Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,1,0,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,1,0,15,0.0,0.0,3.85,6.0,0.0,0.0,0.0
2016,1,1,0,30,0.0,0.0,3.9,6.0,0.0,0.0,0.0
2016,1,1,0,45,0.0,0.0,4.0,6.0,0.0,0.0,0.0
2016,1,1,1,0,0.0,0.0,4.1,6.0,0.0,0.0,0.0
2016,1,1,1,15,0.0,0.0,4.15,6.0,0.0,0.0,0.0
2016,1,1,1,30,0.0,0.0,4.2,6.0,0.0,0.0,0.0
2016,1,1,1,45,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,1,2,0,0.0,0.0,4.4,6.0,0.0,0.0,0.0
2016,1,1,2,15,0.0,0.0,4.35,5.5,0.0,0.0,0.0
2016,1,1,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,2,45,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,1,3,15,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,1,3,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,3,45,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,1,4,15,0.0,0.0,4.2,4.5,0.0,0.0,0.0
2016,1,1,4,30,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,4,45,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,1,1,5,15,0.0,0.0,4.15,4.0,0.0,0.0,0.0
2016,1,1,5,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,5,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,6,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,0,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,15,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,30,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,1,1,7,45,0.0,9.5,4.15,4.0,9.5,8.11,0.0
2016,1,1,8,0,0.0,19.0,4.2,4.0,19.0,15.67,7.28
2016,1,1,8,15,0.0,34.5,4.25,4.0,34.5,28.37,19.93
2016,1,1,8,30,0.0,50.0,4.3,4.0,50.0,40.63,31.65
2016,1,1,8,45,0.0,67.0,4.4,4.0,67.0,54.4,42.56
2016,1,1,9,0,0.0,84.0,4.5,4.0,84.0,68.46,55.15
2016,1,1,9,15,0.0,100.5,4.5,4.0,100.5,82.37,67.45
2016,1,1,9,30,0.0,117.0,4.5,4.0,117.0,96.5,79.77
2016,1,1,9,45,45.0,148.5,4.55,4.5,167.5,139.93,116.13
2016,1,1,10,0,90.0,180.0,4.6,5.0,218.0,188.11,156.79
2016,1,1,10,15,59.0,184.5,4.5,5.0,210.5,185.81,155.42
2016,1,1,10,30,28.0,189.0,4.4,5.0,203.0,179.84,150.41
2016,1,1,10,45,114.5,215.0,4.35,5.0,275.0,261.35,219.98
2016,1,1,11,0,201.0,241.0,4.3,5.0,347.0,345.6,291.23
2016,1,1,11,15,217.0,250.0,4.25,5.0,368.5,377.56,318.0
2016,1,1,11,30,233.0,259.0,4.2,5.0,390.0,410.73,345.68
2016,1,1,11,45,248.0,263.5,4.2,5.5,406.5,439.6,369.1
2016,1,1,12,0,263.0,268.0,4.2,6.0,423.0,483.45,404.14
2016,1,1,12,15,171.0,270.0,4.15,6.0,371.0,411.43,343.96
2016,1,1,12,30,79.0,272.0,4.1,6.0,319.0,330.8,275.88
2016,1,1,12,45,68.5,266.0,4.05,6.0,307.0,320.38,267.33
2016,1,1,13,0,58.0,260.0,4.0,6.0,295.0,309.13,257.88
2016,1,1,13,15,50.0,251.0,3.95,6.0,280.5,296.0,246.98
2016,1,1,13,30,42.0,242.0,3.9,6.0,266.0,282.33,235.64
2016,1,1,13,45,21.0,194.5,3.85,6.0,206.5,195.17,162.45
2016,1,1,14,0,0.0,147.0,3.8,6.0,147.0,128.62,105.46
2016,1,1,14,15,0.0,140.5,3.7,6.0,140.5,123.07,100.97
2016,1,1,14,30,0.0,134.0,3.6,6.0,134.0,117.58,96.45
2016,1,1,14,45,0.0,98.5,3.5,6.0,98.5,83.48,67.23
2016,1,1,15,0,0.0,63.0,3.4,6.0,63.0,52.21,40.19
2016,1,1,15,15,0.0,57.0,3.2,6.0,57.0,47.2,35.92
2016,1,1,15,30,0.0,51.0,3.0,6.0,51.0,42.19,31.61
2016,1,1,15,45,0.0,45.0,2.8,6.0,45.0,37.19,27.27
2016,1,1,16,0,0.0,39.0,2.6,6.0,39.0,32.21,22.9
2016,1,1,16,15,0.0,32.0,2.35,5.5,32.0,26.4,17.78
2016,1,1,16,30,0.0,25.0,2.1,5.0,25.0,20.6,12.6
2016,1,1,16,45,0.0,18.5,1.85,5.0,18.5,15.22,7.71
2016,1,1,17,0,0.0,12.0,1.6,5.0,12.0,9.86,2.8
2016,1,1,17,15,0.0,7.0,1.55,4.5,7.0,5.74,0.0
2016,1,1,17,30,0.0,2.0,1.5,4.0,2.0,1.71,0.0
2016,1,1,17,45,0.0,1.0,1.5,4.0,1.0,0.0,0.0
2016,1,1,18,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,1,18,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,1,18,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,1,19,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,1,19,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,19,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,20,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,20,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,20,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,21,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,1,22,15,0.0,0.0,1.15,4.0,0.0,0.0,0.0
2016,1,1,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,1,22,45,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,1,23,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,1,23,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,0,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,15,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,0,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,1,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,1,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,1,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,2,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,2,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,2,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,2,3,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,3,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,3,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,0,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,2,4,15,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,2,4,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,4,45,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,5,15,0.0,0.0,1.25,4.0,0.0,0.0,0.0
2016,1,2,5,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,5,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,2,6,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,2,6,30,0.0,0.0,1.0,4.0,0.0,0.0,0.0
2016,1,2,6,45,0.0,0.0,0.95,4.0,0.0,0.0,0.0
2016,1,2,7,0,0.0,0.0,0.9,4.0,0.0,0.0,0.0
2016,1,2,7,15,0.0,0.0,0.85,4.0,0.0,0.0,0.0
2016,1,2,7,30,0.0,0.0,0.8,4.0,0.0,0.0,0.0
2016,1,2,7,45,0.0,8.0,0.8,4.5,8.0,6.83,0.0
2016,1,2,8,0,0.0,16.0,0.8,5.0,16.0,13.18,5.2
2016,1,2,8,15,0.0,29.0,0.8,5.0,29.0,23.95,15.95
2016,1,2,8,30,0.0,42.0,0.8,5.0,42.0,34.69,26.19
2016,1,2,8,45,0.0,56.0,0.85,5.0,56.0,46.01,35.1
2016,1,2,9,0,0.0,70.0,0.9,5.0,70.0,57.51,45.36
2016,1,2,9,15,0.0,83.5,0.85,5.0,83.5,68.77,55.26
2016,1,2,9,30,0.0,97.0,0.8,5.0,97.0,80.16,65.13
2016,1,2,9,45,101.5,138.5,0.8,5.5,181.5,152.38,124.32
2016,1,2,10,0,203.0,180.0,0.8,6.0,266.0,234.05,191.14
2016,1,2,10,15,136.5,194.0,0.8,6.0,254.0,232.73,191.45
2016,1,2,10,30,70.0,208.0,0.8,6.0,242.0,217.26,179.33
2016,1,2,10,45,55.0,213.0,0.8,6.0,240.5,219.47,181.25
2016,1,2,11,0,40.0,218.0,0.8,6.0,239.0,220.03,181.49
2016,1,2,11,15,28.5,213.5,0.8,6.0,229.0,212.01,174.62
2016,1,2,11,30,17.0,209.0,0.8,6.0,219.0,192.83,158.5
2016,1,2,11,45,14.0,207.0,0.8,6.5,215.5,190.19,155.95
2016,1,2,12,0,11.0,205.0,0.8,7.0,212.0,187.25,153.1
2016,1,2,12,15,5.5,123.5,0.85,7.0,127.0,108.64,87.53
2016,1,2,12,30,0.0,42.0,0.9,7.0,42.0,34.81,24.54
2016,1,2,12,45,4.0,120.5,0.95,7.5,123.0,105.26,84.9
2016,1,2,13,0,8.0,199.0,1.0,8.0,204.0,183.32,149.79
2016,1,2,13,15,4.0,167.5,0.95,8.0,170.0,149.94,121.76
2016,1,2,13,30,0.0,136.0,0.9,8.0,136.0,116.81,94.1
2016,1,2,13,45,7.0,167.0,0.9,8.5,171.0,154.03,125.53
2016,1,2,14,0,14.0,198.0,0.9,9.0,206.0,194.01,158.6
2016,1,2,14,15,7.0,176.5,0.8,8.5,180.5,166.57,135.92
2016,1,2,14,30,0.0,155.0,0.7,8.0,155.0,139.03,113.17
2016,1,2,14,45,0.0,129.0,0.6,8.0,129.0,113.61,92.07
2016,1,2,15,0,0.0,103.0,0.5,8.0,103.0,88.49,70.98
2016,1,2,15,15,0.0,93.5,0.4,7.5,93.5,79.96,64.02
2016,1,2,15,30,0.0,84.0,0.3,7.0,84.0,71.43,56.94
2016,1,2,15,45,0.0,74.0,0.25,7.0,74.0,62.42,49.25
2016,1,2,16,0,0.0,64.0,0.2,7.0,64.0,53.41,41.47
2016,1,2,16,15,0.0,53.0,0.2,6.5,53.0,43.87,33.17
2016,1,2,16,30,0.0,42.0,0.2,6.0,42.0,34.72,25.07
2016,1,2,16,45,0.0,31.5,0.2,6.0,31.5,26.0,17.17
2016,1,2,17,0,0.0,21.0,0.2,6.0,21.0,17.3,9.23
2016,1,2,17,15,0.0,12.5,0.25,5.5,12.5,10.28,2.06
2016,1,2,17,30,0.0,4.0,0.3,5.0,4.0,3.41,0.0
2016,1,2,17,45,0.0,2.0,0.4,5.0,2.0,0.0,0.0
2016,1,2,18,0,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,15,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,30,0.0,0.0,0.5,5.0,0.0,0.0,0.0
2016,1,2,18,45,0.0,0.0,0.55,5.0,0.0,0.0,0.0
2016,1,2,19,0,0.0,0.0,0.6,5.0,0.0,0.0,0.0
2016,1,2,19,15,0.0,0.0,0.7,5.0,0.0,0.0,0.0
2016,1,2,19,30,0.0,0.0,0.8,5.0,0.0,0.0,0.0
2016,1,2,19,45,0.0,0.0,0.95,5.0,0.0,0.0,0.0
2016,1,2,20,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,2,20,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,2,20,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,2,20,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,2,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,2,21,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,2,21,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,21,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,22,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,15,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,22,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,2,23,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,2,23,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,2,23,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,15,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,0,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,1,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,1,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,2,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,2,15,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,2,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,2,45,0.0,0.0,1.35,4.0,0.0,0.0,0.0
2016,1,3,3,0,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,15,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,3,3,45,0.0,0.0,1.3,4.5,0.0,0.0,0.0
2016,1,3,4,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,15,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,30,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,4,45,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,1,3,5,15,0.0,0.0,1.35,4.5,0.0,0.0,0.0
2016,1,3,5,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,3,5,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,3,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,3,6,15,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,1,3,6,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,6,45,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,1,3,7,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,3,7,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,1,3,7,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,1,3,7,45,161.5,15.0,2.65,4.5,28.5,12.8,0.0
2016,1,3,8,0,323.0,30.0,3.0,5.0,57.0,24.98,14.77
2016,1,3,8,15,426.0,40.0,3.0,5.5,101.5,32.8,23.76
2016,1,3,8,30,529.0,50.0,3.0,6.0,146.0,41.18,31.9
2016,1,3,8,45,307.0,79.5,3.05,6.5,139.0,83.72,56.81
2016,1,3,9,0,85.0,109.0,3.1,7.0,132.0,99.22,77.34
2016,1,3,9,15,95.0,127.5,3.1,7.5,157.5,124.02,98.37
2016,1,3,9,30,105.0,146.0,3.1,8.0,183.0,150.37,120.96
2016,1,3,9,45,145.0,164.0,3.15,9.0,221.5,187.06,151.24
2016,1,3,10,0,185.0,182.0,3.2,10.0,260.0,228.69,185.77
2016,1,3,10,15,181.5,198.5,3.15,10.5,280.5,255.38,208.58
2016,1,3,10,30,178.0,215.0,3.1,11.0,301.0,281.81,230.66
2016,1,3,10,45,154.0,229.0,3.05,11.5,306.5,294.78,241.21
2016,1,3,11,0,130.0,243.0,3.0,12.0,312.0,305.36,249.33
2016,1,3,11,15,97.5,246.5,2.95,12.5,299.5,287.65,234.3
2016,1,3,11,30,65.0,250.0,2.9,13.0,287.0,275.8,223.75
2016,1,3,11,45,119.0,264.5,2.9,13.5,334.0,347.16,281.48
2016,1,3,12,0,173.0,279.0,2.9,14.0,381.0,411.7,332.69
2016,1,3,12,15,186.5,281.0,2.9,14.0,392.0,434.84,350.96
2016,1,3,12,30,200.0,283.0,2.9,14.0,403.0,458.47,369.74
2016,1,3,12,45,559.0,186.0,2.9,14.0,519.0,705.32,566.04
2016,1,3,13,0,918.0,89.0,2.9,14.0,635.0,926.83,726.36
2016,1,3,13,15,915.0,88.5,2.9,14.0,625.0,946.3,738.32
2016,1,3,13,30,912.0,88.0,2.9,14.0,615.0,962.22,749.83
2016,1,3,13,45,909.0,85.5,2.95,14.5,597.0,972.09,756.34
2016,1,3,14,0,906.0,83.0,3.0,15.0,579.0,978.27,760.5
2016,1,3,14,15,896.0,81.5,3.0,15.0,553.0,975.33,759.52
2016,1,3,14,30,886.0,80.0,3.0,15.0,527.0,979.44,763.73
2016,1,3,14,45,873.5,77.5,3.0,15.0,494.0,965.5,755.38
2016,1,3,15,0,861.0,75.0,3.0,15.0,461.0,948.0,744.75
2016,1,3,15,15,839.5,72.0,2.75,14.5,421.5,917.94,724.47
2016,1,3,15,30,818.0,69.0,2.5,14.0,382.0,884.88,701.82
2016,1,3,15,45,792.0,64.5,2.3,13.5,338.5,843.0,672.72
2016,1,3,16,0,766.0,60.0,2.1,13.0,295.0,798.88,641.11
2016,1,3,16,15,719.0,55.0,1.9,12.0,247.0,733.84,593.74
2016,1,3,16,30,672.0,50.0,1.7,11.0,199.0,668.23,543.61
2016,1,3,16,45,600.0,42.5,1.5,10.0,151.5,579.4,472.55
2016,1,3,17,0,528.0,35.0,1.3,9.0,104.0,492.75,398.26
2016,1,3,17,15,383.5,24.5,1.3,8.5,63.0,352.65,256.83
2016,1,3,17,30,239.0,14.0,1.3,8.0,22.0,179.77,0.0
2016,1,3,17,45,119.5,7.0,1.35,7.5,11.0,0.0,0.0
2016,1,3,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,3,18,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,3,18,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,3,18,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,1,3,19,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,3,19,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,1,3,19,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,3,19,45,0.0,0.0,1.55,5.0,0.0,0.0,0.0
2016,1,3,20,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,3,20,15,0.0,0.0,1.6,4.5,0.0,0.0,0.0
2016,1,3,20,30,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,20,45,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,1,3,21,15,0.0,0.0,1.6,3.5,0.0,0.0,0.0
2016,1,3,21,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,21,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,3,22,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,3,22,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,22,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,3,23,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,3,23,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,3,23,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,4,0,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,4,0,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,4,0,45,0.0,0.0,1.65,2.0,0.0,0.0,0.0
2016,1,4,1,0,0.0,0.0,1.7,2.0,0.0,0.0,0.0
2016,1,4,1,15,0.0,0.0,1.75,1.5,0.0,0.0,0.0
2016,1,4,1,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,4,1,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,4,2,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,15,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,4,2,45,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,4,3,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,4,3,15,0.0,0.0,1.95,0.5,0.0,0.0,0.0
2016,1,4,3,30,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,3,45,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,0,0.0,0.0,1.9,0.0,0.0,0.0,0.0
2016,1,4,4,15,0.0,0.0,1.85,0.0,0.0,0.0,0.0
2016,1,4,4,30,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,4,45,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,0,0.0,0.0,1.8,0.0,0.0,0.0,0.0
2016,1,4,5,15,0.0,0.0,1.75,0.0,0.0,0.0,0.0
2016,1,4,5,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,5,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,15,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,30,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,6,45,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,0,0.0,0.0,1.7,0.0,0.0,0.0,0.0
2016,1,4,7,15,0.0,0.0,2.0,0.5,0.0,0.0,0.0
2016,1,4,7,30,0.0,0.0,2.3,1.0,0.0,0.0,0.0
2016,1,4,7,45,232.5,12.5,2.65,1.5,32.5,10.67,0.0
2016,1,4,8,0,465.0,25.0,3.0,2.0,65.0,22.76,13.1
2016,1,4,8,15,565.5,32.5,2.95,2.5,112.5,29.29,20.89
2016,1,4,8,30,666.0,40.0,2.9,3.0,160.0,35.85,27.4
2016,1,4,8,45,723.5,45.0,2.9,4.0,210.0,86.75,45.63
2016,1,4,9,0,781.0,50.0,2.9,5.0,260.0,145.33,86.2
2016,1,4,9,15,817.5,53.5,2.9,5.5,307.5,205.3,137.29
2016,1,4,9,30,854.0,57.0,2.9,6.0,355.0,270.41,196.53
2016,1,4,9,45,878.5,59.5,2.95,7.0,398.0,332.62,254.23
2016,1,4,10,0,903.0,62.0,3.0,8.0,441.0,396.53,312.48
2016,1,4,10,15,919.5,63.5,2.95,8.5,478.0,457.52,367.34
2016,1,4,10,30,936.0,65.0,2.9,9.0,515.0,518.73,420.53
2016,1,4,10,45,946.5,67.0,2.9,9.5,545.5,577.24,469.88
2016,1,4,11,0,957.0,69.0,2.9,10.0,576.0,634.81,516.79
2016,1,4,11,15,964.5,70.0,2.85,10.0,599.0,688.22,559.8
2016,1,4,11,30,972.0,71.0,2.8,10.0,622.0,739.87,600.28
2016,1,4,11,45,973.0,73.0,2.75,10.5,636.0,785.97,632.81
2016,1,4,12,0,974.0,75.0,2.7,11.0,650.0,829.35,662.21
2016,1,4,12,15,975.5,75.5,2.65,11.0,656.0,868.51,689.44
2016,1,4,12,30,977.0,76.0,2.6,11.0,662.0,904.61,714.31
2016,1,4,12,45,974.5,76.5,2.6,11.5,659.0,934.08,733.49
2016,1,4,13,0,972.0,77.0,2.6,12.0,656.0,959.98,750.19
2016,1,4,13,15,968.0,76.5,2.6,12.0,645.0,979.66,764.02
2016,1,4,13,30,964.0,76.0,2.6,12.0,634.0,995.54,775.41
2016,1,4,13,45,956.0,75.0,2.6,12.5,614.5,1003.21,779.89
2016,1,4,14,0,948.0,74.0,2.6,13.0,595.0,1006.94,781.9
2016,1,4,14,15,937.5,73.0,2.6,12.5,568.0,1004.39,782.7
2016,1,4,14,30,927.0,72.0,2.6,12.0,541.0,998.03,781.08
2016,1,4,14,45,910.0,70.5,2.6,12.0,506.5,981.05,770.77
2016,1,4,15,0,893.0,69.0,2.6,12.0,472.0,960.58,758.13
2016,1,4,15,15,871.5,66.5,2.45,11.5,431.5,941.52,746.37
2016,1,4,15,30,850.0,64.0,2.3,11.0,391.0,908.85,724.65
2016,1,4,15,45,818.5,61.0,2.15,11.0,346.0,863.5,692.11
2016,1,4,16,0,787.0,58.0,2.0,11.0,301.0,816.03,657.26
2016,1,4,16,15,739.5,53.0,1.8,10.0,252.5,750.15,609.25
2016,1,4,16,30,692.0,48.0,1.6,9.0,204.0,683.8,558.53
2016,1,4,16,45,615.0,41.5,1.45,8.0,155.0,591.56,485.14
2016,1,4,17,0,538.0,35.0,1.3,7.0,106.0,501.63,408.58
2016,1,4,17,15,393.5,24.5,1.35,6.5,64.5,362.35,270.54
2016,1,4,17,30,249.0,14.0,1.4,6.0,23.0,187.18,0.0
2016,1,4,17,45,124.5,7.0,1.45,5.5,11.5,0.0,0.0
2016,1,4,18,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,1,4,18,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,1,4,18,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,18,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,4,19,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,4,19,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,4,19,45,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,4,20,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,15,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,20,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,4,21,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,4,21,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,21,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,15,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,22,45,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,0,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,4,23,15,0.0,0.0,1.2,1.5,0.0,0.0,0.0
2016,1,4,23,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,4,23,45,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,0,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,15,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,5,0,45,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,1,5,1,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,30,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,5,1,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,1,5,2,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,5,2,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,5,2,30,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,5,2,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,5,3,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,5,3,15,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,5,3,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,5,3,45,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,5,4,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,5,4,15,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,1,5,4,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,4,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,5,5,15,0.0,0.0,2.75,2.0,0.0,0.0,0.0
2016,1,5,5,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,5,5,45,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,1,5,6,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,5,6,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,5,6,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,6,45,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,0,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,5,7,15,0.0,0.0,2.65,1.0,0.0,0.0,0.0
2016,1,5,7,30,0.0,0.0,2.8,1.0,0.0,0.0,0.0
2016,1,5,7,45,158.0,14.5,2.95,1.5,28.0,12.38,0.0
2016,1,5,8,0,316.0,29.0,3.1,2.0,56.0,24.08,14.14
2016,1,5,8,15,419.5,39.5,3.1,2.5,100.5,32.36,23.65
2016,1,5,8,30,523.0,50.0,3.1,3.0,145.0,40.54,31.7
2016,1,5,8,45,585.0,57.5,3.1,3.5,192.0,84.43,48.92
2016,1,5,9,0,647.0,65.0,3.1,4.0,239.0,137.74,86.13
2016,1,5,9,15,688.0,70.0,3.0,4.0,284.5,192.38,132.54
2016,1,5,9,30,729.0,75.0,2.9,4.0,330.0,251.58,186.36
2016,1,5,9,45,755.5,79.5,2.85,4.5,371.0,311.73,242.16
2016,1,5,10,0,782.0,84.0,2.8,5.0,412.0,372.21,297.63
2016,1,5,10,15,801.5,86.5,2.75,5.0,448.0,429.83,350.2
2016,1,5,10,30,821.0,89.0,2.7,5.0,484.0,488.29,402.04
2016,1,5,10,45,835.5,91.0,2.65,5.5,514.0,544.17,449.52
2016,1,5,11,0,850.0,93.0,2.6,6.0,544.0,599.78,495.18
2016,1,5,11,15,859.5,94.0,2.6,6.5,566.0,650.68,535.96
2016,1,5,11,30,869.0,95.0,2.6,7.0,588.0,700.26,574.56
2016,1,5,11,45,567.5,183.0,2.6,8.0,508.0,611.37,501.01
2016,1,5,12,0,266.0,271.0,2.6,9.0,428.0,486.89,397.99
2016,1,5,12,15,587.0,179.5,2.6,9.5,531.0,675.61,550.64
2016,1,5,12,30,908.0,88.0,2.6,10.0,634.0,860.87,687.29
2016,1,5,12,45,681.0,160.0,2.6,10.5,569.0,789.3,632.2
2016,1,5,13,0,454.0,232.0,2.6,11.0,504.0,680.31,546.96
2016,1,5,13,15,427.0,234.5,2.6,11.0,487.0,673.54,542.73
2016,1,5,13,30,400.0,237.0,2.6,11.0,470.0,645.68,522.27
2016,1,5,13,45,481.0,206.0,2.6,11.5,477.0,716.6,577.27
2016,1,5,14,0,562.0,175.0,2.6,12.0,484.0,767.45,616.28
2016,1,5,14,15,316.5,199.0,2.55,12.0,371.5,545.99,445.04
2016,1,5,14,30,71.0,223.0,2.5,12.0,259.0,304.04,248.72
2016,1,5,14,45,35.5,182.5,2.5,12.0,200.5,223.02,182.98
2016,1,5,15,0,0.0,142.0,2.5,12.0,142.0,128.62,103.67
2016,1,5,15,15,0.0,129.5,2.35,11.5,129.5,117.35,94.75
2016,1,5,15,30,0.0,117.0,2.2,11.0,117.0,106.12,85.62
2016,1,5,15,45,0.0,102.5,2.05,11.0,102.5,92.66,74.33
2016,1,5,16,0,0.0,88.0,1.9,11.0,88.0,79.16,62.87
2016,1,5,16,15,0.0,73.5,1.8,10.5,73.5,65.59,51.3
2016,1,5,16,30,0.0,59.0,1.7,10.0,59.0,51.9,39.42
2016,1,5,16,45,0.0,44.0,1.65,9.5,44.0,37.37,26.64
2016,1,5,17,0,0.0,29.0,1.6,9.0,29.0,23.95,14.73
2016,1,5,17,15,0.0,17.5,1.75,8.5,17.5,14.42,5.59
2016,1,5,17,30,0.0,6.0,1.9,8.0,6.0,5.12,0.0
2016,1,5,17,45,0.0,3.0,2.05,8.0,3.0,2.56,0.0
2016,1,5,18,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,1,5,18,15,0.0,0.0,2.25,8.0,0.0,0.0,0.0
2016,1,5,18,30,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,1,5,18,45,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,1,5,19,0,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,1,5,19,15,0.0,0.0,2.45,7.5,0.0,0.0,0.0
2016,1,5,19,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,19,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,15,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,20,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,5,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,1,5,21,30,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,5,21,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,5,22,0,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,5,22,45,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,5,23,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,5,23,45,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,6,0,15,0.0,0.0,2.55,6.0,0.0,0.0,0.0
2016,1,6,0,30,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,1,6,0,45,0.0,0.0,2.45,6.0,0.0,0.0,0.0
2016,1,6,1,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,1,6,1,15,0.0,0.0,2.35,6.0,0.0,0.0,0.0
2016,1,6,1,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,6,1,45,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,1,6,2,0,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,6,2,15,0.0,0.0,2.15,5.5,0.0,0.0,0.0
2016,1,6,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,1,6,2,45,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,3,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,1,6,3,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,3,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,4,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,4,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,4,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,4,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,15,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,1,6,5,45,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,1,6,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,6,6,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,6,6,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,6,6,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,6,7,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,6,7,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,1,6,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,6,7,45,88.0,17.0,2.35,5.5,24.5,14.51,0.0
2016,1,6,8,0,176.0,34.0,2.5,6.0,49.0,26.23,15.57
2016,1,6,8,15,273.5,49.0,2.55,6.0,90.0,37.51,27.9
2016,1,6,8,30,371.0,64.0,2.6,6.0,131.0,48.62,38.65
2016,1,6,8,45,427.5,76.5,2.65,6.5,175.0,86.54,55.83
2016,1,6,9,0,484.0,89.0,2.7,7.0,219.0,133.73,89.11
2016,1,6,9,15,530.0,97.0,2.65,7.0,262.5,182.21,129.15
2016,1,6,9,30,576.0,105.0,2.6,7.0,306.0,239.36,179.34
2016,1,6,9,45,603.0,112.5,2.6,7.5,345.5,292.28,227.18
2016,1,6,10,0,630.0,120.0,2.6,8.0,385.0,347.85,276.85
2016,1,6,10,15,315.0,88.0,2.6,8.0,220.5,220.98,180.35
2016,1,6,10,30,0.0,56.0,2.6,8.0,56.0,46.39,34.64
2016,1,6,10,45,0.0,71.5,2.65,8.5,71.5,59.33,45.75
2016,1,6,11,0,0.0,87.0,2.7,9.0,87.0,72.3,56.66
2016,1,6,11,15,0.0,100.5,2.7,9.0,100.5,83.84,66.39
2016,1,6,11,30,0.0,114.0,2.7,9.0,114.0,95.58,76.25
2016,1,6,11,45,0.0,127.5,2.7,9.5,127.5,107.52,86.09
2016,1,6,12,0,0.0,141.0,2.7,10.0,141.0,119.7,96.06
2016,1,6,12,15,0.0,76.5,2.65,10.0,76.5,63.57,48.68
2016,1,6,12,30,0.0,12.0,2.6,10.0,12.0,9.92,2.87
2016,1,6,12,45,0.0,22.5,2.55,10.5,22.5,18.62,10.33
2016,1,6,13,0,0.0,33.0,2.5,11.0,33.0,27.33,17.75
2016,1,6,13,15,0.0,62.5,2.45,11.0,62.5,51.88,38.67
2016,1,6,13,30,0.0,92.0,2.4,11.0,92.0,76.56,59.59
2016,1,6,13,45,0.0,114.0,2.35,11.0,114.0,96.52,76.45
2016,1,6,14,0,0.0,136.0,2.3,11.0,136.0,117.6,94.22
2016,1,6,14,15,0.0,110.0,2.3,11.0,110.0,93.36,73.95
2016,1,6,14,30,0.0,84.0,2.3,11.0,84.0,69.78,54.14
2016,1,6,14,45,187.0,130.5,2.3,11.0,215.5,343.22,288.89
2016,1,6,15,0,374.0,177.0,2.3,11.0,347.0,585.48,483.6
2016,1,6,15,15,204.5,166.0,2.1,11.0,258.0,390.91,325.54
2016,1,6,15,30,35.0,155.0,1.9,11.0,169.0,201.33,166.29
2016,1,6,15,45,27.0,138.0,1.75,11.0,148.0,176.65,146.22
2016,1,6,16,0,19.0,121.0,1.6,11.0,127.0,136.88,112.64
2016,1,6,16,15,12.0,102.0,1.35,10.5,105.5,112.15,91.57
2016,1,6,16,30,5.0,83.0,1.1,10.0,84.0,87.51,70.17
2016,1,6,16,45,2.5,63.0,0.85,10.0,63.5,65.01,50.35
2016,1,6,17,0,0.0,43.0,0.6,10.0,43.0,41.63,29.65
2016,1,6,17,15,0.0,26.0,0.55,10.0,26.0,23.37,12.72
2016,1,6,17,30,0.0,9.0,0.5,10.0,9.0,7.4,0.0
2016,1,6,17,45,0.0,4.5,0.5,10.0,4.5,3.84,0.0
2016,1,6,18,0,0.0,0.0,0.5,10.0,0.0,0.0,0.0
2016,1,6,18,15,0.0,0.0,0.45,9.5,0.0,0.0,0.0
2016,1,6,18,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,18,45,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,15,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,30,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,19,45,0.0,0.0,0.4,9.5,0.0,0.0,0.0
2016,1,6,20,0,0.0,0.0,0.4,10.0,0.0,0.0,0.0
2016,1,6,20,15,0.0,0.0,0.35,9.5,0.0,0.0,0.0
2016,1,6,20,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,20,45,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,0,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,15,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,30,0.0,0.0,0.3,9.0,0.0,0.0,0.0
2016,1,6,21,45,0.0,0.0,0.35,9.0,0.0,0.0,0.0
2016,1,6,22,0,0.0,0.0,0.4,9.0,0.0,0.0,0.0
2016,1,6,22,15,0.0,0.0,0.45,8.5,0.0,0.0,0.0
2016,1,6,22,30,0.0,0.0,0.5,8.0,0.0,0.0,0.0
2016,1,6,22,45,0.0,0.0,0.55,8.0,0.0,0.0,0.0
2016,1,6,23,0,0.0,0.0,0.6,8.0,0.0,0.0,0.0
2016,1,6,23,15,0.0,0.0,0.7,7.5,0.0,0.0,0.0
2016,1,6,23,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,6,23,45,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,7,0,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,7,0,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,7,0,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,7,0,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,1,7,1,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,1,7,1,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,7,1,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,7,1,45,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,2,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,2,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,2,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,2,45,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,1,7,3,15,0.0,0.0,2.45,7.0,0.0,0.0,0.0
2016,1,7,3,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,7,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,7,4,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,7,4,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,7,4,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,7,4,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,7,5,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,5,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,5,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,5,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,6,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,15,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,7,6,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,7,7,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,7,7,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,7,7,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,7,7,45,178.0,14.0,2.2,7.5,29.0,11.95,0.0
2016,1,7,8,0,356.0,28.0,2.3,8.0,58.0,23.3,13.05
2016,1,7,8,15,461.0,37.0,2.35,8.0,103.0,30.36,21.33
2016,1,7,8,30,566.0,46.0,2.4,8.0,148.0,37.41,28.24
2016,1,7,8,45,629.0,52.0,2.5,8.5,196.0,79.85,43.4
2016,1,7,9,0,692.0,58.0,2.6,9.0,244.0,137.04,82.05
2016,1,7,9,15,442.0,101.5,2.6,9.5,228.5,168.75,120.32
2016,1,7,9,30,192.0,145.0,2.6,10.0,213.0,169.3,132.59
2016,1,7,9,45,514.0,107.0,2.65,11.0,317.0,255.69,196.81
2016,1,7,10,0,836.0,69.0,2.7,12.0,421.0,374.6,290.87
2016,1,7,10,15,854.5,71.0,2.65,13.0,458.0,434.14,342.58
2016,1,7,10,30,873.0,73.0,2.6,14.0,495.0,493.04,392.15
2016,1,7,10,45,890.0,73.0,2.6,15.0,525.5,549.97,438.49
2016,1,7,11,0,907.0,73.0,2.6,16.0,556.0,606.69,482.93
2016,1,7,11,15,916.0,74.0,2.7,16.5,579.5,658.99,523.85
2016,1,7,11,30,925.0,75.0,2.8,17.0,603.0,709.8,562.58
2016,1,7,11,45,932.5,75.5,2.95,18.0,618.5,757.25,595.92
2016,1,7,12,0,940.0,76.0,3.1,19.0,634.0,802.61,626.26
2016,1,7,12,15,943.0,76.0,3.1,19.5,641.0,841.5,652.02
2016,1,7,12,30,946.0,76.0,3.1,20.0,648.0,877.53,675.59
2016,1,7,12,45,949.5,74.5,3.15,20.5,647.0,909.19,696.33
2016,1,7,13,0,953.0,73.0,3.2,21.0,646.0,937.64,714.84
2016,1,7,13,15,950.0,72.5,3.2,21.0,636.0,958.07,728.95
2016,1,7,13,30,947.0,72.0,3.2,21.0,626.0,974.82,740.73
2016,1,7,13,45,943.0,70.5,3.2,21.0,608.5,985.63,748.66
2016,1,7,14,0,939.0,69.0,3.2,21.0,591.0,992.62,754.23
2016,1,7,14,15,929.5,68.0,3.1,20.5,565.0,991.18,754.92
2016,1,7,14,30,920.0,67.0,3.0,20.0,539.0,985.94,753.24
2016,1,7,14,45,906.0,65.5,2.95,20.0,505.5,972.01,744.75
2016,1,7,15,0,892.0,64.0,2.9,20.0,472.0,954.57,734.0
2016,1,7,15,15,872.0,61.5,2.5,19.5,433.0,926.68,714.35
2016,1,7,15,30,852.0,59.0,2.1,19.0,394.0,895.83,692.24
2016,1,7,15,45,823.0,56.0,1.75,18.5,349.5,863.17,668.69
2016,1,7,16,0,794.0,53.0,1.4,18.0,305.0,818.13,635.53
2016,1,7,16,15,749.5,49.5,1.35,17.0,257.0,756.97,594.39
2016,1,7,16,30,705.0,46.0,1.3,16.0,209.0,695.17,550.46
2016,1,7,16,45,632.0,40.0,1.3,15.0,161.0,606.55,483.88
2016,1,7,17,0,559.0,34.0,1.3,14.0,113.0,520.24,414.13
2016,1,7,17,15,423.5,25.0,1.35,13.5,70.5,387.64,292.78
2016,1,7,17,30,288.0,16.0,1.4,13.0,28.0,245.57,0.0
2016,1,7,17,45,144.0,8.0,1.5,12.5,14.0,103.25,0.0
2016,1,7,18,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,1,7,18,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,1,7,18,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,7,18,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,1,7,19,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,1,7,19,15,0.0,0.0,1.95,10.5,0.0,0.0,0.0
2016,1,7,19,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,19,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,0,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,7,20,15,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,1,7,20,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,20,45,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,7,21,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,1,7,21,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,21,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,1,7,22,15,0.0,0.0,1.85,8.5,0.0,0.0,0.0
2016,1,7,22,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,22,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,7,23,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,15,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,0,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,1,8,1,15,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,1,8,1,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,1,8,1,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,1,8,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,1,8,2,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,1,8,2,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,2,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,3,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,3,15,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,8,3,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,1,8,3,45,0.0,0.0,2.35,7.0,0.0,0.0,0.0
2016,1,8,4,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,8,4,15,0.0,0.0,2.35,6.5,0.0,0.0,0.0
2016,1,8,4,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,4,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,1,8,5,15,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,1,8,5,30,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,1,8,5,45,0.0,0.0,2.05,6.0,0.0,0.0,0.0
2016,1,8,6,0,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,15,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,1,8,6,45,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,1,8,7,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,8,7,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,1,8,7,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,1,8,7,45,100.0,15.5,2.3,7.5,24.0,13.23,0.0
2016,1,8,8,0,200.0,31.0,2.4,8.0,48.0,24.01,13.61
2016,1,8,8,15,267.0,46.5,2.3,8.5,85.5,35.62,25.94
2016,1,8,8,30,334.0,62.0,2.2,9.0,123.0,46.96,36.7
2016,1,8,8,45,372.5,76.5,2.15,9.5,162.5,81.36,53.08
2016,1,8,9,0,411.0,91.0,2.1,10.0,202.0,124.45,83.52
2016,1,8,9,15,453.0,98.5,2.35,10.5,241.0,167.31,118.1
2016,1,8,9,30,495.0,106.0,2.6,11.0,280.0,214.97,159.18
2016,1,8,9,45,650.0,92.5,2.85,12.0,349.5,286.27,217.27
2016,1,8,10,0,805.0,79.0,3.1,13.0,419.0,371.75,288.16
2016,1,8,10,15,825.0,81.5,3.25,13.5,456.0,430.92,340.45
2016,1,8,10,30,845.0,84.0,3.4,14.0,493.0,490.98,392.1
2016,1,8,10,45,507.0,165.5,3.55,15.0,415.5,435.2,350.46
2016,1,8,11,0,169.0,247.0,3.7,16.0,338.0,329.64,265.25
2016,1,8,11,15,256.0,246.5,3.7,16.5,390.0,405.66,326.44
2016,1,8,11,30,343.0,246.0,3.7,17.0,442.0,479.83,384.89
2016,1,8,11,45,171.5,129.5,3.7,17.5,227.5,257.15,208.38
2016,1,8,12,0,0.0,13.0,3.7,18.0,13.0,10.75,3.3
2016,1,8,12,15,19.5,133.5,3.6,18.0,145.5,135.77,107.08
2016,1,8,12,30,39.0,254.0,3.5,18.0,278.0,276.15,219.82
2016,1,8,12,45,21.0,217.5,3.45,18.5,230.5,210.79,166.73
2016,1,8,13,0,3.0,181.0,3.4,19.0,183.0,160.86,125.97
2016,1,8,13,15,309.0,177.0,3.25,19.0,359.0,481.82,388.06
2016,1,8,13,30,615.0,173.0,3.1,19.0,535.0,799.73,626.65
2016,1,8,13,45,391.5,217.5,3.0,19.5,445.5,624.49,492.06
2016,1,8,14,0,168.0,262.0,2.9,20.0,356.0,453.69,358.36
2016,1,8,14,15,259.0,237.5,2.7,20.0,375.0,537.83,425.62
2016,1,8,14,30,350.0,213.0,2.5,20.0,394.0,600.91,474.99
2016,1,8,14,45,597.5,146.5,2.3,20.0,432.0,791.35,616.99
2016,1,8,15,0,845.0,80.0,2.1,20.0,470.0,942.3,719.76
2016,1,8,15,15,823.5,77.0,1.75,19.5,430.5,912.77,696.87
2016,1,8,15,30,802.0,74.0,1.4,19.0,391.0,880.23,673.3
2016,1,8,15,45,777.5,69.0,1.1,18.5,348.0,839.64,644.17
2016,1,8,16,0,753.0,64.0,0.8,18.0,305.0,796.73,612.53
2016,1,8,16,15,705.5,59.0,0.75,17.0,257.0,731.52,569.01
2016,1,8,16,30,658.0,54.0,0.7,16.0,209.0,665.69,522.82
2016,1,8,16,45,588.5,46.5,0.7,15.5,161.0,587.95,464.41
2016,1,8,17,0,519.0,39.0,0.7,15.0,113.0,504.81,397.69
2016,1,8,17,15,259.5,34.0,0.7,14.5,71.0,285.36,216.19
2016,1,8,17,30,0.0,29.0,0.7,14.0,29.0,43.92,0.0
2016,1,8,17,45,0.0,14.5,0.75,13.5,14.5,12.38,0.0
2016,1,8,18,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,1,8,18,15,0.0,0.0,0.75,13.0,0.0,0.0,0.0
2016,1,8,18,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,1,8,18,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,1,8,19,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,1,8,19,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,1,8,19,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,1,8,19,45,0.0,0.0,0.75,12.0,0.0,0.0,0.0
2016,1,8,20,0,0.0,0.0,0.8,12.0,0.0,0.0,0.0
2016,1,8,20,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,1,8,20,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,1,8,20,45,0.0,0.0,1.15,10.5,0.0,0.0,0.0
2016,1,8,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,8,21,15,0.0,0.0,1.55,10.0,0.0,0.0,0.0
2016,1,8,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,8,21,45,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,1,8,22,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,1,8,22,15,0.0,0.0,2.7,10.0,0.0,0.0,0.0
2016,1,8,22,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,1,8,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,8,23,0,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,8,23,15,0.0,0.0,3.85,9.5,0.0,0.0,0.0
2016,1,8,23,30,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,8,23,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,9,0,0,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,9,0,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,9,0,30,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,1,9,0,45,0.0,0.0,3.55,7.5,0.0,0.0,0.0
2016,1,9,1,0,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,1,9,1,15,0.0,0.0,3.3,6.5,0.0,0.0,0.0
2016,1,9,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,9,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,9,2,15,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,9,2,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,9,2,45,0.0,0.0,3.45,6.0,0.0,0.0,0.0
2016,1,9,3,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,9,3,15,0.0,0.0,3.75,5.5,0.0,0.0,0.0
2016,1,9,3,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,9,3,45,0.0,0.0,4.05,5.0,0.0,0.0,0.0
2016,1,9,4,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,30,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,9,4,45,0.0,0.0,4.25,5.0,0.0,0.0,0.0
2016,1,9,5,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,1,9,5,15,0.0,0.0,4.4,4.5,0.0,0.0,0.0
2016,1,9,5,30,0.0,0.0,4.5,4.0,0.0,0.0,0.0
2016,1,9,5,45,0.0,0.0,4.6,4.0,0.0,0.0,0.0
2016,1,9,6,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,9,6,15,0.0,0.0,4.75,4.0,0.0,0.0,0.0
2016,1,9,6,30,0.0,0.0,4.8,4.0,0.0,0.0,0.0
2016,1,9,6,45,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,1,9,7,0,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,9,7,15,0.0,0.0,5.35,4.0,0.0,0.0,0.0
2016,1,9,7,30,0.0,0.0,5.7,4.0,0.0,0.0,0.0
2016,1,9,7,45,175.0,14.5,6.05,4.5,29.0,12.38,0.0
2016,1,9,8,0,350.0,29.0,6.4,5.0,58.0,24.19,13.92
2016,1,9,8,15,457.0,38.5,6.55,5.0,104.0,31.64,22.71
2016,1,9,8,30,564.0,48.0,6.7,5.0,150.0,39.07,30.06
2016,1,9,8,45,633.5,53.5,6.85,5.5,199.5,78.71,43.7
2016,1,9,9,0,703.0,59.0,7.0,6.0,249.0,136.48,82.44
2016,1,9,9,15,743.5,63.5,7.0,6.0,296.0,193.41,130.26
2016,1,9,9,30,784.0,68.0,7.0,6.0,343.0,254.83,186.45
2016,1,9,9,45,815.0,70.5,7.05,6.5,386.5,315.74,243.88
2016,1,9,10,0,846.0,73.0,7.1,7.0,430.0,379.34,303.5
2016,1,9,10,15,864.5,75.5,7.1,7.5,468.0,440.16,359.97
2016,1,9,10,30,883.0,78.0,7.1,8.0,506.0,501.63,415.54
2016,1,9,10,45,895.5,80.0,7.1,8.5,536.5,557.7,465.22
2016,1,9,11,0,908.0,82.0,7.1,9.0,567.0,614.5,514.02
2016,1,9,11,15,917.0,83.0,7.05,9.0,590.5,667.21,559.15
2016,1,9,11,30,926.0,84.0,7.0,9.0,614.0,718.44,602.07
2016,1,9,11,45,930.0,85.5,6.95,9.0,629.5,764.91,639.56
2016,1,9,12,0,934.0,87.0,6.9,9.0,645.0,809.04,673.42
2016,1,9,12,15,936.5,87.5,6.85,9.0,652.0,848.32,703.32
2016,1,9,12,30,939.0,88.0,6.8,9.0,659.0,884.74,730.93
2016,1,9,12,45,640.0,177.0,6.75,9.5,565.5,770.27,639.81
2016,1,9,13,0,341.0,266.0,6.7,10.0,472.0,599.48,497.58
2016,1,9,13,15,270.5,272.0,6.65,10.0,434.0,555.22,461.27
2016,1,9,13,30,200.0,278.0,6.6,10.0,396.0,487.85,405.82
2016,1,9,13,45,296.0,253.0,6.55,10.0,422.0,576.44,480.58
2016,1,9,14,0,392.0,228.0,6.5,10.0,448.0,646.23,539.56
2016,1,9,14,15,349.5,225.0,6.45,9.5,414.5,609.28,510.62
2016,1,9,14,30,307.0,222.0,6.4,9.0,381.0,570.59,480.28
2016,1,9,14,45,299.0,208.0,6.4,9.0,355.0,549.97,464.74
2016,1,9,15,0,291.0,194.0,6.4,9.0,329.0,527.94,447.91
2016,1,9,15,15,553.5,133.5,6.25,8.5,363.5,724.2,613.92
2016,1,9,15,30,816.0,73.0,6.1,8.0,398.0,892.97,748.45
2016,1,9,15,45,781.0,70.0,6.0,8.0,352.5,845.04,711.08
2016,1,9,16,0,746.0,67.0,5.9,8.0,307.0,795.02,672.31
2016,1,9,16,15,698.5,62.0,5.55,7.5,259.0,729.84,620.34
2016,1,9,16,30,651.0,57.0,5.2,7.0,211.0,672.84,573.04
2016,1,9,16,45,574.0,49.5,4.9,6.5,163.0,580.87,494.93
2016,1,9,17,0,497.0,42.0,4.6,6.0,115.0,491.86,415.63
2016,1,9,17,15,248.5,36.0,4.35,5.5,72.5,280.49,226.31
2016,1,9,17,30,0.0,30.0,4.1,5.0,30.0,45.41,0.0
2016,1,9,17,45,0.0,15.0,3.9,4.5,15.0,12.8,0.0
2016,1,9,18,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,9,18,15,0.0,0.0,3.55,3.5,0.0,0.0,0.0
2016,1,9,18,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,1,9,18,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,9,19,0,0.0,0.0,3.1,3.0,0.0,0.0,0.0
2016,1,9,19,15,0.0,0.0,2.95,2.5,0.0,0.0,0.0
2016,1,9,19,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,9,19,45,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,9,20,0,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,9,20,15,0.0,0.0,2.55,1.5,0.0,0.0,0.0
2016,1,9,20,30,0.0,0.0,2.5,1.0,0.0,0.0,0.0
2016,1,9,20,45,0.0,0.0,2.45,1.0,0.0,0.0,0.0
2016,1,9,21,0,0.0,0.0,2.4,1.0,0.0,0.0,0.0
2016,1,9,21,15,0.0,0.0,2.4,0.5,0.0,0.0,0.0
2016,1,9,21,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,21,45,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,0,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,15,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,30,0.0,0.0,2.4,0.0,0.0,0.0,0.0
2016,1,9,22,45,0.0,0.0,2.45,0.0,0.0,0.0,0.0
2016,1,9,23,0,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,15,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,9,23,45,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,0,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,0,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,15,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,30,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,1,45,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,0,0.0,0.0,2.6,0.0,0.0,0.0,0.0
2016,1,10,2,15,0.0,0.0,2.55,0.0,0.0,0.0,0.0
2016,1,10,2,30,0.0,0.0,2.5,0.0,0.0,0.0,0.0
2016,1,10,2,45,0.0,0.0,2.5,-0.5,0.0,0.0,0.0
2016,1,10,3,0,0.0,0.0,2.5,-1.0,0.0,0.0,0.0
2016,1,10,3,15,0.0,0.0,2.45,-1.0,0.0,0.0,0.0
2016,1,10,3,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,3,45,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,0,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,4,15,0.0,0.0,2.35,-1.0,0.0,0.0,0.0
2016,1,10,4,30,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,4,45,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,0,0.0,0.0,2.3,-1.0,0.0,0.0,0.0
2016,1,10,5,15,0.0,0.0,2.2,-1.0,0.0,0.0,0.0
2016,1,10,5,30,0.0,0.0,2.1,-1.0,0.0,0.0,0.0
2016,1,10,5,45,0.0,0.0,2.05,-1.5,0.0,0.0,0.0
2016,1,10,6,0,0.0,0.0,2.0,-2.0,0.0,0.0,0.0
2016,1,10,6,15,0.0,0.0,1.95,-2.0,0.0,0.0,0.0
2016,1,10,6,30,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,6,45,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,0,0.0,0.0,1.9,-2.0,0.0,0.0,0.0
2016,1,10,7,15,0.0,0.0,2.15,-1.5,0.0,0.0,0.0
2016,1,10,7,30,0.0,0.0,2.4,-1.0,0.0,0.0,0.0
2016,1,10,7,45,188.0,14.5,2.7,-0.5,30.5,12.38,0.0
2016,1,10,8,0,376.0,29.0,3.0,0.0,61.0,24.25,14.36
2016,1,10,8,15,482.0,38.5,3.1,0.5,107.5,31.73,23.29
2016,1,10,8,30,588.0,48.0,3.2,1.0,154.0,39.19,30.71
2016,1,10,8,45,651.5,54.5,3.3,1.5,204.0,79.22,44.75
2016,1,10,9,0,715.0,61.0,3.4,2.0,254.0,138.31,84.64
2016,1,10,9,15,755.0,65.5,3.35,2.5,302.0,195.88,132.84
2016,1,10,9,30,795.0,70.0,3.3,3.0,350.0,257.9,189.15
2016,1,10,9,45,823.0,73.0,3.25,3.5,393.5,319.11,246.5
2016,1,10,10,0,851.0,76.0,3.2,4.0,437.0,382.68,305.4
2016,1,10,10,15,870.0,79.0,3.05,4.5,475.0,444.59,361.57
2016,1,10,10,30,889.0,82.0,2.9,5.0,513.0,507.24,416.41
2016,1,10,10,45,902.5,83.5,2.8,5.5,544.5,565.94,466.3
2016,1,10,11,0,916.0,85.0,2.7,6.0,576.0,621.14,511.69
2016,1,10,11,15,924.5,86.5,2.55,6.0,599.5,674.61,554.8
2016,1,10,11,30,933.0,88.0,2.4,6.0,623.0,726.54,595.28
2016,1,10,11,45,935.5,89.5,2.3,6.5,638.0,772.43,628.56
2016,1,10,12,0,938.0,91.0,2.2,7.0,653.0,815.82,657.73
2016,1,10,12,15,940.0,91.5,2.1,7.0,660.0,855.05,684.57
2016,1,10,12,30,942.0,92.0,2.0,7.0,667.0,891.36,709.01
2016,1,10,12,45,941.0,92.0,1.9,7.5,665.0,921.49,727.49
2016,1,10,13,0,940.0,92.0,1.8,8.0,663.0,948.23,743.44
2016,1,10,13,15,936.0,91.5,1.7,8.0,652.5,968.2,755.9
2016,1,10,13,30,932.0,91.0,1.6,8.0,642.0,984.47,765.88
2016,1,10,13,45,923.0,90.5,1.55,8.5,623.0,992.31,769.58
2016,1,10,14,0,914.0,90.0,1.5,9.0,604.0,1007.03,778.19
2016,1,10,14,15,903.0,88.5,1.5,8.5,577.5,1004.19,778.58
2016,1,10,14,30,892.0,87.0,1.5,8.0,551.0,997.49,776.74
2016,1,10,14,45,878.0,84.0,1.5,8.0,517.5,982.2,767.81
2016,1,10,15,0,864.0,81.0,1.5,8.0,484.0,963.28,756.54
2016,1,10,15,15,842.0,78.0,1.45,8.0,444.0,933.27,736.75
2016,1,10,15,30,820.0,75.0,1.4,8.0,404.0,900.16,714.71
2016,1,10,15,45,788.0,71.5,1.4,8.0,359.0,854.32,683.89
2016,1,10,16,0,756.0,68.0,1.4,8.0,314.0,806.25,650.65
2016,1,10,16,15,709.5,62.5,1.25,7.0,265.5,741.13,603.84
2016,1,10,16,30,663.0,57.0,1.1,6.0,217.0,683.95,560.88
2016,1,10,16,45,586.5,50.0,1.0,5.5,168.0,592.63,488.56
2016,1,10,17,0,510.0,43.0,0.9,5.0,119.0,504.07,414.47
2016,1,10,17,15,255.0,38.0,0.95,4.5,76.0,288.69,231.04
2016,1,10,17,30,0.0,33.0,1.0,4.0,33.0,53.03,2.39
2016,1,10,17,45,0.0,16.5,1.05,4.0,16.5,14.08,0.0
2016,1,10,18,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,1,10,18,15,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,10,18,30,0.0,0.0,1.3,4.0,0.0,0.0,0.0
2016,1,10,18,45,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,10,19,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,10,19,15,0.0,0.0,1.55,3.5,0.0,0.0,0.0
2016,1,10,19,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,10,19,45,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,10,20,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,15,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,20,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,10,21,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,1,10,21,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,21,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,22,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,10,23,15,0.0,0.0,1.55,1.5,0.0,0.0,0.0
2016,1,10,23,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,10,23,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,11,0,0,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,11,0,15,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,1,11,0,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,1,11,0,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,11,1,0,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,1,11,1,15,0.0,0.0,0.95,0.5,0.0,0.0,0.0
2016,1,11,1,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,1,45,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,11,2,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,2,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,2,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,2,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,3,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,4,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,15,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,11,5,45,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,11,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,6,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,11,7,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,11,7,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,11,7,45,165.5,14.5,1.1,0.5,29.0,12.38,0.0
2016,1,11,8,0,331.0,29.0,1.2,1.0,58.0,24.13,14.26
2016,1,11,8,15,437.0,39.5,1.25,1.5,103.0,32.42,23.86
2016,1,11,8,30,543.0,50.0,1.3,2.0,148.0,40.63,31.96
2016,1,11,8,45,447.0,74.0,1.4,3.0,170.5,80.81,52.55
2016,1,11,9,0,351.0,98.0,1.5,4.0,193.0,120.34,84.68
2016,1,11,9,15,385.5,108.5,1.5,4.5,230.0,160.72,117.73
2016,1,11,9,30,420.0,119.0,1.5,5.0,267.0,205.2,156.4
2016,1,11,9,45,413.0,140.0,1.55,6.0,300.5,250.28,197.22
2016,1,11,10,0,406.0,161.0,1.6,7.0,334.0,294.58,236.48
2016,1,11,10,15,624.5,125.0,1.55,7.0,416.5,384.71,310.02
2016,1,11,10,30,843.0,89.0,1.5,7.0,499.0,491.47,396.97
2016,1,11,10,45,854.5,92.0,1.5,7.5,529.5,548.39,443.86
2016,1,11,11,0,866.0,95.0,1.5,8.0,560.0,604.77,489.01
2016,1,11,11,15,875.0,96.5,1.45,8.5,583.5,657.24,529.32
2016,1,11,11,30,884.0,98.0,1.4,9.0,607.0,708.36,567.22
2016,1,11,11,45,533.5,192.0,1.4,9.5,501.0,592.48,476.23
2016,1,11,12,0,183.0,286.0,1.4,10.0,395.0,423.2,341.21
2016,1,11,12,15,173.5,289.5,1.4,10.0,394.5,430.36,347.92
2016,1,11,12,30,164.0,293.0,1.4,10.0,394.0,436.47,352.5
2016,1,11,12,45,206.5,289.0,1.45,10.5,415.5,477.78,385.17
2016,1,11,13,0,249.0,285.0,1.5,11.0,437.0,520.79,418.57
2016,1,11,13,15,385.0,246.5,1.5,11.0,477.0,629.38,503.61
2016,1,11,13,30,521.0,208.0,1.5,11.0,517.0,743.87,589.9
2016,1,11,13,45,297.5,231.0,1.5,11.0,406.5,551.38,442.89
2016,1,11,14,0,74.0,254.0,1.5,11.0,296.0,332.84,269.51
2016,1,11,14,15,186.0,240.0,1.45,11.0,339.0,449.02,366.04
2016,1,11,14,30,298.0,226.0,1.4,11.0,382.0,566.61,458.57
2016,1,11,14,45,343.5,203.0,1.4,11.5,372.0,586.39,474.09
