Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,1,11,15,0,389.0,180.0,1.4,12.0,362.0,603.88,488.79
2016,1,11,15,15,585.5,130.0,1.3,11.5,378.5,758.73,606.51
2016,1,11,15,30,782.0,80.0,1.2,11.0,395.0,871.39,686.16
2016,1,11,15,45,752.0,75.5,1.1,11.0,351.0,826.73,653.0
2016,1,11,16,0,722.0,71.0,1.0,11.0,307.0,787.34,625.02
2016,1,11,16,15,675.0,65.5,0.95,10.5,260.0,723.22,579.77
2016,1,11,16,30,628.0,60.0,0.9,10.0,213.0,658.85,532.42
2016,1,11,16,45,558.0,51.5,0.85,9.5,165.5,571.82,465.09
2016,1,11,17,0,488.0,43.0,0.8,9.0,118.0,487.41,395.86
2016,1,11,17,15,363.0,32.0,0.85,8.5,75.5,362.42,286.84
2016,1,11,17,30,238.0,21.0,0.9,8.0,33.0,228.97,57.88
2016,1,11,17,45,119.0,10.5,0.95,7.5,16.5,89.32,0.0
2016,1,11,18,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,15,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,30,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,11,18,45,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,11,19,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,11,19,15,0.0,0.0,1.1,6.5,0.0,0.0,0.0
2016,1,11,19,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,19,45,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,0,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,11,20,15,0.0,0.0,1.1,5.5,0.0,0.0,0.0
2016,1,11,20,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,20,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,1,11,21,45,0.0,0.0,1.15,5.0,0.0,0.0,0.0
2016,1,11,22,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,1,11,22,15,0.0,0.0,1.2,4.5,0.0,0.0,0.0
2016,1,11,22,30,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,22,45,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,0,0.0,0.0,1.2,4.0,0.0,0.0,0.0
2016,1,11,23,15,0.0,0.0,1.2,3.5,0.0,0.0,0.0
2016,1,11,23,30,0.0,0.0,1.2,3.0,0.0,0.0,0.0
2016,1,11,23,45,0.0,0.0,1.25,3.0,0.0,0.0,0.0
2016,1,12,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,12,0,15,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,1,12,0,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,0,45,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,0,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,15,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,30,0.0,0.0,1.3,2.0,0.0,0.0,0.0
2016,1,12,1,45,0.0,0.0,1.35,2.0,0.0,0.0,0.0
2016,1,12,2,0,0.0,0.0,1.4,2.0,0.0,0.0,0.0
2016,1,12,2,15,0.0,0.0,1.4,1.5,0.0,0.0,0.0
2016,1,12,2,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,1,12,2,45,0.0,0.0,1.45,1.0,0.0,0.0,0.0
2016,1,12,3,0,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,15,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,30,0.0,0.0,1.5,1.0,0.0,0.0,0.0
2016,1,12,3,45,0.0,0.0,1.55,1.0,0.0,0.0,0.0
2016,1,12,4,0,0.0,0.0,1.6,1.0,0.0,0.0,0.0
2016,1,12,4,15,0.0,0.0,1.65,1.0,0.0,0.0,0.0
2016,1,12,4,30,0.0,0.0,1.7,1.0,0.0,0.0,0.0
2016,1,12,4,45,0.0,0.0,1.75,1.0,0.0,0.0,0.0
2016,1,12,5,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,15,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,30,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,12,5,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,12,6,0,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,12,6,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,12,6,30,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,12,6,45,0.0,0.0,2.05,1.0,0.0,0.0,0.0
2016,1,12,7,0,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,12,7,15,0.0,0.0,2.45,1.5,0.0,0.0,0.0
2016,1,12,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,1,12,7,45,200.5,13.5,3.15,3.0,30.5,11.52,0.0
2016,1,12,8,0,401.0,27.0,3.5,4.0,61.0,22.5,12.72
2016,1,12,8,15,505.0,35.5,3.35,4.5,108.0,29.23,20.65
2016,1,12,8,30,609.0,44.0,3.2,5.0,155.0,39.15,30.18
2016,1,12,8,45,670.5,49.5,3.05,6.0,204.5,76.3,41.89
2016,1,12,9,0,732.0,55.0,2.9,7.0,254.0,132.11,77.2
2016,1,12,9,15,770.5,59.0,2.7,8.0,301.5,189.93,124.17
2016,1,12,9,30,809.0,63.0,2.5,9.0,349.0,251.98,178.92
2016,1,12,9,45,836.0,66.0,2.35,10.0,393.0,313.65,234.82
2016,1,12,10,0,863.0,69.0,2.2,11.0,437.0,377.57,291.74
2016,1,12,10,15,881.0,71.5,2.05,12.0,475.0,438.87,344.94
2016,1,12,10,30,899.0,74.0,1.9,13.0,513.0,500.41,396.11
2016,1,12,10,45,912.0,75.5,1.8,14.0,544.0,558.59,442.65
2016,1,12,11,0,925.0,77.0,1.7,15.0,575.0,616.2,486.65
2016,1,12,11,15,933.5,78.0,1.6,15.0,599.0,669.64,527.58
2016,1,12,11,30,942.0,79.0,1.5,15.0,623.0,721.52,565.95
2016,1,12,11,45,948.0,79.0,1.4,15.5,638.5,768.73,597.7
2016,1,12,12,0,954.0,79.0,1.3,16.0,654.0,813.66,625.76
2016,1,12,12,15,956.0,79.5,1.25,16.0,661.5,853.5,651.58
2016,1,12,12,30,958.0,80.0,1.2,16.0,669.0,890.39,675.15
2016,1,12,12,45,958.0,79.5,1.15,16.0,667.5,921.3,694.52
2016,1,12,13,0,958.0,79.0,1.1,16.0,666.0,948.8,711.6
2016,1,12,13,15,954.5,78.5,1.05,16.0,656.0,969.62,724.28
2016,1,12,13,30,951.0,78.0,1.0,16.0,646.0,986.7,734.64
2016,1,12,13,45,945.0,77.0,1.0,16.0,628.0,997.02,741.77
2016,1,12,14,0,939.0,76.0,1.0,16.0,610.0,1003.46,746.67
2016,1,12,14,15,929.5,75.0,0.9,16.0,584.0,1002.68,745.05
2016,1,12,14,30,920.0,74.0,0.8,16.0,558.0,998.08,741.15
2016,1,12,14,45,904.0,72.5,0.75,16.0,524.0,982.8,731.63
2016,1,12,15,0,888.0,71.0,0.7,16.0,490.0,963.98,720.05
2016,1,12,15,15,868.0,68.5,0.55,15.5,450.5,947.15,708.94
2016,1,12,15,30,848.0,66.0,0.4,15.0,411.0,916.47,688.61
2016,1,12,15,45,819.5,63.0,0.3,15.0,366.0,874.32,660.5
2016,1,12,16,0,791.0,60.0,0.2,15.0,321.0,829.86,630.53
2016,1,12,16,15,747.5,55.5,0.3,14.5,273.0,768.16,592.17
2016,1,12,16,30,704.0,51.0,0.4,14.0,225.0,705.65,550.98
2016,1,12,16,45,635.5,45.0,0.55,13.5,175.5,620.21,490.41
2016,1,12,17,0,567.0,39.0,0.7,13.0,126.0,536.36,425.97
2016,1,12,17,15,443.5,29.5,0.8,12.0,82.0,410.27,320.17
2016,1,12,17,30,320.0,20.0,0.9,11.0,38.0,288.99,102.36
2016,1,12,17,45,160.0,10.0,1.05,10.5,19.0,116.79,0.0
2016,1,12,18,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,12,18,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,1,12,18,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,1,12,18,45,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,1,12,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,12,19,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,1,12,19,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,12,19,45,0.0,0.0,1.45,7.0,0.0,0.0,0.0
2016,1,12,20,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,12,20,15,0.0,0.0,1.5,6.5,0.0,0.0,0.0
2016,1,12,20,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,12,20,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,12,21,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,15,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,12,21,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,1,12,22,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,12,22,15,0.0,0.0,1.7,5.5,0.0,0.0,0.0
2016,1,12,22,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,22,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,12,23,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,13,0,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,1,13,0,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,0,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,1,13,1,15,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,1,13,1,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,1,45,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,0,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,1,13,2,15,0.0,0.0,1.7,3.5,0.0,0.0,0.0
2016,1,13,2,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,2,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,1,13,3,15,0.0,0.0,1.65,3.0,0.0,0.0,0.0
2016,1,13,3,30,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,3,45,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,4,15,0.0,0.0,1.55,3.0,0.0,0.0,0.0
2016,1,13,4,30,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,4,45,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,1,13,5,15,0.0,0.0,1.5,2.5,0.0,0.0,0.0
2016,1,13,5,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,1,13,5,45,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,1,13,6,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,15,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,1,13,6,45,0.0,0.0,1.6,2.5,0.0,0.0,0.0
2016,1,13,7,0,0.0,0.0,1.6,3.0,0.0,0.0,0.0
2016,1,13,7,15,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,1,13,7,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,13,7,45,190.0,14.0,2.55,6.0,30.0,11.95,0.0
2016,1,13,8,0,380.0,28.0,2.9,7.0,60.0,23.33,13.25
2016,1,13,8,15,484.0,37.0,2.8,7.5,106.5,30.42,21.45
2016,1,13,8,30,588.0,46.0,2.7,8.0,153.0,37.49,28.32
2016,1,13,8,45,649.5,52.0,2.65,8.5,202.5,76.2,42.5
2016,1,13,9,0,711.0,58.0,2.6,9.0,252.0,131.12,76.79
2016,1,13,9,15,750.0,62.5,2.8,10.0,299.5,188.22,122.65
2016,1,13,9,30,789.0,67.0,3.0,11.0,347.0,249.67,176.5
2016,1,13,9,45,816.0,70.0,3.2,12.0,390.5,310.27,231.41
2016,1,13,10,0,843.0,73.0,3.4,13.0,434.0,373.14,287.78
2016,1,13,10,15,861.5,75.5,3.5,13.5,472.0,434.04,341.93
2016,1,13,10,30,880.0,78.0,3.6,14.0,510.0,495.63,395.1
2016,1,13,10,45,892.5,80.5,3.7,14.5,541.0,552.51,443.06
2016,1,13,11,0,905.0,83.0,3.8,15.0,572.0,610.03,490.0
2016,1,13,11,15,913.5,84.0,3.8,15.0,596.0,662.7,532.6
2016,1,13,11,30,922.0,85.0,3.8,15.0,620.0,713.87,573.0
2016,1,13,11,45,927.5,86.0,3.85,15.5,635.5,761.15,608.08
2016,1,13,12,0,933.0,87.0,3.9,16.0,651.0,806.21,639.45
2016,1,13,12,15,935.5,87.5,3.9,16.0,658.5,845.91,667.66
2016,1,13,12,30,938.0,88.0,3.9,16.0,666.0,882.76,693.73
2016,1,13,12,45,938.0,87.5,3.9,16.5,664.5,913.33,713.91
2016,1,13,13,0,938.0,87.0,3.9,17.0,663.0,940.55,731.73
2016,1,13,13,15,934.5,86.5,3.85,17.0,653.5,961.17,746.02
2016,1,13,13,30,931.0,86.0,3.8,17.0,644.0,978.12,757.9
2016,1,13,13,45,924.5,85.0,3.8,17.0,626.0,987.91,765.3
2016,1,13,14,0,918.0,84.0,3.8,17.0,608.0,993.89,770.29
2016,1,13,14,15,908.0,82.5,3.75,17.0,582.0,992.08,769.73
2016,1,13,14,30,898.0,81.0,3.7,17.0,556.0,986.5,766.77
2016,1,13,14,45,883.0,79.0,3.65,17.0,522.5,982.61,765.19
2016,1,13,15,0,868.0,77.0,3.6,17.0,489.0,964.23,753.54
2016,1,13,15,15,847.5,74.5,3.35,16.5,449.5,936.47,735.38
2016,1,13,15,30,827.0,72.0,3.1,16.0,410.0,905.58,714.84
2016,1,13,15,45,796.5,68.5,2.85,15.5,365.5,861.21,684.21
2016,1,13,16,0,766.0,65.0,2.6,15.0,321.0,814.61,651.28
2016,1,13,16,15,722.0,60.0,2.4,14.0,273.0,752.26,607.05
2016,1,13,16,30,678.0,55.0,2.2,13.0,225.0,689.09,560.22
2016,1,13,16,45,608.5,48.5,2.0,12.0,176.0,611.1,499.29
2016,1,13,17,0,539.0,42.0,1.8,11.0,127.0,528.16,430.82
2016,1,13,17,15,417.5,31.5,1.85,10.5,83.0,404.16,323.01
2016,1,13,17,30,296.0,21.0,1.9,10.0,39.0,274.87,122.01
2016,1,13,17,45,148.0,10.5,1.95,9.5,19.5,109.3,0.0
2016,1,13,18,0,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,15,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,1,13,18,45,0.0,0.0,2.05,9.0,0.0,0.0,0.0
2016,1,13,19,0,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,1,13,19,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,1,13,19,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,19,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,15,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,20,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,0,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,1,13,21,15,0.0,0.0,2.1,7.5,0.0,0.0,0.0
2016,1,13,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,21,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,13,22,15,0.0,0.0,2.05,7.0,0.0,0.0,0.0
2016,1,13,22,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,13,22,45,0.0,0.0,1.95,7.0,0.0,0.0,0.0
2016,1,13,23,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,13,23,15,0.0,0.0,1.85,6.5,0.0,0.0,0.0
2016,1,13,23,30,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,13,23,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,0,0,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,15,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,14,0,45,0.0,0.0,1.75,6.0,0.0,0.0,0.0
2016,1,14,1,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,1,15,0.0,0.0,1.8,5.5,0.0,0.0,0.0
2016,1,14,1,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,1,45,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,2,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,2,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,1,14,3,15,0.0,0.0,1.85,5.0,0.0,0.0,0.0
2016,1,14,3,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,3,45,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,0,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,1,14,4,15,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,1,14,4,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,4,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,5,45,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,15,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,30,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,1,14,6,45,0.0,0.0,1.75,5.5,0.0,0.0,0.0
2016,1,14,7,0,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,14,7,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,1,14,7,30,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,14,7,45,136.5,16.0,2.75,8.0,27.5,13.66,0.0
2016,1,14,8,0,273.0,32.0,3.1,9.0,55.0,26.68,15.86
2016,1,14,8,15,378.0,43.5,3.05,9.5,99.5,35.66,25.89
2016,1,14,8,30,483.0,55.0,3.0,10.0,144.0,44.52,34.39
2016,1,14,8,45,553.5,62.5,3.0,11.0,192.0,76.04,45.02
2016,1,14,9,0,624.0,70.0,3.0,12.0,240.0,127.76,76.96
2016,1,14,9,15,667.0,75.5,3.25,12.5,286.5,181.67,119.68
2016,1,14,9,30,710.0,81.0,3.5,13.0,333.0,240.53,170.63
2016,1,14,9,45,742.5,84.5,3.8,14.0,376.5,299.17,222.95
2016,1,14,10,0,775.0,88.0,4.1,15.0,420.0,362.23,278.65
2016,1,14,10,15,571.0,142.0,4.15,15.5,398.5,370.9,293.09
2016,1,14,10,30,367.0,196.0,4.2,16.0,377.0,353.99,283.43
2016,1,14,10,45,444.0,190.5,4.3,16.5,422.5,420.83,337.87
2016,1,14,11,0,521.0,185.0,4.4,17.0,468.0,487.68,391.6
2016,1,14,11,15,366.5,228.5,4.4,17.0,432.0,453.48,364.6
2016,1,14,11,30,212.0,272.0,4.4,17.0,396.0,403.57,323.99
2016,1,14,11,45,407.0,229.0,4.45,17.5,473.5,537.24,430.99
2016,1,14,12,0,602.0,186.0,4.5,18.0,551.0,662.91,529.1
2016,1,14,12,15,445.5,235.0,4.55,18.0,507.0,616.67,491.22
2016,1,14,12,30,289.0,284.0,4.6,18.0,463.0,544.68,433.78
2016,1,14,12,45,313.5,278.5,4.65,18.5,472.5,573.81,456.5
2016,1,14,13,0,338.0,273.0,4.7,19.0,482.0,603.04,478.77
2016,1,14,13,15,330.5,270.5,4.7,19.0,472.0,606.44,481.54
2016,1,14,13,30,323.0,268.0,4.7,19.0,462.0,608.21,483.25
2016,1,14,13,45,588.0,184.0,4.75,19.0,526.0,792.56,628.12
2016,1,14,14,0,853.0,100.0,4.8,19.0,590.0,962.55,750.87
2016,1,14,14,15,842.5,98.5,4.75,19.0,564.5,960.17,748.68
2016,1,14,14,30,832.0,97.0,4.7,19.0,539.0,954.11,745.23
2016,1,14,14,45,819.5,93.5,4.7,19.0,507.5,940.08,736.68
2016,1,14,15,0,807.0,90.0,4.7,19.0,476.0,922.56,725.76
2016,1,14,15,15,785.5,87.0,4.5,18.5,437.0,893.69,706.56
2016,1,14,15,30,764.0,84.0,4.3,18.0,398.0,861.82,685.13
2016,1,14,15,45,733.5,79.5,4.1,18.0,354.5,824.27,658.36
2016,1,14,16,0,703.0,75.0,3.9,18.0,311.0,778.05,624.64
2016,1,14,16,15,657.0,69.0,3.55,17.0,264.5,714.49,578.54
2016,1,14,16,30,611.0,63.0,3.2,16.0,218.0,650.64,530.33
2016,1,14,16,45,542.0,55.0,2.85,15.5,170.5,565.3,462.1
2016,1,14,17,0,473.0,47.0,2.5,15.0,123.0,482.29,392.55
2016,1,14,17,15,356.0,35.0,2.5,14.5,80.5,361.89,288.63
2016,1,14,17,30,239.0,23.0,2.5,14.0,38.0,237.69,119.89
2016,1,14,17,45,119.5,11.5,2.55,13.5,19.0,90.99,0.0
2016,1,14,18,0,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,1,14,18,15,0.0,0.0,2.65,13.0,0.0,0.0,0.0
2016,1,14,18,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,1,14,18,45,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,1,14,19,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,1,14,19,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,1,14,19,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,1,14,19,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,1,14,20,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,1,14,20,15,0.0,0.0,2.95,11.5,0.0,0.0,0.0
2016,1,14,20,30,0.0,0.0,3.0,11.0,0.0,0.0,0.0
2016,1,14,20,45,0.0,0.0,3.05,11.0,0.0,0.0,0.0
2016,1,14,21,0,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,15,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,30,0.0,0.0,3.1,11.0,0.0,0.0,0.0
2016,1,14,21,45,0.0,0.0,3.15,11.0,0.0,0.0,0.0
2016,1,14,22,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,1,14,22,15,0.0,0.0,3.25,10.5,0.0,0.0,0.0
2016,1,14,22,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,1,14,22,45,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,14,23,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,1,14,23,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,1,14,23,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,1,14,23,45,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,1,15,0,0,0.0,0.0,3.9,10.0,0.0,0.0,0.0
2016,1,15,0,15,0.0,0.0,3.95,10.0,0.0,0.0,0.0
2016,1,15,0,30,0.0,0.0,4.0,10.0,0.0,0.0,0.0
2016,1,15,0,45,0.0,0.0,4.05,10.0,0.0,0.0,0.0
2016,1,15,1,0,0.0,0.0,4.1,10.0,0.0,0.0,0.0
2016,1,15,1,15,0.0,0.0,4.05,9.5,0.0,0.0,0.0
2016,1,15,1,30,0.0,0.0,4.0,9.0,0.0,0.0,0.0
2016,1,15,1,45,0.0,0.0,3.95,9.0,0.0,0.0,0.0
2016,1,15,2,0,0.0,0.0,3.9,9.0,0.0,0.0,0.0
2016,1,15,2,15,0.0,0.0,3.85,8.5,0.0,0.0,0.0
2016,1,15,2,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,1,15,2,45,0.0,0.0,3.75,7.5,0.0,0.0,0.0
2016,1,15,3,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,15,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,30,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,1,15,3,45,0.0,0.0,3.75,7.0,0.0,0.0,0.0
2016,1,15,4,0,0.0,0.0,3.8,7.0,0.0,0.0,0.0
2016,1,15,4,15,0.0,0.0,3.75,6.5,0.0,0.0,0.0
2016,1,15,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,4,45,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,0,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,15,5,15,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,15,5,30,0.0,0.0,3.7,5.0,0.0,0.0,0.0
2016,1,15,5,45,0.0,0.0,3.75,5.0,0.0,0.0,0.0
2016,1,15,6,0,0.0,0.0,3.8,5.0,0.0,0.0,0.0
2016,1,15,6,15,0.0,0.0,3.85,5.0,0.0,0.0,0.0
2016,1,15,6,30,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,1,15,6,45,0.0,0.0,4.0,5.0,0.0,0.0,0.0
2016,1,15,7,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,1,15,7,15,0.0,0.0,4.2,5.5,0.0,0.0,0.0
2016,1,15,7,30,0.0,0.0,4.3,6.0,0.0,0.0,0.0
2016,1,15,7,45,229.0,12.5,4.4,6.5,32.5,10.67,0.0
2016,1,15,8,0,458.0,25.0,4.5,7.0,65.0,22.72,12.85
2016,1,15,8,15,561.0,32.5,4.4,7.5,113.5,29.24,20.4
2016,1,15,8,30,664.0,40.0,4.3,8.0,162.0,35.79,26.78
2016,1,15,8,45,727.0,44.5,4.2,9.0,213.5,70.64,36.58
2016,1,15,9,0,790.0,49.0,4.1,10.0,265.0,129.02,71.63
2016,1,15,9,15,826.0,52.0,4.0,10.5,314.0,191.14,121.58
2016,1,15,9,30,862.0,55.0,3.9,11.0,363.0,254.55,177.77
2016,1,15,9,45,888.0,57.0,3.8,12.0,407.5,317.58,235.27
2016,1,15,10,0,914.0,59.0,3.7,13.0,452.0,382.56,293.83
2016,1,15,10,15,930.0,60.5,3.5,13.5,490.5,444.67,349.19
2016,1,15,10,30,946.0,62.0,3.3,14.0,529.0,507.01,402.79
2016,1,15,10,45,958.0,63.0,3.1,15.0,560.5,566.72,451.46
2016,1,15,11,0,970.0,64.0,2.9,16.0,592.0,625.66,497.31
2016,1,15,11,15,977.0,65.0,2.7,16.0,616.0,680.46,540.01
2016,1,15,11,30,984.0,66.0,2.5,16.0,640.0,733.47,579.81
2016,1,15,11,45,983.5,69.0,2.3,16.5,655.5,781.34,611.87
2016,1,15,12,0,983.0,72.0,2.1,17.0,671.0,826.39,640.09
2016,1,15,12,15,984.5,72.5,1.95,17.0,678.0,867.17,666.26
2016,1,15,12,30,986.0,73.0,1.8,17.0,685.0,904.86,689.84
2016,1,15,12,45,984.5,73.0,1.65,17.5,683.5,936.17,707.33
2016,1,15,13,0,983.0,73.0,1.5,18.0,682.0,963.9,722.09
2016,1,15,13,15,979.5,72.5,1.45,18.0,672.0,985.54,735.52
2016,1,15,13,30,976.0,72.0,1.4,18.0,662.0,1003.34,746.54
2016,1,15,13,45,968.0,72.0,1.35,18.5,643.5,1013.64,751.41
2016,1,15,14,0,960.0,72.0,1.3,19.0,625.0,1019.93,753.9
2016,1,15,14,15,950.0,71.0,1.35,18.5,598.5,1019.04,756.61
2016,1,15,14,30,940.0,70.0,1.4,18.0,572.0,1014.21,757.03
2016,1,15,14,45,923.5,69.0,1.45,18.0,538.0,999.25,749.55
2016,1,15,15,0,907.0,68.0,1.5,18.0,504.0,980.66,739.82
2016,1,15,15,15,887.5,66.0,1.35,17.5,464.0,954.41,723.23
2016,1,15,15,30,868.0,64.0,1.2,17.0,424.0,925.06,704.43
2016,1,15,15,45,838.0,61.5,1.1,17.0,378.5,892.36,682.59
2016,1,15,16,0,808.0,59.0,1.0,17.0,333.0,846.99,651.6
2016,1,15,16,15,766.0,54.5,0.9,16.5,284.0,786.25,610.21
2016,1,15,16,30,724.0,50.0,0.8,16.0,235.0,724.63,566.49
2016,1,15,16,45,656.5,44.5,0.7,16.0,185.0,640.03,502.69
2016,1,15,17,0,589.0,39.0,0.6,16.0,135.0,557.03,436.74
2016,1,15,17,15,470.5,30.0,0.65,15.5,89.5,434.06,336.77
2016,1,15,17,30,352.0,21.0,0.7,15.0,44.0,310.22,170.92
2016,1,15,17,45,176.0,10.5,0.75,14.5,22.0,128.76,0.0
2016,1,15,18,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,1,15,18,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,1,15,18,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,1,15,18,45,0.0,0.0,1.15,12.5,0.0,0.0,0.0
2016,1,15,19,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,1,15,19,15,0.0,0.0,1.3,11.5,0.0,0.0,0.0
2016,1,15,19,30,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,15,19,45,0.0,0.0,1.35,10.5,0.0,0.0,0.0
2016,1,15,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,15,20,15,0.0,0.0,1.4,9.5,0.0,0.0,0.0
2016,1,15,20,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,20,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,1,15,21,15,0.0,0.0,1.45,8.5,0.0,0.0,0.0
2016,1,15,21,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,1,15,21,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,1,15,22,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,1,15,22,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,1,15,23,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,1,15,23,15,0.0,0.0,1.7,7.5,0.0,0.0,0.0
2016,1,15,23,30,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,15,23,45,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,0,0.0,0.0,1.7,7.0,0.0,0.0,0.0
2016,1,16,0,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,16,0,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,1,16,0,45,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,1,16,1,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,1,16,1,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,16,1,30,0.0,0.0,1.3,6.0,0.0,0.0,0.0
2016,1,16,1,45,0.0,0.0,1.25,6.0,0.0,0.0,0.0
2016,1,16,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,1,16,2,15,0.0,0.0,1.15,6.0,0.0,0.0,0.0
2016,1,16,2,30,0.0,0.0,1.1,6.0,0.0,0.0,0.0
2016,1,16,2,45,0.0,0.0,1.05,6.0,0.0,0.0,0.0
2016,1,16,3,0,0.0,0.0,1.0,6.0,0.0,0.0,0.0
2016,1,16,3,15,0.0,0.0,0.95,6.0,0.0,0.0,0.0
2016,1,16,3,30,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,1,16,3,45,0.0,0.0,0.9,6.5,0.0,0.0,0.0
2016,1,16,4,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,4,15,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,4,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,4,45,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,0,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,15,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,30,0.0,0.0,0.8,7.0,0.0,0.0,0.0
2016,1,16,5,45,0.0,0.0,0.85,7.0,0.0,0.0,0.0
2016,1,16,6,0,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,15,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,30,0.0,0.0,0.9,7.0,0.0,0.0,0.0
2016,1,16,6,45,0.0,0.0,0.95,7.0,0.0,0.0,0.0
2016,1,16,7,0,0.0,0.0,1.0,7.0,0.0,0.0,0.0
2016,1,16,7,15,0.0,0.0,1.05,7.0,0.0,0.0,0.0
2016,1,16,7,30,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,1,16,7,45,0.0,12.5,1.15,7.5,12.5,10.67,0.0
2016,1,16,8,0,0.0,25.0,1.2,8.0,25.0,20.51,11.11
2016,1,16,8,15,3.5,45.5,1.4,8.5,46.5,36.32,26.66
2016,1,16,8,30,7.0,66.0,1.6,9.0,68.0,51.88,41.18
2016,1,16,8,45,13.5,86.0,1.8,9.5,90.0,68.38,53.39
2016,1,16,9,0,20.0,106.0,2.0,10.0,112.0,86.67,68.67
2016,1,16,9,15,31.0,124.5,2.0,10.0,135.0,105.98,84.69
2016,1,16,9,30,42.0,143.0,2.0,10.0,158.0,127.31,102.46
2016,1,16,9,45,41.5,163.0,2.0,10.5,179.5,148.2,120.02
2016,1,16,10,0,41.0,183.0,2.0,11.0,201.0,169.47,137.65
2016,1,16,10,15,20.5,150.5,2.0,11.0,159.5,134.03,108.31
2016,1,16,10,30,0.0,118.0,2.0,11.0,118.0,98.49,78.46
2016,1,16,10,45,0.0,89.5,2.0,11.5,89.5,74.41,57.89
2016,1,16,11,0,0.0,61.0,2.0,12.0,61.0,50.59,37.54
2016,1,16,11,15,0.0,60.5,2.25,12.0,60.5,50.19,37.15
2016,1,16,11,30,0.0,60.0,2.5,12.0,60.0,49.79,36.75
2016,1,16,11,45,28.0,165.0,2.75,12.5,182.0,168.03,135.97
2016,1,16,12,0,56.0,270.0,3.0,13.0,304.0,295.65,239.4
2016,1,16,12,15,482.0,183.0,3.5,13.5,483.5,591.74,481.22
2016,1,16,12,30,908.0,96.0,4.0,14.0,663.0,866.45,689.14
2016,1,16,12,45,922.0,91.0,4.55,14.5,666.0,903.48,716.16
2016,1,16,13,0,936.0,86.0,5.1,15.0,669.0,937.84,743.55
2016,1,16,13,15,933.5,85.5,5.3,15.0,660.0,959.62,760.85
2016,1,16,13,30,931.0,85.0,5.5,15.0,651.0,977.78,775.78
2016,1,16,13,45,924.0,85.0,5.75,15.0,633.5,988.61,785.95
2016,1,16,14,0,917.0,85.0,6.0,15.0,616.0,995.63,793.55
2016,1,16,14,15,632.0,155.5,6.15,14.5,514.0,831.09,674.36
2016,1,16,14,30,347.0,226.0,6.3,14.0,412.0,613.53,504.64
2016,1,16,14,45,590.0,157.5,6.5,14.0,452.0,792.59,651.58
2016,1,16,15,0,833.0,89.0,6.7,14.0,492.0,948.1,771.73
2016,1,16,15,15,416.5,95.5,6.85,13.0,297.0,557.96,469.96
2016,1,16,15,30,0.0,102.0,7.0,12.0,102.0,88.42,70.08
2016,1,16,15,45,0.0,90.0,7.2,11.5,90.0,77.48,61.2
2016,1,16,16,0,0.0,78.0,7.4,11.0,78.0,66.52,52.0
2016,1,16,16,15,278.0,78.0,7.35,10.0,150.0,379.93,330.29
2016,1,16,16,30,556.0,78.0,7.3,9.0,222.0,622.33,535.48
2016,1,16,16,45,470.0,69.5,7.25,8.5,173.5,522.39,450.19
2016,1,16,17,0,384.0,61.0,7.2,8.0,125.0,428.94,368.03
2016,1,16,17,15,277.0,45.0,6.9,7.0,82.5,315.66,264.36
2016,1,16,17,30,170.0,29.0,6.6,6.0,40.0,200.84,125.72
2016,1,16,17,45,85.0,14.5,6.3,5.5,20.0,70.36,0.0
2016,1,16,18,0,0.0,0.0,6.0,5.0,0.0,0.0,0.0
2016,1,16,18,15,0.0,0.0,5.65,4.5,0.0,0.0,0.0
2016,1,16,18,30,0.0,0.0,5.3,4.0,0.0,0.0,0.0
2016,1,16,18,45,0.0,0.0,5.0,4.0,0.0,0.0,0.0
2016,1,16,19,0,0.0,0.0,4.7,4.0,0.0,0.0,0.0
2016,1,16,19,15,0.0,0.0,4.5,3.5,0.0,0.0,0.0
2016,1,16,19,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,1,16,19,45,0.0,0.0,4.15,3.0,0.0,0.0,0.0
2016,1,16,20,0,0.0,0.0,4.0,3.0,0.0,0.0,0.0
2016,1,16,20,15,0.0,0.0,3.75,3.0,0.0,0.0,0.0
2016,1,16,20,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,1,16,20,45,0.0,0.0,3.25,3.0,0.0,0.0,0.0
2016,1,16,21,0,0.0,0.0,3.0,3.0,0.0,0.0,0.0
2016,1,16,21,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,1,16,21,30,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,1,16,21,45,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,1,16,22,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,1,16,22,15,0.0,0.0,2.35,1.5,0.0,0.0,0.0
2016,1,16,22,30,0.0,0.0,2.2,1.0,0.0,0.0,0.0
2016,1,16,22,45,0.0,0.0,2.1,1.0,0.0,0.0,0.0
2016,1,16,23,0,0.0,0.0,2.0,1.0,0.0,0.0,0.0
2016,1,16,23,15,0.0,0.0,1.95,1.0,0.0,0.0,0.0
2016,1,16,23,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,16,23,45,0.0,0.0,1.85,1.0,0.0,0.0,0.0
2016,1,17,0,0,0.0,0.0,1.8,1.0,0.0,0.0,0.0
2016,1,17,0,15,0.0,0.0,1.7,0.5,0.0,0.0,0.0
2016,1,17,0,30,0.0,0.0,1.6,0.0,0.0,0.0,0.0
2016,1,17,0,45,0.0,0.0,1.55,0.0,0.0,0.0,0.0
2016,1,17,1,0,0.0,0.0,1.5,0.0,0.0,0.0,0.0
2016,1,17,1,15,0.0,0.0,1.4,0.0,0.0,0.0,0.0
2016,1,17,1,30,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,17,1,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,17,2,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,17,2,15,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,17,2,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,2,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,17,3,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,1,17,3,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,1,17,3,45,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,1,17,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,1,17,4,15,0.0,0.0,0.85,0.0,0.0,0.0,0.0
2016,1,17,4,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,4,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,15,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,30,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,5,45,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,0,0.0,0.0,0.8,0.0,0.0,0.0,0.0
2016,1,17,6,15,0.0,0.0,0.75,0.0,0.0,0.0,0.0
2016,1,17,6,30,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,6,45,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,0,0.0,0.0,0.7,0.0,0.0,0.0,0.0
2016,1,17,7,15,0.0,0.0,0.7,0.5,0.0,0.0,0.0
2016,1,17,7,30,0.0,0.0,0.7,1.0,0.0,0.0,0.0
2016,1,17,7,45,210.0,13.0,0.7,2.0,32.0,11.1,0.0
2016,1,17,8,0,420.0,26.0,0.7,3.0,64.0,23.56,14.04
2016,1,17,8,15,521.0,34.5,0.85,3.5,111.0,30.9,22.38
2016,1,17,8,30,622.0,43.0,1.0,4.0,158.0,38.23,29.56
2016,1,17,8,45,679.5,48.5,1.2,5.0,208.0,69.55,38.61
2016,1,17,9,0,737.0,54.0,1.4,6.0,258.0,125.27,71.93
2016,1,17,9,15,774.0,58.0,1.5,6.5,305.5,183.15,118.23
2016,1,17,9,30,811.0,62.0,1.6,7.0,353.0,245.14,173.01
2016,1,17,9,45,832.0,66.0,1.7,7.5,396.5,306.34,229.35
2016,1,17,10,0,853.0,70.0,1.8,8.0,440.0,369.16,286.67
2016,1,17,10,15,870.5,72.5,1.9,8.5,478.0,430.44,341.54
2016,1,17,10,30,888.0,75.0,2.0,9.0,516.0,491.34,394.5
2016,1,17,10,45,895.5,78.0,2.1,9.5,546.5,548.07,442.55
2016,1,17,11,0,903.0,81.0,2.2,10.0,577.0,603.74,488.21
2016,1,17,11,15,911.5,82.5,2.25,10.0,601.0,657.19,531.52
2016,1,17,11,30,920.0,84.0,2.3,10.0,625.0,709.17,572.62
2016,1,17,11,45,921.0,86.5,2.35,10.5,640.0,755.19,606.74
2016,1,17,12,0,922.0,89.0,2.4,11.0,655.0,798.66,636.88
2016,1,17,12,15,647.0,179.5,2.45,11.0,579.0,725.04,580.55
2016,1,17,12,30,372.0,270.0,2.5,11.0,503.0,597.04,480.43
2016,1,17,12,45,646.0,180.5,2.55,11.5,585.0,777.68,621.74
2016,1,17,13,0,920.0,91.0,2.6,12.0,667.0,929.61,728.97
2016,1,17,13,15,916.5,90.5,2.7,12.0,657.0,950.3,743.15
2016,1,17,13,30,913.0,90.0,2.8,12.0,647.0,967.37,756.3
2016,1,17,13,45,904.5,89.5,2.9,12.0,629.0,976.05,763.79
2016,1,17,14,0,896.0,89.0,3.0,12.0,611.0,980.94,768.89
2016,1,17,14,15,886.5,87.5,3.05,12.0,585.5,990.82,777.29
2016,1,17,14,30,877.0,86.0,3.1,12.0,560.0,986.12,775.59
2016,1,17,14,45,782.5,99.0,3.15,12.0,503.5,912.83,725.28
2016,1,17,15,0,688.0,112.0,3.2,12.0,447.0,843.78,677.59
2016,1,17,15,15,589.0,124.5,3.05,11.5,395.5,760.01,617.8
2016,1,17,15,30,490.0,137.0,2.9,11.0,344.0,668.18,550.41
2016,1,17,15,45,462.5,128.5,2.75,11.0,307.5,627.0,519.79
2016,1,17,16,0,435.0,120.0,2.6,11.0,271.0,584.9,487.39
2016,1,17,16,15,413.5,104.5,2.25,10.0,231.5,538.43,451.82
2016,1,17,16,30,392.0,89.0,1.9,9.0,192.0,491.24,414.29
2016,1,17,16,45,350.0,74.0,1.6,8.5,152.0,427.31,360.63
2016,1,17,17,0,308.0,59.0,1.3,8.0,112.0,364.98,306.15
2016,1,17,17,15,237.5,42.5,1.3,7.5,75.0,280.83,231.04
2016,1,17,17,30,167.0,26.0,1.3,7.0,38.0,194.02,126.89
2016,1,17,17,45,83.5,13.0,1.35,7.0,19.0,68.17,0.0
2016,1,17,18,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,18,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,1,17,19,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,1,17,19,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,19,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,1,17,20,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,1,17,20,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,20,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,1,17,21,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,1,17,21,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,1,17,21,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,1,17,22,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,1,17,22,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,1,17,22,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,22,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,1,17,23,15,0.0,0.0,1.35,3.0,0.0,0.0,0.0
2016,1,17,23,30,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,17,23,45,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,0,0.0,0.0,1.3,3.0,0.0,0.0,0.0
2016,1,18,0,15,0.0,0.0,1.25,2.5,0.0,0.0,0.0
2016,1,18,0,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,1,18,0,45,0.0,0.0,1.15,2.0,0.0,0.0,0.0
2016,1,18,1,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,1,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,1,18,2,15,0.0,0.0,1.1,1.5,0.0,0.0,0.0
2016,1,18,2,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,2,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,3,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,4,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,1,18,5,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,1,18,5,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,1,18,5,45,0.0,0.0,1.15,0.0,0.0,0.0,0.0
2016,1,18,6,0,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,15,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,30,0.0,0.0,1.2,0.0,0.0,0.0,0.0
2016,1,18,6,45,0.0,0.0,1.25,0.0,0.0,0.0,0.0
2016,1,18,7,0,0.0,0.0,1.3,0.0,0.0,0.0,0.0
2016,1,18,7,15,0.0,0.0,1.6,0.5,0.0,0.0,0.0
2016,1,18,7,30,0.0,0.0,1.9,1.0,0.0,0.0,0.0
2016,1,18,7,45,168.0,15.5,2.2,2.0,30.5,13.23,0.0
2016,1,18,8,0,336.0,31.0,2.5,3.0,61.0,25.83,15.96
2016,1,18,8,15,441.0,41.5,2.45,3.5,107.5,34.04,25.17
2016,1,18,8,30,546.0,52.0,2.4,4.0,154.0,42.18,33.14
2016,1,18,8,45,609.5,59.0,2.4,5.0,203.5,71.12,42.23
2016,1,18,9,0,673.0,66.0,2.4,6.0,253.0,124.88,74.59
2016,1,18,9,15,714.5,71.0,2.35,6.5,301.0,181.04,119.3
2016,1,18,9,30,756.0,76.0,2.3,7.0,349.0,244.28,174.73
2016,1,18,9,45,784.0,80.0,2.3,7.5,393.0,304.45,229.7
2016,1,18,10,0,812.0,84.0,2.3,8.0,437.0,367.16,286.51
2016,1,18,10,15,832.0,86.5,2.2,8.5,475.5,427.44,340.09
2016,1,18,10,30,852.0,89.0,2.1,9.0,514.0,488.66,392.62
2016,1,18,10,45,867.5,91.0,2.05,9.5,546.5,547.73,441.76
2016,1,18,11,0,883.0,93.0,2.0,10.0,579.0,606.66,488.97
2016,1,18,11,15,892.5,94.5,1.95,10.5,603.5,660.93,531.0
2016,1,18,11,30,902.0,96.0,1.9,11.0,628.0,713.88,570.61
2016,1,18,11,45,914.0,94.5,1.85,11.5,646.0,758.28,602.86
2016,1,18,12,0,926.0,93.0,1.8,12.0,664.0,805.69,634.43
2016,1,18,12,15,929.0,93.5,1.7,12.0,672.0,846.19,661.19
2016,1,18,12,30,932.0,94.0,1.6,12.0,680.0,883.9,685.64
2016,1,18,12,45,933.5,93.5,1.55,12.5,680.0,916.23,705.47
2016,1,18,13,0,935.0,93.0,1.5,13.0,680.0,945.34,722.96
2016,1,18,13,15,932.0,92.5,1.35,13.0,670.5,966.99,735.11
2016,1,18,13,30,929.0,92.0,1.2,13.0,661.0,984.99,744.67
2016,1,18,13,45,923.5,90.5,1.1,13.5,643.5,995.71,748.9
2016,1,18,14,0,918.0,89.0,1.0,14.0,626.0,1002.6,750.74
2016,1,18,14,15,908.0,87.5,0.9,14.0,600.5,1001.32,748.74
2016,1,18,14,30,898.0,86.0,0.8,14.0,575.0,1007.28,751.66
2016,1,18,14,45,887.0,83.0,0.75,14.0,542.0,995.55,744.22
2016,1,18,15,0,876.0,80.0,0.7,14.0,509.0,980.09,734.76
2016,1,18,15,15,856.0,77.5,0.7,14.0,469.5,953.03,718.9
2016,1,18,15,30,836.0,75.0,0.7,14.0,430.0,922.75,700.91
2016,1,18,15,45,807.0,71.5,0.75,14.0,385.0,879.76,675.01
2016,1,18,16,0,778.0,68.0,0.8,14.0,340.0,834.4,646.74
2016,1,18,16,15,736.0,63.0,0.8,13.0,291.0,773.49,607.72
2016,1,18,16,30,694.0,58.0,0.8,12.0,242.0,711.57,565.93
2016,1,18,16,45,627.5,51.5,0.85,11.0,192.5,635.06,511.03
2016,1,18,17,0,561.0,45.0,0.9,10.0,143.0,553.35,448.02
2016,1,18,17,15,447.5,35.5,1.0,9.5,97.0,434.68,350.12
2016,1,18,17,30,334.0,26.0,1.1,9.0,51.0,318.52,216.63
2016,1,18,17,45,167.0,13.0,1.25,8.5,25.5,125.47,0.0
2016,1,18,18,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,18,18,15,0.0,0.0,1.5,7.5,0.0,0.0,0.0
2016,1,18,18,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,18,18,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,1,18,19,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,1,18,19,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,1,18,19,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,1,18,19,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,1,18,20,0,0.0,0.0,2.4,7.0,0.0,0.0,0.0
2016,1,18,20,15,0.0,0.0,2.5,6.5,0.0,0.0,0.0
2016,1,18,20,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,1,18,20,45,0.0,0.0,2.75,6.0,0.0,0.0,0.0
2016,1,18,21,0,0.0,0.0,2.9,6.0,0.0,0.0,0.0
2016,1,18,21,15,0.0,0.0,2.95,6.0,0.0,0.0,0.0
2016,1,18,21,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,1,18,21,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,18,22,0,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,18,22,15,0.0,0.0,3.2,5.5,0.0,0.0,0.0
2016,1,18,22,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,22,45,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,1,18,23,15,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,1,18,23,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,18,23,45,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,0,15,0.0,0.0,3.05,5.0,0.0,0.0,0.0
2016,1,19,0,30,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,0,45,0.0,0.0,2.95,5.0,0.0,0.0,0.0
2016,1,19,1,0,0.0,0.0,2.9,5.0,0.0,0.0,0.0
2016,1,19,1,15,0.0,0.0,3.0,5.0,0.0,0.0,0.0
2016,1,19,1,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,1,19,1,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,1,19,2,0,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,1,19,2,15,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,1,19,2,30,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,1,19,2,45,0.0,0.0,3.7,5.5,0.0,0.0,0.0
2016,1,19,3,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,15,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,30,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,3,45,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,0,0.0,0.0,3.8,6.0,0.0,0.0,0.0
2016,1,19,4,15,0.0,0.0,3.75,6.0,0.0,0.0,0.0
2016,1,19,4,30,0.0,0.0,3.7,6.0,0.0,0.0,0.0
2016,1,19,4,45,0.0,0.0,3.65,6.0,0.0,0.0,0.0
2016,1,19,5,0,0.0,0.0,3.6,6.0,0.0,0.0,0.0
2016,1,19,5,15,0.0,0.0,3.5,6.0,0.0,0.0,0.0
2016,1,19,5,30,0.0,0.0,3.4,6.0,0.0,0.0,0.0
2016,1,19,5,45,0.0,0.0,3.35,6.0,0.0,0.0,0.0
2016,1,19,6,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,1,19,6,15,0.0,0.0,3.25,6.0,0.0,0.0,0.0
2016,1,19,6,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,6,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,1,19,7,15,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,1,19,7,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,1,19,7,45,123.5,17.5,3.3,6.5,28.5,13.66,0.0
2016,1,19,8,0,247.0,35.0,3.4,7.0,57.0,27.15,16.84
2016,1,19,8,15,350.5,48.0,3.5,7.0,102.0,39.41,29.58
2016,1,19,8,30,454.0,61.0,3.6,7.0,147.0,49.39,39.26
2016,1,19,8,45,519.0,70.5,3.75,7.5,195.0,76.11,48.76
2016,1,19,9,0,584.0,80.0,3.9,8.0,243.0,126.53,79.48
2016,1,19,9,15,628.5,86.5,4.1,8.5,289.5,179.15,120.93
2016,1,19,9,30,673.0,93.0,4.3,9.0,336.0,237.06,171.28
2016,1,19,9,45,707.5,96.5,4.55,10.0,380.0,294.45,223.03
2016,1,19,10,0,742.0,100.0,4.8,11.0,424.0,355.23,277.65
2016,1,19,10,15,432.5,163.5,5.15,11.5,356.0,329.92,266.19
2016,1,19,10,30,123.0,227.0,5.5,12.0,288.0,260.18,212.57
2016,1,19,10,45,245.5,228.0,5.9,13.0,360.0,341.9,279.71
2016,1,19,11,0,368.0,229.0,6.3,14.0,432.0,429.58,351.29
2016,1,19,11,15,284.5,254.0,6.35,14.5,415.0,424.87,346.73
2016,1,19,11,30,201.0,279.0,6.4,15.0,398.0,400.95,326.23
2016,1,19,11,45,318.0,264.0,6.5,16.0,458.0,494.33,401.61
2016,1,19,12,0,435.0,249.0,6.6,17.0,518.0,598.01,483.35
2016,1,19,12,15,394.5,263.0,6.5,17.0,509.5,588.85,475.59
2016,1,19,12,30,354.0,277.0,6.4,17.0,501.0,588.97,474.89
2016,1,19,12,45,427.5,254.5,6.35,17.0,524.5,659.97,531.47
2016,1,19,13,0,501.0,232.0,6.3,17.0,548.0,719.25,578.67
2016,1,19,13,15,434.5,248.5,6.2,17.0,520.0,693.15,557.2
2016,1,19,13,30,368.0,265.0,6.1,17.0,492.0,645.53,519.81
2016,1,19,13,45,602.0,188.0,6.0,17.5,547.5,811.13,650.54
2016,1,19,14,0,836.0,111.0,5.9,18.0,603.0,961.63,759.65
2016,1,19,14,15,487.5,182.5,5.8,18.0,466.5,714.24,574.59
2016,1,19,14,30,139.0,254.0,5.7,18.0,330.0,424.16,342.16
2016,1,19,14,45,363.5,198.5,5.6,18.0,381.5,599.9,488.05
2016,1,19,15,0,588.0,143.0,5.5,18.0,433.0,783.79,632.11
2016,1,19,15,15,648.0,123.5,5.15,17.5,420.0,817.14,657.19
2016,1,19,15,30,708.0,104.0,4.8,17.0,407.0,845.38,678.84
2016,1,19,15,45,673.0,99.5,4.45,17.0,363.5,797.6,642.49
2016,1,19,16,0,638.0,95.0,4.1,17.0,320.0,747.96,605.1
2016,1,19,16,15,591.5,87.5,3.6,16.5,273.0,683.03,556.16
2016,1,19,16,30,545.0,80.0,3.1,16.0,226.0,617.62,505.35
2016,1,19,16,45,482.5,69.5,2.7,15.5,179.5,535.68,439.96
2016,1,19,17,0,420.0,59.0,2.3,15.0,133.0,455.35,373.14
2016,1,19,17,15,313.0,45.0,2.15,14.5,90.0,342.52,277.08
2016,1,19,17,30,206.0,31.0,2.0,14.0,47.0,234.99,163.26
2016,1,19,17,45,103.0,15.5,1.95,13.5,23.5,83.91,0.0
2016,1,19,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,1,19,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,1,19,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,18,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,1,19,19,15,0.0,0.0,1.75,11.5,0.0,0.0,0.0
2016,1,19,19,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,1,19,19,45,0.0,0.0,1.65,11.0,0.0,0.0,0.0
2016,1,19,20,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,1,19,20,15,0.0,0.0,1.55,10.5,0.0,0.0,0.0
2016,1,19,20,30,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,19,20,45,0.0,0.0,1.45,10.0,0.0,0.0,0.0
2016,1,19,21,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,19,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,19,21,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,21,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,19,22,15,0.0,0.0,1.15,9.5,0.0,0.0,0.0
2016,1,19,22,30,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,22,45,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,1,19,23,15,0.0,0.0,1.15,8.5,0.0,0.0,0.0
2016,1,19,23,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,1,19,23,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,1,20,0,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,1,20,0,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,1,20,0,30,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,1,20,0,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,1,20,1,0,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,1,20,1,15,0.0,0.0,1.65,6.5,0.0,0.0,0.0
2016,1,20,1,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,1,20,1,45,0.0,0.0,1.8,6.0,0.0,0.0,0.0
2016,1,20,2,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,1,20,2,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,1,20,2,30,0.0,0.0,2.2,5.0,0.0,0.0,0.0
2016,1,20,2,45,0.0,0.0,2.35,5.0,0.0,0.0,0.0
2016,1,20,3,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,1,20,3,15,0.0,0.0,2.55,4.5,0.0,0.0,0.0
2016,1,20,3,30,0.0,0.0,2.6,4.0,0.0,0.0,0.0
2016,1,20,3,45,0.0,0.0,2.7,4.0,0.0,0.0,0.0
2016,1,20,4,0,0.0,0.0,2.8,4.0,0.0,0.0,0.0
2016,1,20,4,15,0.0,0.0,2.75,3.5,0.0,0.0,0.0
2016,1,20,4,30,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,1,20,4,45,0.0,0.0,2.65,3.0,0.0,0.0,0.0
2016,1,20,5,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,5,15,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,5,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,5,45,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,0,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,15,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,1,20,6,45,0.0,0.0,2.55,3.0,0.0,0.0,0.0
2016,1,20,7,0,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,15,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,30,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,1,20,7,45,120.0,18.0,2.65,3.5,29.0,14.04,0.0
2016,1,20,8,0,240.0,36.0,2.7,4.0,58.0,27.89,17.81
2016,1,20,8,15,342.0,49.5,2.6,4.5,102.5,38.11,28.76
2016,1,20,8,30,444.0,63.0,2.5,5.0,147.0,51.03,41.1
2016,1,20,8,45,515.0,71.5,2.45,5.5,196.0,75.84,49.42
2016,1,20,9,0,586.0,80.0,2.4,6.0,245.0,125.72,79.33
2016,1,20,9,15,630.5,86.5,2.25,6.5,292.0,178.46,120.77
2016,1,20,9,30,675.0,93.0,2.1,7.0,339.0,236.5,170.99
2016,1,20,9,45,366.5,138.5,1.95,8.0,274.0,228.88,178.73
2016,1,20,10,0,58.0,184.0,1.8,9.0,209.0,175.33,142.84
2016,1,20,10,15,61.0,200.5,1.55,9.5,229.5,196.28,160.17
2016,1,20,10,30,64.0,217.0,1.3,10.0,250.0,217.85,177.45
2016,1,20,10,45,63.0,232.0,1.05,10.5,266.0,236.62,192.05
2016,1,20,11,0,62.0,247.0,0.8,11.0,282.0,255.55,206.34
2016,1,20,11,15,38.5,231.0,0.8,11.5,253.0,231.19,186.07
2016,1,20,11,30,15.0,215.0,0.8,12.0,224.0,194.95,156.22
2016,1,20,11,45,34.5,244.0,0.8,12.5,265.5,248.42,199.14
2016,1,20,12,0,54.0,273.0,0.8,13.0,307.0,295.89,236.12
2016,1,20,12,15,35.0,252.0,1.2,13.5,274.5,263.84,210.62
2016,1,20,12,30,16.0,231.0,1.6,14.0,242.0,216.35,172.56
2016,1,20,12,45,18.5,236.0,2.0,14.5,248.0,224.87,179.59
2016,1,20,13,0,21.0,241.0,2.4,15.0,254.0,233.72,186.69
2016,1,20,13,15,29.5,250.0,2.6,15.0,268.0,270.47,216.47
2016,1,20,13,30,38.0,259.0,2.8,15.0,282.0,291.99,234.05
2016,1,20,13,45,59.0,264.5,3.05,15.5,299.5,322.37,258.82
2016,1,20,14,0,80.0,270.0,3.3,16.0,317.0,354.04,284.47
2016,1,20,14,15,192.0,255.0,3.35,15.5,362.5,470.5,380.27
2016,1,20,14,30,304.0,240.0,3.4,15.0,408.0,588.53,475.05
2016,1,20,14,45,261.5,231.0,3.45,15.0,369.5,541.1,438.15
2016,1,20,15,0,219.0,222.0,3.5,15.0,331.0,471.71,384.87
2016,1,20,15,15,454.0,166.0,3.35,14.5,369.5,673.02,548.11
2016,1,20,15,30,689.0,110.0,3.2,14.0,408.0,835.33,671.06
2016,1,20,15,45,646.0,107.0,3.1,14.0,363.5,781.93,631.24
2016,1,20,16,0,603.0,104.0,3.0,14.0,319.0,726.72,591.05
2016,1,20,16,15,555.5,95.5,2.7,13.5,272.0,660.22,541.26
2016,1,20,16,30,508.0,87.0,2.4,13.0,225.0,590.27,487.21
2016,1,20,16,45,433.0,76.5,2.15,13.0,178.0,501.16,415.38
2016,1,20,17,0,358.0,66.0,1.9,13.0,131.0,415.91,343.77
2016,1,20,17,15,259.0,49.5,1.75,12.5,88.5,308.2,251.09
2016,1,20,17,30,160.0,33.0,1.6,12.0,46.0,206.71,148.05
2016,1,20,17,45,80.0,16.5,1.45,11.5,23.0,69.09,0.0
2016,1,20,18,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,1,20,18,15,0.0,0.0,1.2,10.5,0.0,0.0,0.0
2016,1,20,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,18,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,19,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,1,20,19,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,1,20,20,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,1,20,20,15,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,1,20,20,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,20,45,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,20,21,0,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,21,45,0.0,0.0,1.35,10.0,0.0,0.0,0.0
2016,1,20,22,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,20,22,15,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,20,22,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,22,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,15,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,30,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,20,23,45,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,1,21,0,15,0.0,0.0,1.25,10.0,0.0,0.0,0.0
2016,1,21,0,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,1,21,0,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,1,21,1,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,1,21,1,15,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,1,21,1,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,1,21,1,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,1,21,2,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,1,21,2,15,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,1,21,2,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,1,21,2,45,0.0,0.0,2.15,10.0,0.0,0.0,0.0
2016,1,21,3,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,3,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,15,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,4,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,0,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,1,21,5,15,0.0,0.0,2.3,9.5,0.0,0.0,0.0
2016,1,21,5,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,1,21,5,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,1,21,6,0,0.0,0.0,2.4,9.0,0.0,0.0,0.0
2016,1,21,6,15,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,1,21,6,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,1,21,6,45,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,1,21,7,0,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,1,21,7,15,0.0,0.0,3.05,9.5,0.0,0.0,0.0
2016,1,21,7,30,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,1,21,7,45,161.0,15.5,3.75,10.5,30.5,12.69,0.0
2016,1,21,8,0,322.0,31.0,4.1,11.0,61.0,25.69,15.52
2016,1,21,8,15,427.0,42.0,4.45,11.0,107.5,34.31,24.64
2016,1,21,8,30,532.0,53.0,4.8,11.0,154.0,42.83,32.79
2016,1,21,8,45,603.5,59.0,5.15,11.5,204.5,67.67,39.77
2016,1,21,9,0,675.0,65.0,5.5,12.0,255.0,120.89,69.99
2016,1,21,9,15,717.0,70.0,5.9,12.0,303.5,177.27,113.99
2016,1,21,9,30,759.0,75.0,6.3,12.0,352.0,240.88,169.59
2016,1,21,9,45,787.0,78.5,6.7,12.0,397.0,300.9,225.08
2016,1,21,10,0,815.0,82.0,7.1,12.0,442.0,363.45,283.19
2016,1,21,10,15,834.0,85.0,7.4,12.0,480.5,424.14,339.41
2016,1,21,10,30,853.0,88.0,7.7,12.0,519.0,485.71,395.34
2016,1,21,10,45,859.0,93.0,8.0,12.5,549.5,543.17,445.98
2016,1,21,11,0,865.0,98.0,8.3,13.0,580.0,599.58,494.43
2016,1,21,11,15,873.0,100.0,8.4,13.0,604.0,652.93,540.01
2016,1,21,11,30,881.0,102.0,8.5,13.0,628.0,704.88,583.57
2016,1,21,11,45,886.5,102.5,8.65,13.0,644.0,751.85,622.6
2016,1,21,12,0,892.0,103.0,8.8,13.0,660.0,796.68,657.99
2016,1,21,12,15,894.0,103.5,8.75,13.0,667.5,836.39,688.36
2016,1,21,12,30,896.0,104.0,8.7,13.0,675.0,873.3,716.48
2016,1,21,12,45,896.5,103.5,8.65,13.5,674.5,904.83,739.05
2016,1,21,13,0,897.0,103.0,8.6,14.0,674.0,933.12,759.1
2016,1,21,13,15,894.5,102.0,8.35,14.0,665.5,954.73,774.84
2016,1,21,13,30,892.0,101.0,8.1,14.0,657.0,972.73,787.9
2016,1,21,13,45,544.5,191.0,7.9,14.0,527.5,760.35,624.27
2016,1,21,14,0,197.0,281.0,7.7,14.0,398.0,499.86,410.27
2016,1,21,14,15,539.0,185.5,7.55,14.0,488.0,768.24,632.87
2016,1,21,14,30,881.0,90.0,7.4,14.0,578.0,998.04,808.65
2016,1,21,14,45,867.0,88.5,7.25,14.0,545.5,985.51,799.03
2016,1,21,15,0,853.0,87.0,7.1,14.0,513.0,969.32,787.85
2016,1,21,15,15,835.0,84.0,7.05,13.5,474.5,943.86,771.7
2016,1,21,15,30,817.0,81.0,7.0,13.0,436.0,915.16,752.96
2016,1,21,15,45,802.0,74.5,6.95,13.0,393.5,881.88,729.02
2016,1,21,16,0,787.0,68.0,6.9,13.0,351.0,845.73,702.41
2016,1,21,16,15,748.0,63.5,6.5,12.0,302.5,787.92,659.25
2016,1,21,16,30,709.0,59.0,6.1,11.0,254.0,728.89,613.56
2016,1,21,16,45,662.5,51.0,5.75,10.5,205.0,658.7,555.75
2016,1,21,17,0,616.0,43.0,5.4,10.0,156.0,588.94,495.34
2016,1,21,17,15,507.0,34.5,5.05,9.5,108.0,471.43,392.14
2016,1,21,17,30,398.0,26.0,4.7,9.0,60.0,372.59,280.83
2016,1,21,17,45,199.0,13.0,4.35,8.5,30.0,148.19,0.0
2016,1,21,18,0,0.0,0.0,4.0,8.0,0.0,0.0,0.0
2016,1,21,18,15,0.0,0.0,4.15,7.5,0.0,0.0,0.0
2016,1,21,18,30,0.0,0.0,4.3,7.0,0.0,0.0,0.0
2016,1,21,18,45,0.0,0.0,4.45,7.0,0.0,0.0,0.0
2016,1,21,19,0,0.0,0.0,4.6,7.0,0.0,0.0,0.0
2016,1,21,19,15,0.0,0.0,4.65,6.5,0.0,0.0,0.0
2016,1,21,19,30,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,1,21,19,45,0.0,0.0,4.8,6.0,0.0,0.0,0.0
2016,1,21,20,0,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,1,21,20,15,0.0,0.0,4.7,5.5,0.0,0.0,0.0
2016,1,21,20,30,0.0,0.0,4.5,5.0,0.0,0.0,0.0
2016,1,21,20,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,1,21,21,0,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,1,21,21,15,0.0,0.0,4.05,4.5,0.0,0.0,0.0
2016,1,21,21,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,1,21,21,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,1,21,22,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,1,21,22,15,0.0,0.0,3.75,3.5,0.0,0.0,0.0
