Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,2,21,20,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,2,21,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,2,21,20,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,2,21,21,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,2,21,21,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,2,21,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,2,21,21,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,2,21,22,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,21,22,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,2,21,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,2,21,22,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,2,21,23,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,21,23,15,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,2,21,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,2,21,23,45,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,2,22,0,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,2,22,0,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,2,22,0,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,22,0,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,2,22,1,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,22,1,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,2,22,2,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,2,22,2,15,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,2,22,2,30,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,2,22,2,45,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,2,22,3,0,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,2,22,3,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,2,22,3,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,3,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,2,22,4,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,22,4,15,0.0,0.0,2.5,14.5,0.0,0.0,0.0
2016,2,22,4,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,22,4,45,0.0,0.0,2.15,13.5,0.0,0.0,0.0
2016,2,22,5,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,22,5,15,0.0,0.0,2.0,12.5,0.0,0.0,0.0
2016,2,22,5,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,2,22,5,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,2,22,6,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,2,22,6,15,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,2,22,6,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,2,22,6,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,2,22,7,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,2,22,7,15,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,2,22,7,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,2,22,7,45,0.0,1.0,3.35,12.5,1.0,0.82,0.0
2016,2,22,8,0,0.0,2.0,3.5,13.0,2.0,1.64,0.0
2016,2,22,8,15,0.0,3.5,3.45,13.5,3.5,2.87,0.0
2016,2,22,8,30,0.0,5.0,3.4,14.0,5.0,4.11,0.0
2016,2,22,8,45,0.0,6.0,3.35,15.0,6.0,4.93,0.0
2016,2,22,9,0,0.0,7.0,3.3,16.0,7.0,5.76,0.0
2016,2,22,9,15,0.0,15.5,3.1,16.5,15.5,12.78,5.22
2016,2,22,9,30,0.0,24.0,2.9,17.0,24.0,19.82,11.12
2016,2,22,9,45,0.0,40.0,2.75,17.5,40.0,33.1,22.2
2016,2,22,10,0,0.0,56.0,2.6,18.0,56.0,46.43,33.17
2016,2,22,10,15,0.0,104.5,2.4,18.0,104.5,86.81,66.39
2016,2,22,10,30,0.0,153.0,2.2,18.0,153.0,127.02,98.91
2016,2,22,10,45,15.0,211.0,2.05,18.5,221.5,183.58,143.78
2016,2,22,11,0,30.0,269.0,1.9,19.0,290.0,248.69,194.38
2016,2,22,11,15,26.5,271.0,1.75,19.0,289.5,245.6,191.41
2016,2,22,11,30,23.0,273.0,1.6,19.0,289.0,247.63,192.65
2016,2,22,11,45,48.5,311.5,1.45,19.5,347.0,313.6,243.02
2016,2,22,12,0,74.0,350.0,1.3,20.0,405.0,375.23,288.59
2016,2,22,12,15,101.5,364.0,1.1,20.0,440.0,418.06,319.84
2016,2,22,12,30,129.0,378.0,0.9,20.0,475.0,478.15,362.75
2016,2,22,12,45,487.0,260.0,0.75,20.5,628.5,717.37,536.51
2016,2,22,13,0,845.0,142.0,0.6,21.0,782.0,944.06,682.18
2016,2,22,13,15,842.0,141.5,0.55,21.0,773.5,966.69,691.92
2016,2,22,13,30,839.0,141.0,0.5,21.0,765.0,985.69,702.6
2016,2,22,13,45,831.0,141.0,0.45,21.5,747.5,996.64,707.07
2016,2,22,14,0,823.0,141.0,0.4,22.0,730.0,1003.69,709.41
2016,2,22,14,15,813.5,139.0,0.45,22.0,704.5,1003.21,711.06
2016,2,22,14,30,804.0,137.0,0.5,22.0,679.0,998.86,710.64
2016,2,22,14,45,781.0,138.5,0.6,22.0,644.0,989.25,708.33
2016,2,22,15,0,758.0,140.0,0.7,22.0,609.0,968.45,699.13
2016,2,22,15,15,739.0,136.0,0.8,21.5,569.0,941.75,687.5
2016,2,22,15,30,720.0,132.0,0.9,21.0,529.0,911.93,673.59
2016,2,22,15,45,694.0,127.0,1.05,21.0,483.5,871.19,651.61
2016,2,22,16,0,668.0,122.0,1.2,21.0,438.0,828.09,627.27
2016,2,22,16,15,633.0,115.0,1.2,20.5,388.5,772.22,592.44
2016,2,22,16,30,598.0,108.0,1.2,20.0,339.0,715.13,555.75
2016,2,22,16,45,551.5,99.0,1.3,20.0,287.5,644.95,508.05
2016,2,22,17,0,505.0,90.0,1.4,20.0,236.0,570.77,455.1
2016,2,22,17,15,434.5,77.5,1.45,19.0,184.5,481.29,388.8
2016,2,22,17,30,364.0,65.0,1.5,18.0,133.0,396.44,321.38
2016,2,22,17,45,262.5,48.0,1.6,17.5,88.5,288.5,230.79
2016,2,22,18,0,161.0,31.0,1.7,17.0,44.0,187.91,130.09
2016,2,22,18,15,80.5,15.5,2.0,16.5,22.0,63.03,0.0
2016,2,22,18,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,22,18,45,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,2,22,19,0,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,2,22,19,15,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,2,22,19,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,2,22,19,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,2,22,20,0,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,2,22,20,15,0.0,0.0,3.35,14.5,0.0,0.0,0.0
2016,2,22,20,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,2,22,20,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,2,22,21,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,2,22,21,15,0.0,0.0,3.65,13.5,0.0,0.0,0.0
2016,2,22,21,30,0.0,0.0,3.8,13.0,0.0,0.0,0.0
2016,2,22,21,45,0.0,0.0,3.95,13.0,0.0,0.0,0.0
2016,2,22,22,0,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,22,22,15,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,2,22,22,30,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,2,22,22,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,22,23,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,15,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,30,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,2,22,23,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,2,23,0,0,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,2,23,0,15,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,2,23,0,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,23,0,45,0.0,0.0,3.35,13.0,0.0,0.0,0.0
2016,2,23,1,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,2,23,1,15,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,23,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,23,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,2,23,2,15,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,23,2,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,23,2,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,23,3,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,23,3,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,23,3,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,2,23,3,45,0.0,0.0,2.85,13.0,0.0,0.0,0.0
2016,2,23,4,0,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,2,23,4,15,0.0,0.0,3.45,12.5,0.0,0.0,0.0
2016,2,23,4,30,0.0,0.0,3.7,12.0,0.0,0.0,0.0
2016,2,23,4,45,0.0,0.0,3.95,12.0,0.0,0.0,0.0
2016,2,23,5,0,0.0,0.0,4.2,12.0,0.0,0.0,0.0
2016,2,23,5,15,0.0,0.0,4.45,12.0,0.0,0.0,0.0
2016,2,23,5,30,0.0,0.0,4.7,12.0,0.0,0.0,0.0
2016,2,23,5,45,0.0,0.0,4.95,12.0,0.0,0.0,0.0
2016,2,23,6,0,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,15,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,30,0.0,0.0,5.2,12.0,0.0,0.0,0.0
2016,2,23,6,45,0.0,0.0,5.25,12.0,0.0,0.0,0.0
2016,2,23,7,0,0.0,0.0,5.3,12.0,0.0,0.0,0.0
2016,2,23,7,15,122.5,13.0,5.45,12.0,22.5,11.1,0.0
2016,2,23,7,30,245.0,26.0,5.6,12.0,45.0,21.48,9.99
2016,2,23,7,45,387.0,36.0,5.75,12.5,94.5,29.29,19.87
2016,2,23,8,0,529.0,46.0,5.9,13.0,144.0,37.14,27.39
2016,2,23,8,15,266.0,73.5,6.2,13.0,123.0,54.12,42.88
2016,2,23,8,30,3.0,101.0,6.5,13.0,102.0,78.9,65.17
2016,2,23,8,45,1.5,101.5,6.8,13.5,102.0,80.82,66.72
2016,2,23,9,0,0.0,102.0,7.1,14.0,102.0,82.69,65.02
2016,2,23,9,15,0.0,89.5,7.3,14.0,89.5,73.83,57.32
2016,2,23,9,30,0.0,77.0,7.5,14.0,77.0,63.91,48.73
2016,2,23,9,45,0.0,85.0,7.7,14.5,85.0,70.62,54.13
2016,2,23,10,0,0.0,93.0,7.9,15.0,93.0,77.27,59.43
2016,2,23,10,15,57.5,192.0,8.1,15.0,228.0,182.74,146.06
2016,2,23,10,30,115.0,291.0,8.3,15.0,363.0,296.2,238.38
2016,2,23,10,45,57.5,196.5,8.55,15.0,232.5,196.79,157.8
2016,2,23,11,0,0.0,102.0,8.8,15.0,102.0,84.99,65.23
2016,2,23,11,15,16.0,198.5,8.9,14.5,210.5,176.76,141.25
2016,2,23,11,30,32.0,295.0,9.0,14.0,319.0,281.67,227.08
2016,2,23,11,45,21.0,261.0,9.15,14.0,276.5,237.79,191.1
2016,2,23,12,0,10.0,227.0,9.3,14.0,234.0,201.14,160.91
2016,2,23,12,15,109.5,304.5,9.3,14.0,387.5,379.82,308.36
2016,2,23,12,30,209.0,382.0,9.3,14.0,541.0,549.65,445.29
2016,2,23,12,45,276.5,368.5,9.35,14.0,579.5,624.61,505.94
2016,2,23,13,0,344.0,355.0,9.4,14.0,618.0,687.38,557.12
2016,2,23,13,15,174.5,271.0,9.4,13.5,404.5,436.5,357.18
2016,2,23,13,30,5.0,187.0,9.4,13.0,191.0,165.75,132.3
2016,2,23,13,45,5.5,193.0,9.4,13.0,197.5,172.38,138.03
2016,2,23,14,0,6.0,199.0,9.4,13.0,204.0,179.22,143.83
2016,2,23,14,15,92.5,264.5,9.35,12.5,328.0,351.25,288.9
2016,2,23,14,30,179.0,330.0,9.3,12.0,452.0,539.85,444.24
2016,2,23,14,45,126.0,306.0,9.3,12.0,390.0,463.52,381.75
2016,2,23,15,0,73.0,282.0,9.3,12.0,328.0,364.23,300.24
2016,2,23,15,15,36.5,187.5,9.2,11.5,210.5,220.57,181.86
2016,2,23,15,30,0.0,93.0,9.1,11.0,93.0,77.56,60.55
2016,2,23,15,45,144.0,146.0,9.05,11.0,215.0,301.22,255.84
2016,2,23,16,0,288.0,199.0,9.0,11.0,337.0,527.7,447.52
2016,2,23,16,15,266.0,183.0,8.8,10.5,299.5,484.91,413.26
2016,2,23,16,30,244.0,167.0,8.6,10.0,262.0,442.28,379.02
2016,2,23,16,45,232.5,143.5,8.45,10.0,223.5,398.82,343.2
2016,2,23,17,0,221.0,120.0,8.3,10.0,185.0,354.84,306.07
2016,2,23,17,15,194.0,97.5,8.05,9.5,145.5,299.57,258.2
2016,2,23,17,30,167.0,75.0,7.8,9.0,106.0,245.37,209.74
2016,2,23,17,45,127.0,52.5,7.6,8.5,71.5,182.89,152.39
2016,2,23,18,0,87.0,30.0,7.4,8.0,37.0,121.01,87.81
2016,2,23,18,15,43.5,15.0,7.4,8.0,18.5,39.7,0.0
2016,2,23,18,30,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,18,45,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,0,0.0,0.0,7.4,8.0,0.0,0.0,0.0
2016,2,23,19,15,0.0,0.0,7.4,7.5,0.0,0.0,0.0
2016,2,23,19,30,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,19,45,0.0,0.0,7.45,7.0,0.0,0.0,0.0
2016,2,23,20,0,0.0,0.0,7.5,7.0,0.0,0.0,0.0
2016,2,23,20,15,0.0,0.0,7.4,7.0,0.0,0.0,0.0
2016,2,23,20,30,0.0,0.0,7.3,7.0,0.0,0.0,0.0
2016,2,23,20,45,0.0,0.0,7.25,7.0,0.0,0.0,0.0
2016,2,23,21,0,0.0,0.0,7.2,7.0,0.0,0.0,0.0
2016,2,23,21,15,0.0,0.0,7.05,6.5,0.0,0.0,0.0
2016,2,23,21,30,0.0,0.0,6.9,6.0,0.0,0.0,0.0
2016,2,23,21,45,0.0,0.0,6.8,6.0,0.0,0.0,0.0
2016,2,23,22,0,0.0,0.0,6.7,6.0,0.0,0.0,0.0
2016,2,23,22,15,0.0,0.0,6.6,6.0,0.0,0.0,0.0
2016,2,23,22,30,0.0,0.0,6.5,6.0,0.0,0.0,0.0
2016,2,23,22,45,0.0,0.0,6.4,6.0,0.0,0.0,0.0
2016,2,23,23,0,0.0,0.0,6.3,6.0,0.0,0.0,0.0
2016,2,23,23,15,0.0,0.0,6.15,6.0,0.0,0.0,0.0
2016,2,23,23,30,0.0,0.0,6.0,6.0,0.0,0.0,0.0
2016,2,23,23,45,0.0,0.0,5.9,6.0,0.0,0.0,0.0
2016,2,24,0,0,0.0,0.0,5.8,6.0,0.0,0.0,0.0
2016,2,24,0,15,0.0,0.0,5.7,6.0,0.0,0.0,0.0
2016,2,24,0,30,0.0,0.0,5.6,6.0,0.0,0.0,0.0
2016,2,24,0,45,0.0,0.0,5.55,6.0,0.0,0.0,0.0
2016,2,24,1,0,0.0,0.0,5.5,6.0,0.0,0.0,0.0
2016,2,24,1,15,0.0,0.0,5.3,6.0,0.0,0.0,0.0
2016,2,24,1,30,0.0,0.0,5.1,6.0,0.0,0.0,0.0
2016,2,24,1,45,0.0,0.0,4.9,6.0,0.0,0.0,0.0
2016,2,24,2,0,0.0,0.0,4.7,6.0,0.0,0.0,0.0
2016,2,24,2,15,0.0,0.0,4.5,5.5,0.0,0.0,0.0
2016,2,24,2,30,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,2,24,2,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,2,24,3,0,0.0,0.0,3.9,5.0,0.0,0.0,0.0
2016,2,24,3,15,0.0,0.0,3.95,4.5,0.0,0.0,0.0
2016,2,24,3,30,0.0,0.0,4.0,4.0,0.0,0.0,0.0
2016,2,24,3,45,0.0,0.0,4.1,4.0,0.0,0.0,0.0
2016,2,24,4,0,0.0,0.0,4.2,4.0,0.0,0.0,0.0
2016,2,24,4,15,0.0,0.0,4.2,3.5,0.0,0.0,0.0
2016,2,24,4,30,0.0,0.0,4.2,3.0,0.0,0.0,0.0
2016,2,24,4,45,0.0,0.0,4.25,3.0,0.0,0.0,0.0
2016,2,24,5,0,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,15,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,30,0.0,0.0,4.3,3.0,0.0,0.0,0.0
2016,2,24,5,45,0.0,0.0,4.35,3.0,0.0,0.0,0.0
2016,2,24,6,0,0.0,0.0,4.4,3.0,0.0,0.0,0.0
2016,2,24,6,15,0.0,0.0,4.5,3.0,0.0,0.0,0.0
2016,2,24,6,30,0.0,0.0,4.6,3.0,0.0,0.0,0.0
2016,2,24,6,45,0.0,0.0,4.75,3.5,0.0,0.0,0.0
2016,2,24,7,0,0.0,0.0,4.9,4.0,0.0,0.0,0.0
2016,2,24,7,15,205.0,12.5,5.1,4.5,29.0,10.67,0.0
2016,2,24,7,30,410.0,25.0,5.3,5.0,58.0,22.77,12.08
2016,2,24,7,45,523.5,34.5,5.5,6.0,111.0,30.99,22.05
2016,2,24,8,0,637.0,44.0,5.7,7.0,164.0,39.18,29.98
2016,2,24,8,15,702.0,50.0,5.9,7.5,221.5,43.93,34.57
2016,2,24,8,30,767.0,56.0,6.1,8.0,279.0,48.7,38.96
2016,2,24,8,45,815.5,58.5,6.35,8.5,337.0,57.74,47.07
2016,2,24,9,0,864.0,61.0,6.6,9.0,395.0,124.75,69.07
2016,2,24,9,15,891.0,64.0,6.55,9.5,449.0,190.01,116.97
2016,2,24,9,30,918.0,67.0,6.5,10.0,503.0,258.06,176.15
2016,2,24,9,45,943.5,66.0,6.5,11.0,553.0,324.78,237.28
2016,2,24,10,0,969.0,65.0,6.5,12.0,603.0,393.38,300.23
2016,2,24,10,15,982.0,66.5,6.4,12.0,645.5,460.86,362.46
2016,2,24,10,30,995.0,68.0,6.3,12.0,688.0,528.23,422.95
2016,2,24,10,45,1007.5,67.0,6.25,12.5,723.0,592.52,478.45
2016,2,24,11,0,1020.0,66.0,6.2,13.0,758.0,655.94,531.39
2016,2,24,11,15,1026.0,67.0,6.15,13.5,785.5,716.13,580.02
2016,2,24,11,30,1032.0,68.0,6.1,14.0,813.0,774.25,625.54
2016,2,24,11,45,1029.0,74.0,6.05,14.5,832.0,828.68,664.9
2016,2,24,12,0,1026.0,80.0,6.0,15.0,851.0,879.86,700.64
2016,2,24,12,15,1028.0,80.5,5.9,15.0,860.5,925.92,733.29
2016,2,24,12,30,1030.0,81.0,5.8,15.0,870.0,968.66,763.27
2016,2,24,12,45,1031.5,80.0,5.75,15.5,870.5,1005.83,787.85
2016,2,24,13,0,1033.0,79.0,5.7,16.0,871.0,1039.23,809.59
2016,2,24,13,15,1031.0,79.0,5.6,16.0,862.0,1066.55,828.18
2016,2,24,13,30,1029.0,79.0,5.5,16.0,853.0,1089.71,843.88
2016,2,24,13,45,1026.0,77.5,5.4,16.0,835.0,1105.87,854.78
2016,2,24,14,0,1023.0,76.0,5.3,16.0,817.0,1117.64,862.8
2016,2,24,14,15,1017.0,75.0,5.2,16.0,790.0,1122.56,866.25
2016,2,24,14,30,1011.0,74.0,5.1,16.0,763.0,1123.05,866.87
2016,2,24,14,45,1003.0,72.0,5.05,16.0,728.0,1115.86,862.92
2016,2,24,15,0,995.0,70.0,5.0,16.0,693.0,1104.32,856.21
2016,2,24,15,15,982.5,68.5,4.85,16.0,651.0,1084.69,843.09
2016,2,24,15,30,970.0,67.0,4.7,16.0,609.0,1061.12,827.41
2016,2,24,15,45,953.5,64.5,4.6,16.0,560.5,1028.56,806.0
2016,2,24,16,0,937.0,62.0,4.5,16.0,512.0,992.63,782.2
2016,2,24,16,15,912.5,59.5,3.95,15.0,458.5,946.18,750.52
2016,2,24,16,30,888.0,57.0,3.4,14.0,405.0,897.49,717.08
2016,2,24,16,45,851.5,53.0,2.85,13.5,348.0,834.28,670.54
2016,2,24,17,0,815.0,49.0,2.3,13.0,291.0,770.55,621.98
2016,2,24,17,15,756.5,44.5,2.05,12.0,232.5,695.8,565.97
2016,2,24,17,30,698.0,40.0,1.8,11.0,174.0,614.61,501.38
2016,2,24,17,45,590.0,32.0,1.6,10.0,120.0,496.23,403.27
2016,2,24,18,0,482.0,24.0,1.4,9.0,66.0,386.38,287.91
2016,2,24,18,15,241.0,12.0,1.4,8.5,33.0,159.15,0.0
2016,2,24,18,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,18,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,15,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,19,45,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,2,24,20,15,0.0,0.0,1.4,7.5,0.0,0.0,0.0
2016,2,24,20,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,20,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,21,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,22,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,2,24,23,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,2,24,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,24,23,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,2,25,0,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,2,25,0,15,0.0,0.0,1.5,5.5,0.0,0.0,0.0
2016,2,25,0,30,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,0,45,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,0,0.0,0.0,1.5,5.0,0.0,0.0,0.0
2016,2,25,1,15,0.0,0.0,1.5,4.5,0.0,0.0,0.0
2016,2,25,1,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,25,1,45,0.0,0.0,1.55,4.0,0.0,0.0,0.0
2016,2,25,2,0,0.0,0.0,1.6,4.0,0.0,0.0,0.0
2016,2,25,2,15,0.0,0.0,1.65,4.0,0.0,0.0,0.0
2016,2,25,2,30,0.0,0.0,1.7,4.0,0.0,0.0,0.0
2016,2,25,2,45,0.0,0.0,1.75,4.0,0.0,0.0,0.0
2016,2,25,3,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,25,3,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,25,3,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,3,45,0.0,0.0,1.95,4.0,0.0,0.0,0.0
2016,2,25,4,0,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,15,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,2,25,4,45,0.0,0.0,2.05,4.0,0.0,0.0,0.0
2016,2,25,5,0,0.0,0.0,2.1,4.0,0.0,0.0,0.0
2016,2,25,5,15,0.0,0.0,2.05,3.5,0.0,0.0,0.0
2016,2,25,5,30,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,5,45,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,0,0.0,0.0,2.0,3.0,0.0,0.0,0.0
2016,2,25,6,15,0.0,0.0,2.1,3.5,0.0,0.0,0.0
2016,2,25,6,30,0.0,0.0,2.2,4.0,0.0,0.0,0.0
2016,2,25,6,45,0.0,0.0,2.3,4.5,0.0,0.0,0.0
2016,2,25,7,0,0.0,0.0,2.4,5.0,0.0,0.0,0.0
2016,2,25,7,15,204.5,13.0,2.7,6.0,30.0,11.1,0.0
2016,2,25,7,30,409.0,26.0,3.0,7.0,60.0,23.65,13.23
2016,2,25,7,45,521.0,35.5,3.3,8.0,113.0,31.83,22.7
2016,2,25,8,0,633.0,45.0,3.6,9.0,166.0,39.98,30.51
2016,2,25,8,15,696.5,51.0,3.6,10.0,223.5,44.69,34.94
2016,2,25,8,30,760.0,57.0,3.6,11.0,281.0,49.41,39.15
2016,2,25,8,45,798.5,61.5,3.6,12.0,337.5,59.92,48.39
2016,2,25,9,0,837.0,66.0,3.6,13.0,394.0,122.11,66.59
2016,2,25,9,15,864.0,69.5,3.6,13.5,447.5,186.55,113.06
2016,2,25,9,30,891.0,73.0,3.6,14.0,501.0,257.57,173.2
2016,2,25,9,45,909.0,76.0,3.6,15.0,549.0,324.14,232.47
2016,2,25,10,0,927.0,79.0,3.6,16.0,597.0,391.85,292.51
2016,2,25,10,15,940.5,81.0,3.55,16.0,639.0,457.75,350.94
2016,2,25,10,30,954.0,83.0,3.5,16.0,681.0,523.65,407.66
2016,2,25,10,45,962.5,85.0,3.45,16.5,715.5,586.68,459.51
2016,2,25,11,0,971.0,87.0,3.4,17.0,750.0,648.58,508.54
2016,2,25,11,15,977.0,88.0,3.35,17.0,776.5,706.56,553.95
2016,2,25,11,30,983.0,89.0,3.3,17.0,803.0,762.59,596.58
2016,2,25,11,45,985.5,90.5,3.25,17.5,820.5,814.38,632.68
2016,2,25,12,0,988.0,92.0,3.2,18.0,838.0,863.45,664.92
2016,2,25,12,15,989.5,92.5,3.2,18.0,847.0,907.76,695.03
2016,2,25,12,30,991.0,93.0,3.2,18.0,856.0,948.84,722.73
2016,2,25,12,45,989.0,93.5,3.25,18.0,855.0,983.41,746.28
2016,2,25,13,0,987.0,94.0,3.3,18.0,854.0,1014.21,767.34
2016,2,25,13,15,984.0,93.5,3.3,18.0,844.5,1039.09,784.08
2016,2,25,13,30,981.0,93.0,3.3,18.0,835.0,1059.9,798.24
2016,2,25,13,45,974.5,93.0,3.35,18.0,816.0,1073.73,808.34
2016,2,25,14,0,968.0,93.0,3.4,18.0,797.0,1083.31,815.87
2016,2,25,14,15,960.5,92.0,3.45,18.0,770.0,1086.48,819.36
2016,2,25,14,30,953.0,91.0,3.5,18.0,743.0,1085.41,820.28
2016,2,25,14,45,935.0,92.0,3.55,18.0,706.5,1071.94,813.09
2016,2,25,15,0,917.0,93.0,3.6,18.0,670.0,1054.53,803.48
2016,2,25,15,15,901.5,90.5,3.65,17.5,628.0,1031.6,791.72
2016,2,25,15,30,886.0,88.0,3.7,17.0,586.0,1016.59,785.45
2016,2,25,15,45,865.0,85.0,3.8,17.0,538.0,980.3,763.16
2016,2,25,16,0,844.0,82.0,3.9,17.0,490.0,940.99,738.57
2016,2,25,16,15,814.5,78.0,3.75,16.0,437.5,889.73,706.15
2016,2,25,16,30,785.0,74.0,3.6,15.0,385.0,836.53,671.48
2016,2,25,16,45,743.0,69.0,3.45,14.5,329.0,769.56,624.11
2016,2,25,17,0,701.0,64.0,3.3,14.0,273.0,702.24,574.73
2016,2,25,17,15,635.0,57.0,3.15,13.0,217.0,620.73,512.83
2016,2,25,17,30,569.0,50.0,3.0,12.0,161.0,535.85,444.58
2016,2,25,17,45,459.0,39.0,2.9,11.0,110.0,418.34,345.67
2016,2,25,18,0,349.0,28.0,2.8,10.0,59.0,310.84,237.01
2016,2,25,18,15,174.5,14.0,2.9,9.5,29.5,119.68,0.0
2016,2,25,18,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,2,25,18,45,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,2,25,19,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,2,25,19,15,0.0,0.0,3.15,8.5,0.0,0.0,0.0
2016,2,25,19,30,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,2,25,19,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,2,25,20,0,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,2,25,20,15,0.0,0.0,2.85,7.5,0.0,0.0,0.0
2016,2,25,20,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,2,25,20,45,0.0,0.0,2.6,7.0,0.0,0.0,0.0
2016,2,25,21,0,0.0,0.0,2.5,7.0,0.0,0.0,0.0
2016,2,25,21,15,0.0,0.0,2.4,6.5,0.0,0.0,0.0
2016,2,25,21,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,2,25,21,45,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,2,25,22,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,25,22,15,0.0,0.0,2.05,5.5,0.0,0.0,0.0
2016,2,25,22,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,22,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,2,25,23,15,0.0,0.0,1.95,4.5,0.0,0.0,0.0
2016,2,25,23,30,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,25,23,45,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,0,0.0,0.0,1.9,4.0,0.0,0.0,0.0
2016,2,26,0,15,0.0,0.0,1.85,4.0,0.0,0.0,0.0
2016,2,26,0,30,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,0,45,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,0,0.0,0.0,1.8,4.0,0.0,0.0,0.0
2016,2,26,1,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,2,26,1,30,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,1,45,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,0,0.0,0.0,1.7,3.0,0.0,0.0,0.0
2016,2,26,2,15,0.0,0.0,1.65,2.5,0.0,0.0,0.0
2016,2,26,2,30,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,2,45,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,0,0.0,0.0,1.6,2.0,0.0,0.0,0.0
2016,2,26,3,15,0.0,0.0,1.55,2.0,0.0,0.0,0.0
2016,2,26,3,30,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,3,45,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,0,0.0,0.0,1.5,2.0,0.0,0.0,0.0
2016,2,26,4,15,0.0,0.0,1.45,1.5,0.0,0.0,0.0
2016,2,26,4,30,0.0,0.0,1.4,1.0,0.0,0.0,0.0
2016,2,26,4,45,0.0,0.0,1.35,1.0,0.0,0.0,0.0
2016,2,26,5,0,0.0,0.0,1.3,1.0,0.0,0.0,0.0
2016,2,26,5,15,0.0,0.0,1.25,1.0,0.0,0.0,0.0
2016,2,26,5,30,0.0,0.0,1.2,1.0,0.0,0.0,0.0
2016,2,26,5,45,0.0,0.0,1.15,1.0,0.0,0.0,0.0
2016,2,26,6,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,2,26,6,15,0.0,0.0,1.15,1.5,0.0,0.0,0.0
2016,2,26,6,30,0.0,0.0,1.2,2.0,0.0,0.0,0.0
2016,2,26,6,45,0.0,0.0,1.3,2.5,0.0,0.0,0.0
2016,2,26,7,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,2,26,7,15,169.5,14.5,1.45,3.5,29.5,12.38,0.0
2016,2,26,7,30,339.0,29.0,1.5,4.0,59.0,24.08,14.28
2016,2,26,7,45,453.5,39.5,1.55,5.0,110.5,32.27,23.5
2016,2,26,8,0,568.0,50.0,1.6,6.0,162.0,40.39,31.35
2016,2,26,8,15,634.5,57.5,1.85,7.0,218.0,45.71,36.35
2016,2,26,8,30,701.0,65.0,2.1,8.0,274.0,50.96,41.07
2016,2,26,8,45,743.5,70.0,2.35,9.0,330.0,65.9,54.37
2016,2,26,9,0,786.0,75.0,2.6,10.0,386.0,125.34,71.97
2016,2,26,9,15,815.0,79.0,2.5,10.5,439.0,187.33,116.98
2016,2,26,9,30,844.0,83.0,2.4,11.0,492.0,252.66,172.46
2016,2,26,9,45,864.0,86.5,2.35,11.5,540.0,318.09,231.04
2016,2,26,10,0,884.0,90.0,2.3,12.0,588.0,385.11,290.81
2016,2,26,10,15,898.5,92.5,2.15,12.5,630.0,451.33,348.36
2016,2,26,10,30,913.0,95.0,2.0,13.0,672.0,515.88,402.44
2016,2,26,10,45,923.0,97.0,1.85,13.5,706.5,577.56,452.04
2016,2,26,11,0,933.0,99.0,1.7,14.0,741.0,638.36,498.7
2016,2,26,11,15,940.0,100.5,1.6,14.0,767.5,695.65,542.04
2016,2,26,11,30,947.0,102.0,1.5,14.0,794.0,751.21,582.52
2016,2,26,11,45,952.0,103.0,1.4,14.5,812.0,802.84,617.09
2016,2,26,12,0,957.0,104.0,1.3,15.0,830.0,852.06,647.36
2016,2,26,12,15,959.0,104.0,1.25,15.0,839.0,895.21,674.77
2016,2,26,12,30,961.0,104.0,1.2,15.0,848.0,935.25,699.81
2016,2,26,12,45,961.5,103.5,1.15,15.5,848.5,970.16,719.89
2016,2,26,13,0,962.0,103.0,1.1,16.0,849.0,1001.51,737.46
2016,2,26,13,15,960.0,102.5,1.1,16.0,839.5,1026.82,753.44
2016,2,26,13,30,958.0,102.0,1.1,16.0,830.0,1048.21,767.08
2016,2,26,13,45,954.0,100.5,1.15,16.5,812.0,1062.53,776.0
2016,2,26,14,0,950.0,99.0,1.2,17.0,794.0,1072.7,782.55
2016,2,26,14,15,942.5,98.0,1.2,17.0,767.5,1075.76,785.31
2016,2,26,14,30,935.0,97.0,1.2,17.0,741.0,1074.66,785.75
2016,2,26,14,45,925.0,95.0,1.3,17.0,706.5,1065.74,783.47
2016,2,26,15,0,915.0,93.0,1.4,17.0,672.0,1052.79,778.76
2016,2,26,15,15,900.0,90.5,1.4,17.0,630.0,1030.32,766.21
2016,2,26,15,30,885.0,88.0,1.4,17.0,588.0,1015.76,758.99
2016,2,26,15,45,864.5,85.0,1.45,17.0,540.5,979.92,738.54
2016,2,26,16,0,844.0,82.0,1.5,17.0,493.0,941.04,715.97
2016,2,26,16,15,815.0,78.0,1.35,16.5,440.0,890.19,683.26
2016,2,26,16,30,786.0,74.0,1.2,16.0,387.0,837.38,648.61
2016,2,26,16,45,744.0,69.0,1.1,15.5,331.5,770.34,603.6
2016,2,26,17,0,702.0,64.0,1.0,15.0,276.0,702.96,556.68
2016,2,26,17,15,637.0,57.0,1.05,14.0,220.0,622.0,499.75
2016,2,26,17,30,572.0,50.0,1.1,13.0,164.0,537.79,436.13
2016,2,26,17,45,461.0,39.5,1.15,12.0,112.5,420.03,341.22
2016,2,26,18,0,350.0,29.0,1.2,11.0,61.0,312.17,237.73
2016,2,26,18,15,175.0,14.5,1.25,10.5,30.5,120.31,0.0
2016,2,26,18,30,0.0,0.0,1.3,10.0,0.0,0.0,0.0
2016,2,26,18,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,2,26,19,0,0.0,0.0,1.5,10.0,0.0,0.0,0.0
2016,2,26,19,15,0.0,0.0,1.55,9.5,0.0,0.0,0.0
2016,2,26,19,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,2,26,19,45,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,2,26,20,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,2,26,20,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,2,26,20,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,20,45,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,2,26,21,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,2,26,21,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,21,45,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,2,26,22,15,0.0,0.0,1.65,7.5,0.0,0.0,0.0
2016,2,26,22,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,2,26,22,45,0.0,0.0,1.55,7.0,0.0,0.0,0.0
2016,2,26,23,0,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,2,26,23,15,0.0,0.0,1.45,6.5,0.0,0.0,0.0
2016,2,26,23,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,26,23,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,0,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,2,27,1,15,0.0,0.0,1.4,5.5,0.0,0.0,0.0
2016,2,27,1,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,1,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,2,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,15,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,3,45,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,0,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,2,27,4,15,0.0,0.0,1.4,4.5,0.0,0.0,0.0
2016,2,27,4,30,0.0,0.0,1.4,4.0,0.0,0.0,0.0
2016,2,27,4,45,0.0,0.0,1.45,4.0,0.0,0.0,0.0
2016,2,27,5,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,5,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,2,27,6,15,0.0,0.0,1.7,4.5,0.0,0.0,0.0
2016,2,27,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,2,27,6,45,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,2,27,7,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,2,27,7,15,154.0,15.5,2.5,7.5,29.5,13.23,0.0
2016,2,27,7,30,308.0,31.0,2.7,8.0,59.0,25.68,15.67
2016,2,27,7,45,414.0,43.0,2.9,9.0,109.0,35.01,25.56
2016,2,27,8,0,520.0,55.0,3.1,10.0,159.0,44.17,34.23
2016,2,27,8,15,587.0,63.5,3.3,11.0,214.5,50.05,39.66
2016,2,27,8,30,654.0,72.0,3.5,12.0,270.0,55.83,44.76
2016,2,27,8,45,694.0,78.5,3.75,13.5,324.5,66.68,46.35
2016,2,27,9,0,734.0,85.0,4.0,15.0,379.0,124.51,71.83
2016,2,27,9,15,764.5,90.0,4.05,15.5,431.0,189.1,118.69
2016,2,27,9,30,795.0,95.0,4.1,16.0,483.0,252.49,171.68
2016,2,27,9,45,813.5,99.5,4.2,16.5,529.5,315.43,227.48
2016,2,27,10,0,832.0,104.0,4.3,17.0,576.0,379.87,284.65
2016,2,27,10,15,848.0,107.0,4.35,17.5,617.5,443.2,339.9
2016,2,27,10,30,864.0,110.0,4.4,18.0,659.0,507.1,394.02
2016,2,27,10,45,873.0,113.0,4.45,18.5,692.5,567.63,443.89
2016,2,27,11,0,882.0,116.0,4.5,19.0,726.0,627.36,491.51
2016,2,27,11,15,889.5,117.5,4.5,19.0,752.0,683.64,535.96
2016,2,27,11,30,897.0,119.0,4.5,19.0,778.0,733.52,574.69
2016,2,27,11,45,900.5,121.0,4.55,19.5,795.5,782.91,611.13
2016,2,27,12,0,904.0,123.0,4.6,20.0,813.0,829.93,643.39
2016,2,27,12,15,906.0,123.5,4.6,20.0,822.0,871.72,672.47
2016,2,27,12,30,908.0,124.0,4.6,20.0,831.0,910.6,699.37
2016,2,27,12,45,906.5,125.0,4.65,20.5,830.5,943.79,721.19
2016,2,27,13,0,905.0,126.0,4.7,21.0,830.0,973.54,740.61
2016,2,27,13,15,902.0,125.5,4.65,21.0,820.5,996.81,756.23
2016,2,27,13,30,899.0,125.0,4.6,21.0,811.0,1016.32,769.38
2016,2,27,13,45,892.0,124.5,4.6,21.0,793.0,1040.69,786.43
2016,2,27,14,0,885.0,124.0,4.6,21.0,775.0,1048.82,792.56
2016,2,27,14,15,876.5,122.5,4.55,21.0,748.5,1050.24,793.95
2016,2,27,14,30,868.0,121.0,4.5,21.0,722.0,1047.58,792.83
2016,2,27,14,45,855.0,119.0,4.5,21.0,687.5,1035.76,786.2
2016,2,27,15,0,842.0,117.0,4.5,21.0,653.0,1020.06,777.13
2016,2,27,15,15,825.5,114.0,4.45,20.5,612.0,995.92,763.46
2016,2,27,15,30,809.0,111.0,4.4,20.0,571.0,968.29,747.41
2016,2,27,15,45,784.0,107.5,4.35,20.0,523.5,928.47,721.43
2016,2,27,16,0,759.0,104.0,4.3,20.0,476.0,893.35,698.64
2016,2,27,16,15,727.5,99.0,3.95,19.5,424.5,841.05,662.99
2016,2,27,16,30,696.0,94.0,3.6,19.0,373.0,787.23,625.64
2016,2,27,16,45,651.0,87.0,3.3,18.5,319.0,717.93,576.07
2016,2,27,17,0,606.0,80.0,3.0,18.0,265.0,648.88,525.1
2016,2,27,17,15,538.0,70.5,2.75,17.0,210.5,559.16,457.08
2016,2,27,17,30,470.0,61.0,2.5,16.0,156.0,472.6,388.11
2016,2,27,17,45,363.5,47.5,2.3,15.5,107.0,358.52,292.03
2016,2,27,18,0,257.0,34.0,2.1,15.0,58.0,255.05,194.53
2016,2,27,18,15,128.5,17.0,2.2,14.5,29.0,120.97,0.0
2016,2,27,18,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,2,27,18,45,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,2,27,19,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,27,19,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,2,27,19,30,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,2,27,19,45,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,2,27,20,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,2,27,20,15,0.0,0.0,3.45,13.5,0.0,0.0,0.0
2016,2,27,20,30,0.0,0.0,3.7,13.0,0.0,0.0,0.0
2016,2,27,20,45,0.0,0.0,4.0,13.0,0.0,0.0,0.0
2016,2,27,21,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,2,27,21,15,0.0,0.0,4.35,12.5,0.0,0.0,0.0
2016,2,27,21,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,2,27,21,45,0.0,0.0,4.5,12.0,0.0,0.0,0.0
2016,2,27,22,0,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,2,27,22,15,0.0,0.0,4.45,11.5,0.0,0.0,0.0
2016,2,27,22,30,0.0,0.0,4.3,11.0,0.0,0.0,0.0
2016,2,27,22,45,0.0,0.0,4.15,11.0,0.0,0.0,0.0
2016,2,27,23,0,0.0,0.0,4.0,11.0,0.0,0.0,0.0
2016,2,27,23,15,0.0,0.0,3.9,10.5,0.0,0.0,0.0
2016,2,27,23,30,0.0,0.0,3.8,10.0,0.0,0.0,0.0
2016,2,27,23,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,0,0,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,15,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,0,45,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,1,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,15,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,30,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,1,45,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,0,0.0,0.0,3.7,10.0,0.0,0.0,0.0
2016,2,28,2,15,0.0,0.0,3.65,10.0,0.0,0.0,0.0
2016,2,28,2,30,0.0,0.0,3.6,10.0,0.0,0.0,0.0
2016,2,28,2,45,0.0,0.0,3.55,10.0,0.0,0.0,0.0
2016,2,28,3,0,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,2,28,3,15,0.0,0.0,3.4,10.0,0.0,0.0,0.0
2016,2,28,3,30,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,2,28,3,45,0.0,0.0,3.25,10.0,0.0,0.0,0.0
2016,2,28,4,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,4,15,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,2,28,4,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,2,28,4,45,0.0,0.0,3.05,10.0,0.0,0.0,0.0
2016,2,28,5,0,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,5,15,0.0,0.0,2.95,10.0,0.0,0.0,0.0
2016,2,28,5,30,0.0,0.0,2.9,10.0,0.0,0.0,0.0
2016,2,28,5,45,0.0,0.0,2.85,10.0,0.0,0.0,0.0
2016,2,28,6,0,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,2,28,6,15,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,2,28,6,30,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,2,28,6,45,0.0,0.0,3.4,10.5,0.0,0.0,0.0
2016,2,28,7,0,0.0,0.0,3.6,11.0,0.0,0.0,0.0
2016,2,28,7,15,107.0,18.5,3.9,11.5,29.0,14.41,0.0
2016,2,28,7,30,214.0,37.0,4.2,12.0,58.0,28.55,18.04
2016,2,28,7,45,327.5,51.5,4.5,13.0,107.0,39.47,29.07
2016,2,28,8,0,441.0,66.0,4.8,14.0,156.0,52.96,41.46
2016,2,28,8,15,220.5,68.5,5.2,14.5,113.5,49.92,38.97
2016,2,28,8,30,0.0,71.0,5.6,15.0,71.0,58.19,46.3
2016,2,28,8,45,0.0,67.0,6.05,16.0,67.0,55.53,41.64
2016,2,28,9,0,0.0,63.0,6.5,17.0,63.0,52.2,38.53
2016,2,28,9,15,0.5,110.0,6.55,17.5,110.0,89.98,69.9
2016,2,28,9,30,1.0,157.0,6.6,18.0,157.0,127.11,100.19
2016,2,28,9,45,3.0,171.0,6.7,19.0,172.5,139.89,109.85
2016,2,28,10,0,5.0,185.0,6.8,20.0,188.0,153.0,119.72
2016,2,28,10,15,9.5,205.0,6.7,20.5,211.0,172.3,134.69
2016,2,28,10,30,14.0,225.0,6.6,21.0,234.0,192.42,150.23
2016,2,28,10,45,22.5,253.5,6.5,21.5,269.0,222.49,173.56
2016,2,28,11,0,31.0,282.0,6.4,22.0,304.0,259.3,202.0
2016,2,28,11,15,36.5,300.5,6.2,22.0,327.5,283.58,220.75
2016,2,28,11,30,42.0,319.0,6.0,22.0,351.0,308.89,240.22
2016,2,28,11,45,30.0,297.5,5.85,22.5,320.5,285.65,221.34
2016,2,28,12,0,18.0,276.0,5.7,23.0,290.0,250.26,193.1
2016,2,28,12,15,39.5,319.0,5.5,23.0,350.0,321.97,248.89
2016,2,28,12,30,61.0,362.0,5.3,23.0,410.0,387.08,298.7
2016,2,28,12,45,117.5,378.5,5.1,23.5,471.0,475.96,366.08
2016,2,28,13,0,174.0,395.0,4.9,24.0,532.0,553.95,423.95
2016,2,28,13,15,229.5,383.0,4.7,24.0,561.5,604.21,461.83
2016,2,28,13,30,285.0,371.0,4.5,24.0,591.0,675.26,513.92
2016,2,28,13,45,568.5,253.0,4.35,24.0,678.0,859.61,651.91
2016,2,28,14,0,852.0,135.0,4.2,24.0,765.0,1028.43,767.98
2016,2,28,14,15,512.0,238.0,4.1,24.0,612.5,808.87,614.29
2016,2,28,14,30,172.0,341.0,4.0,24.0,460.0,542.88,415.77
2016,2,28,14,45,483.0,237.0,3.9,24.0,551.0,789.38,604.4
2016,2,28,15,0,794.0,133.0,3.8,24.0,642.0,989.56,744.79
2016,2,28,15,15,776.0,129.5,3.7,24.0,601.0,971.85,732.23
2016,2,28,15,30,758.0,126.0,3.6,24.0,560.0,942.96,713.89
2016,2,28,15,45,735.5,121.0,3.5,24.0,514.0,904.81,689.24
2016,2,28,16,0,713.0,116.0,3.4,24.0,468.0,864.1,662.68
2016,2,28,16,15,680.0,110.0,3.05,23.0,417.0,810.09,627.44
2016,2,28,16,30,647.0,104.0,2.7,22.0,366.0,754.7,590.44
2016,2,28,16,45,603.5,95.5,2.35,21.5,313.0,686.21,541.7
2016,2,28,17,0,560.0,87.0,2.0,21.0,260.0,617.94,491.66
2016,2,28,17,15,491.5,76.5,1.95,20.0,206.5,528.11,425.53
2016,2,28,17,30,423.0,66.0,1.9,19.0,153.0,439.36,356.42
2016,2,28,17,45,321.0,51.0,1.85,18.5,105.0,330.76,266.21
2016,2,28,18,0,219.0,36.0,1.8,18.0,57.0,232.25,176.18
2016,2,28,18,15,109.5,18.0,1.85,17.5,28.5,111.46,0.0
2016,2,28,18,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,2,28,18,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,2,28,19,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,28,19,15,0.0,0.0,2.15,16.5,0.0,0.0,0.0
2016,2,28,19,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,2,28,19,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,2,28,20,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,2,28,20,15,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,2,28,20,30,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,2,28,20,45,0.0,0.0,2.45,16.0,0.0,0.0,0.0
2016,2,28,21,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,2,28,21,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,2,28,21,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,2,28,21,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,2,28,22,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,2,28,22,15,0.0,0.0,2.65,14.5,0.0,0.0,0.0
2016,2,28,22,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,2,28,22,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,2,28,23,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,2,28,23,15,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,2,28,23,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,2,28,23,45,0.0,0.0,2.25,13.0,0.0,0.0,0.0
2016,2,29,0,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,2,29,0,15,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,2,29,0,30,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,2,29,0,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,2,29,1,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,2,29,1,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,2,29,1,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,1,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,2,29,2,15,0.0,0.0,1.85,13.0,0.0,0.0,0.0
2016,2,29,2,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,2,29,2,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,2,29,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,2,29,3,15,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,2,29,3,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,2,29,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,2,29,4,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,2,29,4,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,2,29,4,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,4,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,2,29,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,2,29,5,15,0.0,0.0,1.05,12.5,0.0,0.0,0.0
2016,2,29,5,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,5,45,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,2,29,6,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,2,29,6,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,2,29,6,45,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,2,29,7,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,2,29,7,15,64.0,21.0,1.7,14.5,27.5,16.48,0.0
2016,2,29,7,30,128.0,42.0,1.9,15.0,55.0,32.22,21.37
2016,2,29,7,45,228.5,61.5,2.1,16.0,102.5,46.8,35.22
2016,2,29,8,0,329.0,81.0,2.3,17.0,150.0,60.3,47.46
2016,2,29,8,15,397.5,95.0,2.35,17.5,202.0,69.81,55.97
2016,2,29,8,30,466.0,109.0,2.4,18.0,254.0,79.07,63.99
2016,2,29,8,45,235.5,125.0,2.45,18.5,199.0,92.94,70.44
2016,2,29,9,0,5.0,141.0,2.5,19.0,144.0,111.91,87.46
2016,2,29,9,15,8.0,159.5,2.6,19.5,164.0,128.26,100.17
2016,2,29,9,30,11.0,178.0,2.7,20.0,184.0,145.17,113.24
2016,2,29,9,45,11.0,188.0,2.8,20.5,194.0,155.29,120.87
2016,2,29,10,0,11.0,198.0,2.9,21.0,204.0,165.31,128.38
2016,2,29,10,15,24.0,232.0,2.95,21.5,247.0,199.74,154.96
2016,2,29,10,30,37.0,266.0,3.0,22.0,290.0,238.65,184.8
2016,2,29,10,45,24.0,248.0,3.15,22.5,264.5,218.6,168.68
2016,2,29,11,0,11.0,230.0,3.3,23.0,239.0,198.57,152.57
2016,2,29,11,15,403.0,198.0,3.3,23.0,498.0,447.44,348.32
2016,2,29,11,30,795.0,166.0,3.3,23.0,757.0,716.25,548.4
2016,2,29,11,45,545.0,268.5,3.35,23.5,678.0,666.53,507.44
2016,2,29,12,0,295.0,371.0,3.4,24.0,599.0,587.36,445.55
2016,2,29,12,15,362.0,353.0,3.45,24.0,636.0,644.05,488.63
2016,2,29,12,30,429.0,335.0,3.5,24.0,673.0,716.55,541.54
2016,2,29,12,45,366.5,356.5,3.55,24.0,645.5,690.51,521.92
2016,2,29,13,0,304.0,378.0,3.6,24.0,618.0,672.43,508.04
2016,2,29,13,15,171.0,353.0,3.65,24.0,488.0,516.71,393.86
2016,2,29,13,30,38.0,328.0,3.7,24.0,358.0,350.69,267.74
2016,2,29,13,45,425.5,241.5,3.75,24.5,558.5,706.2,540.24
2016,2,29,14,0,813.0,155.0,3.8,25.0,759.0,1011.3,751.91
2016,2,29,14,15,458.5,245.5,3.8,24.5,584.0,762.82,578.26
2016,2,29,14,30,104.0,336.0,3.8,24.0,409.0,444.94,341.27
2016,2,29,14,45,400.5,257.0,3.85,24.0,517.5,727.0,558.09
2016,2,29,15,0,697.0,178.0,3.9,24.0,626.0,950.84,719.17
2016,2,29,15,15,677.0,172.5,3.9,24.0,586.0,921.53,698.98
2016,2,29,15,30,657.0,167.0,3.9,24.0,546.0,889.18,678.56
2016,2,29,15,45,627.5,161.5,3.9,24.0,500.0,844.68,649.5
2016,2,29,16,0,598.0,156.0,3.9,24.0,454.0,791.37,613.84
2016,2,29,16,15,562.0,147.5,3.65,23.5,404.0,735.21,575.67
2016,2,29,16,30,526.0,139.0,3.4,23.0,354.0,678.57,536.36
2016,2,29,16,45,479.0,127.0,3.15,22.5,302.0,607.99,485.4
2016,2,29,17,0,432.0,115.0,2.9,22.0,250.0,538.76,433.5
2016,2,29,17,15,365.0,99.5,2.65,21.0,198.0,451.09,365.88
2016,2,29,17,30,298.0,84.0,2.4,20.0,146.0,367.8,298.83
2016,2,29,17,45,215.5,62.5,2.2,19.5,100.5,257.23,207.03
2016,2,29,18,0,133.0,41.0,2.0,19.0,55.0,167.65,127.63
2016,2,29,18,15,66.5,20.5,2.0,18.5,27.5,80.49,0.0
2016,2,29,18,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,2,29,18,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,2,29,19,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,2,29,19,15,0.0,0.0,2.1,17.5,0.0,0.0,0.0
2016,2,29,19,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,2,29,19,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,2,29,20,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,2,29,20,15,0.0,0.0,2.35,17.0,0.0,0.0,0.0
2016,2,29,20,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,2,29,20,45,0.0,0.0,2.65,17.0,0.0,0.0,0.0
2016,2,29,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,2,29,21,15,0.0,0.0,3.0,16.5,0.0,0.0,0.0
2016,2,29,21,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,2,29,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,2,29,22,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,2,29,22,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,2,29,22,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,2,29,22,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,2,29,23,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,15,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,30,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,2,29,23,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,0,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,0,45,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,0,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,15,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,1,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,1,2,15,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,3,1,2,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,3,1,2,45,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,3,1,3,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,3,15,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,3,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,3,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,15,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,30,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,1,4,45,0.0,0.0,3.85,16.0,0.0,0.0,0.0
2016,3,1,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,1,5,15,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,3,1,5,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,3,1,5,45,0.0,0.0,3.05,15.0,0.0,0.0,0.0
2016,3,1,6,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,6,15,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,1,6,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,3,1,6,45,0.0,0.0,3.15,15.5,0.0,0.0,0.0
2016,3,1,7,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,1,7,15,50.5,19.5,3.5,16.5,25.0,15.42,0.0
2016,3,1,7,30,101.0,39.0,3.7,17.0,50.0,30.12,19.6
2016,3,1,7,45,163.0,60.5,3.95,17.5,90.0,45.89,34.24
2016,3,1,8,0,225.0,82.0,4.2,18.0,130.0,61.27,48.14
2016,3,1,8,15,276.5,97.0,4.4,18.5,173.0,71.97,57.66
2016,3,1,8,30,328.0,112.0,4.6,19.0,216.0,79.73,64.34
2016,3,1,8,45,341.0,133.5,4.8,20.0,258.5,100.66,75.5
2016,3,1,9,0,354.0,155.0,5.0,21.0,301.0,143.84,99.85
2016,3,1,9,15,568.5,127.5,5.1,21.5,396.5,185.28,121.34
2016,3,1,9,30,783.0,100.0,5.2,22.0,492.0,255.14,170.67
2016,3,1,9,45,694.5,133.5,5.3,22.5,505.5,307.74,220.44
2016,3,1,10,0,606.0,167.0,5.4,23.0,519.0,352.92,262.83
2016,3,1,10,15,745.0,135.0,5.5,23.0,597.5,424.81,321.44
2016,3,1,10,30,884.0,103.0,5.6,23.0,676.0,511.77,392.11
2016,3,1,10,45,902.0,101.5,5.75,23.0,712.5,573.12,443.3
2016,3,1,11,0,920.0,100.0,5.9,23.0,749.0,634.39,493.28
2016,3,1,11,15,927.5,101.5,6.0,23.0,775.5,691.38,538.71
2016,3,1,11,30,935.0,103.0,6.1,23.0,802.0,746.7,581.89
2016,3,1,11,45,944.0,101.5,6.25,23.0,821.0,798.33,621.05
2016,3,1,12,0,953.0,100.0,6.4,23.0,840.0,847.82,656.85
2016,3,1,12,15,955.0,100.5,6.45,23.0,849.0,891.19,687.69
2016,3,1,12,30,957.0,101.0,6.5,23.0,858.0,931.47,716.26
2016,3,1,12,45,960.0,99.5,6.55,23.0,858.5,967.3,741.64
2016,3,1,13,0,963.0,98.0,6.6,23.0,859.0,999.68,764.64
2016,3,1,13,15,960.5,97.5,6.55,23.0,849.5,1024.32,781.72
2016,3,1,13,30,958.0,97.0,6.5,23.0,840.0,1044.99,796.15
2016,3,1,13,45,955.5,95.0,6.5,23.0,822.5,1059.95,807.06
2016,3,1,14,0,953.0,93.0,6.5,23.0,805.0,1070.76,815.3
2016,3,1,14,15,946.0,92.0,6.45,23.0,778.5,1074.01,818.19
2016,3,1,14,30,939.0,91.0,6.4,23.0,752.0,1073.07,818.4
2016,3,1,14,45,658.0,183.0,6.35,23.0,636.0,916.22,708.87
2016,3,1,15,0,377.0,275.0,6.3,23.0,520.0,704.73,551.06
2016,3,1,15,15,622.5,184.0,6.2,22.5,558.0,878.67,687.21
2016,3,1,15,30,868.0,93.0,6.1,22.0,596.0,1005.35,780.07
2016,3,1,15,45,852.5,88.5,6.05,22.0,549.5,972.49,757.83
2016,3,1,16,0,837.0,84.0,6.0,22.0,503.0,936.44,734.08
2016,3,1,16,15,810.0,80.0,5.7,21.5,450.5,887.33,700.63
2016,3,1,16,30,783.0,76.0,5.4,21.0,398.0,836.19,665.22
2016,3,1,16,45,750.5,69.5,5.1,20.5,343.5,775.45,621.86
2016,3,1,17,0,718.0,63.0,4.8,20.0,289.0,713.89,576.6
2016,3,1,17,15,657.5,56.5,4.35,19.0,232.5,629.46,512.33
2016,3,1,17,30,597.0,50.0,3.9,18.0,176.0,554.4,452.81
2016,3,1,17,45,500.5,40.0,3.45,17.0,124.0,446.43,363.67
2016,3,1,18,0,404.0,30.0,3.0,16.0,72.0,346.87,272.16
2016,3,1,18,15,202.0,15.0,2.9,15.5,36.0,168.3,6.62
2016,3,1,18,30,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,3,1,18,45,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,3,1,19,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,1,19,15,0.0,0.0,2.55,13.5,0.0,0.0,0.0
2016,3,1,19,30,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,1,19,45,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,1,20,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,1,20,15,0.0,0.0,2.1,12.5,0.0,0.0,0.0
2016,3,1,20,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,3,1,20,45,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,1,21,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,1,21,15,0.0,0.0,1.85,10.5,0.0,0.0,0.0
2016,3,1,21,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,21,45,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,3,1,22,15,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,3,1,22,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,1,22,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,1,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,1,23,15,0.0,0.0,2.05,9.5,0.0,0.0,0.0
2016,3,1,23,30,0.0,0.0,2.1,9.0,0.0,0.0,0.0
2016,3,1,23,45,0.0,0.0,2.15,9.0,0.0,0.0,0.0
2016,3,2,0,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,2,0,15,0.0,0.0,2.2,8.5,0.0,0.0,0.0
2016,3,2,0,30,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,0,45,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,3,2,1,15,0.0,0.0,2.15,8.0,0.0,0.0,0.0
2016,3,2,1,30,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,3,2,1,45,0.0,0.0,2.05,8.0,0.0,0.0,0.0
2016,3,2,2,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,2,15,0.0,0.0,1.95,7.5,0.0,0.0,0.0
2016,3,2,2,30,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,3,2,2,45,0.0,0.0,1.85,7.0,0.0,0.0,0.0
2016,3,2,3,0,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,3,15,0.0,0.0,1.75,6.5,0.0,0.0,0.0
2016,3,2,3,30,0.0,0.0,1.7,6.0,0.0,0.0,0.0
2016,3,2,3,45,0.0,0.0,1.65,6.0,0.0,0.0,0.0
2016,3,2,4,0,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,4,15,0.0,0.0,1.55,6.0,0.0,0.0,0.0
2016,3,2,4,30,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,4,45,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,2,5,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,5,30,0.0,0.0,1.4,5.0,0.0,0.0,0.0
2016,3,2,5,45,0.0,0.0,1.35,5.0,0.0,0.0,0.0
2016,3,2,6,0,0.0,0.0,1.3,5.0,0.0,0.0,0.0
2016,3,2,6,15,0.0,0.0,1.45,5.5,0.0,0.0,0.0
2016,3,2,6,30,0.0,0.0,1.6,6.0,0.0,0.0,0.0
2016,3,2,6,45,0.0,0.0,1.8,7.0,0.0,0.0,0.0
2016,3,2,7,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,2,7,15,199.0,16.5,2.15,8.5,38.0,13.36,0.0
2016,3,2,7,30,398.0,33.0,2.3,9.0,76.0,27.15,17.95
2016,3,2,7,45,493.5,43.5,2.5,10.0,129.0,35.24,25.93
2016,3,2,8,0,589.0,54.0,2.7,11.0,182.0,43.2,33.36
2016,3,2,8,15,649.5,60.5,3.1,12.0,238.5,47.61,37.36
2016,3,2,8,30,710.0,67.0,3.5,13.0,295.0,56.64,45.29
2016,3,2,8,45,743.5,73.5,3.9,14.0,349.5,69.75,47.42
2016,3,2,9,0,777.0,80.0,4.3,15.0,404.0,129.99,74.28
2016,3,2,9,15,804.0,84.0,4.3,15.5,456.0,191.43,118.68
2016,3,2,9,30,831.0,88.0,4.3,16.0,508.0,255.94,173.06
2016,3,2,9,45,843.5,93.5,4.3,16.5,554.0,320.43,230.56
2016,3,2,10,0,856.0,99.0,4.3,17.0,600.0,385.63,288.55
2016,3,2,10,15,869.5,101.5,4.3,17.5,640.5,449.05,343.88
2016,3,2,10,30,883.0,104.0,4.3,18.0,681.0,512.66,397.67
2016,3,2,10,45,886.0,109.5,4.35,18.5,713.0,573.41,447.59
2016,3,2,11,0,889.0,115.0,4.4,19.0,745.0,632.71,494.69
2016,3,2,11,15,895.5,116.5,4.45,19.5,770.5,685.19,535.43
2016,3,2,11,30,902.0,118.0,4.5,20.0,796.0,738.45,575.49
2016,3,2,11,45,898.5,123.0,4.55,20.5,811.0,785.67,610.0
2016,3,2,12,0,895.0,128.0,4.6,21.0,826.0,829.93,640.05
2016,3,2,12,15,896.5,128.5,4.6,21.5,834.5,870.97,667.16
2016,3,2,12,30,898.0,129.0,4.6,22.0,843.0,909.08,691.98
2016,3,2,12,45,885.5,135.5,4.7,22.5,839.5,948.24,718.1
2016,3,2,13,0,873.0,142.0,4.8,23.0,836.0,973.85,734.85
2016,3,2,13,15,869.5,141.5,4.8,23.0,826.0,996.6,750.46
2016,3,2,13,30,866.0,141.0,4.8,23.0,816.0,1015.56,763.62
2016,3,2,13,45,850.5,145.0,4.85,23.5,795.5,1023.61,768.43
2016,3,2,14,0,835.0,149.0,4.9,24.0,775.0,1027.45,770.63
2016,3,2,14,15,825.0,146.5,4.95,24.0,748.0,1025.81,770.87
2016,3,2,14,30,815.0,144.0,5.0,24.0,721.0,1020.19,768.62
2016,3,2,14,45,810.0,137.5,5.05,24.0,688.0,1011.44,764.43
2016,3,2,15,0,805.0,131.0,5.1,24.0,655.0,998.81,757.75
2016,3,2,15,15,787.5,127.5,5.05,24.0,614.0,973.13,741.42
2016,3,2,15,30,770.0,124.0,5.0,24.0,573.0,951.99,728.4
2016,3,2,15,45,736.5,123.0,5.0,24.0,524.5,907.58,699.38
2016,3,2,16,0,703.0,122.0,5.0,24.0,476.0,860.91,668.56
2016,3,2,16,15,670.5,116.0,4.8,23.5,425.0,807.37,632.44
2016,3,2,16,30,638.0,110.0,4.6,23.0,374.0,752.43,594.68
2016,3,2,16,45,588.5,103.0,4.4,22.5,320.0,680.41,543.24
2016,3,2,17,0,539.0,96.0,4.2,22.0,266.0,608.82,490.81
2016,3,2,17,15,472.5,84.5,4.0,21.0,213.0,516.27,420.83
2016,3,2,17,30,406.0,73.0,3.8,20.0,160.0,433.74,354.84
2016,3,2,17,45,304.5,57.0,3.65,19.5,111.5,325.05,263.67
2016,3,2,18,0,203.0,41.0,3.5,19.0,63.0,226.15,175.77
2016,3,2,18,15,101.5,20.5,3.65,19.0,31.5,112.71,16.97
2016,3,2,18,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,2,18,45,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,3,2,19,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,2,19,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,2,19,30,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,2,19,45,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,2,20,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,2,20,15,0.0,0.0,4.95,17.5,0.0,0.0,0.0
2016,3,2,20,30,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,3,2,20,45,0.0,0.0,5.05,17.0,0.0,0.0,0.0
2016,3,2,21,0,0.0,0.0,5.1,17.0,0.0,0.0,0.0
2016,3,2,21,15,0.0,0.0,5.0,16.5,0.0,0.0,0.0
2016,3,2,21,30,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,21,45,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,2,22,15,0.0,0.0,4.75,16.0,0.0,0.0,0.0
2016,3,2,22,30,0.0,0.0,4.8,16.0,0.0,0.0,0.0
2016,3,2,22,45,0.0,0.0,4.9,16.0,0.0,0.0,0.0
2016,3,2,23,0,0.0,0.0,5.0,16.0,0.0,0.0,0.0
2016,3,2,23,15,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,3,2,23,30,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,3,2,23,45,0.0,0.0,5.35,16.0,0.0,0.0,0.0
2016,3,3,0,0,0.0,0.0,5.5,16.0,0.0,0.0,0.0
2016,3,3,0,15,0.0,0.0,5.55,16.0,0.0,0.0,0.0
2016,3,3,0,30,0.0,0.0,5.6,16.0,0.0,0.0,0.0
2016,3,3,0,45,0.0,0.0,5.65,16.5,0.0,0.0,0.0
2016,3,3,1,0,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,1,15,0.0,0.0,5.75,17.0,0.0,0.0,0.0
