Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,3,1,30,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,1,45,0.0,0.0,5.85,17.0,0.0,0.0,0.0
2016,3,3,2,0,0.0,0.0,5.9,17.0,0.0,0.0,0.0
2016,3,3,2,15,0.0,0.0,5.8,17.0,0.0,0.0,0.0
2016,3,3,2,30,0.0,0.0,5.7,17.0,0.0,0.0,0.0
2016,3,3,2,45,0.0,0.0,5.65,17.0,0.0,0.0,0.0
2016,3,3,3,0,0.0,0.0,5.6,17.0,0.0,0.0,0.0
2016,3,3,3,15,0.0,0.0,5.1,16.5,0.0,0.0,0.0
2016,3,3,3,30,0.0,0.0,4.6,16.0,0.0,0.0,0.0
2016,3,3,3,45,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,3,4,0,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,3,4,15,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,3,3,4,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,3,3,4,45,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,3,3,5,0,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,3,5,15,0.0,0.0,2.1,15.5,0.0,0.0,0.0
2016,3,3,5,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,3,5,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,3,6,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,3,6,15,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,3,3,6,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,6,45,0.0,0.0,2.7,15.5,0.0,0.0,0.0
2016,3,3,7,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,3,3,7,15,99.0,23.0,3.25,16.5,34.0,18.14,3.46
2016,3,3,7,30,198.0,46.0,3.5,17.0,68.0,35.13,24.13
2016,3,3,7,45,348.5,56.0,3.8,17.5,122.0,42.72,31.62
2016,3,3,8,0,499.0,66.0,4.1,18.0,176.0,52.4,40.46
2016,3,3,8,15,565.5,74.0,4.35,18.5,232.0,57.48,45.01
2016,3,3,8,30,632.0,82.0,4.6,19.0,288.0,62.52,49.32
2016,3,3,8,45,709.0,80.0,4.9,20.0,348.5,69.11,45.76
2016,3,3,9,0,786.0,78.0,5.2,21.0,409.0,129.46,71.69
2016,3,3,9,15,814.5,81.5,5.55,21.5,462.5,191.33,115.58
2016,3,3,9,30,843.0,85.0,5.9,22.0,516.0,256.45,169.61
2016,3,3,9,45,871.5,85.0,6.3,22.5,566.0,321.55,226.57
2016,3,3,10,0,900.0,85.0,6.7,23.0,616.0,391.57,287.89
2016,3,3,10,15,914.5,87.0,6.8,23.0,658.0,456.56,345.15
2016,3,3,10,30,929.0,89.0,6.9,23.0,700.0,521.68,401.22
2016,3,3,10,45,941.5,89.5,7.0,23.5,735.5,584.27,453.06
2016,3,3,11,0,954.0,90.0,7.1,24.0,771.0,646.14,502.79
2016,3,3,11,15,961.0,91.5,7.05,24.0,798.0,704.45,549.14
2016,3,3,11,30,968.0,93.0,7.0,24.0,825.0,760.95,592.97
2016,3,3,11,45,975.5,92.0,7.0,24.5,844.0,813.33,630.54
2016,3,3,12,0,983.0,91.0,7.0,25.0,863.0,863.34,664.76
2016,3,3,12,15,985.5,91.5,6.9,25.0,872.0,908.17,695.87
2016,3,3,12,30,988.0,92.0,6.8,25.0,881.0,949.83,724.53
2016,3,3,12,45,991.5,90.5,6.75,25.0,882.0,986.92,750.08
2016,3,3,13,0,995.0,89.0,6.7,25.0,883.0,1020.47,773.12
2016,3,3,13,15,993.0,88.5,6.6,25.0,873.5,1046.18,790.45
2016,3,3,13,30,991.0,88.0,6.5,25.0,864.0,1067.81,805.03
2016,3,3,13,45,989.5,85.5,6.45,25.0,846.5,1083.5,815.98
2016,3,3,14,0,988.0,83.0,6.4,25.0,829.0,1094.91,824.18
2016,3,3,14,15,982.0,82.0,6.3,25.0,802.0,1099.2,827.38
2016,3,3,14,30,976.0,81.0,6.2,25.0,775.0,1099.16,827.84
2016,3,3,14,45,962.0,82.0,6.1,25.0,739.5,1089.12,821.69
2016,3,3,15,0,948.0,83.0,6.0,25.0,704.0,1074.99,813.0
2016,3,3,15,15,935.0,81.0,5.85,24.5,661.5,1054.25,801.2
2016,3,3,15,30,922.0,79.0,5.7,24.0,619.0,1029.72,786.88
2016,3,3,15,45,905.0,76.0,5.55,24.0,571.0,996.4,764.93
2016,3,3,16,0,888.0,73.0,5.4,24.0,523.0,959.89,740.74
2016,3,3,16,15,863.0,70.0,5.0,23.0,469.5,913.03,710.23
2016,3,3,16,30,838.0,67.0,4.6,22.0,416.0,873.68,684.58
2016,3,3,16,45,801.0,63.0,4.25,21.5,359.5,810.46,640.26
2016,3,3,17,0,764.0,59.0,3.9,21.0,303.0,746.59,594.67
2016,3,3,17,15,706.0,53.0,3.5,19.5,245.5,663.13,534.27
2016,3,3,17,30,648.0,47.0,3.1,18.0,188.0,581.74,472.03
2016,3,3,17,45,546.5,39.0,2.75,17.0,133.5,469.69,381.09
2016,3,3,18,0,445.0,31.0,2.4,16.0,79.0,374.09,294.84
2016,3,3,18,15,222.5,15.5,2.4,15.5,39.5,182.76,51.37
2016,3,3,18,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,3,3,18,45,0.0,0.0,2.45,15.0,0.0,0.0,0.0
2016,3,3,19,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,3,3,19,15,0.0,0.0,2.45,14.5,0.0,0.0,0.0
2016,3,3,19,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,3,19,45,0.0,0.0,2.4,13.5,0.0,0.0,0.0
2016,3,3,20,0,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,3,20,15,0.0,0.0,2.35,12.5,0.0,0.0,0.0
2016,3,3,20,30,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,20,45,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,3,21,15,0.0,0.0,2.25,11.5,0.0,0.0,0.0
2016,3,3,21,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,21,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,3,22,15,0.0,0.0,2.15,10.5,0.0,0.0,0.0
2016,3,3,22,30,0.0,0.0,2.1,10.0,0.0,0.0,0.0
2016,3,3,22,45,0.0,0.0,2.05,10.0,0.0,0.0,0.0
2016,3,3,23,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,3,23,15,0.0,0.0,1.95,9.5,0.0,0.0,0.0
2016,3,3,23,30,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,3,23,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,3,4,0,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,4,0,15,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,3,4,0,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,3,4,0,45,0.0,0.0,1.65,9.0,0.0,0.0,0.0
2016,3,4,1,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,4,1,15,0.0,0.0,1.55,8.5,0.0,0.0,0.0
2016,3,4,1,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,1,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,4,2,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,4,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,4,3,15,0.0,0.0,1.35,7.0,0.0,0.0,0.0
2016,3,4,3,30,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,3,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,0,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,3,4,4,15,0.0,0.0,1.25,6.5,0.0,0.0,0.0
2016,3,4,4,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,4,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,5,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,4,6,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,4,6,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,4,6,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,3,4,7,0,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,4,7,15,224.5,17.0,1.2,9.0,43.5,13.72,2.73
2016,3,4,7,30,449.0,34.0,1.2,10.0,87.0,27.99,18.87
2016,3,4,7,45,550.5,43.0,1.3,11.0,143.0,34.92,25.66
2016,3,4,8,0,652.0,52.0,1.4,12.0,199.0,45.53,35.39
2016,3,4,8,15,709.5,57.5,1.6,13.0,257.5,49.62,39.04
2016,3,4,8,30,767.0,63.0,1.8,14.0,316.0,53.72,42.51
2016,3,4,8,45,803.0,68.0,2.0,15.0,373.0,67.28,44.0
2016,3,4,9,0,839.0,73.0,2.2,16.0,430.0,130.5,71.66
2016,3,4,9,15,864.0,76.0,2.3,16.5,483.5,194.89,117.94
2016,3,4,9,30,889.0,79.0,2.4,17.0,537.0,265.97,177.36
2016,3,4,9,45,904.0,83.0,2.55,18.0,584.5,332.79,235.84
2016,3,4,10,0,919.0,87.0,2.7,19.0,632.0,400.4,294.65
2016,3,4,10,15,931.5,89.0,2.6,19.0,674.0,465.79,351.13
2016,3,4,10,30,944.0,91.0,2.5,19.0,716.0,531.05,405.65
2016,3,4,10,45,949.5,94.0,2.4,19.5,749.5,593.1,454.94
2016,3,4,11,0,955.0,97.0,2.3,20.0,783.0,653.69,501.07
2016,3,4,11,15,961.0,98.5,2.25,20.5,809.0,711.53,543.65
2016,3,4,11,30,967.0,100.0,2.2,21.0,835.0,767.45,583.3
2016,3,4,11,45,965.5,103.5,2.2,21.5,851.0,817.59,617.09
2016,3,4,12,0,964.0,107.0,2.2,22.0,867.0,864.72,646.99
2016,3,4,12,15,965.5,107.0,2.2,22.0,875.5,907.71,675.02
2016,3,4,12,30,967.0,107.0,2.2,22.0,884.0,947.49,700.76
2016,3,4,12,45,965.5,107.5,2.2,22.5,883.0,981.74,721.37
2016,3,4,13,0,964.0,108.0,2.2,23.0,882.0,1012.29,739.5
2016,3,4,13,15,961.5,107.5,2.2,23.0,872.0,1037.04,755.34
2016,3,4,13,30,959.0,107.0,2.2,23.0,862.0,1057.8,768.76
2016,3,4,13,45,865.0,143.0,2.25,23.0,812.5,1036.18,755.88
2016,3,4,14,0,771.0,179.0,2.3,23.0,763.0,1004.44,736.92
2016,3,4,14,15,851.5,141.0,2.35,23.0,766.0,1046.9,766.23
2016,3,4,14,30,932.0,103.0,2.4,23.0,769.0,1080.29,788.97
2016,3,4,14,45,920.5,101.5,2.45,23.0,733.5,1070.08,784.01
2016,3,4,15,0,909.0,100.0,2.5,23.0,698.0,1055.86,777.06
2016,3,4,15,15,894.5,97.5,2.5,23.0,656.0,1033.56,764.45
2016,3,4,15,30,880.0,95.0,2.5,23.0,614.0,1019.37,757.32
2016,3,4,15,45,674.0,137.0,2.5,23.0,515.5,862.42,653.97
2016,3,4,16,0,468.0,179.0,2.5,23.0,417.0,692.45,536.36
2016,3,4,16,15,625.0,130.0,2.2,22.0,413.5,780.06,603.67
2016,3,4,16,30,782.0,81.0,1.9,21.0,410.0,840.33,646.9
2016,3,4,16,45,741.0,76.0,1.65,20.5,353.5,773.79,600.27
2016,3,4,17,0,700.0,71.0,1.4,20.0,297.0,713.46,557.93
2016,3,4,17,15,638.0,63.5,1.45,19.0,239.5,627.6,498.55
2016,3,4,17,30,576.0,56.0,1.5,18.0,182.0,544.55,437.43
2016,3,4,17,45,474.5,45.5,1.55,17.0,129.0,433.16,349.74
2016,3,4,18,0,373.0,35.0,1.6,16.0,76.0,330.26,260.31
2016,3,4,18,15,186.5,17.5,1.65,15.5,38.0,164.39,59.86
2016,3,4,18,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,4,18,45,0.0,0.0,1.8,14.5,0.0,0.0,0.0
2016,3,4,19,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,4,19,15,0.0,0.0,1.9,13.5,0.0,0.0,0.0
2016,3,4,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,19,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,4,20,15,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,3,4,20,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,20,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,4,21,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,4,21,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,21,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,4,22,15,0.0,0.0,1.9,11.5,0.0,0.0,0.0
2016,3,4,22,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,4,22,45,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,4,23,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,4,23,15,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,4,23,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,4,23,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,5,0,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,5,0,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,5,0,30,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,0,45,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,3,5,1,15,0.0,0.0,2.1,9.5,0.0,0.0,0.0
2016,3,5,1,30,0.0,0.0,2.0,9.0,0.0,0.0,0.0
2016,3,5,1,45,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,3,5,2,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,3,5,2,15,0.0,0.0,1.7,8.5,0.0,0.0,0.0
2016,3,5,2,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,5,2,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,5,3,0,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,3,5,3,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,5,3,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,3,5,3,45,0.0,0.0,1.15,8.0,0.0,0.0,0.0
2016,3,5,4,0,0.0,0.0,1.1,8.0,0.0,0.0,0.0
2016,3,5,4,15,0.0,0.0,1.05,8.0,0.0,0.0,0.0
2016,3,5,4,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,4,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,5,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,3,5,6,15,0.0,0.0,1.0,8.5,0.0,0.0,0.0
2016,3,5,6,30,0.0,0.0,1.0,9.0,0.0,0.0,0.0
2016,3,5,6,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,3,5,7,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,3,5,7,15,72.0,22.0,1.15,11.5,30.5,17.45,6.08
2016,3,5,7,30,144.0,44.0,1.2,12.0,61.0,33.99,23.99
2016,3,5,7,45,188.0,65.5,1.3,13.0,101.0,49.62,38.47
2016,3,5,8,0,232.0,87.0,1.4,14.0,141.0,64.79,52.19
2016,3,5,8,15,270.0,104.5,1.45,15.0,183.0,76.9,62.83
2016,3,5,8,30,308.0,122.0,1.5,16.0,225.0,88.64,72.82
2016,3,5,8,45,425.5,123.5,1.6,17.0,292.0,93.08,68.54
2016,3,5,9,0,543.0,125.0,1.7,18.0,359.0,137.91,88.28
2016,3,5,9,15,677.5,110.5,1.7,18.5,438.0,189.36,120.43
2016,3,5,9,30,812.0,96.0,1.7,19.0,517.0,259.58,173.43
2016,3,5,9,45,831.5,99.5,1.7,19.5,564.5,323.32,228.32
2016,3,5,10,0,851.0,103.0,1.7,20.0,612.0,388.62,284.2
2016,3,5,10,15,726.5,154.0,1.8,20.5,609.0,434.35,325.89
2016,3,5,10,30,602.0,205.0,1.9,21.0,606.0,466.75,354.44
2016,3,5,10,45,750.5,159.0,2.0,21.5,684.0,546.47,415.92
2016,3,5,11,0,899.0,113.0,2.1,22.0,762.0,635.79,483.45
2016,3,5,11,15,906.0,114.5,2.25,22.5,788.0,691.54,524.99
2016,3,5,11,30,913.0,116.0,2.4,23.0,814.0,745.6,564.43
2016,3,5,11,45,916.0,117.5,2.55,23.5,831.0,794.8,599.25
2016,3,5,12,0,919.0,119.0,2.7,24.0,848.0,841.49,630.16
2016,3,5,12,15,921.0,119.5,2.8,24.0,856.5,883.71,658.74
2016,3,5,12,30,923.0,120.0,2.9,24.0,865.0,922.93,685.25
2016,3,5,12,45,920.5,121.5,3.05,24.5,864.0,955.96,706.63
2016,3,5,13,0,918.0,123.0,3.2,25.0,863.0,985.43,725.67
2016,3,5,13,15,915.0,122.5,3.25,25.0,853.0,1008.74,741.38
2016,3,5,13,30,912.0,122.0,3.3,25.0,843.0,1028.21,754.75
2016,3,5,13,45,902.0,123.0,3.4,25.0,823.5,1038.45,762.66
2016,3,5,14,0,892.0,124.0,3.5,25.0,804.0,1044.6,768.16
2016,3,5,14,15,884.0,122.5,3.5,25.0,777.0,1059.25,778.65
2016,3,5,14,30,876.0,121.0,3.5,25.0,750.0,1056.76,778.04
2016,3,5,14,45,845.0,127.5,3.55,25.0,711.0,1035.93,766.1
2016,3,5,15,0,814.0,134.0,3.6,25.0,672.0,1011.04,751.67
2016,3,5,15,15,796.5,130.5,3.55,24.5,630.5,985.15,737.34
2016,3,5,15,30,779.0,127.0,3.5,24.0,589.0,963.87,726.14
2016,3,5,15,45,753.5,123.0,3.5,24.0,541.0,923.31,700.64
2016,3,5,16,0,728.0,119.0,3.5,24.0,493.0,880.23,673.26
2016,3,5,16,15,696.0,113.5,3.15,23.0,441.0,827.07,638.93
2016,3,5,16,30,664.0,108.0,2.8,22.0,389.0,772.46,602.82
2016,3,5,16,45,616.5,100.5,2.5,21.5,334.0,700.86,552.54
2016,3,5,17,0,569.0,93.0,2.2,21.0,279.0,629.68,501.16
2016,3,5,17,15,504.5,82.5,2.05,20.0,224.5,542.58,437.29
2016,3,5,17,30,440.0,72.0,1.9,19.0,170.0,455.88,370.22
2016,3,5,17,45,339.5,57.0,1.8,18.0,119.5,347.59,281.77
2016,3,5,18,0,239.0,42.0,1.7,17.0,69.0,248.83,196.17
2016,3,5,18,15,119.5,21.0,1.7,16.5,34.5,125.69,53.22
2016,3,5,18,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,5,18,45,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,3,5,19,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,5,19,15,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,3,5,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,5,19,45,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,3,5,20,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,5,20,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,5,20,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,5,20,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,5,21,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,5,21,15,0.0,0.0,2.0,13.5,0.0,0.0,0.0
2016,3,5,21,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,3,5,21,45,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,3,5,22,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,3,5,22,15,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,5,22,30,0.0,0.0,2.3,13.0,0.0,0.0,0.0
2016,3,5,22,45,0.0,0.0,2.4,13.0,0.0,0.0,0.0
2016,3,5,23,0,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,3,5,23,15,0.0,0.0,2.6,13.0,0.0,0.0,0.0
2016,3,5,23,30,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,3,5,23,45,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,6,0,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,6,0,15,0.0,0.0,2.8,12.5,0.0,0.0,0.0
2016,3,6,0,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,6,0,45,0.0,0.0,2.65,12.0,0.0,0.0,0.0
2016,3,6,1,0,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,6,1,15,0.0,0.0,2.5,11.5,0.0,0.0,0.0
2016,3,6,1,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,6,1,45,0.0,0.0,2.35,11.0,0.0,0.0,0.0
2016,3,6,2,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,6,2,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,3,6,2,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,3,6,2,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,3,6,3,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,6,3,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,3,6,3,30,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,3,45,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,3,6,4,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,3,6,4,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,4,45,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,15,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,6,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,3,6,6,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,3,6,6,15,0.0,0.0,2.25,10.5,0.0,0.0,0.0
2016,3,6,6,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,6,6,45,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,6,7,0,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,3,6,7,15,0.0,17.5,3.2,13.5,17.5,14.44,4.67
2016,3,6,7,30,0.0,35.0,3.3,14.0,35.0,28.65,19.21
2016,3,6,7,45,0.0,57.0,3.45,14.5,57.0,45.67,34.77
2016,3,6,8,0,0.0,79.0,3.6,15.0,79.0,62.45,49.93
2016,3,6,8,15,7.0,101.0,3.9,15.5,103.5,79.1,64.69
2016,3,6,8,30,14.0,123.0,4.2,16.0,128.0,95.6,78.99
2016,3,6,8,45,278.0,133.0,4.5,16.5,253.5,99.81,75.73
2016,3,6,9,0,542.0,143.0,4.8,17.0,379.0,150.61,99.35
2016,3,6,9,15,273.5,157.0,4.95,17.5,276.5,161.56,116.55
2016,3,6,9,30,5.0,171.0,5.1,18.0,174.0,138.88,109.24
2016,3,6,9,45,2.5,127.0,5.25,18.5,128.5,105.3,81.42
2016,3,6,10,0,0.0,83.0,5.4,19.0,83.0,69.01,51.4
2016,3,6,10,15,0.0,89.0,5.5,19.0,89.0,74.07,55.42
2016,3,6,10,30,0.0,95.0,5.6,19.0,95.0,79.13,59.42
2016,3,6,10,45,0.0,111.0,5.75,19.5,111.0,92.45,70.0
2016,3,6,11,0,0.0,127.0,5.9,20.0,127.0,105.9,80.59
2016,3,6,11,15,0.0,132.0,6.0,20.5,132.0,110.25,83.8
2016,3,6,11,30,0.0,137.0,6.1,21.0,137.0,114.64,87.04
2016,3,6,11,45,0.5,143.5,6.25,21.5,144.0,120.71,91.64
2016,3,6,12,0,1.0,150.0,6.4,22.0,151.0,126.88,96.32
2016,3,6,12,15,1.0,151.0,6.45,22.0,152.5,128.0,97.16
2016,3,6,12,30,1.0,152.0,6.5,22.0,154.0,129.11,98.02
2016,3,6,12,45,1.5,152.5,6.55,22.5,154.5,130.24,98.73
2016,3,6,13,0,2.0,153.0,6.6,23.0,155.0,131.38,99.48
2016,3,6,13,15,112.5,273.0,6.55,23.0,362.5,377.25,294.96
2016,3,6,13,30,223.0,393.0,6.5,23.0,570.0,615.81,476.47
2016,3,6,13,45,220.5,386.5,6.45,23.5,558.5,616.0,475.34
2016,3,6,14,0,218.0,380.0,6.4,24.0,547.0,615.01,474.13
2016,3,6,14,15,119.0,323.0,6.3,24.0,414.0,458.8,355.57
2016,3,6,14,30,20.0,266.0,6.2,24.0,281.0,258.71,199.76
2016,3,6,14,45,39.0,280.5,6.1,24.0,307.5,316.95,246.22
2016,3,6,15,0,58.0,295.0,6.0,24.0,334.0,356.91,278.05
2016,3,6,15,15,142.5,284.5,5.8,23.5,372.0,456.33,358.35
2016,3,6,15,30,227.0,274.0,5.6,23.0,410.0,531.63,419.52
2016,3,6,15,45,296.0,239.5,5.45,23.0,401.5,580.27,459.09
2016,3,6,16,0,365.0,205.0,5.3,23.0,393.0,602.33,478.96
2016,3,6,16,15,272.0,194.0,5.1,22.5,326.0,497.1,398.31
2016,3,6,16,30,179.0,183.0,4.9,22.0,259.0,376.88,304.33
2016,3,6,16,45,162.0,161.0,4.75,22.0,223.0,333.99,271.04
2016,3,6,17,0,145.0,139.0,4.6,22.0,187.0,291.58,237.25
2016,3,6,17,15,125.5,114.5,4.45,21.5,150.5,244.07,198.91
2016,3,6,17,30,106.0,90.0,4.3,21.0,114.0,197.18,159.96
2016,3,6,17,45,74.5,66.0,4.2,20.5,80.5,143.07,113.75
2016,3,6,18,0,43.0,42.0,4.1,20.0,47.0,89.86,67.42
2016,3,6,18,15,21.5,21.0,4.25,19.5,23.5,35.62,12.95
2016,3,6,18,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,6,18,45,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,6,19,0,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,3,6,19,15,0.0,0.0,4.85,18.5,0.0,0.0,0.0
2016,3,6,19,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,6,19,45,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,6,20,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,6,20,15,0.0,0.0,4.9,17.5,0.0,0.0,0.0
2016,3,6,20,30,0.0,0.0,4.8,17.0,0.0,0.0,0.0
2016,3,6,20,45,0.0,0.0,4.75,16.5,0.0,0.0,0.0
2016,3,6,21,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,15,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,30,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,21,45,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,0,0.0,0.0,4.7,16.0,0.0,0.0,0.0
2016,3,6,22,15,0.0,0.0,4.65,15.5,0.0,0.0,0.0
2016,3,6,22,30,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,6,22,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,6,23,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,6,23,15,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,6,23,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,6,23,45,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,15,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,30,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,0,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,1,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,15,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,1,45,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,0,0.0,0.0,4.6,15.0,0.0,0.0,0.0
2016,3,7,2,15,0.0,0.0,4.55,15.0,0.0,0.0,0.0
2016,3,7,2,30,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,7,2,45,0.0,0.0,4.45,15.0,0.0,0.0,0.0
2016,3,7,3,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,7,3,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,3,7,3,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,7,3,45,0.0,0.0,4.25,15.5,0.0,0.0,0.0
2016,3,7,4,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,15,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,4,45,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,0,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,5,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,5,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,5,45,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,3,7,6,15,0.0,0.0,4.15,16.0,0.0,0.0,0.0
2016,3,7,6,30,0.0,0.0,4.2,16.0,0.0,0.0,0.0
2016,3,7,6,45,0.0,0.0,4.3,16.5,0.0,0.0,0.0
2016,3,7,7,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,3,7,7,15,0.0,0.5,4.55,17.0,0.5,0.41,0.0
2016,3,7,7,30,0.0,1.0,4.7,17.0,1.0,0.82,0.0
2016,3,7,7,45,0.0,2.0,4.9,17.5,2.0,1.64,0.0
2016,3,7,8,0,0.0,3.0,5.1,18.0,3.0,2.46,0.0
2016,3,7,8,15,0.0,3.5,5.45,18.5,3.5,2.87,0.0
2016,3,7,8,30,0.0,4.0,5.8,19.0,4.0,3.29,0.0
2016,3,7,8,45,0.0,30.0,6.2,19.5,30.0,24.76,15.18
2016,3,7,9,0,0.0,56.0,6.6,20.0,56.0,46.37,33.1
2016,3,7,9,15,28.0,140.0,6.7,20.0,155.0,115.65,88.88
2016,3,7,9,30,56.0,224.0,6.8,20.0,254.0,186.36,145.04
2016,3,7,9,45,29.5,200.0,6.95,20.5,216.0,168.69,131.35
2016,3,7,10,0,3.0,176.0,7.1,21.0,178.0,145.2,112.67
2016,3,7,10,15,1.5,162.0,7.0,21.0,163.0,134.33,103.68
2016,3,7,10,30,0.0,148.0,6.9,21.0,148.0,122.78,94.17
2016,3,7,10,45,0.5,151.0,6.8,21.0,151.5,125.86,96.46
2016,3,7,11,0,1.0,154.0,6.7,21.0,155.0,129.0,98.81
2016,3,7,11,15,3.5,172.0,6.6,21.0,175.0,146.08,112.35
2016,3,7,11,30,6.0,190.0,6.5,21.0,195.0,163.63,126.23
2016,3,7,11,45,30.0,277.5,6.4,21.5,301.5,265.66,206.63
2016,3,7,12,0,54.0,365.0,6.3,22.0,408.0,368.82,286.0
2016,3,7,12,15,83.5,386.5,6.25,22.0,454.0,419.63,325.27
2016,3,7,12,30,113.0,408.0,6.2,22.0,500.0,473.39,366.6
2016,3,7,12,45,107.0,406.0,6.2,22.0,493.5,474.5,367.27
2016,3,7,13,0,101.0,404.0,6.2,22.0,487.0,474.75,367.47
2016,3,7,13,15,71.5,376.0,6.2,22.0,435.0,424.94,329.22
2016,3,7,13,30,42.0,348.0,6.2,22.0,383.0,372.68,288.79
2016,3,7,13,45,24.0,272.0,6.2,22.0,292.5,280.28,217.51
2016,3,7,14,0,6.0,196.0,6.2,22.0,202.0,175.31,134.99
2016,3,7,14,15,3.0,160.0,6.3,22.0,163.0,139.89,107.06
2016,3,7,14,30,0.0,124.0,6.4,22.0,124.0,104.72,79.01
2016,3,7,14,45,0.0,113.5,6.5,22.5,113.5,95.47,74.95
2016,3,7,15,0,0.0,103.0,6.6,23.0,103.0,86.21,64.17
2016,3,7,15,15,0.0,89.5,6.5,22.5,89.5,74.49,54.99
2016,3,7,15,30,0.0,76.0,6.4,22.0,76.0,63.16,46.04
2016,3,7,15,45,0.0,69.0,6.3,22.0,69.0,57.28,41.39
2016,3,7,16,0,0.0,62.0,6.2,22.0,62.0,51.41,36.72
2016,3,7,16,15,0.0,86.5,5.95,21.5,86.5,72.1,53.98
2016,3,7,16,30,0.0,111.0,5.7,21.0,111.0,96.71,74.57
2016,3,7,16,45,0.0,94.5,5.5,20.5,94.5,81.68,62.5
2016,3,7,17,0,0.0,78.0,5.3,20.0,78.0,66.6,50.22
2016,3,7,17,15,0.0,62.0,5.2,19.5,62.0,51.97,38.1
2016,3,7,17,30,0.0,46.0,5.1,19.0,46.0,38.05,26.37
2016,3,7,17,45,0.0,32.5,5.0,19.0,32.5,26.83,16.71
2016,3,7,18,0,0.0,19.0,4.9,19.0,19.0,15.65,7.03
2016,3,7,18,15,0.0,9.5,4.9,19.0,9.5,7.81,0.0
2016,3,7,18,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,7,18,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,3,7,19,0,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,3,7,19,45,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,3,7,20,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,3,7,20,15,0.0,0.0,5.05,18.5,0.0,0.0,0.0
2016,3,7,20,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,20,45,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,0,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,21,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,21,30,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,21,45,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,0,0.0,0.0,4.9,18.0,0.0,0.0,0.0
2016,3,7,22,15,0.0,0.0,4.95,18.0,0.0,0.0,0.0
2016,3,7,22,30,0.0,0.0,5.0,18.0,0.0,0.0,0.0
2016,3,7,22,45,0.0,0.0,5.05,18.0,0.0,0.0,0.0
2016,3,7,23,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,15,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,7,23,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,0,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,3,8,0,15,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,3,8,0,30,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,3,8,0,45,0.0,0.0,5.0,18.5,0.0,0.0,0.0
2016,3,8,1,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,3,8,1,15,0.0,0.0,4.8,18.5,0.0,0.0,0.0
2016,3,8,1,30,0.0,0.0,4.7,18.0,0.0,0.0,0.0
2016,3,8,1,45,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,3,8,2,0,0.0,0.0,4.5,18.0,0.0,0.0,0.0
2016,3,8,2,15,0.0,0.0,4.4,18.0,0.0,0.0,0.0
2016,3,8,2,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,2,45,0.0,0.0,4.25,18.5,0.0,0.0,0.0
2016,3,8,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,8,3,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,8,3,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,8,3,45,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,8,4,0,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,8,4,15,0.0,0.0,4.35,18.5,0.0,0.0,0.0
2016,3,8,4,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,3,8,4,45,0.0,0.0,4.25,18.0,0.0,0.0,0.0
2016,3,8,5,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,5,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,3,8,5,30,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,5,45,0.0,0.0,4.05,18.0,0.0,0.0,0.0
2016,3,8,6,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,8,6,15,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,8,6,30,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,8,6,45,0.0,1.0,4.3,18.5,1.0,0.0,0.0
2016,3,8,7,0,0.0,2.0,4.4,19.0,2.0,1.71,0.0
2016,3,8,7,15,0.0,9.5,4.45,19.0,9.5,7.8,0.3
2016,3,8,7,30,0.0,17.0,4.5,19.0,17.0,13.99,6.34
2016,3,8,7,45,0.0,27.0,4.6,19.5,27.0,22.26,13.77
2016,3,8,8,0,0.0,37.0,4.7,20.0,37.0,30.55,21.15
2016,3,8,8,15,0.0,48.0,4.8,20.0,48.0,39.69,29.21
2016,3,8,8,30,0.0,59.0,4.9,20.0,59.0,48.85,37.17
2016,3,8,8,45,78.5,126.0,5.05,20.5,161.0,95.09,72.64
2016,3,8,9,0,157.0,193.0,5.2,21.0,263.0,154.57,115.6
2016,3,8,9,15,164.0,217.5,5.3,21.5,298.0,188.06,140.76
2016,3,8,9,30,171.0,242.0,5.4,22.0,333.0,222.95,168.32
2016,3,8,9,45,247.5,254.5,5.5,22.5,399.0,270.31,204.04
2016,3,8,10,0,324.0,267.0,5.6,23.0,465.0,328.4,249.14
2016,3,8,10,15,186.5,281.0,5.45,23.5,397.0,307.09,235.78
2016,3,8,10,30,49.0,295.0,5.3,24.0,329.0,266.57,205.21
2016,3,8,10,45,239.5,300.5,5.2,24.5,475.5,386.77,297.59
2016,3,8,11,0,430.0,306.0,5.1,25.0,622.0,527.74,404.08
2016,3,8,11,15,360.5,340.5,4.9,25.0,611.5,536.91,410.2
2016,3,8,11,30,291.0,375.0,4.7,25.0,601.0,544.28,414.52
2016,3,8,11,45,249.0,391.0,4.55,25.0,588.0,539.28,410.12
2016,3,8,12,0,207.0,407.0,4.4,25.0,575.0,538.35,408.33
2016,3,8,12,15,349.5,367.0,4.15,25.0,652.5,645.28,488.5
2016,3,8,12,30,492.0,327.0,3.9,25.0,730.0,762.5,573.32
2016,3,8,12,45,404.5,360.5,3.7,25.0,692.0,726.47,545.15
2016,3,8,13,0,317.0,394.0,3.5,25.0,654.0,697.78,522.46
2016,3,8,13,15,587.5,266.5,3.3,25.0,740.5,858.02,640.44
2016,3,8,13,30,858.0,139.0,3.1,25.0,827.0,1006.55,739.82
2016,3,8,13,45,851.5,138.5,2.95,25.0,808.5,1018.25,745.43
2016,3,8,14,0,845.0,138.0,2.8,25.0,790.0,1025.99,749.74
2016,3,8,14,15,837.0,136.0,2.7,25.0,764.0,1026.61,750.03
2016,3,8,14,30,829.0,134.0,2.6,25.0,738.0,1023.26,747.97
2016,3,8,14,45,797.0,141.0,2.55,25.0,700.0,1001.43,734.61
2016,3,8,15,0,765.0,148.0,2.5,25.0,662.0,984.67,724.84
2016,3,8,15,15,748.0,144.0,2.45,25.0,621.0,959.2,709.4
2016,3,8,15,30,731.0,140.0,2.4,25.0,580.0,930.51,691.95
2016,3,8,15,45,707.0,135.5,2.4,25.0,533.5,891.41,667.94
2016,3,8,16,0,683.0,131.0,2.4,25.0,487.0,849.86,642.08
2016,3,8,16,15,651.0,124.5,2.2,24.5,436.0,796.37,607.27
2016,3,8,16,30,619.0,118.0,2.0,24.0,385.0,741.54,570.94
2016,3,8,16,45,575.5,109.5,1.85,24.0,332.0,673.46,523.56
2016,3,8,17,0,532.0,101.0,1.7,24.0,279.0,605.62,475.12
2016,3,8,17,15,468.0,90.0,1.6,23.0,225.5,515.76,410.37
2016,3,8,17,30,404.0,79.0,1.5,22.0,172.0,435.91,349.18
2016,3,8,17,45,314.0,62.5,1.45,21.0,123.0,334.98,268.26
2016,3,8,18,0,224.0,46.0,1.4,20.0,74.0,242.43,189.9
2016,3,8,18,15,112.0,23.0,1.55,19.5,37.0,125.84,70.58
2016,3,8,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,3,8,18,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,19,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,8,19,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,3,8,19,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,3,8,19,45,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,3,8,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,8,21,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,3,8,21,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,3,8,21,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,8,22,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,22,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,22,45,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,3,8,23,15,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,3,8,23,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,3,8,23,45,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,3,9,0,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,3,9,0,15,0.0,0.0,2.15,18.5,0.0,0.0,0.0
2016,3,9,0,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,0,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,1,15,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,3,9,1,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,1,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,3,9,2,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,2,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,3,9,3,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,3,9,3,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,3,9,3,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,3,9,4,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,9,4,15,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,9,4,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,3,9,4,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,3,9,5,0,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,3,9,5,15,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,3,9,5,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,3,9,5,45,0.0,0.0,3.65,18.0,0.0,0.0,0.0
2016,3,9,6,0,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,3,9,6,15,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,3,9,6,30,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,3,9,6,45,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,3,9,7,0,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,3,9,7,15,0.0,2.0,4.2,18.0,2.0,1.64,0.0
2016,3,9,7,30,0.0,4.0,4.2,18.0,4.0,3.28,0.0
2016,3,9,7,45,0.0,6.5,4.25,18.5,6.5,5.33,0.0
2016,3,9,8,0,0.0,9.0,4.3,19.0,9.0,7.39,0.87
2016,3,9,8,15,0.0,11.5,4.3,19.0,11.5,9.46,2.7
2016,3,9,8,30,0.0,14.0,4.3,19.0,14.0,11.53,4.52
2016,3,9,8,45,0.0,38.5,4.35,19.5,38.5,31.81,21.1
2016,3,9,9,0,0.0,63.0,4.4,20.0,63.0,52.21,37.94
2016,3,9,9,15,0.0,47.5,4.35,20.0,47.5,39.33,27.11
2016,3,9,9,30,0.0,32.0,4.3,20.0,32.0,26.47,16.36
2016,3,9,9,45,0.0,24.5,4.25,20.5,24.5,20.27,11.13
2016,3,9,10,0,0.0,17.0,4.2,21.0,17.0,14.07,5.94
2016,3,9,10,15,0.0,28.5,4.0,21.0,28.5,23.63,13.77
2016,3,9,10,30,0.0,40.0,3.8,21.0,40.0,33.21,21.56
2016,3,9,10,45,0.0,42.5,3.65,21.5,42.5,35.31,23.17
2016,3,9,11,0,0.0,45.0,3.5,22.0,45.0,37.42,24.77
2016,3,9,11,15,0.0,57.5,3.55,21.5,57.5,47.88,33.25
2016,3,9,11,30,0.0,70.0,3.6,21.0,70.0,58.35,41.74
2016,3,9,11,45,0.0,77.5,3.65,21.0,77.5,64.66,46.77
2016,3,9,12,0,0.0,85.0,3.7,21.0,85.0,70.97,51.81
2016,3,9,12,15,6.0,167.5,3.85,21.0,172.5,146.29,112.01
2016,3,9,12,30,12.0,250.0,4.0,21.0,260.0,224.37,173.3
2016,3,9,12,45,14.5,267.0,4.15,21.0,279.0,243.14,187.84
2016,3,9,13,0,17.0,284.0,4.3,21.0,298.0,262.41,202.91
2016,3,9,13,15,8.5,190.5,4.3,21.0,197.5,170.93,131.42
2016,3,9,13,30,0.0,97.0,4.3,21.0,97.0,81.16,59.94
2016,3,9,13,45,0.0,100.5,4.3,21.0,100.5,84.15,62.45
2016,3,9,14,0,0.0,104.0,4.3,21.0,104.0,87.15,64.92
2016,3,9,14,15,2.5,147.0,4.2,21.0,149.0,127.62,97.52
2016,3,9,14,30,5.0,190.0,4.1,21.0,194.0,169.86,131.29
2016,3,9,14,45,2.5,148.0,4.1,21.0,150.0,129.03,98.88
2016,3,9,15,0,0.0,106.0,4.1,21.0,106.0,88.86,66.73
2016,3,9,15,15,0.0,100.0,3.95,21.0,100.0,83.58,62.64
2016,3,9,15,30,0.0,94.0,3.8,21.0,94.0,78.3,58.53
2016,3,9,15,45,0.0,63.5,3.65,21.0,63.5,52.69,37.78
2016,3,9,16,0,0.0,33.0,3.5,21.0,33.0,27.3,16.98
2016,3,9,16,15,0.0,20.5,3.3,20.5,20.5,16.93,8.47
2016,3,9,16,30,0.0,8.0,3.1,20.0,8.0,6.59,0.0
2016,3,9,16,45,0.0,6.5,2.9,19.5,6.5,5.35,0.0
2016,3,9,17,0,0.0,5.0,2.7,19.0,5.0,4.11,0.0
2016,3,9,17,15,0.0,4.0,2.6,18.5,4.0,3.29,0.0
2016,3,9,17,30,0.0,3.0,2.5,18.0,3.0,2.46,0.0
2016,3,9,17,45,0.0,2.0,2.4,18.0,2.0,1.64,0.0
2016,3,9,18,0,0.0,1.0,2.3,18.0,1.0,0.82,0.0
2016,3,9,18,15,0.0,0.5,2.55,17.5,0.5,0.41,0.0
2016,3,9,18,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,3,9,18,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,3,9,19,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,3,9,19,15,0.0,0.0,3.35,16.5,0.0,0.0,0.0
2016,3,9,19,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,3,9,19,45,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,3,9,20,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,3,9,20,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,3,9,20,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,9,20,45,0.0,0.0,4.25,15.0,0.0,0.0,0.0
2016,3,9,21,0,0.0,0.0,4.5,15.0,0.0,0.0,0.0
2016,3,9,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,9,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,9,21,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,3,9,22,0,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,9,22,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,9,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,9,23,15,0.0,0.0,4.05,13.5,0.0,0.0,0.0
2016,3,9,23,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,3,9,23,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,3,10,0,0,0.0,0.0,4.9,13.0,0.0,0.0,0.0
2016,3,10,0,15,0.0,0.0,5.05,13.0,0.0,0.0,0.0
2016,3,10,0,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,0,45,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,0,0.0,0.0,5.6,13.0,0.0,0.0,0.0
2016,3,10,1,15,0.0,0.0,5.5,13.0,0.0,0.0,0.0
2016,3,10,1,30,0.0,0.0,5.4,13.0,0.0,0.0,0.0
2016,3,10,1,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,2,0,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,15,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,30,0.0,0.0,5.2,13.0,0.0,0.0,0.0
2016,3,10,2,45,0.0,0.0,5.25,13.0,0.0,0.0,0.0
2016,3,10,3,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,3,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,15,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,30,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,4,45,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,0,0.0,0.0,5.3,13.0,0.0,0.0,0.0
2016,3,10,5,15,0.0,0.0,5.15,12.5,0.0,0.0,0.0
2016,3,10,5,30,0.0,0.0,5.0,12.0,0.0,0.0,0.0
2016,3,10,5,45,0.0,0.0,4.9,12.0,0.0,0.0,0.0
2016,3,10,6,0,0.0,0.0,4.8,12.0,0.0,0.0,0.0
2016,3,10,6,15,0.0,0.0,4.6,12.0,0.0,0.0,0.0
2016,3,10,6,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,10,6,45,0.0,0.5,4.25,12.5,0.5,0.0,0.0
2016,3,10,7,0,0.0,1.0,4.1,13.0,1.0,0.85,0.0
2016,3,10,7,15,0.0,4.5,4.05,13.0,4.5,3.69,0.0
2016,3,10,7,30,0.0,8.0,4.0,13.0,8.0,6.56,0.12
2016,3,10,7,45,0.0,12.0,4.0,13.5,12.0,9.86,3.16
2016,3,10,8,0,0.0,16.0,4.0,14.0,16.0,13.16,6.18
2016,3,10,8,15,0.0,20.5,4.05,14.5,20.5,16.88,9.51
2016,3,10,8,30,0.0,25.0,4.1,15.0,25.0,20.61,12.8
2016,3,10,8,45,0.0,33.5,4.2,15.5,33.5,27.67,17.96
2016,3,10,9,0,0.0,42.0,4.3,16.0,42.0,34.74,23.82
2016,3,10,9,15,0.0,35.0,4.45,16.0,35.0,28.95,18.83
2016,3,10,9,30,0.0,28.0,4.6,16.0,28.0,23.16,13.88
2016,3,10,9,45,0.0,52.5,4.75,16.5,52.5,43.54,30.84
2016,3,10,10,0,0.0,77.0,4.9,17.0,77.0,64.01,47.64
2016,3,10,10,15,8.0,160.5,5.1,17.0,166.0,135.8,106.29
2016,3,10,10,30,16.0,244.0,5.3,17.0,255.0,208.38,164.63
2016,3,10,10,45,8.0,172.5,5.5,17.0,178.0,147.59,115.43
2016,3,10,11,0,0.0,101.0,5.7,17.0,101.0,84.23,63.73
2016,3,10,11,15,0.0,71.0,5.8,17.0,71.0,59.17,43.14
2016,3,10,11,30,0.0,41.0,5.9,17.0,41.0,34.13,22.52
2016,3,10,11,45,3.5,121.0,6.05,17.5,124.5,103.86,79.49
2016,3,10,12,0,7.0,201.0,6.2,18.0,208.0,175.29,136.81
2016,3,10,12,15,3.5,113.5,6.15,18.0,117.0,98.0,74.44
2016,3,10,12,30,0.0,26.0,6.1,18.0,26.0,21.65,12.12
2016,3,10,12,45,0.0,60.0,6.05,18.0,60.0,50.05,35.38
2016,3,10,13,0,0.0,94.0,6.0,18.0,94.0,78.63,58.65
2016,3,10,13,15,0.0,101.5,5.95,18.0,101.5,85.04,63.86
2016,3,10,13,30,0.0,109.0,5.9,18.0,109.0,91.49,69.13
2016,3,10,13,45,5.5,172.0,5.85,18.0,176.5,152.42,118.63
2016,3,10,14,0,11.0,235.0,5.8,18.0,244.0,216.25,169.95
2016,3,10,14,15,14.5,250.5,5.7,18.0,262.0,235.64,185.62
2016,3,10,14,30,18.0,266.0,5.6,18.0,280.0,255.8,201.97
2016,3,10,14,45,9.0,199.5,5.6,18.0,206.5,183.58,144.37
2016,3,10,15,0,0.0,133.0,5.6,18.0,133.0,113.07,87.28
2016,3,10,15,15,0.0,134.0,5.5,17.5,134.0,114.29,88.7
2016,3,10,15,30,0.0,135.0,5.4,17.0,135.0,115.68,90.26
2016,3,10,15,45,0.0,100.5,5.3,17.0,100.5,84.25,64.59
2016,3,10,16,0,0.0,66.0,5.2,17.0,66.0,54.75,40.27
2016,3,10,16,15,0.0,42.5,4.95,17.0,42.5,35.16,23.99
2016,3,10,16,30,0.0,19.0,4.7,17.0,19.0,15.67,7.63
2016,3,10,16,45,0.0,16.5,4.45,17.0,16.5,13.6,5.91
2016,3,10,17,0,0.0,14.0,4.2,17.0,14.0,11.52,4.17
2016,3,10,17,15,0.0,11.0,4.05,16.5,11.0,9.04,2.07
2016,3,10,17,30,0.0,8.0,3.9,16.0,8.0,6.57,0.0
2016,3,10,17,45,0.0,5.5,3.75,16.0,5.5,4.51,0.0
2016,3,10,18,0,0.0,3.0,3.6,16.0,3.0,2.46,0.0
2016,3,10,18,15,0.0,1.5,3.6,15.5,1.5,1.23,0.0
2016,3,10,18,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,18,45,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,3,10,19,15,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,3,10,19,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,3,10,19,45,0.0,0.0,3.95,15.0,0.0,0.0,0.0
2016,3,10,20,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,10,20,15,0.0,0.0,4.15,15.0,0.0,0.0,0.0
2016,3,10,20,30,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,3,10,20,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,3,10,21,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,3,10,21,15,0.0,0.0,4.35,14.5,0.0,0.0,0.0
2016,3,10,21,30,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,21,45,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,0,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,3,10,22,15,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,3,10,22,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,3,10,22,45,0.0,0.0,4.45,14.0,0.0,0.0,0.0
2016,3,10,23,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,15,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,30,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,10,23,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,0,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,3,11,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,3,11,0,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,11,0,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,3,11,1,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,1,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,1,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,1,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,2,45,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,0,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,3,15,0.0,0.0,3.35,14.0,0.0,0.0,0.0
2016,3,11,3,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,3,45,0.0,0.0,3.45,14.0,0.0,0.0,0.0
2016,3,11,4,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,11,4,15,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,3,11,4,30,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,3,11,4,45,0.0,0.0,3.25,14.0,0.0,0.0,0.0
2016,3,11,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,11,5,15,0.0,0.0,3.05,14.0,0.0,0.0,0.0
2016,3,11,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,11,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,11,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,3,11,6,15,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,11,6,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,11,6,45,0.0,3.0,2.15,14.0,3.0,0.0,0.0
2016,3,11,7,0,0.0,6.0,2.0,14.0,6.0,4.92,0.0
2016,3,11,7,15,0.0,21.5,1.95,14.0,21.5,17.74,9.05
2016,3,11,7,30,0.0,37.0,1.9,14.0,37.0,30.51,21.18
2016,3,11,7,45,0.0,56.5,1.85,14.5,56.5,45.83,35.14
2016,3,11,8,0,0.0,76.0,1.8,15.0,76.0,60.97,48.73
2016,3,11,8,15,0.0,97.0,1.85,15.0,97.0,77.0,62.94
2016,3,11,8,30,0.0,118.0,1.9,15.0,118.0,92.84,76.73
2016,3,11,8,45,0.0,68.5,1.95,15.5,68.5,56.79,42.62
2016,3,11,9,0,0.0,19.0,2.0,16.0,19.0,15.68,7.68
2016,3,11,9,15,0.0,33.0,2.15,16.0,33.0,27.29,17.46
2016,3,11,9,30,0.0,47.0,2.3,16.0,47.0,38.94,27.17
2016,3,11,9,45,0.0,41.0,2.5,16.5,41.0,33.98,22.86
2016,3,11,10,0,0.0,35.0,2.7,17.0,35.0,29.01,18.59
2016,3,11,10,15,0.0,42.0,2.85,17.5,42.0,34.86,23.33
2016,3,11,10,30,0.0,49.0,3.0,18.0,49.0,40.71,28.04
2016,3,11,10,45,0.0,34.5,3.2,18.5,34.5,28.66,18.0
2016,3,11,11,0,0.0,20.0,3.4,19.0,20.0,16.61,8.02
2016,3,11,11,15,0.0,51.0,3.4,19.0,51.0,42.46,29.18
2016,3,11,11,30,0.0,82.0,3.4,19.0,82.0,68.42,50.25
2016,3,11,11,45,0.0,96.0,3.4,19.5,96.0,80.2,59.59
2016,3,11,12,0,0.0,110.0,3.4,20.0,110.0,92.08,68.96
2016,3,11,12,15,3.5,154.5,3.3,20.0,158.0,133.03,101.71
2016,3,11,12,30,7.0,199.0,3.2,20.0,206.0,175.04,134.94
2016,3,11,12,45,260.5,262.5,3.1,20.0,479.0,499.46,390.66
2016,3,11,13,0,514.0,326.0,3.0,20.0,752.0,826.79,627.56
2016,3,11,13,15,267.5,313.0,2.9,20.0,535.0,581.48,446.77
2016,3,11,13,30,21.0,300.0,2.8,20.0,318.0,284.26,219.02
2016,3,11,13,45,67.0,343.5,2.7,20.5,397.0,395.53,305.6
2016,3,11,14,0,113.0,387.0,2.6,21.0,476.0,493.5,378.53
2016,3,11,14,15,122.5,375.0,2.6,21.0,468.5,517.24,396.13
2016,3,11,14,30,132.0,363.0,2.6,21.0,461.0,519.52,398.73
2016,3,11,14,45,66.0,229.5,2.6,21.0,278.5,287.4,224.32
2016,3,11,15,0,0.0,96.0,2.6,21.0,96.0,80.06,59.39
2016,3,11,15,15,31.5,182.5,2.55,20.5,201.5,205.92,162.0
2016,3,11,15,30,63.0,269.0,2.5,20.0,307.0,337.43,265.98
2016,3,11,15,45,32.0,215.0,2.45,20.0,234.5,246.92,194.7
2016,3,11,16,0,1.0,161.0,2.4,20.0,162.0,144.16,112.39
2016,3,11,16,15,140.0,170.0,2.15,19.5,232.5,320.24,258.96
2016,3,11,16,30,279.0,179.0,1.9,19.0,303.0,477.76,384.37
2016,3,11,16,45,257.0,159.0,1.65,19.0,261.0,428.61,345.65
2016,3,11,17,0,235.0,139.0,1.4,19.0,219.0,379.92,307.86
2016,3,11,17,15,212.5,115.5,1.2,18.5,178.5,326.66,266.23
2016,3,11,17,30,190.0,92.0,1.0,18.0,138.0,274.1,223.72
2016,3,11,17,45,145.0,70.0,0.85,17.5,99.5,208.84,169.02
2016,3,11,18,0,100.0,48.0,0.7,17.0,61.0,146.75,115.32
2016,3,11,18,15,50.0,24.0,0.7,16.5,30.5,65.4,40.09
2016,3,11,18,30,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,18,45,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,0,0.0,0.0,0.7,16.0,0.0,0.0,0.0
2016,3,11,19,15,0.0,0.0,0.7,15.5,0.0,0.0,0.0
2016,3,11,19,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,19,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,15,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,20,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,3,11,21,15,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,3,11,21,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,21,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,15,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,22,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,3,11,23,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,3,11,23,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,11,23,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,15,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,3,12,0,45,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,3,12,1,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,3,12,1,15,0.0,0.0,0.65,12.5,0.0,0.0,0.0
2016,3,12,1,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,1,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,2,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,15,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,3,12,3,45,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,3,12,4,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,3,12,4,15,0.0,0.0,0.7,11.5,0.0,0.0,0.0
2016,3,12,4,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,4,45,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,0,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,15,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,30,0.0,0.0,0.7,11.0,0.0,0.0,0.0
2016,3,12,5,45,0.0,0.0,0.75,11.0,0.0,0.0,0.0
2016,3,12,6,0,0.0,0.0,0.8,11.0,0.0,0.0,0.0
2016,3,12,6,15,0.0,0.0,0.9,11.5,0.0,0.0,0.0
2016,3,12,6,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,12,6,45,32.5,8.5,1.15,12.5,10.0,7.26,0.0
2016,3,12,7,0,65.0,17.0,1.3,13.0,20.0,13.53,0.0
2016,3,12,7,15,187.5,36.0,1.35,13.5,61.5,27.68,17.59
2016,3,12,7,30,310.0,55.0,1.4,14.0,103.0,41.92,31.24
2016,3,12,7,45,413.5,65.5,1.45,14.5,157.0,49.66,38.56
2016,3,12,8,0,517.0,76.0,1.5,15.0,211.0,59.21,47.18
2016,3,12,8,15,573.5,84.0,1.65,15.5,266.5,63.94,51.3
2016,3,12,8,30,630.0,92.0,1.8,16.0,322.0,68.6,55.18
2016,3,12,8,45,362.5,145.5,2.0,16.5,282.5,107.22,79.78
2016,3,12,9,0,95.0,199.0,2.2,17.0,243.0,156.49,120.76
2016,3,12,9,15,446.5,150.0,2.25,17.5,392.0,182.56,125.32
2016,3,12,9,30,798.0,101.0,2.3,18.0,541.0,263.58,178.22
2016,3,12,9,45,429.0,189.0,2.4,18.5,428.0,274.56,203.51
2016,3,12,10,0,60.0,277.0,2.5,19.0,315.0,242.04,188.25
2016,3,12,10,15,105.0,307.5,2.4,19.0,379.0,291.98,226.78
2016,3,12,10,30,150.0,338.0,2.3,19.0,443.0,350.3,271.45
2016,3,12,10,45,527.0,222.5,2.25,19.5,615.0,479.93,370.46
2016,3,12,11,0,904.0,107.0,2.2,20.0,787.0,636.84,488.47
2016,3,12,11,15,543.0,253.5,2.15,20.0,665.5,585.93,448.69
2016,3,12,11,30,182.0,400.0,2.1,20.0,544.0,481.58,367.83
2016,3,12,11,45,553.5,256.0,2.05,20.5,708.0,661.65,504.99
2016,3,12,12,0,925.0,112.0,2.0,21.0,872.0,842.12,632.75
2016,3,12,12,15,927.0,112.0,2.0,21.0,880.0,883.71,658.64
2016,3,12,12,30,929.0,112.0,2.0,21.0,888.0,922.24,683.67
2016,3,12,12,45,925.0,114.0,2.05,21.5,886.0,954.16,703.46
2016,3,12,13,0,921.0,116.0,2.1,22.0,884.0,982.4,720.85
2016,3,12,13,15,918.5,115.5,2.1,22.0,873.5,1005.76,735.94
2016,3,12,13,30,916.0,115.0,2.1,22.0,863.0,1025.29,748.7
2016,3,12,13,45,910.5,114.0,2.15,22.0,844.5,1037.41,757.47
2016,3,12,14,0,905.0,113.0,2.2,22.0,826.0,1045.48,763.89
2016,3,12,14,15,898.5,111.5,2.15,22.0,799.0,1047.94,765.7
2016,3,12,14,30,892.0,110.0,2.1,22.0,772.0,1046.36,765.15
2016,3,12,14,45,881.5,108.0,2.1,22.0,737.5,1036.15,759.91
2016,3,12,15,0,871.0,106.0,2.1,22.0,703.0,1022.07,752.42
2016,3,12,15,15,543.5,196.0,2.1,22.0,561.0,800.15,605.43
2016,3,12,15,30,216.0,286.0,2.1,22.0,419.0,531.06,409.23
2016,3,12,15,45,151.5,261.0,2.1,22.0,351.0,439.48,342.7
2016,3,12,16,0,87.0,236.0,2.1,22.0,283.0,329.11,258.67
2016,3,12,16,15,424.5,160.0,1.95,21.5,352.5,615.17,485.02
2016,3,12,16,30,762.0,84.0,1.8,21.0,422.0,820.88,633.16
2016,3,12,16,45,730.0,78.0,1.7,20.5,367.5,761.4,591.44
2016,3,12,17,0,698.0,72.0,1.6,20.0,313.0,706.8,554.71
2016,3,12,17,15,642.5,65.0,1.5,19.0,256.0,626.79,498.62
2016,3,12,17,30,587.0,58.0,1.4,18.0,199.0,549.15,441.41
2016,3,12,17,45,500.5,48.0,1.3,17.5,146.0,448.84,362.18
2016,3,12,18,0,414.0,38.0,1.2,17.0,93.0,355.55,282.77
2016,3,12,18,15,253.5,24.0,1.3,16.5,52.5,218.73,149.19
2016,3,12,18,30,93.0,10.0,1.4,16.0,12.0,59.67,0.0
2016,3,12,18,45,46.5,5.0,1.5,15.5,6.0,0.0,0.0
2016,3,12,19,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,12,19,15,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,3,12,19,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,12,19,45,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,12,20,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,3,12,20,15,0.0,0.0,2.1,14.5,0.0,0.0,0.0
2016,3,12,20,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,3,12,20,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,12,21,0,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,3,12,21,15,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,3,12,21,30,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,3,12,21,45,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,3,12,22,0,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,3,12,22,15,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,12,22,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,3,12,22,45,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,3,12,23,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,3,12,23,15,0.0,0.0,3.1,13.5,0.0,0.0,0.0
2016,3,12,23,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,3,12,23,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,3,13,0,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,3,13,0,15,0.0,0.0,2.65,12.5,0.0,0.0,0.0
2016,3,13,0,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,0,45,0.0,0.0,2.35,12.0,0.0,0.0,0.0
2016,3,13,1,0,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,15,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,30,0.0,0.0,2.2,12.0,0.0,0.0,0.0
2016,3,13,1,45,0.0,0.0,2.25,12.0,0.0,0.0,0.0
2016,3,13,2,0,0.0,0.0,2.3,12.0,0.0,0.0,0.0
2016,3,13,2,15,0.0,0.0,2.4,12.0,0.0,0.0,0.0
2016,3,13,2,30,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,3,13,2,45,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,3,13,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,3,13,3,15,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,3,13,3,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,3,13,3,45,0.0,0.0,2.85,12.0,0.0,0.0,0.0
2016,3,13,4,0,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,15,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,30,0.0,0.0,2.9,12.0,0.0,0.0,0.0
2016,3,13,4,45,0.0,0.0,2.95,12.0,0.0,0.0,0.0
2016,3,13,5,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,15,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,30,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,5,45,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,0,0.0,0.0,3.0,12.0,0.0,0.0,0.0
2016,3,13,6,15,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,3,13,6,30,0.0,0.0,3.4,12.0,0.0,0.0,0.0
2016,3,13,6,45,69.5,9.0,3.6,12.5,12.0,7.68,0.0
2016,3,13,7,0,139.0,18.0,3.8,13.0,24.0,14.05,0.0
2016,3,13,7,15,286.0,33.0,3.75,13.5,70.0,26.97,17.16
2016,3,13,7,30,433.0,48.0,3.7,14.0,116.0,38.95,28.66
2016,3,13,7,45,538.0,55.0,3.7,15.0,174.5,43.8,33.3
2016,3,13,8,0,643.0,62.0,3.7,16.0,233.0,48.8,37.79
2016,3,13,8,15,697.0,68.0,3.8,17.0,292.5,52.66,41.05
2016,3,13,8,30,751.0,74.0,3.9,18.0,352.0,61.53,48.56
2016,3,13,8,45,797.5,76.0,4.0,19.0,412.0,77.34,48.26
2016,3,13,9,0,844.0,78.0,4.1,20.0,472.0,139.27,76.31
2016,3,13,9,15,867.0,81.5,4.25,20.5,525.5,204.38,123.64
2016,3,13,9,30,890.0,85.0,4.4,21.0,579.0,276.28,183.61
2016,3,13,9,45,908.5,87.0,4.6,22.0,627.5,342.71,241.38
2016,3,13,10,0,927.0,89.0,4.8,23.0,676.0,410.26,299.81
2016,3,13,10,15,938.0,91.0,4.95,23.0,717.0,475.53,356.58
2016,3,13,10,30,949.0,93.0,5.1,23.0,758.0,540.42,411.64
