Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,3,23,12,0,896.0,132.0,5.8,26.0,905.0,838.78,636.95
2016,3,23,12,15,898.0,132.5,5.65,26.0,912.5,879.3,664.18
2016,3,23,12,30,900.0,133.0,5.5,26.0,920.0,916.88,689.1
2016,3,23,12,45,902.0,131.5,5.35,26.5,919.0,949.48,708.94
2016,3,23,13,0,904.0,130.0,5.2,27.0,918.0,978.73,726.27
2016,3,23,13,15,901.5,129.0,5.05,27.0,907.0,1000.69,740.04
2016,3,23,13,30,899.0,128.0,4.9,27.0,896.0,1018.85,751.26
2016,3,23,13,45,896.0,126.0,4.8,27.5,877.0,1031.62,757.82
2016,3,23,14,0,893.0,124.0,4.7,28.0,858.0,1040.42,761.86
2016,3,23,14,15,885.5,122.5,4.6,27.5,830.0,1041.2,763.88
2016,3,23,14,30,878.0,121.0,4.5,27.0,802.0,1037.96,763.85
2016,3,23,14,45,859.0,123.0,4.4,27.0,764.5,1036.19,763.41
2016,3,23,15,0,840.0,125.0,4.3,27.0,727.0,1017.45,751.88
2016,3,23,15,15,825.5,122.0,4.2,27.0,684.5,993.9,737.39
2016,3,23,15,30,811.0,119.0,4.1,27.0,642.0,966.87,720.66
2016,3,23,15,45,792.5,114.5,4.05,27.0,594.5,930.96,698.24
2016,3,23,16,0,774.0,110.0,4.0,27.0,547.0,892.17,673.78
2016,3,23,16,15,747.5,105.5,3.75,26.5,494.0,849.5,646.71
2016,3,23,16,30,721.0,101.0,3.5,26.0,441.0,799.26,613.94
2016,3,23,16,45,685.0,94.5,3.3,25.5,385.5,737.02,572.19
2016,3,23,17,0,649.0,88.0,3.1,25.0,330.0,674.57,529.2
2016,3,23,17,15,595.0,80.0,2.9,24.0,273.5,596.46,473.98
2016,3,23,17,30,541.0,72.0,2.7,23.0,217.0,520.61,417.96
2016,3,23,17,45,453.5,61.5,2.5,22.0,163.0,421.63,339.72
2016,3,23,18,0,366.0,51.0,2.3,21.0,109.0,329.34,263.17
2016,3,23,18,15,183.0,37.0,2.5,20.5,66.0,186.16,141.29
2016,3,23,18,30,0.0,23.0,2.7,20.0,23.0,24.85,0.0
2016,3,23,18,45,0.0,11.5,2.95,20.0,11.5,9.82,0.0
2016,3,23,19,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,3,23,19,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,3,23,19,30,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,3,23,19,45,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,3,23,20,0,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,3,23,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,3,23,20,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,3,23,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,23,21,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,3,23,21,15,0.0,0.0,2.2,17.5,0.0,0.0,0.0
2016,3,23,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,3,23,21,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,3,23,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,3,23,22,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,3,23,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,23,23,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,3,24,0,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,3,24,0,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,3,24,0,45,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,24,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,3,24,1,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,3,24,1,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,3,24,1,45,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,3,24,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,3,24,2,15,0.0,0.0,4.25,13.0,0.0,0.0,0.0
2016,3,24,2,30,0.0,0.0,4.4,12.0,0.0,0.0,0.0
2016,3,24,2,45,0.0,0.0,4.6,11.5,0.0,0.0,0.0
2016,3,24,3,0,0.0,0.0,4.8,11.0,0.0,0.0,0.0
2016,3,24,3,15,0.0,0.0,4.75,10.5,0.0,0.0,0.0
2016,3,24,3,30,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,3,45,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,0,0.0,0.0,4.7,10.0,0.0,0.0,0.0
2016,3,24,4,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,3,24,4,30,0.0,0.0,4.8,9.0,0.0,0.0,0.0
2016,3,24,4,45,0.0,0.0,4.9,9.0,0.0,0.0,0.0
2016,3,24,5,0,0.0,0.0,5.0,9.0,0.0,0.0,0.0
2016,3,24,5,15,0.0,0.0,5.05,8.5,0.0,0.0,0.0
2016,3,24,5,30,0.0,0.0,5.1,8.0,0.0,0.0,0.0
2016,3,24,5,45,0.0,0.0,5.15,8.0,0.0,0.0,0.0
2016,3,24,6,0,0.0,0.0,5.2,8.0,0.0,0.0,0.0
2016,3,24,6,15,0.0,0.0,5.4,8.0,0.0,0.0,0.0
2016,3,24,6,30,0.0,0.0,5.6,8.0,0.0,0.0,0.0
2016,3,24,6,45,177.0,14.5,5.8,8.5,31.5,11.79,0.0
2016,3,24,7,0,354.0,29.0,6.0,9.0,63.0,23.8,14.55
2016,3,24,7,15,466.5,39.0,6.15,9.0,116.0,31.57,22.6
2016,3,24,7,30,579.0,49.0,6.3,9.0,169.0,39.28,30.01
2016,3,24,7,45,647.0,55.5,6.5,9.5,228.5,47.74,37.82
2016,3,24,8,0,715.0,62.0,6.7,10.0,288.0,52.66,42.22
2016,3,24,8,15,757.0,67.5,6.7,10.5,347.5,56.46,45.48
2016,3,24,8,30,799.0,73.0,6.7,11.0,407.0,60.17,48.56
2016,3,24,8,45,834.0,75.0,6.75,11.5,466.0,84.39,50.46
2016,3,24,9,0,869.0,77.0,6.8,12.0,525.0,154.12,88.68
2016,3,24,9,15,889.5,80.0,6.75,12.5,578.5,219.42,139.11
2016,3,24,9,30,910.0,83.0,6.7,13.0,632.0,286.61,198.03
2016,3,24,9,45,926.5,85.0,6.65,13.5,680.0,353.42,259.01
2016,3,24,10,0,943.0,87.0,6.6,14.0,728.0,421.04,320.41
2016,3,24,10,15,954.0,88.5,6.55,14.5,769.0,486.42,378.78
2016,3,24,10,30,965.0,90.0,6.5,15.0,810.0,551.34,434.98
2016,3,24,10,45,971.5,92.0,6.5,15.5,843.5,613.52,487.28
2016,3,24,11,0,978.0,94.0,6.5,16.0,877.0,674.19,536.7
2016,3,24,11,15,983.5,95.0,6.4,16.0,902.0,731.57,582.91
2016,3,24,11,30,989.0,96.0,6.3,16.0,927.0,786.81,626.27
2016,3,24,11,45,990.5,98.0,6.25,16.5,943.0,837.62,662.59
2016,3,24,12,0,992.0,100.0,6.2,17.0,959.0,885.5,695.56
2016,3,24,12,15,993.5,100.0,6.1,17.0,966.5,928.37,725.65
2016,3,24,12,30,995.0,100.0,6.0,17.0,974.0,967.89,753.11
2016,3,24,12,45,995.0,100.0,5.95,17.5,972.0,1002.54,775.76
2016,3,24,13,0,995.0,100.0,5.9,18.0,970.0,1033.41,795.61
2016,3,24,13,15,993.0,99.5,5.8,18.0,959.0,1057.95,812.19
2016,3,24,13,30,991.0,99.0,5.7,18.0,948.0,1078.37,825.95
2016,3,24,13,45,987.0,98.0,5.65,18.5,928.0,1092.05,833.92
2016,3,24,14,0,983.0,97.0,5.6,19.0,908.0,1101.39,839.04
2016,3,24,14,15,977.0,96.0,5.5,19.0,879.0,1104.36,841.2
2016,3,24,14,30,971.0,95.0,5.4,19.0,850.0,1102.98,840.58
2016,3,24,14,45,959.0,94.5,5.3,19.0,813.0,1091.78,833.43
2016,3,24,15,0,947.0,94.0,5.2,19.0,776.0,1076.44,823.69
2016,3,24,15,15,934.5,92.0,5.05,19.0,732.0,1054.87,809.38
2016,3,24,15,30,922.0,90.0,4.9,19.0,688.0,1029.5,792.62
2016,3,24,15,45,906.5,87.0,4.75,19.0,638.0,996.43,770.6
2016,3,24,16,0,891.0,84.0,4.6,19.0,588.0,960.12,746.35
2016,3,24,16,15,867.5,80.5,4.3,18.5,533.0,922.79,721.69
2016,3,24,16,30,844.0,77.0,4.0,18.0,478.0,872.77,688.33
2016,3,24,16,45,811.0,73.0,3.7,17.5,419.5,812.03,646.59
2016,3,24,17,0,778.0,69.0,3.4,17.0,361.0,750.44,603.22
2016,3,24,17,15,729.0,63.5,2.9,16.0,301.0,674.08,547.39
2016,3,24,17,30,680.0,58.0,2.4,15.0,241.0,599.08,490.32
2016,3,24,17,45,598.0,50.0,1.95,14.0,183.0,506.23,416.34
2016,3,24,18,0,516.0,42.0,1.5,13.0,125.0,414.57,338.07
2016,3,24,18,15,368.5,30.0,1.45,12.5,77.0,287.13,225.73
2016,3,24,18,30,221.0,18.0,1.4,12.0,29.0,161.19,13.26
2016,3,24,18,45,110.5,9.0,1.4,11.5,14.5,60.4,0.0
2016,3,24,19,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,24,19,15,0.0,0.0,1.4,10.5,0.0,0.0,0.0
2016,3,24,19,30,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,19,45,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,0,0.0,0.0,1.4,10.0,0.0,0.0,0.0
2016,3,24,20,15,0.0,0.0,1.35,9.5,0.0,0.0,0.0
2016,3,24,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,3,24,21,15,0.0,0.0,1.3,8.5,0.0,0.0,0.0
2016,3,24,21,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,21,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,15,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,30,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,22,45,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,0,0.0,0.0,1.3,8.0,0.0,0.0,0.0
2016,3,24,23,15,0.0,0.0,1.25,7.5,0.0,0.0,0.0
2016,3,24,23,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,24,23,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,3,25,0,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,3,25,0,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,0,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,15,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,1,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,3,25,2,15,0.0,0.0,1.15,5.5,0.0,0.0,0.0
2016,3,25,2,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,2,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,15,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,30,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,3,45,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,0,0.0,0.0,1.1,5.0,0.0,0.0,0.0
2016,3,25,4,15,0.0,0.0,1.05,5.0,0.0,0.0,0.0
2016,3,25,4,30,0.0,0.0,1.0,5.0,0.0,0.0,0.0
2016,3,25,4,45,0.0,0.0,0.95,5.5,0.0,0.0,0.0
2016,3,25,5,0,0.0,0.0,0.9,6.0,0.0,0.0,0.0
2016,3,25,5,15,0.0,0.0,0.8,6.0,0.0,0.0,0.0
2016,3,25,5,30,0.0,0.0,0.7,6.0,0.0,0.0,0.0
2016,3,25,5,45,0.0,0.0,0.6,6.0,0.0,0.0,0.0
2016,3,25,6,0,0.0,0.0,0.5,6.0,0.0,0.0,0.0
2016,3,25,6,15,0.0,0.0,0.5,6.5,0.0,0.0,0.0
2016,3,25,6,30,0.0,0.0,0.5,7.0,0.0,0.0,0.0
2016,3,25,6,45,179.5,16.0,0.5,7.5,34.0,13.03,0.0
2016,3,25,7,0,359.0,32.0,0.5,8.0,68.0,26.34,17.13
2016,3,25,7,15,468.5,42.5,0.65,8.5,122.0,34.42,25.37
2016,3,25,7,30,578.0,53.0,0.8,9.0,176.0,42.42,32.97
2016,3,25,7,45,639.5,60.5,0.95,10.0,234.5,47.59,37.69
2016,3,25,8,0,701.0,68.0,1.1,11.0,293.0,52.66,42.11
2016,3,25,8,15,741.5,73.5,1.5,12.0,351.5,60.95,49.25
2016,3,25,8,30,782.0,79.0,1.9,13.0,410.0,64.44,51.97
2016,3,25,8,45,807.0,84.0,2.3,14.0,465.5,90.68,55.31
2016,3,25,9,0,832.0,89.0,2.7,15.0,521.0,153.63,88.3
2016,3,25,9,15,852.0,92.5,2.7,15.5,573.0,217.54,136.7
2016,3,25,9,30,872.0,96.0,2.7,16.0,625.0,283.45,192.88
2016,3,25,9,45,883.5,100.0,2.7,16.5,670.5,352.72,253.64
2016,3,25,10,0,895.0,104.0,2.7,17.0,716.0,417.61,310.36
2016,3,25,10,15,906.0,106.5,2.65,17.5,756.5,481.09,364.38
2016,3,25,10,30,917.0,109.0,2.6,18.0,797.0,544.21,416.16
2016,3,25,10,45,922.0,112.5,2.55,18.5,828.5,604.27,463.7
2016,3,25,11,0,927.0,116.0,2.5,19.0,860.0,662.8,508.26
2016,3,25,11,15,932.0,117.0,2.45,19.5,884.5,717.44,548.43
2016,3,25,11,30,937.0,118.0,2.4,20.0,909.0,770.03,585.76
2016,3,25,11,45,936.5,121.0,2.4,20.5,923.5,818.01,618.36
2016,3,25,12,0,936.0,124.0,2.4,21.0,938.0,863.09,647.12
2016,3,25,12,15,937.0,124.5,2.45,21.0,944.5,904.1,674.51
2016,3,25,12,30,938.0,125.0,2.5,21.0,951.0,941.94,699.7
2016,3,25,12,45,932.5,127.5,2.6,21.5,947.0,972.5,719.13
2016,3,25,13,0,927.0,130.0,2.7,22.0,943.0,999.27,736.1
2016,3,25,13,15,923.5,129.0,2.8,22.0,931.0,1020.7,751.1
2016,3,25,13,30,920.0,128.0,2.9,22.0,919.0,1038.19,763.69
2016,3,25,13,45,911.0,129.0,3.0,22.0,897.5,1048.26,771.63
2016,3,25,14,0,902.0,130.0,3.1,22.0,876.0,1054.21,777.11
2016,3,25,14,15,893.5,128.5,3.15,22.0,847.0,1054.02,778.32
2016,3,25,14,30,885.0,127.0,3.2,22.0,818.0,1049.76,777.1
2016,3,25,14,45,874.5,124.0,3.3,22.0,781.5,1051.18,780.25
2016,3,25,15,0,864.0,121.0,3.4,22.0,745.0,1035.12,771.94
2016,3,25,15,15,849.5,118.0,3.45,22.0,702.0,1011.21,758.2
2016,3,25,15,30,835.0,115.0,3.5,22.0,659.0,983.74,742.13
2016,3,25,15,45,814.0,112.0,3.55,22.0,609.5,946.63,719.42
2016,3,25,16,0,793.0,109.0,3.6,22.0,560.0,906.67,694.59
2016,3,25,16,15,766.0,104.0,3.45,21.5,506.0,856.36,662.31
2016,3,25,16,30,739.0,99.0,3.3,21.0,452.0,810.18,632.51
2016,3,25,16,45,702.0,93.5,3.2,20.5,395.5,747.76,590.48
2016,3,25,17,0,665.0,88.0,3.1,20.0,339.0,685.14,547.16
2016,3,25,17,15,611.5,80.0,2.8,19.0,281.5,606.88,490.6
2016,3,25,17,30,558.0,72.0,2.5,18.0,224.0,530.83,433.37
2016,3,25,17,45,476.5,61.0,2.25,17.0,169.5,434.93,356.44
2016,3,25,18,0,395.0,50.0,2.0,16.0,115.0,345.34,280.99
2016,3,25,18,15,264.0,34.5,2.0,15.5,70.5,230.06,180.0
2016,3,25,18,30,133.0,19.0,2.0,15.0,26.0,113.45,19.66
2016,3,25,18,45,66.5,9.5,2.0,14.5,13.0,39.69,0.0
2016,3,25,19,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,25,19,15,0.0,0.0,1.95,13.5,0.0,0.0,0.0
2016,3,25,19,30,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,19,45,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,3,25,20,15,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,25,20,30,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,20,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,0,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,3,25,21,15,0.0,0.0,1.95,11.5,0.0,0.0,0.0
2016,3,25,21,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,3,25,21,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,3,25,22,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,3,25,22,15,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,3,25,22,30,0.0,0.0,2.5,11.0,0.0,0.0,0.0
2016,3,25,22,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,3,25,23,0,0.0,0.0,2.8,11.0,0.0,0.0,0.0
2016,3,25,23,15,0.0,0.0,2.9,10.5,0.0,0.0,0.0
2016,3,25,23,30,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,3,25,23,45,0.0,0.0,3.15,10.0,0.0,0.0,0.0
2016,3,26,0,0,0.0,0.0,3.3,10.0,0.0,0.0,0.0
2016,3,26,0,15,0.0,0.0,3.25,9.5,0.0,0.0,0.0
2016,3,26,0,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,3,26,0,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,3,26,1,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,3,26,1,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,3,26,1,30,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,3,26,1,45,0.0,0.0,2.85,9.0,0.0,0.0,0.0
2016,3,26,2,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,3,26,2,15,0.0,0.0,2.65,9.0,0.0,0.0,0.0
2016,3,26,2,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,3,26,2,45,0.0,0.0,2.35,9.0,0.0,0.0,0.0
2016,3,26,3,0,0.0,0.0,2.2,9.0,0.0,0.0,0.0
2016,3,26,3,15,0.0,0.0,2.1,8.5,0.0,0.0,0.0
2016,3,26,3,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,3,26,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,3,26,4,0,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,3,26,4,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,3,26,4,30,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,3,26,4,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,3,26,5,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,3,26,5,15,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,3,26,5,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,26,5,45,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,26,6,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,26,6,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,3,26,6,30,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,3,26,6,45,80.0,21.5,2.15,10.5,29.5,16.92,0.0
2016,3,26,7,0,160.0,43.0,2.4,11.0,59.0,33.1,22.78
2016,3,26,7,15,255.5,62.0,2.6,11.5,108.0,46.73,35.92
2016,3,26,7,30,351.0,81.0,2.8,12.0,157.0,60.29,48.5
2016,3,26,7,45,175.5,94.0,3.0,13.0,132.0,69.24,56.52
2016,3,26,8,0,0.0,107.0,3.2,14.0,107.0,84.3,69.64
2016,3,26,8,15,0.0,122.5,3.2,14.5,122.5,96.37,79.95
2016,3,26,8,30,0.0,138.0,3.2,15.0,138.0,108.33,89.96
2016,3,26,8,45,3.5,156.5,3.25,16.0,158.0,122.92,97.31
2016,3,26,9,0,7.0,175.0,3.3,17.0,178.0,138.85,109.39
2016,3,26,9,15,164.0,219.0,3.15,17.5,318.5,191.61,144.59
2016,3,26,9,30,321.0,263.0,3.0,18.0,459.0,271.23,202.06
2016,3,26,9,45,294.5,291.0,2.95,18.5,481.5,309.89,234.61
2016,3,26,10,0,268.0,319.0,2.9,19.0,504.0,345.66,264.19
2016,3,26,10,15,243.5,343.5,2.8,19.5,518.5,377.04,289.28
2016,3,26,10,30,219.0,368.0,2.7,20.0,533.0,404.49,310.41
2016,3,26,10,45,297.0,367.0,2.6,20.5,601.0,467.34,357.48
2016,3,26,11,0,375.0,366.0,2.5,21.0,669.0,537.0,408.82
2016,3,26,11,15,612.5,262.5,2.45,21.5,774.5,638.79,485.01
2016,3,26,11,30,850.0,159.0,2.4,22.0,880.0,750.4,566.7
2016,3,26,11,45,850.5,162.0,2.4,22.5,894.5,796.97,598.18
2016,3,26,12,0,851.0,165.0,2.4,23.0,909.0,840.99,627.32
2016,3,26,12,15,852.5,165.5,2.45,23.0,915.5,880.8,653.86
2016,3,26,12,30,854.0,166.0,2.5,23.0,922.0,917.72,678.4
2016,3,26,12,45,851.0,167.0,2.6,23.5,919.0,947.97,697.59
2016,3,26,13,0,848.0,168.0,2.7,24.0,916.0,974.73,714.52
2016,3,26,13,15,845.0,167.5,2.8,24.0,904.5,996.4,729.59
2016,3,26,13,30,842.0,167.0,2.9,24.0,893.0,1014.32,742.39
2016,3,26,13,45,836.0,165.0,3.05,24.0,872.5,1023.93,750.39
2016,3,26,14,0,830.0,163.0,3.2,24.0,852.0,1029.56,756.0
2016,3,26,14,15,709.5,216.0,3.25,24.0,791.5,982.55,726.3
2016,3,26,14,30,589.0,269.0,3.3,24.0,731.0,914.68,680.76
2016,3,26,14,45,608.5,245.5,3.35,24.0,703.5,917.76,685.7
2016,3,26,15,0,628.0,222.0,3.4,24.0,676.0,913.56,685.39
2016,3,26,15,15,517.5,244.0,3.35,23.5,604.0,816.86,619.12
2016,3,26,15,30,407.0,266.0,3.3,23.0,532.0,707.04,542.51
2016,3,26,15,45,393.5,247.0,3.3,23.0,488.5,668.34,516.97
2016,3,26,16,0,380.0,228.0,3.3,23.0,445.0,628.19,489.58
2016,3,26,16,15,278.0,218.5,3.1,22.5,369.5,516.98,406.99
2016,3,26,16,30,176.0,209.0,2.9,22.0,294.0,391.91,311.67
2016,3,26,16,45,162.5,186.0,2.75,22.0,257.0,351.47,281.42
2016,3,26,17,0,149.0,163.0,2.6,22.0,220.0,311.28,250.44
2016,3,26,17,15,135.5,137.0,2.3,21.0,182.5,267.36,216.57
2016,3,26,17,30,122.0,111.0,2.0,20.0,145.0,223.67,181.79
2016,3,26,17,45,97.5,86.5,1.75,19.0,109.5,174.88,141.4
2016,3,26,18,0,73.0,62.0,1.5,18.0,74.0,127.28,100.86
2016,3,26,18,15,36.5,39.5,1.55,17.5,45.5,66.8,48.6
2016,3,26,18,30,0.0,17.0,1.6,17.0,17.0,14.04,0.0
2016,3,26,18,45,0.0,8.5,1.65,16.5,8.5,7.26,0.0
2016,3,26,19,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,26,19,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,3,26,19,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,19,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,26,20,15,0.0,0.0,1.55,15.0,0.0,0.0,0.0
2016,3,26,20,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,20,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,26,21,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,3,26,21,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,21,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,3,26,22,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,3,26,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,22,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,26,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,3,27,0,15,0.0,0.0,1.4,13.5,0.0,0.0,0.0
2016,3,27,0,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,3,27,0,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,3,27,1,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,1,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,27,2,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,27,2,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,2,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,27,3,15,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,3,27,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,3,27,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,3,27,4,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,3,27,5,0,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,3,27,5,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,3,27,5,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,27,5,45,0.0,0.0,1.9,12.5,0.0,0.0,0.0
2016,3,27,6,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,3,27,6,15,0.0,0.0,2.75,13.0,0.0,0.0,0.0
2016,3,27,6,30,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,3,27,6,45,67.5,22.5,3.9,13.5,30.0,17.68,1.53
2016,3,27,7,0,135.0,45.0,4.5,14.0,60.0,34.47,23.79
2016,3,27,7,15,224.0,66.5,4.75,14.5,108.5,50.32,38.66
2016,3,27,7,30,313.0,88.0,5.0,15.0,157.0,64.99,52.09
2016,3,27,7,45,156.5,58.0,5.25,15.5,92.5,44.57,34.1
2016,3,27,8,0,0.0,28.0,5.5,16.0,28.0,23.09,14.94
2016,3,27,8,15,10.5,94.0,5.7,16.0,98.5,76.44,62.07
2016,3,27,8,30,21.0,160.0,5.9,16.0,169.0,123.36,102.81
2016,3,27,8,45,90.0,198.0,6.15,16.0,244.5,147.29,115.86
2016,3,27,9,0,159.0,236.0,6.4,16.0,320.0,184.72,141.42
2016,3,27,9,15,256.0,246.5,6.4,16.0,397.0,221.38,166.18
2016,3,27,9,30,353.0,257.0,6.4,16.0,474.0,274.89,206.79
2016,3,27,9,45,249.0,294.5,6.45,16.5,453.0,298.49,230.74
2016,3,27,10,0,145.0,332.0,6.5,17.0,432.0,311.0,243.87
2016,3,27,10,15,86.0,314.0,6.35,17.0,374.5,288.05,226.98
2016,3,27,10,30,27.0,296.0,6.2,17.0,317.0,254.54,200.67
2016,3,27,10,45,123.5,349.5,6.1,17.5,449.5,357.03,281.28
2016,3,27,11,0,220.0,403.0,6.0,18.0,582.0,470.32,368.94
2016,3,27,11,15,542.0,279.5,5.85,18.5,736.5,605.82,475.95
2016,3,27,11,30,864.0,156.0,5.7,19.0,891.0,757.48,593.24
2016,3,27,11,45,886.5,146.0,5.6,19.5,912.0,801.92,625.65
2016,3,27,12,0,909.0,136.0,5.5,20.0,933.0,851.98,659.8
2016,3,27,12,15,910.5,136.5,5.4,20.0,939.5,892.35,687.56
2016,3,27,12,30,912.0,137.0,5.3,20.0,946.0,929.7,713.0
2016,3,27,12,45,917.5,133.5,5.25,20.5,945.5,963.77,734.87
2016,3,27,13,0,923.0,130.0,5.2,21.0,945.0,994.56,754.31
2016,3,27,13,15,920.0,129.0,5.15,21.0,933.5,1016.22,768.92
2016,3,27,13,30,917.0,128.0,5.1,21.0,922.0,1033.97,780.99
2016,3,27,13,45,915.5,125.0,5.1,21.0,903.0,1047.22,790.53
2016,3,27,14,0,914.0,122.0,5.1,21.0,884.0,1056.41,797.49
2016,3,27,14,15,907.0,120.5,5.05,21.0,855.5,1057.53,798.73
2016,3,27,14,30,900.0,119.0,5.0,21.0,827.0,1054.55,797.41
2016,3,27,14,45,893.0,115.5,4.95,21.0,791.5,1045.37,792.07
2016,3,27,15,0,886.0,112.0,4.9,21.0,756.0,1032.17,784.2
2016,3,27,15,15,872.5,109.0,4.8,21.0,713.0,1009.17,769.33
2016,3,27,15,30,859.0,106.0,4.7,21.0,670.0,994.38,760.33
2016,3,27,15,45,844.5,101.5,4.65,21.0,621.5,961.25,739.07
2016,3,27,16,0,830.0,97.0,4.6,21.0,573.0,924.95,715.66
2016,3,27,16,15,805.5,93.0,4.4,20.5,519.5,877.17,684.18
2016,3,27,16,30,781.0,89.0,4.2,20.0,466.0,827.34,651.31
2016,3,27,16,45,750.0,83.0,4.05,19.5,409.5,767.88,610.95
2016,3,27,17,0,719.0,77.0,3.9,19.0,353.0,712.48,572.57
2016,3,27,17,15,669.0,71.0,3.4,18.0,294.5,637.55,517.78
2016,3,27,17,30,619.0,65.0,2.9,17.0,236.0,564.49,462.33
2016,3,27,17,45,543.5,55.5,2.4,16.5,180.5,472.07,387.32
2016,3,27,18,0,468.0,46.0,1.9,16.0,125.0,385.42,313.15
2016,3,27,18,15,331.5,33.0,1.85,15.0,78.0,266.2,209.93
2016,3,27,18,30,195.0,20.0,1.8,14.0,31.0,150.46,53.05
2016,3,27,18,45,97.5,10.0,1.8,13.5,15.5,54.44,0.0
2016,3,27,19,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,27,19,15,0.0,0.0,1.8,12.5,0.0,0.0,0.0
2016,3,27,19,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,19,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,3,27,20,15,0.0,0.0,1.8,11.5,0.0,0.0,0.0
2016,3,27,20,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,20,45,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,0,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,3,27,21,15,0.0,0.0,1.75,10.5,0.0,0.0,0.0
2016,3,27,21,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,21,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,3,27,22,15,0.0,0.0,1.65,9.5,0.0,0.0,0.0
2016,3,27,22,30,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,22,45,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,0,0.0,0.0,1.6,9.0,0.0,0.0,0.0
2016,3,27,23,15,0.0,0.0,1.55,9.0,0.0,0.0,0.0
2016,3,27,23,30,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,27,23,45,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,0,0.0,0.0,1.5,9.0,0.0,0.0,0.0
2016,3,28,0,15,0.0,0.0,1.5,8.5,0.0,0.0,0.0
2016,3,28,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,0,45,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,3,28,1,15,0.0,0.0,1.45,7.5,0.0,0.0,0.0
2016,3,28,1,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,1,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,15,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,30,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,2,45,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,3,28,3,15,0.0,0.0,1.4,6.5,0.0,0.0,0.0
2016,3,28,3,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,3,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,4,45,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,0,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,15,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,30,0.0,0.0,1.4,6.0,0.0,0.0,0.0
2016,3,28,5,45,0.0,0.0,1.45,6.0,0.0,0.0,0.0
2016,3,28,6,0,0.0,0.0,1.5,6.0,0.0,0.0,0.0
2016,3,28,6,15,0.0,0.0,1.8,6.5,0.0,0.0,0.0
2016,3,28,6,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,3,28,6,45,175.5,18.0,2.4,7.5,38.0,14.53,2.24
2016,3,28,7,0,351.0,36.0,2.7,8.0,76.0,29.46,20.22
2016,3,28,7,15,454.0,47.0,2.75,9.0,129.5,37.8,28.41
2016,3,28,7,30,557.0,58.0,2.8,10.0,183.0,46.01,36.09
2016,3,28,7,45,614.5,66.0,2.9,11.0,240.5,51.34,40.89
2016,3,28,8,0,672.0,74.0,3.0,12.0,298.0,56.54,45.37
2016,3,28,8,15,713.0,79.5,3.05,12.5,356.0,59.61,47.9
2016,3,28,8,30,754.0,85.0,3.1,13.0,414.0,68.33,55.36
2016,3,28,8,45,780.0,90.5,3.2,14.0,469.5,96.18,59.34
2016,3,28,9,0,806.0,96.0,3.3,15.0,525.0,157.84,92.51
2016,3,28,9,15,827.0,100.0,3.15,15.5,576.5,220.6,140.31
2016,3,28,9,30,848.0,104.0,3.0,16.0,628.0,285.52,195.6
2016,3,28,9,45,861.0,107.5,2.9,16.5,674.0,349.49,251.98
2016,3,28,10,0,874.0,111.0,2.8,17.0,720.0,414.04,308.16
2016,3,28,10,15,885.5,113.5,2.65,17.5,759.5,479.0,362.92
2016,3,28,10,30,897.0,116.0,2.5,18.0,799.0,541.06,413.43
2016,3,28,10,45,903.0,118.5,2.45,18.5,830.5,599.57,459.65
2016,3,28,11,0,909.0,121.0,2.4,19.0,862.0,656.66,503.06
2016,3,28,11,15,914.5,122.5,2.3,19.5,886.0,710.94,542.59
2016,3,28,11,30,920.0,124.0,2.2,20.0,910.0,763.28,579.26
2016,3,28,11,45,920.5,126.0,2.15,20.5,924.5,810.16,610.8
2016,3,28,12,0,921.0,128.0,2.1,21.0,939.0,854.25,638.36
2016,3,28,12,15,922.0,128.5,2.0,21.0,945.0,894.46,663.66
2016,3,28,12,30,923.0,129.0,1.9,21.0,951.0,931.57,686.57
2016,3,28,12,45,919.0,130.5,1.85,21.5,947.5,961.86,704.01
2016,3,28,13,0,915.0,132.0,1.8,22.0,944.0,988.48,718.98
2016,3,28,13,15,912.0,131.0,1.75,22.0,932.0,1009.89,731.98
2016,3,28,13,30,909.0,130.0,1.7,22.0,920.0,1027.44,742.59
2016,3,28,13,45,901.0,130.5,1.7,22.5,898.5,1037.62,747.95
2016,3,28,14,0,893.0,131.0,1.7,23.0,877.0,1043.74,750.99
2016,3,28,14,15,885.0,129.0,1.75,23.0,848.5,1043.26,752.27
2016,3,28,14,30,877.0,127.0,1.8,23.0,820.0,1038.75,751.23
2016,3,28,14,45,866.5,124.5,1.85,23.0,783.5,1040.48,754.37
2016,3,28,15,0,856.0,122.0,1.9,23.0,747.0,1024.85,746.52
2016,3,28,15,15,842.0,119.5,1.95,23.0,704.0,1001.93,734.26
2016,3,28,15,30,828.0,117.0,2.0,23.0,661.0,975.49,719.75
2016,3,28,15,45,808.0,113.5,2.15,23.0,612.0,938.78,699.48
2016,3,28,16,0,788.0,110.0,2.3,23.0,563.0,899.23,676.91
2016,3,28,16,15,762.0,105.0,2.3,22.5,510.0,849.92,647.1
2016,3,28,16,30,736.0,100.0,2.3,22.0,457.0,804.6,619.48
2016,3,28,16,45,698.5,94.5,2.3,22.0,400.5,741.88,577.55
2016,3,28,17,0,661.0,89.0,2.3,22.0,344.0,679.02,534.44
2016,3,28,17,15,609.0,81.5,2.1,20.5,287.0,602.85,481.69
2016,3,28,17,30,557.0,74.0,1.9,19.0,230.0,528.77,427.78
2016,3,28,17,45,475.0,63.5,1.75,18.0,175.0,433.45,352.61
2016,3,28,18,0,393.0,53.0,1.6,17.0,120.0,344.37,278.78
2016,3,28,18,15,269.5,37.5,1.65,16.5,75.0,231.9,182.02
2016,3,28,18,30,146.0,22.0,1.7,16.0,30.0,125.54,50.92
2016,3,28,18,45,73.0,11.0,1.8,15.5,15.0,43.6,0.0
2016,3,28,19,0,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,3,28,19,15,0.0,0.0,1.9,14.5,0.0,0.0,0.0
2016,3,28,19,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,19,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,3,28,20,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,3,28,20,15,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,28,20,30,0.0,0.0,1.8,14.0,0.0,0.0,0.0
2016,3,28,20,45,0.0,0.0,1.75,14.0,0.0,0.0,0.0
2016,3,28,21,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,3,28,21,15,0.0,0.0,1.65,13.5,0.0,0.0,0.0
2016,3,28,21,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,21,45,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,3,28,22,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,3,28,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,3,28,23,15,0.0,0.0,1.5,12.5,0.0,0.0,0.0
2016,3,28,23,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,28,23,45,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,0,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,0,45,0.0,0.0,1.55,12.0,0.0,0.0,0.0
2016,3,29,1,0,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,15,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,30,0.0,0.0,1.6,12.0,0.0,0.0,0.0
2016,3,29,1,45,0.0,0.0,1.65,12.0,0.0,0.0,0.0
2016,3,29,2,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,2,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,3,29,3,15,0.0,0.0,1.65,11.5,0.0,0.0,0.0
2016,3,29,3,30,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,3,45,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,3,29,4,15,0.0,0.0,1.55,11.0,0.0,0.0,0.0
2016,3,29,4,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,3,29,4,45,0.0,0.0,1.45,11.0,0.0,0.0,0.0
2016,3,29,5,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,3,29,5,15,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,3,29,5,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,5,45,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,0,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,3,29,6,15,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,3,29,6,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,3,29,6,45,0.0,7.0,2.15,14.0,7.0,5.74,0.0
2016,3,29,7,0,0.0,14.0,2.5,15.0,14.0,11.51,4.26
2016,3,29,7,15,0.0,24.0,2.75,15.5,24.0,19.77,11.81
2016,3,29,7,30,0.0,34.0,3.0,16.0,34.0,28.06,19.32
2016,3,29,7,45,0.0,45.0,3.3,17.0,45.0,37.19,27.4
2016,3,29,8,0,0.0,56.0,3.6,18.0,56.0,46.35,35.32
2016,3,29,8,15,0.0,71.0,3.7,18.5,71.0,58.88,46.09
2016,3,29,8,30,0.0,86.0,3.8,19.0,86.0,71.02,56.36
2016,3,29,8,45,0.0,108.0,3.9,19.5,108.0,88.18,67.59
2016,3,29,9,0,0.0,130.0,4.0,20.0,130.0,105.54,81.36
2016,3,29,9,15,0.0,132.0,4.0,20.0,132.0,107.85,82.94
2016,3,29,9,30,0.0,134.0,4.0,20.0,134.0,109.99,84.4
2016,3,29,9,45,2.0,157.0,4.0,20.5,158.5,129.21,99.38
2016,3,29,10,0,4.0,180.0,4.0,21.0,183.0,148.9,114.58
2016,3,29,10,15,8.5,213.0,4.0,21.5,219.5,178.07,137.1
2016,3,29,10,30,13.0,246.0,4.0,22.0,256.0,208.18,160.12
2016,3,29,10,45,9.0,211.5,4.0,22.5,219.0,179.92,137.55
2016,3,29,11,0,5.0,177.0,4.0,23.0,182.0,150.3,114.0
2016,3,29,11,15,6.5,189.0,4.0,23.0,195.0,161.95,123.06
2016,3,29,11,30,8.0,201.0,4.0,23.0,208.0,173.87,132.27
2016,3,29,11,45,4.0,162.5,4.05,23.5,166.0,139.27,104.87
2016,3,29,12,0,0.0,124.0,4.1,24.0,124.0,103.99,76.92
2016,3,29,12,15,0.0,128.5,4.1,24.0,128.5,107.93,80.02
2016,3,29,12,30,0.0,133.0,4.1,24.0,133.0,111.9,83.11
2016,3,29,12,45,2.5,152.0,4.2,24.5,154.5,130.57,97.63
2016,3,29,13,0,5.0,171.0,4.3,25.0,176.0,149.58,112.32
2016,3,29,13,15,3.5,161.0,4.35,25.0,165.0,139.8,104.7
2016,3,29,13,30,2.0,151.0,4.4,25.0,154.0,129.87,96.99
2016,3,29,13,45,2.5,154.5,4.45,25.5,157.5,133.58,99.8
2016,3,29,14,0,3.0,158.0,4.5,26.0,161.0,137.33,102.65
2016,3,29,14,15,5.5,182.0,4.55,26.0,186.5,161.45,121.62
2016,3,29,14,30,8.0,206.0,4.6,26.0,212.0,186.23,141.05
2016,3,29,14,45,4.0,166.0,4.65,26.0,169.0,146.14,110.01
2016,3,29,15,0,0.0,126.0,4.7,26.0,126.0,106.44,78.97
2016,3,29,15,15,1.0,147.0,4.7,26.0,148.0,126.49,95.02
2016,3,29,15,30,2.0,168.0,4.7,26.0,170.0,147.4,111.74
2016,3,29,15,45,1.0,144.5,4.7,26.0,145.5,125.08,94.41
2016,3,29,16,0,0.0,121.0,4.7,26.0,121.0,102.84,77.03
2016,3,29,16,15,0.0,106.0,4.5,25.5,106.0,89.47,66.76
2016,3,29,16,30,0.0,91.0,4.3,25.0,91.0,76.11,56.36
2016,3,29,16,45,0.0,80.0,4.15,24.5,80.0,66.43,48.83
2016,3,29,17,0,0.0,69.0,4.0,24.0,69.0,57.2,41.55
2016,3,29,17,15,0.0,57.5,3.75,23.5,57.5,47.6,33.84
2016,3,29,17,30,0.0,46.0,3.5,23.0,46.0,38.03,26.0
2016,3,29,17,45,0.0,35.0,3.25,22.5,35.0,28.89,18.38
2016,3,29,18,0,0.0,24.0,3.0,22.0,24.0,19.77,10.66
2016,3,29,18,15,0.0,15.0,3.15,21.5,15.0,12.34,4.24
2016,3,29,18,30,0.0,6.0,3.3,21.0,6.0,4.92,0.0
2016,3,29,18,45,0.0,3.0,3.45,20.5,3.0,2.56,0.0
2016,3,29,19,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,3,29,19,15,0.0,0.0,3.75,20.0,0.0,0.0,0.0
2016,3,29,19,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,3,29,19,45,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,3,29,20,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,3,29,20,15,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,3,29,20,30,0.0,0.0,4.4,20.0,0.0,0.0,0.0
2016,3,29,20,45,0.0,0.0,4.5,20.0,0.0,0.0,0.0
2016,3,29,21,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,15,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,30,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,21,45,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,0,0.0,0.0,4.6,20.0,0.0,0.0,0.0
2016,3,29,22,15,0.0,0.0,4.6,19.5,0.0,0.0,0.0
2016,3,29,22,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,29,22,45,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,3,29,23,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,29,23,45,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,0,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,3,30,0,15,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,3,30,0,30,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,0,45,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,1,15,0.0,0.0,4.35,19.0,0.0,0.0,0.0
2016,3,30,1,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,1,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,3,30,2,0,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,3,30,2,15,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,3,30,2,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,3,30,2,45,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,3,30,3,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,3,30,3,15,0.0,0.0,4.05,19.0,0.0,0.0,0.0
2016,3,30,3,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,3,45,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,4,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,15,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,4,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,3,30,5,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,3,30,5,30,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,3,30,5,45,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,3,30,6,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,15,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,30,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,3,30,6,45,0.0,4.0,3.9,19.0,4.0,3.28,0.0
2016,3,30,7,0,0.0,8.0,3.9,19.0,8.0,6.56,0.0
2016,3,30,7,15,0.0,14.0,4.0,19.0,14.0,11.51,4.39
2016,3,30,7,30,0.0,20.0,4.1,19.0,20.0,16.46,8.85
2016,3,30,7,45,0.0,26.0,4.25,19.5,26.0,21.43,13.24
2016,3,30,8,0,0.0,32.0,4.4,20.0,32.0,26.41,17.55
2016,3,30,8,15,0.0,31.5,4.45,20.0,31.5,26.0,17.14
2016,3,30,8,30,0.0,31.0,4.5,20.0,31.0,25.61,16.72
2016,3,30,8,45,0.0,41.5,4.55,20.5,41.5,34.34,22.92
2016,3,30,9,0,0.0,52.0,4.6,21.0,52.0,43.09,29.98
2016,3,30,9,15,0.0,51.5,4.75,21.0,51.5,42.71,29.54
2016,3,30,9,30,0.0,51.0,4.9,21.0,51.0,42.32,29.12
2016,3,30,9,45,0.0,102.5,5.05,21.0,103.0,85.18,63.87
2016,3,30,10,0,0.0,154.0,5.2,21.0,155.0,126.8,97.15
2016,3,30,10,15,0.0,150.5,5.3,21.0,151.0,124.42,95.0
2016,3,30,10,30,0.0,147.0,5.4,21.0,147.0,121.92,92.81
2016,3,30,10,45,6.5,203.0,5.55,21.5,208.5,171.62,131.91
2016,3,30,11,0,13.0,259.0,5.7,22.0,270.0,222.57,171.44
2016,3,30,11,15,15.5,278.0,5.8,22.5,291.5,241.75,185.85
2016,3,30,11,30,18.0,297.0,5.9,23.0,313.0,261.44,200.61
2016,3,30,11,45,16.5,289.0,6.0,23.5,304.0,255.68,195.68
2016,3,30,12,0,15.0,281.0,6.1,24.0,295.0,249.52,190.51
2016,3,30,12,15,15.0,278.5,6.05,24.0,292.5,249.01,190.09
2016,3,30,12,30,15.0,276.0,6.0,24.0,290.0,248.37,189.59
2016,3,30,12,45,19.5,308.5,6.0,24.5,326.5,282.66,215.58
2016,3,30,13,0,24.0,341.0,6.0,25.0,363.0,317.94,242.06
2016,3,30,13,15,61.5,388.5,5.9,25.5,442.5,418.63,318.3
2016,3,30,13,30,99.0,436.0,5.8,26.0,522.0,508.07,384.53
2016,3,30,13,45,147.5,431.0,5.7,26.5,556.5,576.24,434.83
2016,3,30,14,0,196.0,426.0,5.6,27.0,591.0,626.89,472.03
2016,3,30,14,15,185.0,411.5,5.45,27.0,563.0,607.38,457.9
2016,3,30,14,30,174.0,397.0,5.3,27.0,535.0,586.52,443.07
2016,3,30,14,45,220.5,372.5,5.2,27.0,539.5,611.58,463.51
2016,3,30,15,0,267.0,348.0,5.1,27.0,544.0,656.09,497.41
2016,3,30,15,15,200.0,331.0,5.0,26.5,473.5,551.15,421.5
2016,3,30,15,30,133.0,314.0,4.9,26.0,403.0,468.08,360.13
2016,3,30,15,45,265.0,271.0,4.8,26.0,431.0,568.35,439.85
2016,3,30,16,0,397.0,228.0,4.7,26.0,459.0,640.03,497.03
2016,3,30,16,15,438.5,195.0,4.45,25.5,428.0,652.15,508.2
2016,3,30,16,30,480.0,162.0,4.2,25.0,397.0,639.34,502.12
2016,3,30,16,45,461.0,146.0,4.0,25.0,349.5,589.58,466.15
2016,3,30,17,0,442.0,130.0,3.8,25.0,302.0,539.26,429.17
2016,3,30,17,15,510.5,99.5,3.4,24.0,268.0,538.12,431.47
2016,3,30,17,30,579.0,69.0,3.0,23.0,234.0,536.27,431.36
2016,3,30,17,45,509.0,59.0,2.6,22.5,180.0,449.13,361.4
2016,3,30,18,0,439.0,49.0,2.2,22.0,126.0,367.26,293.02
2016,3,30,18,15,314.0,35.5,2.25,21.5,80.0,256.17,198.78
2016,3,30,18,30,189.0,22.0,2.3,21.0,34.0,150.35,75.17
2016,3,30,18,45,94.5,11.0,2.35,20.5,17.0,53.28,0.0
2016,3,30,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,3,30,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,3,30,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,3,30,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,3,30,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,3,30,20,15,0.0,0.0,2.85,18.5,0.0,0.0,0.0
2016,3,30,20,30,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,3,30,20,45,0.0,0.0,2.75,18.0,0.0,0.0,0.0
2016,3,30,21,0,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,3,30,21,15,0.0,0.0,2.65,17.5,0.0,0.0,0.0
2016,3,30,21,30,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,21,45,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,3,30,22,15,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,3,30,22,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,3,30,22,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,3,30,23,0,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,3,30,23,15,0.0,0.0,2.3,16.5,0.0,0.0,0.0
2016,3,30,23,30,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,3,30,23,45,0.0,0.0,2.15,16.0,0.0,0.0,0.0
2016,3,31,0,0,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,3,31,0,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,3,31,0,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,3,31,0,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,3,31,1,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,3,31,1,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,3,31,1,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,1,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,2,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,3,31,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,3,31,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,3,31,3,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,3,31,3,45,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,3,31,4,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,3,31,4,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,3,31,4,30,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,3,31,4,45,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,3,31,5,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,15,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,5,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,3,31,6,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,3,31,6,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,3,31,6,45,168.5,20.5,3.25,15.5,42.0,16.43,6.22
2016,3,31,7,0,337.0,41.0,3.6,16.0,84.0,33.39,23.14
2016,3,31,7,15,434.5,52.0,3.7,16.5,137.0,41.52,30.88
2016,3,31,7,30,532.0,63.0,3.8,17.0,190.0,49.51,38.18
2016,3,31,7,45,604.5,68.5,3.95,17.5,249.5,52.84,41.13
2016,3,31,8,0,677.0,74.0,4.1,18.0,309.0,56.25,43.99
2016,3,31,8,15,718.5,79.5,4.3,19.0,367.5,59.34,46.36
2016,3,31,8,30,760.0,85.0,4.5,20.0,426.0,68.03,53.51
2016,3,31,8,45,799.0,86.0,4.7,21.0,484.5,95.31,55.55
2016,3,31,9,0,838.0,87.0,4.9,22.0,543.0,156.18,87.15
2016,3,31,9,15,859.0,90.0,4.8,22.5,595.5,220.05,135.13
2016,3,31,9,30,880.0,93.0,4.7,23.0,648.0,291.09,194.45
2016,3,31,9,45,898.5,94.0,4.6,23.5,696.0,355.67,250.39
2016,3,31,10,0,917.0,95.0,4.5,24.0,744.0,421.25,306.64
2016,3,31,10,15,928.0,97.0,4.45,24.5,784.0,485.13,360.35
2016,3,31,10,30,939.0,99.0,4.4,25.0,824.0,548.58,411.88
2016,3,31,10,45,946.5,100.5,4.35,25.5,856.5,608.99,459.42
2016,3,31,11,0,954.0,102.0,4.3,26.0,889.0,668.03,504.25
2016,3,31,11,15,959.5,103.0,4.2,26.0,913.5,723.69,546.09
2016,3,31,11,30,965.0,104.0,4.1,26.0,938.0,777.27,585.25
2016,3,31,11,45,966.5,105.5,4.1,26.5,953.0,825.98,617.98
2016,3,31,12,0,968.0,107.0,4.1,27.0,968.0,871.83,647.42
2016,3,31,12,15,969.0,107.0,4.05,27.0,974.0,912.83,674.34
2016,3,31,12,30,970.0,107.0,4.0,27.0,980.0,950.53,698.89
2016,3,31,12,45,970.0,106.5,4.0,27.0,977.5,983.4,720.41
2016,3,31,13,0,970.0,106.0,4.0,27.0,975.0,1012.57,739.52
2016,3,31,13,15,967.5,105.5,3.9,27.0,963.0,1035.55,753.97
2016,3,31,13,30,965.0,105.0,3.8,27.0,951.0,1054.47,765.83
2016,3,31,13,45,961.0,104.0,3.75,27.0,930.5,1067.27,774.2
2016,3,31,14,0,957.0,103.0,3.7,27.0,910.0,1075.84,780.03
2016,3,31,14,15,951.0,101.5,3.65,27.0,881.5,1077.62,781.66
2016,3,31,14,30,945.0,100.0,3.6,27.0,853.0,1075.13,780.78
2016,3,31,14,45,933.5,100.0,3.55,27.0,816.0,1064.59,774.9
2016,3,31,15,0,922.0,100.0,3.5,27.0,779.0,1050.05,766.66
2016,3,31,15,15,909.5,97.5,3.4,26.5,735.5,1027.8,754.67
2016,3,31,15,30,897.0,95.0,3.3,26.0,692.0,1001.85,740.34
2016,3,31,15,45,882.0,92.0,3.2,26.0,643.0,969.43,720.3
2016,3,31,16,0,867.0,89.0,3.1,26.0,594.0,944.21,705.12
2016,3,31,16,15,844.0,85.5,2.9,25.5,539.5,897.37,675.82
2016,3,31,16,30,821.0,82.0,2.7,25.0,485.0,848.32,644.75
2016,3,31,16,45,788.5,77.5,2.55,24.5,427.0,788.13,605.64
2016,3,31,17,0,756.0,73.0,2.4,24.0,369.0,727.17,564.99
2016,3,31,17,15,708.0,67.5,2.25,23.0,310.0,652.72,514.13
2016,3,31,17,30,660.0,62.0,2.1,22.0,251.0,584.7,465.78
2016,3,31,17,45,580.0,54.5,1.95,21.0,193.0,490.36,393.7
2016,3,31,18,0,500.0,47.0,1.8,20.0,135.0,402.07,321.74
2016,3,31,18,15,366.5,35.0,2.0,19.5,86.5,284.84,222.83
2016,3,31,18,30,233.0,23.0,2.2,19.0,38.0,174.51,95.25
2016,3,31,18,45,116.5,11.5,2.4,18.5,19.0,63.68,0.0
2016,3,31,19,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,3,31,19,15,0.0,0.0,2.8,17.5,0.0,0.0,0.0
2016,3,31,19,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,3,31,19,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,3,31,20,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,3,31,20,15,0.0,0.0,3.6,16.5,0.0,0.0,0.0
2016,3,31,20,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,3,31,20,45,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,3,31,21,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,3,31,21,15,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,3,31,21,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,3,31,21,45,0.0,0.0,4.05,15.0,0.0,0.0,0.0
2016,3,31,22,0,0.0,0.0,4.1,15.0,0.0,0.0,0.0
2016,3,31,22,15,0.0,0.0,4.0,14.5,0.0,0.0,0.0
2016,3,31,22,30,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,22,45,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,3,31,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,3,31,23,15,0.0,0.0,3.9,14.0,0.0,0.0,0.0
2016,3,31,23,30,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,3,31,23,45,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,4,1,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,4,1,0,15,0.0,0.0,4.3,14.0,0.0,0.0,0.0
2016,4,1,0,30,0.0,0.0,4.4,14.0,0.0,0.0,0.0
2016,4,1,0,45,0.0,0.0,4.5,14.0,0.0,0.0,0.0
2016,4,1,1,0,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,4,1,1,15,0.0,0.0,4.6,13.5,0.0,0.0,0.0
2016,4,1,1,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,1,45,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,0,0.0,0.0,4.7,13.0,0.0,0.0,0.0
2016,4,1,2,15,0.0,0.0,4.65,13.0,0.0,0.0,0.0
2016,4,1,2,30,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,2,45,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,0,0.0,0.0,4.6,13.0,0.0,0.0,0.0
2016,4,1,3,15,0.0,0.0,4.55,13.0,0.0,0.0,0.0
2016,4,1,3,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,4,1,3,45,0.0,0.0,4.45,13.0,0.0,0.0,0.0
2016,4,1,4,0,0.0,0.0,4.4,13.0,0.0,0.0,0.0
2016,4,1,4,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,4,1,4,30,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,4,45,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,0,0.0,0.0,4.3,13.0,0.0,0.0,0.0
2016,4,1,5,15,0.0,0.0,4.2,12.5,0.0,0.0,0.0
2016,4,1,5,30,0.0,0.0,4.1,12.0,0.0,0.0,0.0
2016,4,1,5,45,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,4,1,6,0,0.0,0.0,3.9,12.0,0.0,0.0,0.0
2016,4,1,6,15,0.0,3.5,3.9,12.0,3.5,0.0,0.0
2016,4,1,6,30,0.0,7.0,3.9,12.0,7.0,5.97,0.0
2016,4,1,6,45,45.0,28.0,3.95,12.5,34.0,22.3,11.39
2016,4,1,7,0,90.0,49.0,4.0,13.0,61.0,38.12,27.65
2016,4,1,7,15,126.5,73.0,4.2,13.0,99.0,55.54,43.8
2016,4,1,7,30,163.0,97.0,4.4,13.0,137.0,72.55,59.37
2016,4,1,7,45,200.0,116.5,4.6,13.5,178.0,84.03,69.58
2016,4,1,8,0,237.0,136.0,4.8,14.0,219.0,96.68,80.54
2016,4,1,8,15,118.5,79.5,5.05,14.0,121.0,58.3,46.37
2016,4,1,8,30,0.0,23.0,5.3,14.0,23.0,18.99,11.29
2016,4,1,8,45,0.0,17.5,5.55,14.5,17.5,14.45,6.64
2016,4,1,9,0,0.0,12.0,5.8,15.0,12.0,9.91,2.73
2016,4,1,9,15,0.0,21.5,5.75,15.0,21.5,17.79,9.35
2016,4,1,9,30,0.0,31.0,5.7,15.0,31.0,25.69,15.94
2016,4,1,9,45,0.0,33.5,5.7,15.5,33.5,27.79,17.6
2016,4,1,10,0,0.0,36.0,5.7,16.0,36.0,29.9,19.25
2016,4,1,10,15,115.0,207.5,5.6,16.0,297.0,219.04,172.63
2016,4,1,10,30,230.0,379.0,5.5,16.0,558.0,417.13,328.48
2016,4,1,10,45,229.5,395.5,5.45,16.5,580.0,449.38,353.07
2016,4,1,11,0,229.0,412.0,5.4,17.0,602.0,481.46,377.44
2016,4,1,11,15,141.0,403.5,5.4,17.0,521.5,435.88,341.89
2016,4,1,11,30,53.0,395.0,5.4,17.0,441.0,374.2,293.03
2016,4,1,11,45,69.0,416.5,5.45,17.5,477.5,411.79,321.82
2016,4,1,12,0,85.0,438.0,5.5,18.0,514.0,451.32,351.62
2016,4,1,12,15,52.0,378.0,5.55,18.0,425.0,377.65,294.72
2016,4,1,12,30,19.0,318.0,5.6,18.0,336.0,288.5,225.07
2016,4,1,12,45,14.0,262.5,5.65,18.0,275.5,236.87,184.79
2016,4,1,13,0,9.0,207.0,5.7,18.0,215.0,184.58,143.48
2016,4,1,13,15,11.0,235.5,5.7,18.0,245.5,212.3,165.64
2016,4,1,13,30,13.0,264.0,5.7,18.0,276.0,240.67,188.15
2016,4,1,13,45,14.0,270.5,5.75,18.0,283.5,248.63,194.6
2016,4,1,14,0,15.0,277.0,5.8,18.0,291.0,256.75,201.24
2016,4,1,14,15,32.0,315.5,5.8,17.5,342.5,331.02,260.81
2016,4,1,14,30,49.0,354.0,5.8,17.0,394.0,391.7,309.37
2016,4,1,14,45,167.0,349.5,5.8,17.0,475.5,530.82,421.36
2016,4,1,15,0,285.0,345.0,5.8,17.0,557.0,668.92,529.76
2016,4,1,15,15,482.0,267.5,5.8,16.5,600.0,800.33,635.68
2016,4,1,15,30,679.0,190.0,5.8,16.0,643.0,912.59,724.85
2016,4,1,15,45,657.5,183.0,5.8,16.0,595.5,873.11,697.14
2016,4,1,16,0,636.0,176.0,5.8,16.0,548.0,831.2,668.21
2016,4,1,16,15,524.0,177.5,5.7,15.5,465.0,707.98,576.75
2016,4,1,16,30,412.0,179.0,5.6,15.0,382.0,596.5,490.94
2016,4,1,16,45,370.0,170.5,5.55,14.5,336.5,520.48,432.96
2016,4,1,17,0,328.0,162.0,5.5,14.0,291.0,466.28,390.46
2016,4,1,17,15,297.5,140.0,5.15,13.5,243.0,406.16,342.08
2016,4,1,17,30,267.0,118.0,4.8,13.0,195.0,347.55,293.61
2016,4,1,17,45,233.5,94.0,4.5,13.0,150.5,285.93,240.68
2016,4,1,18,0,200.0,70.0,4.2,13.0,106.0,226.43,188.03
2016,4,1,18,15,127.5,47.5,3.95,12.5,67.5,149.17,119.11
2016,4,1,18,30,55.0,25.0,3.7,12.0,29.0,63.8,34.75
2016,4,1,18,45,27.5,12.5,3.45,11.5,14.5,23.33,0.0
2016,4,1,19,0,0.0,0.0,3.2,11.0,0.0,0.0,0.0
2016,4,1,19,15,0.0,0.0,3.15,10.5,0.0,0.0,0.0
2016,4,1,19,30,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,19,45,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,0,0.0,0.0,3.1,10.0,0.0,0.0,0.0
2016,4,1,20,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,4,1,20,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,4,1,20,45,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,4,1,21,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,15,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,30,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,21,45,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,4,1,22,15,0.0,0.0,3.2,8.5,0.0,0.0,0.0
2016,4,1,22,30,0.0,0.0,3.2,8.0,0.0,0.0,0.0
2016,4,1,22,45,0.0,0.0,3.25,8.0,0.0,0.0,0.0
2016,4,1,23,0,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,15,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,30,0.0,0.0,3.3,8.0,0.0,0.0,0.0
2016,4,1,23,45,0.0,0.0,3.35,8.0,0.0,0.0,0.0
2016,4,2,0,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,4,2,0,15,0.0,0.0,3.35,7.5,0.0,0.0,0.0
2016,4,2,0,30,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,0,45,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,4,2,1,15,0.0,0.0,3.25,6.5,0.0,0.0,0.0
2016,4,2,1,30,0.0,0.0,3.2,6.0,0.0,0.0,0.0
2016,4,2,1,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,4,2,2,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,15,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,30,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,2,45,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,0,0.0,0.0,3.1,6.0,0.0,0.0,0.0
2016,4,2,3,15,0.0,0.0,3.1,5.5,0.0,0.0,0.0
2016,4,2,3,30,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,4,2,3,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,4,2,4,0,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,15,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,4,2,4,45,0.0,0.0,3.25,5.0,0.0,0.0,0.0
2016,4,2,5,0,0.0,0.0,3.3,5.0,0.0,0.0,0.0
2016,4,2,5,15,0.0,0.0,3.35,5.0,0.0,0.0,0.0
2016,4,2,5,30,0.0,0.0,3.4,5.0,0.0,0.0,0.0
2016,4,2,5,45,0.0,0.0,3.5,5.0,0.0,0.0,0.0
2016,4,2,6,0,0.0,0.0,3.6,5.0,0.0,0.0,0.0
2016,4,2,6,15,61.0,5.5,3.7,5.5,7.0,0.0,0.0
2016,4,2,6,30,122.0,11.0,3.8,6.0,14.0,9.39,0.0
2016,4,2,6,45,289.5,24.5,3.9,6.5,57.0,20.02,10.5
2016,4,2,7,0,457.0,38.0,4.0,7.0,100.0,31.02,22.12
2016,4,2,7,15,547.5,46.5,3.95,8.0,156.5,37.37,28.32
2016,4,2,7,30,638.0,55.0,3.9,9.0,213.0,43.68,34.2
2016,4,2,7,45,693.0,61.0,3.9,10.0,273.0,51.92,41.59
2016,4,2,8,0,748.0,67.0,3.9,11.0,333.0,56.24,45.24
2016,4,2,8,15,784.0,71.5,3.8,12.0,392.0,59.1,47.46
2016,4,2,8,30,820.0,76.0,3.7,13.0,451.0,61.89,49.57
2016,4,2,8,45,846.0,79.5,3.6,14.5,507.5,93.88,54.05
2016,4,2,9,0,872.0,83.0,3.5,16.0,564.0,164.82,94.56
2016,4,2,9,15,890.0,86.0,3.35,16.5,616.5,229.61,144.28
2016,4,2,9,30,908.0,89.0,3.2,17.0,669.0,295.91,201.03
2016,4,2,9,45,921.5,91.5,3.1,17.5,715.5,361.68,259.03
2016,4,2,10,0,935.0,94.0,3.0,18.0,762.0,427.85,316.62
2016,4,2,10,15,945.0,95.5,3.05,18.5,801.5,491.83,371.22
2016,4,2,10,30,955.0,97.0,3.1,19.0,841.0,555.2,423.51
2016,4,2,10,45,961.5,98.5,3.15,19.5,873.5,615.77,471.88
2016,4,2,11,0,968.0,100.0,3.2,20.0,906.0,674.81,517.43
2016,4,2,11,15,973.0,101.0,3.25,20.0,930.0,730.67,560.26
2016,4,2,11,30,978.0,102.0,3.3,20.0,954.0,784.33,600.44
2016,4,2,11,45,980.0,103.0,3.35,20.5,968.5,833.35,633.89
2016,4,2,12,0,982.0,104.0,3.4,21.0,983.0,879.48,664.11
2016,4,2,12,15,983.0,104.5,3.4,21.0,989.5,921.26,692.06
2016,4,2,12,30,984.0,105.0,3.4,21.0,996.0,959.7,717.63
2016,4,2,12,45,982.5,105.0,3.45,21.0,992.5,991.93,739.31
2016,4,2,13,0,981.0,105.0,3.5,21.0,989.0,1020.36,758.51
2016,4,2,13,15,978.5,104.5,3.5,21.0,977.0,1043.4,773.86
2016,4,2,13,30,976.0,104.0,3.5,21.0,965.0,1062.36,786.63
2016,4,2,13,45,971.0,103.5,3.5,21.5,944.0,1074.68,793.66
2016,4,2,14,0,966.0,103.0,3.5,22.0,923.0,1082.73,798.08
