Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,4,22,19,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,4,22,19,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,4,22,19,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,4,22,19,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,4,22,20,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,4,22,20,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,4,22,20,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,20,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,4,22,21,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,4,22,21,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,21,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,4,22,22,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,4,22,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,22,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,22,23,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,0,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,4,23,1,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,4,23,1,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,1,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,2,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,4,23,3,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,4,23,3,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,3,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,4,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,4,23,5,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,4,23,5,30,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,4,23,5,45,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,4,23,6,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,4,23,6,15,155.0,17.0,1.0,14.5,34.0,13.7,0.07
2016,4,23,6,30,310.0,34.0,1.1,15.0,68.0,27.72,17.98
2016,4,23,6,45,415.5,45.0,1.2,16.0,119.5,36.09,26.04
2016,4,23,7,0,521.0,56.0,1.3,17.0,171.0,44.33,33.56
2016,4,23,7,15,585.0,64.0,1.2,17.5,228.0,49.72,38.4
2016,4,23,7,30,649.0,72.0,1.1,18.0,285.0,55.0,42.95
2016,4,23,7,45,693.0,77.5,1.0,19.0,343.0,58.11,45.36
2016,4,23,8,0,737.0,83.0,0.9,20.0,401.0,66.73,52.44
2016,4,23,8,15,766.5,87.5,1.0,20.5,458.0,69.0,54.06
2016,4,23,8,30,796.0,92.0,1.1,21.0,515.0,71.17,55.58
2016,4,23,8,45,816.0,96.5,1.25,22.0,568.5,112.56,63.44
2016,4,23,9,0,836.0,101.0,1.4,23.0,622.0,173.73,98.6
2016,4,23,9,15,852.0,104.0,1.45,23.0,671.0,235.16,145.31
2016,4,23,9,30,868.0,107.0,1.5,23.0,720.0,303.58,201.91
2016,4,23,9,45,878.0,110.5,1.55,23.5,762.5,364.88,253.9
2016,4,23,10,0,888.0,114.0,1.6,24.0,805.0,426.13,305.14
2016,4,23,10,15,897.0,116.0,1.6,24.0,842.0,485.51,354.11
2016,4,23,10,30,906.0,118.0,1.6,24.0,879.0,544.19,401.0
2016,4,23,10,45,910.0,120.5,1.65,24.5,907.5,599.56,443.4
2016,4,23,11,0,914.0,123.0,1.7,25.0,936.0,653.21,483.11
2016,4,23,11,15,918.5,124.0,1.7,25.0,957.0,704.09,520.3
2016,4,23,11,30,923.0,125.0,1.7,25.0,978.0,752.88,555.02
2016,4,23,11,45,925.0,125.5,1.7,25.5,991.0,797.13,584.68
2016,4,23,12,0,927.0,126.0,1.7,26.0,1004.0,838.71,610.24
2016,4,23,12,15,927.5,126.5,1.7,26.0,1008.0,876.25,634.1
2016,4,23,12,30,928.0,127.0,1.7,26.0,1012.0,910.74,655.88
2016,4,23,12,45,925.5,127.5,1.75,26.0,1007.0,939.39,674.47
2016,4,23,13,0,923.0,128.0,1.8,26.0,1002.0,964.53,690.91
2016,4,23,13,15,920.0,127.5,1.85,26.0,989.0,984.64,704.27
2016,4,23,13,30,917.0,127.0,1.9,26.0,976.0,1000.93,715.39
2016,4,23,13,45,911.0,127.0,1.95,26.0,954.5,1010.93,722.7
2016,4,23,14,0,905.0,127.0,2.0,26.0,933.0,1016.94,727.71
2016,4,23,14,15,898.0,125.5,2.1,26.0,904.0,1016.51,729.45
2016,4,23,14,30,891.0,124.0,2.2,26.0,875.0,1012.09,728.84
2016,4,23,14,45,881.5,122.0,2.3,26.0,838.5,1000.8,723.96
2016,4,23,15,0,872.0,120.0,2.4,26.0,802.0,985.72,716.76
2016,4,23,15,15,859.5,117.5,2.45,25.5,759.0,963.59,705.91
2016,4,23,15,30,847.0,115.0,2.5,25.0,716.0,949.17,700.18
2016,4,23,15,45,831.5,111.0,2.6,25.0,667.5,915.48,680.65
2016,4,23,16,0,816.0,107.0,2.7,25.0,619.0,878.87,659.04
2016,4,23,16,15,793.5,103.0,2.65,24.5,565.5,833.48,631.29
2016,4,23,16,30,771.0,99.0,2.6,24.0,512.0,786.12,601.75
2016,4,23,16,45,740.5,94.0,2.55,24.0,455.5,729.54,563.94
2016,4,23,17,0,710.0,89.0,2.5,24.0,399.0,676.46,527.9
2016,4,23,17,15,667.0,83.0,2.3,23.0,341.5,608.98,481.5
2016,4,23,17,30,624.0,77.0,2.1,22.0,284.0,542.88,433.1
2016,4,23,17,45,558.0,69.0,1.9,21.5,228.0,461.69,370.14
2016,4,23,18,0,492.0,61.0,1.7,21.0,172.0,385.15,308.3
2016,4,23,18,15,394.5,49.0,1.65,20.0,122.0,292.87,232.35
2016,4,23,18,30,297.0,37.0,1.6,19.0,72.0,210.37,160.97
2016,4,23,18,45,148.5,18.5,1.6,18.5,36.0,99.59,44.19
2016,4,23,19,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,4,23,19,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,4,23,19,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,4,23,19,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,4,23,20,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,4,23,20,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,4,23,21,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,4,23,21,15,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,4,23,21,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,4,23,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,4,23,22,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,4,23,22,15,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,4,23,22,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,4,23,22,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,4,23,23,0,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,23,23,15,0.0,0.0,2.8,16.5,0.0,0.0,0.0
2016,4,23,23,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,4,23,23,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,0,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,15,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,4,24,1,15,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,4,24,1,30,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,4,24,1,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,4,24,2,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,4,24,2,15,0.0,0.0,2.85,15.5,0.0,0.0,0.0
2016,4,24,2,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,4,24,2,45,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,4,24,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,4,24,3,15,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,4,24,3,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,4,24,3,45,0.0,0.0,1.95,15.0,0.0,0.0,0.0
2016,4,24,4,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,4,24,4,15,0.0,0.0,1.65,14.5,0.0,0.0,0.0
2016,4,24,4,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,4,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,4,24,5,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,4,24,5,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,24,5,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,4,24,6,0,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,4,24,6,15,16.5,20.0,1.9,15.5,21.5,16.44,2.73
2016,4,24,6,30,33.0,40.0,2.1,16.0,43.0,31.81,21.43
2016,4,24,6,45,64.0,65.0,2.35,16.5,77.0,49.45,37.62
2016,4,24,7,0,95.0,90.0,2.6,17.0,111.0,67.05,53.48
2016,4,24,7,15,135.5,110.0,2.8,17.5,149.5,81.34,66.09
2016,4,24,7,30,176.0,130.0,3.0,18.0,188.0,95.34,78.13
2016,4,24,7,45,101.0,146.5,3.2,18.5,181.0,105.69,86.73
2016,4,24,8,0,26.0,163.0,3.4,19.0,174.0,120.13,98.64
2016,4,24,8,15,13.5,160.0,3.5,19.5,166.0,124.96,102.18
2016,4,24,8,30,1.0,157.0,3.6,20.0,158.0,123.92,100.71
2016,4,24,8,45,2.0,165.0,3.75,20.5,167.0,131.18,101.54
2016,4,24,9,0,3.0,173.0,3.9,21.0,176.0,138.74,106.99
2016,4,24,9,15,28.0,240.0,3.95,21.0,260.5,186.6,143.6
2016,4,24,9,30,53.0,307.0,4.0,21.0,345.0,243.12,186.7
2016,4,24,9,45,34.5,285.5,4.1,21.5,311.0,230.75,177.18
2016,4,24,10,0,16.0,264.0,4.2,22.0,277.0,218.38,167.55
2016,4,24,10,15,13.0,245.5,4.2,22.0,256.5,205.29,157.28
2016,4,24,10,30,10.0,227.0,4.2,22.0,236.0,191.08,146.09
2016,4,24,10,45,13.0,256.5,4.25,22.5,268.0,217.81,166.41
2016,4,24,11,0,16.0,286.0,4.3,23.0,300.0,245.21,186.98
2016,4,24,11,15,14.5,274.0,4.3,23.0,287.5,236.51,180.15
2016,4,24,11,30,13.0,262.0,4.3,23.0,275.0,227.33,173.02
2016,4,24,11,45,26.5,338.0,4.3,23.5,364.0,306.65,233.14
2016,4,24,12,0,40.0,414.0,4.3,24.0,453.0,386.76,292.38
2016,4,24,12,15,32.0,388.5,4.2,24.0,420.0,363.69,274.83
2016,4,24,12,30,24.0,363.0,4.1,24.0,387.0,329.27,249.05
2016,4,24,12,45,21.5,343.5,4.1,24.0,364.5,312.35,236.5
2016,4,24,13,0,19.0,324.0,4.1,24.0,342.0,294.82,223.42
2016,4,24,13,15,13.5,254.5,4.05,24.0,267.5,229.95,174.31
2016,4,24,13,30,8.0,185.0,4.0,24.0,193.0,164.73,124.25
2016,4,24,13,45,4.0,159.0,3.95,24.0,163.0,138.59,103.99
2016,4,24,14,0,0.0,133.0,3.9,24.0,133.0,112.31,83.4
2016,4,24,14,15,212.5,242.0,3.85,24.0,422.0,459.26,355.39
2016,4,24,14,30,425.0,351.0,3.8,24.0,711.0,799.37,600.9
2016,4,24,14,45,590.5,257.0,3.75,24.0,733.5,873.98,655.9
2016,4,24,15,0,756.0,163.0,3.7,24.0,756.0,929.15,695.86
2016,4,24,15,15,742.0,159.5,3.7,24.0,714.5,913.23,686.08
2016,4,24,15,30,728.0,156.0,3.7,24.0,673.0,886.76,669.67
2016,4,24,15,45,711.0,150.5,3.7,24.0,627.0,852.46,647.88
2016,4,24,16,0,694.0,145.0,3.7,24.0,581.0,815.68,624.26
2016,4,24,16,15,669.5,139.0,3.65,24.0,530.5,769.62,593.61
2016,4,24,16,30,645.0,133.0,3.6,24.0,480.0,722.08,561.55
2016,4,24,16,45,613.0,125.5,3.55,24.0,426.5,665.73,522.53
2016,4,24,17,0,581.0,118.0,3.5,24.0,373.0,609.16,481.79
2016,4,24,17,15,536.5,109.0,3.3,23.5,319.0,542.11,432.4
2016,4,24,17,30,492.0,100.0,3.1,23.0,265.0,471.22,378.64
2016,4,24,17,45,432.5,87.5,2.9,22.5,212.5,396.47,319.76
2016,4,24,18,0,373.0,75.0,2.7,22.0,160.0,326.47,262.5
2016,4,24,18,15,284.5,59.0,2.6,21.5,113.0,242.23,191.99
2016,4,24,18,30,196.0,43.0,2.5,21.0,66.0,167.36,127.22
2016,4,24,18,45,98.0,21.5,2.45,20.5,33.0,83.3,39.38
2016,4,24,19,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,4,24,19,15,0.0,0.0,2.5,19.5,0.0,0.0,0.0
2016,4,24,19,30,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,4,24,19,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,4,24,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,20,45,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,4,24,21,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,24,22,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,15,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,22,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,4,24,23,15,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,24,23,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,24,23,45,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,0,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,0,15,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,0,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,0,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,4,25,1,15,0.0,0.0,3.75,19.0,0.0,0.0,0.0
2016,4,25,1,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,1,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,4,25,2,15,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,4,25,2,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,4,25,2,45,0.0,0.0,3.45,19.0,0.0,0.0,0.0
2016,4,25,3,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,4,25,3,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,4,25,3,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,4,25,3,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,4,25,4,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,4,25,4,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,4,25,4,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,4,25,4,45,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,4,25,5,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,4,25,5,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,4,25,5,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,5,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,4,25,6,15,107.0,21.0,2.55,19.5,33.5,16.25,3.66
2016,4,25,6,30,214.0,42.0,2.7,20.0,67.0,32.16,21.41
2016,4,25,6,45,306.5,57.0,2.85,20.5,115.0,43.21,31.67
2016,4,25,7,0,399.0,72.0,3.0,21.0,163.0,54.04,41.4
2016,4,25,7,15,463.0,83.0,3.2,21.5,216.5,61.61,48.03
2016,4,25,7,30,527.0,94.0,3.4,22.0,270.0,70.54,55.6
2016,4,25,7,45,440.5,127.0,3.6,22.5,293.0,89.02,71.17
2016,4,25,8,0,354.0,160.0,3.8,23.0,316.0,112.38,90.57
2016,4,25,8,15,372.0,181.0,3.9,23.5,364.0,124.62,100.3
2016,4,25,8,30,390.0,202.0,4.0,24.0,412.0,136.27,109.42
2016,4,25,8,45,210.5,223.5,4.15,24.5,338.5,159.26,116.38
2016,4,25,9,0,31.0,245.0,4.3,25.0,265.0,184.05,139.65
2016,4,25,9,15,395.5,195.0,4.35,25.5,475.0,207.53,142.17
2016,4,25,9,30,760.0,145.0,4.4,26.0,685.0,298.49,201.35
2016,4,25,9,45,544.0,250.5,4.45,26.5,649.0,352.16,252.64
2016,4,25,10,0,328.0,356.0,4.5,27.0,613.0,386.92,285.48
2016,4,25,10,15,567.5,257.0,4.5,27.0,726.0,443.73,327.72
2016,4,25,10,30,807.0,158.0,4.5,27.0,839.0,524.73,389.94
2016,4,25,10,45,812.0,161.5,4.5,27.5,866.5,577.65,431.02
2016,4,25,11,0,817.0,165.0,4.5,28.0,894.0,629.31,469.95
2016,4,25,11,15,822.0,166.0,4.5,28.0,914.0,677.46,506.28
2016,4,25,11,30,827.0,167.0,4.5,28.0,934.0,723.89,540.6
2016,4,25,11,45,851.0,153.0,4.55,28.5,952.0,762.18,568.23
2016,4,25,12,0,875.0,139.0,4.6,29.0,970.0,806.53,598.44
2016,4,25,12,15,875.5,139.0,4.55,29.0,974.0,841.75,621.87
2016,4,25,12,30,876.0,139.0,4.5,29.0,978.0,874.11,643.33
2016,4,25,12,45,559.5,311.5,4.5,29.0,846.5,799.26,587.99
2016,4,25,13,0,243.0,484.0,4.5,29.0,715.0,669.54,490.98
2016,4,25,13,15,274.5,469.0,4.45,29.0,727.0,709.73,520.41
2016,4,25,13,30,306.0,454.0,4.4,29.0,739.0,737.31,540.4
2016,4,25,13,45,187.0,438.0,4.35,29.0,611.0,602.42,444.53
2016,4,25,14,0,68.0,422.0,4.3,29.0,483.0,460.4,341.13
2016,4,25,14,15,227.5,396.5,4.25,29.0,590.5,630.52,467.85
2016,4,25,14,30,387.0,371.0,4.2,29.0,698.0,765.08,565.18
2016,4,25,14,45,591.5,256.5,4.2,29.0,732.5,872.98,644.72
2016,4,25,15,0,796.0,142.0,4.2,29.0,767.0,944.42,695.11
2016,4,25,15,15,451.0,238.0,4.1,29.0,588.5,708.87,530.98
2016,4,25,15,30,106.0,334.0,4.0,29.0,410.0,425.52,320.54
2016,4,25,15,45,413.0,233.5,3.95,29.0,498.5,657.36,498.64
2016,4,25,16,0,720.0,133.0,3.9,29.0,587.0,823.73,619.77
2016,4,25,16,15,695.0,128.0,3.75,28.5,535.5,777.74,589.18
2016,4,25,16,30,670.0,123.0,3.6,28.0,484.0,730.26,558.51
2016,4,25,16,45,637.0,116.5,3.5,28.0,430.0,673.53,519.75
2016,4,25,17,0,604.0,110.0,3.4,28.0,376.0,616.64,479.8
2016,4,25,17,15,559.0,101.5,3.2,27.5,321.5,549.11,430.94
2016,4,25,17,30,514.0,93.0,3.0,27.0,267.0,483.32,381.85
2016,4,25,17,45,450.5,82.5,2.8,26.5,214.0,400.57,317.98
2016,4,25,18,0,387.0,72.0,2.6,26.0,161.0,329.84,261.08
2016,4,25,18,15,297.5,57.0,2.65,25.5,114.0,245.6,191.82
2016,4,25,18,30,208.0,42.0,2.7,25.0,67.0,170.81,128.17
2016,4,25,18,45,104.0,21.0,2.8,24.5,33.5,84.97,42.48
2016,4,25,19,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,4,25,19,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,4,25,19,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,4,25,19,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,4,25,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,25,20,15,0.0,0.0,3.65,22.5,0.0,0.0,0.0
2016,4,25,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,25,20,45,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,25,21,0,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,25,21,15,0.0,0.0,3.95,21.5,0.0,0.0,0.0
2016,4,25,21,30,0.0,0.0,4.0,21.0,0.0,0.0,0.0
2016,4,25,21,45,0.0,0.0,4.1,21.0,0.0,0.0,0.0
2016,4,25,22,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,4,25,22,15,0.0,0.0,4.25,21.0,0.0,0.0,0.0
2016,4,25,22,30,0.0,0.0,4.3,21.0,0.0,0.0,0.0
2016,4,25,22,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,25,23,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,15,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,25,23,45,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,0,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,0,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,0,30,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,0,45,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,1,15,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,1,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,1,45,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,0,0.0,0.0,4.6,21.0,0.0,0.0,0.0
2016,4,26,2,15,0.0,0.0,4.55,21.0,0.0,0.0,0.0
2016,4,26,2,30,0.0,0.0,4.5,21.0,0.0,0.0,0.0
2016,4,26,2,45,0.0,0.0,4.45,21.0,0.0,0.0,0.0
2016,4,26,3,0,0.0,0.0,4.4,21.0,0.0,0.0,0.0
2016,4,26,3,15,0.0,0.0,4.35,20.5,0.0,0.0,0.0
2016,4,26,3,30,0.0,0.0,4.3,20.0,0.0,0.0,0.0
2016,4,26,3,45,0.0,0.0,4.25,20.0,0.0,0.0,0.0
2016,4,26,4,0,0.0,0.0,4.2,20.0,0.0,0.0,0.0
2016,4,26,4,15,0.0,0.0,4.15,20.0,0.0,0.0,0.0
2016,4,26,4,30,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,4,45,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,0,0.0,0.0,4.1,20.0,0.0,0.0,0.0
2016,4,26,5,15,0.0,0.0,4.05,20.0,0.0,0.0,0.0
2016,4,26,5,30,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,5,45,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,0,0.0,0.0,4.0,20.0,0.0,0.0,0.0
2016,4,26,6,15,93.0,22.5,4.05,20.0,33.5,17.84,5.52
2016,4,26,6,30,186.0,45.0,4.1,20.0,67.0,34.28,23.26
2016,4,26,6,45,261.0,63.5,4.15,20.5,113.5,47.7,35.56
2016,4,26,7,0,336.0,82.0,4.2,21.0,160.0,60.72,47.18
2016,4,26,7,15,200.5,107.0,4.3,21.5,157.0,77.92,62.13
2016,4,26,7,30,65.0,132.0,4.4,22.0,154.0,98.44,79.58
2016,4,26,7,45,45.0,148.0,4.55,22.5,164.5,109.84,88.92
2016,4,26,8,0,25.0,164.0,4.7,23.0,175.0,126.29,102.35
2016,4,26,8,15,156.5,194.0,4.8,23.0,277.5,135.78,109.92
2016,4,26,8,30,288.0,224.0,4.9,23.0,380.0,146.99,118.88
2016,4,26,8,45,477.5,193.5,5.05,23.5,481.5,150.07,102.26
2016,4,26,9,0,667.0,163.0,5.2,24.0,583.0,189.18,117.92
2016,4,26,9,15,523.0,232.0,5.25,24.5,577.0,255.78,175.21
2016,4,26,9,30,379.0,301.0,5.3,25.0,571.0,308.89,223.37
2016,4,26,9,45,560.0,240.5,5.4,25.5,666.5,349.92,252.31
2016,4,26,10,0,741.0,180.0,5.5,26.0,762.0,412.23,300.23
2016,4,26,10,15,752.0,183.0,5.55,26.0,797.0,467.27,346.49
2016,4,26,10,30,763.0,186.0,5.6,26.0,832.0,522.28,391.69
2016,4,26,10,45,768.0,191.0,5.7,26.5,859.5,575.87,433.97
2016,4,26,11,0,773.0,196.0,5.8,27.0,887.0,626.57,473.0
2016,4,26,11,15,778.0,197.5,5.85,27.0,907.0,673.22,509.03
2016,4,26,11,30,783.0,199.0,5.9,27.0,927.0,718.31,543.21
2016,4,26,11,45,792.0,195.5,5.95,27.5,940.5,760.53,573.73
2016,4,26,12,0,801.0,192.0,6.0,28.0,954.0,801.0,602.42
2016,4,26,12,15,622.5,308.5,5.95,28.0,902.5,795.35,594.44
2016,4,26,12,30,444.0,425.0,5.9,28.0,851.0,774.16,575.15
2016,4,26,12,45,291.5,458.0,5.9,28.0,737.5,684.85,509.56
2016,4,26,13,0,139.0,491.0,5.9,28.0,624.0,581.23,432.39
2016,4,26,13,15,228.0,471.5,5.85,28.0,685.5,654.78,488.02
2016,4,26,13,30,317.0,452.0,5.8,28.0,747.0,744.67,553.66
2016,4,26,13,45,311.0,442.5,5.8,28.0,726.5,740.6,550.99
2016,4,26,14,0,305.0,433.0,5.8,28.0,706.0,734.42,547.28
2016,4,26,14,15,164.0,374.5,5.7,28.0,521.0,527.86,397.46
2016,4,26,14,30,23.0,316.0,5.6,28.0,336.0,299.53,225.44
2016,4,26,14,45,78.5,350.0,5.6,28.0,413.0,407.81,309.02
2016,4,26,15,0,134.0,384.0,5.6,28.0,490.0,519.08,392.63
2016,4,26,15,15,250.0,344.5,5.5,27.5,528.5,609.28,463.07
2016,4,26,15,30,366.0,305.0,5.4,27.0,567.0,675.23,515.62
2016,4,26,15,45,303.5,295.0,5.3,27.0,502.0,603.05,462.59
2016,4,26,16,0,241.0,285.0,5.2,27.0,437.0,513.86,396.94
2016,4,26,16,15,147.5,254.5,4.95,26.5,345.0,395.83,307.79
2016,4,26,16,30,54.0,224.0,4.7,26.0,253.0,265.72,206.75
2016,4,26,16,45,34.0,190.0,4.5,26.0,207.5,213.53,166.24
2016,4,26,17,0,14.0,156.0,4.3,26.0,162.0,150.67,116.45
2016,4,26,17,15,7.5,134.5,4.1,25.5,138.0,126.12,97.23
2016,4,26,17,30,1.0,113.0,3.9,25.0,114.0,102.01,77.99
2016,4,26,17,45,78.5,109.0,3.7,25.0,127.5,160.2,126.75
2016,4,26,18,0,156.0,105.0,3.5,25.0,141.0,214.98,170.56
2016,4,26,18,15,105.5,75.5,3.5,24.5,96.5,147.94,114.72
2016,4,26,18,30,55.0,46.0,3.5,24.0,52.0,84.08,61.2
2016,4,26,18,45,27.5,23.0,3.55,23.5,26.0,40.39,18.73
2016,4,26,19,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,26,19,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,26,19,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,26,19,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,26,20,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,26,20,15,0.0,0.0,3.8,22.5,0.0,0.0,0.0
2016,4,26,20,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,26,20,45,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,26,21,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,26,21,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,4,26,21,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,4,26,21,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,4,26,22,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,4,26,22,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,4,26,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,4,26,22,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,4,26,23,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,4,26,23,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,4,26,23,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,4,26,23,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,4,27,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,0,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,4,27,1,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,4,27,1,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,4,27,1,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,4,27,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,4,27,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,4,27,2,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,2,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,4,27,3,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,4,27,3,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,4,27,3,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,4,27,4,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,4,27,4,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,4,27,4,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,4,27,4,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,4,27,5,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,4,27,5,15,0.0,0.0,2.6,17.5,0.0,0.0,0.0
2016,4,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,4,27,5,45,0.0,0.0,3.05,16.5,0.0,0.0,0.0
2016,4,27,6,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,4,27,6,15,121.0,22.5,3.35,15.5,37.5,17.4,6.19
2016,4,27,6,30,242.0,45.0,3.4,15.0,75.0,34.46,24.04
2016,4,27,6,45,368.5,56.5,3.45,15.0,129.0,43.12,32.42
2016,4,27,7,0,495.0,68.0,3.5,15.0,183.0,53.64,42.12
2016,4,27,7,15,561.5,76.5,3.4,15.5,241.0,59.01,46.94
2016,4,27,7,30,628.0,85.0,3.3,16.0,299.0,64.28,51.45
2016,4,27,7,45,687.5,88.0,3.25,16.5,361.0,65.29,52.09
2016,4,27,8,0,747.0,91.0,3.2,17.0,423.0,66.47,52.83
2016,4,27,8,15,778.0,96.0,3.15,18.0,481.5,75.1,59.87
2016,4,27,8,30,809.0,101.0,3.1,19.0,540.0,77.42,61.38
2016,4,27,8,45,837.0,103.0,3.05,20.5,596.0,118.74,68.04
2016,4,27,9,0,865.0,105.0,3.0,22.0,652.0,180.19,103.12
2016,4,27,9,15,881.0,108.0,2.95,22.5,702.0,243.15,151.21
2016,4,27,9,30,897.0,111.0,2.9,23.0,752.0,313.05,209.2
2016,4,27,9,45,910.5,112.5,2.9,24.0,797.0,375.47,262.09
2016,4,27,10,0,924.0,114.0,2.9,25.0,842.0,438.13,314.35
2016,4,27,10,15,932.0,116.0,2.8,25.5,878.5,498.77,364.07
2016,4,27,10,30,940.0,118.0,2.7,26.0,915.0,558.5,411.28
2016,4,27,10,45,946.5,119.0,2.65,27.0,944.5,615.51,454.0
2016,4,27,11,0,953.0,120.0,2.6,28.0,974.0,670.94,493.79
2016,4,27,11,15,956.5,121.0,2.6,28.0,995.0,722.64,531.76
2016,4,27,11,30,960.0,122.0,2.6,28.0,1016.0,772.04,567.14
2016,4,27,11,45,964.5,120.5,2.6,28.0,1029.5,817.67,599.06
2016,4,27,12,0,969.0,119.0,2.6,28.0,1043.0,860.67,626.96
2016,4,27,12,15,968.5,119.0,2.6,28.0,1046.0,898.07,650.99
2016,4,27,12,30,968.0,119.0,2.6,28.0,1049.0,932.2,672.8
2016,4,27,12,45,966.5,118.5,2.6,28.5,1043.5,961.62,690.15
2016,4,27,13,0,965.0,118.0,2.6,29.0,1038.0,987.39,705.12
2016,4,27,13,15,962.0,117.5,2.55,29.0,1024.0,1008.01,717.78
2016,4,27,13,30,959.0,117.0,2.5,29.0,1010.0,1024.65,728.02
2016,4,27,13,45,954.0,115.5,2.5,29.0,987.5,1034.37,734.53
2016,4,27,14,0,949.0,114.0,2.5,29.0,965.0,1039.91,738.64
2016,4,27,14,15,942.0,112.5,2.4,28.5,934.5,1039.34,739.5
2016,4,27,14,30,935.0,111.0,2.3,28.0,904.0,1034.62,737.94
2016,4,27,14,45,923.5,110.0,2.25,28.0,866.0,1022.0,730.66
2016,4,27,15,0,912.0,109.0,2.2,28.0,828.0,1005.5,721.14
2016,4,27,15,15,899.5,106.5,2.0,28.0,783.5,982.72,706.06
2016,4,27,15,30,887.0,104.0,1.8,28.0,739.0,956.4,688.8
2016,4,27,15,45,869.0,102.0,1.65,28.0,689.0,922.29,667.18
2016,4,27,16,0,851.0,100.0,1.5,28.0,639.0,894.91,649.96
2016,4,27,16,15,829.5,96.5,1.35,28.0,585.0,850.17,621.31
2016,4,27,16,30,808.0,93.0,1.2,28.0,531.0,803.34,591.21
2016,4,27,16,45,775.5,89.5,1.1,28.0,473.5,745.93,554.26
2016,4,27,17,0,743.0,86.0,1.0,28.0,416.0,687.88,516.25
2016,4,27,17,15,701.5,80.0,0.85,27.5,357.5,624.06,473.73
2016,4,27,17,30,660.0,74.0,0.7,27.0,299.0,557.9,426.86
2016,4,27,17,45,594.0,67.0,0.55,26.5,241.0,476.85,367.1
2016,4,27,18,0,528.0,60.0,0.4,26.0,183.0,400.38,308.3
2016,4,27,18,15,430.5,49.0,0.45,25.5,131.5,308.13,236.16
2016,4,27,18,30,333.0,38.0,0.5,25.0,80.0,225.49,168.1
2016,4,27,18,45,166.5,19.0,0.6,24.5,40.0,111.98,63.16
2016,4,27,19,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,4,27,19,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,4,27,19,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,4,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,4,27,20,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,4,27,20,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,4,27,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,27,20,45,0.0,0.0,1.25,19.5,0.0,0.0,0.0
2016,4,27,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,4,27,21,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,4,27,21,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,27,21,45,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,4,27,22,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,4,27,22,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,4,27,22,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,4,27,22,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,4,27,23,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,4,27,23,15,0.0,0.0,1.4,15.5,0.0,0.0,0.0
2016,4,27,23,30,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,4,27,23,45,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,4,28,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,4,28,0,15,0.0,0.0,1.5,14.5,0.0,0.0,0.0
2016,4,28,0,30,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,0,45,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,4,28,1,15,0.0,0.0,1.5,13.5,0.0,0.0,0.0
2016,4,28,1,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,1,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,4,28,2,15,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,4,28,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,2,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,4,28,3,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,4,28,3,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,3,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,4,28,4,15,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,4,28,4,30,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,4,45,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,0,0.0,0.0,1.2,12.0,0.0,0.0,0.0
2016,4,28,5,15,0.0,0.0,1.2,12.5,0.0,0.0,0.0
2016,4,28,5,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,4,28,5,45,0.0,0.0,1.2,13.5,0.0,0.0,0.0
2016,4,28,6,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,4,28,6,15,131.0,22.0,1.45,15.0,39.0,17.03,6.56
2016,4,28,6,30,262.0,44.0,1.7,16.0,78.0,33.76,23.44
2016,4,28,6,45,355.0,58.0,2.0,17.0,127.5,44.12,33.06
2016,4,28,7,0,448.0,72.0,2.3,18.0,177.0,56.55,44.17
2016,4,28,7,15,510.0,81.5,2.45,18.5,232.5,62.47,49.39
2016,4,28,7,30,572.0,91.0,2.6,19.0,288.0,68.23,54.26
2016,4,28,7,45,619.5,97.5,2.8,20.0,345.0,71.38,56.61
2016,4,28,8,0,667.0,104.0,3.0,21.0,402.0,74.45,58.81
2016,4,28,8,15,698.0,109.5,3.25,21.5,457.0,76.49,60.19
2016,4,28,8,30,729.0,115.0,3.5,22.0,512.0,78.4,61.46
2016,4,28,8,45,754.0,119.0,3.8,23.0,565.0,117.79,68.85
2016,4,28,9,0,779.0,123.0,4.1,24.0,618.0,182.21,107.59
2016,4,28,9,15,796.0,126.5,4.1,24.0,665.5,240.3,151.91
2016,4,28,9,30,813.0,130.0,4.1,24.0,713.0,299.91,201.86
2016,4,28,9,45,826.0,133.0,4.2,24.5,755.5,359.13,252.55
2016,4,28,10,0,839.0,136.0,4.3,25.0,798.0,418.84,303.18
2016,4,28,10,15,848.5,138.0,4.3,25.5,834.0,476.47,351.05
2016,4,28,10,30,858.0,140.0,4.3,26.0,870.0,533.85,397.25
2016,4,28,10,45,862.5,143.0,4.35,26.5,897.5,586.95,438.97
2016,4,28,11,0,867.0,146.0,4.4,27.0,925.0,638.49,478.23
2016,4,28,11,15,871.0,147.5,4.4,27.0,945.5,686.85,514.97
2016,4,28,11,30,875.0,149.0,4.4,27.0,966.0,733.21,549.42
2016,4,28,11,45,874.0,151.5,4.45,27.5,977.0,774.52,578.58
2016,4,28,12,0,873.0,154.0,4.5,28.0,988.0,813.17,604.79
2016,4,28,12,15,873.0,154.0,4.45,28.0,991.0,847.89,627.97
2016,4,28,12,30,873.0,154.0,4.4,28.0,994.0,879.78,649.13
2016,4,28,12,45,862.0,159.5,4.4,28.0,986.0,903.63,665.05
2016,4,28,13,0,851.0,165.0,4.4,28.0,978.0,937.88,688.01
2016,4,28,13,15,846.5,164.5,4.35,28.0,964.0,956.02,699.9
2016,4,28,13,30,842.0,164.0,4.3,28.0,950.0,970.43,709.49
2016,4,28,13,45,821.5,171.0,4.25,28.0,924.0,973.07,711.42
2016,4,28,14,0,801.0,178.0,4.2,28.0,898.0,971.66,710.9
2016,4,28,14,15,791.0,176.0,4.15,28.0,868.0,967.81,708.92
2016,4,28,14,30,781.0,174.0,4.1,28.0,838.0,960.21,704.61
2016,4,28,14,45,405.0,242.5,4.05,28.0,586.0,668.34,501.45
2016,4,28,15,0,29.0,311.0,4.0,28.0,334.0,321.66,241.38
2016,4,28,15,15,54.5,319.5,3.95,27.5,360.0,357.23,270.71
2016,4,28,15,30,80.0,328.0,3.9,27.0,386.0,392.84,299.06
2016,4,28,15,45,47.5,274.0,3.85,27.0,308.0,307.1,234.57
2016,4,28,16,0,15.0,220.0,3.8,27.0,230.0,207.85,158.5
2016,4,28,16,15,60.5,229.5,3.65,26.5,263.5,274.37,212.42
2016,4,28,16,30,106.0,239.0,3.5,26.0,297.0,325.12,253.56
2016,4,28,16,45,73.0,206.5,3.35,26.0,244.5,262.68,205.12
2016,4,28,17,0,40.0,174.0,3.2,26.0,192.0,202.04,157.54
2016,4,28,17,15,29.0,151.0,3.0,25.5,163.0,170.45,133.05
2016,4,28,17,30,18.0,128.0,2.8,25.0,134.0,129.25,100.3
2016,4,28,17,45,81.5,117.0,2.65,25.0,137.0,171.21,135.36
2016,4,28,18,0,145.0,106.0,2.5,25.0,140.0,208.21,164.69
2016,4,28,18,15,100.5,75.5,2.55,24.5,96.0,143.67,111.23
2016,4,28,18,30,56.0,45.0,2.6,24.0,52.0,81.64,59.45
2016,4,28,18,45,28.0,22.5,2.7,24.0,26.0,39.35,19.93
2016,4,28,19,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,4,28,19,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,4,28,19,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,4,28,19,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,4,28,20,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,4,28,20,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,4,28,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,4,28,20,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,4,28,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,4,28,21,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,4,28,21,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,4,28,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,4,28,22,0,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,4,28,22,15,0.0,0.0,3.9,22.5,0.0,0.0,0.0
2016,4,28,22,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,22,45,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,0,0.0,0.0,4.0,22.0,0.0,0.0,0.0
2016,4,28,23,15,0.0,0.0,3.95,22.0,0.0,0.0,0.0
2016,4,28,23,30,0.0,0.0,3.9,22.0,0.0,0.0,0.0
2016,4,28,23,45,0.0,0.0,3.85,22.0,0.0,0.0,0.0
2016,4,29,0,0,0.0,0.0,3.8,22.0,0.0,0.0,0.0
2016,4,29,0,15,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,4,29,0,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,4,29,0,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,4,29,1,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,4,29,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,4,29,1,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,4,29,1,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,4,29,2,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,4,29,2,15,0.0,0.0,3.15,21.0,0.0,0.0,0.0
2016,4,29,2,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,4,29,2,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,4,29,3,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,4,29,3,15,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,4,29,3,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,4,29,3,45,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,4,29,4,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,4,29,4,15,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,4,29,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,4,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,15,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,4,29,5,45,3.0,2.0,2.7,21.0,2.5,0.0,0.0
2016,4,29,6,0,6.0,4.0,2.7,21.0,5.0,3.41,0.0
2016,4,29,6,15,61.0,26.5,2.8,21.5,34.5,20.77,9.39
2016,4,29,6,30,116.0,49.0,2.9,22.0,64.0,37.43,25.92
2016,4,29,6,45,165.5,73.5,3.05,22.5,107.0,54.92,41.53
2016,4,29,7,0,215.0,98.0,3.2,23.0,150.0,71.88,56.41
2016,4,29,7,15,115.5,110.5,3.55,23.0,139.5,81.94,65.18
2016,4,29,7,30,16.0,123.0,3.9,23.0,129.0,95.84,77.0
2016,4,29,7,45,17.0,142.0,4.25,23.5,149.5,110.25,88.85
2016,4,29,8,0,18.0,161.0,4.6,24.0,170.0,124.54,100.4
2016,4,29,8,15,19.5,180.5,4.75,24.5,191.0,139.02,111.91
2016,4,29,8,30,21.0,200.0,4.9,25.0,212.0,153.36,123.14
2016,4,29,8,45,14.5,199.5,5.1,25.5,208.5,156.17,118.93
2016,4,29,9,0,8.0,199.0,5.3,26.0,205.0,158.24,120.02
2016,4,29,9,15,19.0,241.5,5.35,26.0,255.5,193.17,146.44
2016,4,29,9,30,30.0,284.0,5.4,26.0,306.0,221.97,167.98
2016,4,29,9,45,20.0,252.0,5.45,26.5,267.0,207.77,156.87
2016,4,29,10,0,10.0,220.0,5.5,27.0,228.0,182.35,137.08
2016,4,29,10,15,14.5,259.0,5.45,27.0,271.0,216.29,162.9
2016,4,29,10,30,19.0,298.0,5.4,27.0,314.0,251.15,189.18
2016,4,29,10,45,139.0,372.5,5.4,27.5,497.0,373.46,280.81
2016,4,29,11,0,259.0,447.0,5.4,28.0,680.0,513.08,383.2
2016,4,29,11,15,136.5,358.5,5.35,28.0,482.0,386.04,289.72
2016,4,29,11,30,14.0,270.0,5.3,28.0,284.0,234.35,175.0
2016,4,29,11,45,8.5,207.0,5.25,28.5,215.5,179.41,133.17
2016,4,29,12,0,3.0,144.0,5.2,29.0,147.0,123.12,89.87
2016,4,29,12,15,111.5,320.0,5.15,29.0,427.5,375.13,281.92
2016,4,29,12,30,220.0,496.0,5.1,29.0,708.0,630.14,465.85
2016,4,29,12,45,190.0,495.5,5.05,29.0,678.0,617.22,455.16
2016,4,29,13,0,160.0,495.0,5.0,29.0,648.0,601.58,443.56
2016,4,29,13,15,209.0,482.5,4.9,29.0,679.5,645.03,475.59
2016,4,29,13,30,258.0,470.0,4.8,29.0,711.0,703.07,517.06
2016,4,29,13,45,310.5,441.0,4.75,29.0,725.0,735.31,541.05
2016,4,29,14,0,363.0,412.0,4.7,29.0,739.0,766.13,564.14
2016,4,29,14,15,337.5,407.0,4.6,28.5,704.0,743.6,549.33
2016,4,29,14,30,312.0,402.0,4.5,28.0,669.0,719.07,533.39
2016,4,29,14,45,240.0,395.0,4.4,28.0,595.0,627.43,468.42
2016,4,29,15,0,168.0,388.0,4.3,28.0,521.0,553.53,414.88
2016,4,29,15,15,267.5,368.0,4.1,28.0,566.5,647.64,485.35
2016,4,29,15,30,367.0,348.0,3.9,28.0,612.0,718.73,537.88
2016,4,29,15,45,227.0,317.0,3.75,28.0,476.5,535.37,405.58
2016,4,29,16,0,87.0,286.0,3.6,28.0,341.0,357.46,272.69
2016,4,29,16,15,165.5,287.5,3.35,27.5,381.5,446.42,342.77
2016,4,29,16,30,244.0,289.0,3.1,27.0,422.0,513.53,394.92
2016,4,29,16,45,212.0,238.5,2.9,27.0,345.5,425.7,330.22
2016,4,29,17,0,180.0,188.0,2.7,27.0,269.0,338.62,265.2
2016,4,29,17,15,123.5,174.5,2.55,26.5,226.5,279.5,219.61
2016,4,29,17,30,67.0,161.0,2.4,26.0,184.0,213.4,167.46
2016,4,29,17,45,82.0,134.0,2.25,26.0,157.5,193.35,152.0
2016,4,29,18,0,97.0,107.0,2.1,26.0,131.0,181.16,141.82
2016,4,29,18,15,64.5,73.5,2.05,25.5,87.5,121.21,92.65
2016,4,29,18,30,32.0,40.0,2.0,25.0,44.0,54.8,38.05
2016,4,29,18,45,16.0,21.0,2.0,24.5,23.0,26.07,11.79
2016,4,29,19,0,0.0,2.0,2.0,24.0,2.0,1.71,0.0
2016,4,29,19,15,0.0,1.0,2.05,24.0,1.0,0.0,0.0
2016,4,29,19,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,4,29,19,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,4,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,4,29,20,15,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,4,29,20,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,20,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,4,29,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,4,29,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,4,29,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,4,29,22,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,4,29,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,4,29,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,4,29,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,4,29,23,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,29,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,4,30,0,15,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,4,30,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,4,30,1,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,4,30,1,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,4,30,2,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,4,30,2,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,4,30,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,4,30,2,45,0.0,0.0,2.3,18.5,0.0,0.0,0.0
2016,4,30,3,0,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,4,30,3,15,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,4,30,3,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,4,30,3,45,0.0,0.0,2.95,15.5,0.0,0.0,0.0
2016,4,30,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,4,30,4,15,0.0,0.0,3.0,14.5,0.0,0.0,0.0
2016,4,30,4,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,4,30,4,45,0.0,0.0,2.85,13.5,0.0,0.0,0.0
2016,4,30,5,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,4,30,5,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,4,30,5,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,4,30,5,45,8.5,4.5,3.15,13.5,4.5,0.0,0.0
2016,4,30,6,0,17.0,9.0,3.3,14.0,9.0,7.68,0.0
2016,4,30,6,15,120.0,29.5,3.4,14.5,44.0,23.1,12.0
2016,4,30,6,30,223.0,50.0,3.5,15.0,79.0,38.03,27.33
2016,4,30,6,45,320.0,64.5,3.65,15.5,129.5,48.6,37.25
2016,4,30,7,0,417.0,79.0,3.8,16.0,180.0,58.97,46.69
2016,4,30,7,15,480.5,90.0,3.9,16.5,235.0,66.41,53.27
2016,4,30,7,30,544.0,101.0,4.0,17.0,290.0,75.51,61.08
2016,4,30,7,45,594.5,107.5,4.15,18.0,347.5,78.32,63.11
2016,4,30,8,0,645.0,114.0,4.3,19.0,405.0,81.09,65.01
2016,4,30,8,15,676.5,120.5,4.25,19.5,460.5,83.48,66.68
2016,4,30,8,30,708.0,127.0,4.2,20.0,516.0,85.72,68.2
2016,4,30,8,45,738.5,129.0,4.2,21.0,569.5,123.23,74.19
2016,4,30,9,0,769.0,131.0,4.2,22.0,623.0,179.5,106.66
2016,4,30,9,15,644.5,190.0,4.0,22.5,623.5,249.4,166.03
2016,4,30,9,30,520.0,249.0,3.8,23.0,624.0,303.72,215.28
2016,4,30,9,45,681.5,193.0,3.6,23.5,715.5,351.86,251.05
2016,4,30,10,0,843.0,137.0,3.4,24.0,807.0,420.0,304.04
2016,4,30,10,15,853.0,139.5,3.2,24.0,843.0,478.28,352.55
2016,4,30,10,30,863.0,142.0,3.0,24.0,879.0,536.3,399.33
2016,4,30,10,45,874.0,141.0,2.8,24.5,909.0,590.11,440.64
2016,4,30,11,0,885.0,140.0,2.6,25.0,939.0,642.93,479.58
2016,4,30,11,15,889.5,141.0,2.35,25.0,959.5,691.85,514.91
2016,4,30,11,30,894.0,142.0,2.1,25.0,980.0,738.76,547.41
2016,4,30,11,45,901.0,140.0,1.9,25.5,994.0,782.99,576.06
2016,4,30,12,0,908.0,138.0,1.7,26.0,1008.0,825.01,601.07
2016,4,30,12,15,908.5,138.0,1.6,26.0,1012.0,861.02,622.96
2016,4,30,12,30,909.0,138.0,1.5,26.0,1016.0,894.1,642.67
2016,4,30,12,45,910.0,136.5,1.4,26.5,1011.5,923.27,658.33
2016,4,30,13,0,911.0,135.0,1.3,27.0,1007.0,949.16,671.67
2016,4,30,13,15,908.0,134.5,1.3,27.0,994.0,968.8,683.86
2016,4,30,13,30,905.0,134.0,1.3,27.0,981.0,984.7,693.87
2016,4,30,13,45,902.0,131.5,1.35,27.5,960.0,994.9,699.93
2016,4,30,14,0,899.0,129.0,1.4,28.0,939.0,1001.15,703.73
2016,4,30,14,15,892.5,127.5,1.35,28.0,910.0,1001.01,703.61
2016,4,30,14,30,886.0,126.0,1.3,28.0,881.0,996.95,701.27
2016,4,30,14,45,879.0,123.0,1.3,28.0,845.5,987.01,696.32
2016,4,30,15,0,872.0,120.0,1.3,28.0,810.0,973.26,689.19
2016,4,30,15,15,860.0,117.5,1.25,27.5,767.5,951.61,677.84
2016,4,30,15,30,848.0,115.0,1.2,27.0,725.0,937.36,671.27
2016,4,30,15,45,834.5,110.5,1.15,27.0,677.5,905.06,651.91
2016,4,30,16,0,821.0,106.0,1.1,27.0,630.0,869.76,630.78
2016,4,30,16,15,799.5,102.5,1.05,27.0,577.0,825.99,604.01
2016,4,30,16,30,778.0,99.0,1.0,27.0,524.0,780.21,575.68
2016,4,30,16,45,751.5,93.5,0.95,27.0,469.0,726.52,541.58
2016,4,30,17,0,725.0,88.0,0.9,27.0,414.0,675.44,508.64
2016,4,30,17,15,685.0,82.5,0.85,26.5,357.0,610.79,466.0
2016,4,30,17,30,645.0,77.0,0.8,26.0,300.0,547.22,421.46
2016,4,30,17,45,587.5,69.0,0.8,25.5,244.0,471.36,366.2
2016,4,30,18,0,530.0,61.0,0.8,25.0,188.0,399.32,311.07
2016,4,30,18,15,436.5,50.5,0.85,24.0,136.5,310.15,240.72
2016,4,30,18,30,343.0,40.0,0.9,23.0,85.0,230.01,174.23
2016,4,30,18,45,199.0,25.0,0.95,22.5,48.0,130.3,82.18
2016,4,30,19,0,55.0,10.0,1.0,22.0,11.0,27.86,0.0
2016,4,30,19,15,27.5,5.0,1.0,21.5,5.5,0.0,0.0
2016,4,30,19,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,4,30,19,45,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,4,30,20,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,4,30,20,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,4,30,20,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,4,30,20,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,4,30,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,4,30,21,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,4,30,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,4,30,21,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,4,30,22,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,4,30,22,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,4,30,22,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,4,30,22,45,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,4,30,23,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,4,30,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,4,30,23,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,4,30,23,45,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,1,0,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,5,1,0,15,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,1,0,30,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,5,1,0,45,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,5,1,1,0,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,1,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,1,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,1,2,15,0.0,0.0,3.4,15.5,0.0,0.0,0.0
2016,5,1,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,5,1,2,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,1,3,0,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,1,3,15,0.0,0.0,2.6,14.5,0.0,0.0,0.0
2016,5,1,3,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,3,45,0.0,0.0,2.25,14.0,0.0,0.0,0.0
2016,5,1,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,1,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,1,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,1,4,45,0.0,0.0,1.95,14.0,0.0,0.0,0.0
2016,5,1,5,0,0.0,0.0,1.9,14.0,0.0,0.0,0.0
2016,5,1,5,15,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,1,5,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,1,5,45,19.5,5.5,2.7,14.5,6.0,0.0,0.0
2016,5,1,6,0,39.0,11.0,3.0,15.0,12.0,9.39,0.0
2016,5,1,6,15,159.0,28.5,3.25,15.5,48.0,22.01,11.48
2016,5,1,6,30,279.0,46.0,3.5,16.0,84.0,35.26,24.87
2016,5,1,6,45,363.0,59.5,3.75,17.0,133.0,45.18,34.05
2016,5,1,7,0,447.0,73.0,4.0,18.0,182.0,57.0,44.59
2016,5,1,7,15,224.5,95.0,4.1,18.5,150.0,70.37,56.31
2016,5,1,7,30,2.0,117.0,4.2,19.0,118.0,91.85,74.79
2016,5,1,7,45,26.5,149.0,4.35,19.5,161.0,110.7,90.65
2016,5,1,8,0,51.0,181.0,4.5,20.0,204.0,131.57,107.95
2016,5,1,8,15,25.5,148.0,4.5,20.0,159.5,112.48,91.28
2016,5,1,8,30,0.0,115.0,4.5,20.0,115.0,93.88,75.13
2016,5,1,8,45,0.0,133.5,4.55,20.5,133.5,108.34,83.1
2016,5,1,9,0,0.0,152.0,4.6,21.0,152.0,123.0,94.46
2016,5,1,9,15,7.0,197.0,4.55,21.5,202.0,158.85,122.24
2016,5,1,9,30,14.0,242.0,4.5,22.0,252.0,195.73,150.44
2016,5,1,9,45,35.5,298.5,4.5,22.5,326.0,239.47,183.28
2016,5,1,10,0,57.0,355.0,4.5,23.0,400.0,293.13,223.53
2016,5,1,10,15,78.0,385.5,4.5,23.0,450.5,332.12,252.88
2016,5,1,10,30,99.0,416.0,4.5,23.0,501.0,374.17,284.52
2016,5,1,10,45,163.5,435.0,4.5,23.0,580.5,431.89,327.93
2016,5,1,11,0,228.0,454.0,4.5,23.0,660.0,499.94,378.85
2016,5,1,11,15,323.0,430.5,4.5,23.0,729.5,561.16,425.14
2016,5,1,11,30,418.0,407.0,4.5,23.0,799.0,631.58,477.92
2016,5,1,11,45,326.5,448.0,4.5,23.5,757.0,622.98,469.45
2016,5,1,12,0,235.0,489.0,4.5,24.0,715.0,603.77,453.22
2016,5,1,12,15,156.0,480.5,4.5,24.0,630.5,548.84,412.52
2016,5,1,12,30,77.0,472.0,4.5,24.0,546.0,478.4,359.89
2016,5,1,12,45,74.5,467.5,4.5,24.0,539.5,479.44,361.0
2016,5,1,13,0,72.0,463.0,4.5,24.0,533.0,479.7,361.31
2016,5,1,13,15,61.0,443.5,4.55,24.0,502.5,457.32,345.03
2016,5,1,13,30,50.0,424.0,4.6,24.0,472.0,433.54,327.71
2016,5,1,13,45,194.5,425.0,4.65,24.0,602.5,592.16,448.4
2016,5,1,14,0,339.0,426.0,4.7,24.0,733.0,754.51,567.31
2016,5,1,14,15,354.0,404.5,4.7,23.5,715.5,754.68,569.13
2016,5,1,14,30,369.0,383.0,4.7,23.0,698.0,752.56,570.3
2016,5,1,14,45,378.0,362.0,4.75,23.0,673.0,742.79,565.12
2016,5,1,15,0,387.0,341.0,4.8,23.0,648.0,730.64,558.33
2016,5,1,15,15,421.5,306.5,4.75,23.0,624.5,743.27,569.37
2016,5,1,15,30,456.0,272.0,4.7,23.0,601.0,736.15,566.59
2016,5,1,15,45,490.5,239.5,4.7,23.0,572.0,726.77,562.54
2016,5,1,16,0,525.0,207.0,4.7,23.0,543.0,712.82,555.2
2016,5,1,16,15,492.5,198.5,4.55,22.5,492.5,662.64,519.94
2016,5,1,16,30,460.0,190.0,4.4,22.0,442.0,612.22,484.09
2016,5,1,16,45,449.0,169.5,4.3,22.0,394.5,566.04,450.75
2016,5,1,17,0,438.0,149.0,4.2,22.0,347.0,518.69,415.92
2016,5,1,17,15,382.5,141.5,3.95,21.5,297.5,453.2,365.78
2016,5,1,17,30,327.0,134.0,3.7,21.0,248.0,377.71,306.75
2016,5,1,17,45,279.5,115.0,3.5,21.0,200.0,313.24,254.52
2016,5,1,18,0,232.0,96.0,3.3,21.0,152.0,252.71,204.11
2016,5,1,18,15,172.0,73.5,3.3,20.5,109.0,185.37,147.4
2016,5,1,18,30,112.0,51.0,3.3,20.0,66.0,123.61,94.41
2016,5,1,18,45,56.0,29.0,3.3,19.5,36.5,60.75,37.38
2016,5,1,19,0,0.0,7.0,3.3,19.0,7.0,5.97,0.0
2016,5,1,19,15,0.0,3.5,3.4,19.0,3.5,0.0,0.0
2016,5,1,19,30,0.0,0.0,3.5,19.0,0.0,0.0,0.0
2016,5,1,19,45,0.0,0.0,3.65,19.0,0.0,0.0,0.0
2016,5,1,20,0,0.0,0.0,3.8,19.0,0.0,0.0,0.0
2016,5,1,20,15,0.0,0.0,3.85,18.5,0.0,0.0,0.0
2016,5,1,20,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,5,1,20,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,5,1,21,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,1,21,15,0.0,0.0,4.1,17.5,0.0,0.0,0.0
2016,5,1,21,30,0.0,0.0,4.2,17.0,0.0,0.0,0.0
2016,5,1,21,45,0.0,0.0,4.3,17.0,0.0,0.0,0.0
2016,5,1,22,0,0.0,0.0,4.4,17.0,0.0,0.0,0.0
2016,5,1,22,15,0.0,0.0,4.55,17.0,0.0,0.0,0.0
2016,5,1,22,30,0.0,0.0,4.7,17.0,0.0,0.0,0.0
2016,5,1,22,45,0.0,0.0,4.85,17.0,0.0,0.0,0.0
2016,5,1,23,0,0.0,0.0,5.0,17.0,0.0,0.0,0.0
2016,5,1,23,15,0.0,0.0,5.05,16.5,0.0,0.0,0.0
2016,5,1,23,30,0.0,0.0,5.1,16.0,0.0,0.0,0.0
2016,5,1,23,45,0.0,0.0,5.15,16.0,0.0,0.0,0.0
2016,5,2,0,0,0.0,0.0,5.2,16.0,0.0,0.0,0.0
2016,5,2,0,15,0.0,0.0,5.2,15.5,0.0,0.0,0.0
2016,5,2,0,30,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,0,45,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,0,0.0,0.0,5.2,15.0,0.0,0.0,0.0
2016,5,2,1,15,0.0,0.0,4.9,14.5,0.0,0.0,0.0
2016,5,2,1,30,0.0,0.0,4.6,14.0,0.0,0.0,0.0
2016,5,2,1,45,0.0,0.0,4.35,14.0,0.0,0.0,0.0
2016,5,2,2,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,2,15,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,2,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,2,45,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,5,2,3,15,0.0,0.0,3.65,14.0,0.0,0.0,0.0
2016,5,2,3,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,5,2,3,45,0.0,0.0,3.95,14.0,0.0,0.0,0.0
2016,5,2,4,0,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,5,2,4,15,0.0,0.0,4.1,13.5,0.0,0.0,0.0
2016,5,2,4,30,0.0,0.0,4.1,13.0,0.0,0.0,0.0
2016,5,2,4,45,0.0,0.0,4.15,13.0,0.0,0.0,0.0
2016,5,2,5,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,5,2,5,15,0.0,0.0,4.35,13.0,0.0,0.0,0.0
2016,5,2,5,30,0.0,0.0,4.5,13.0,0.0,0.0,0.0
2016,5,2,5,45,0.0,0.5,4.65,13.0,0.5,0.0,0.0
2016,5,2,6,0,0.0,1.0,4.8,13.0,1.0,0.85,0.0
2016,5,2,6,15,0.0,4.0,4.95,13.0,4.0,3.28,0.0
2016,5,2,6,30,0.0,7.0,5.1,13.0,7.0,5.74,0.0
2016,5,2,6,45,0.0,11.5,5.3,13.0,11.5,9.45,2.79
2016,5,2,7,0,0.0,16.0,5.5,13.0,16.0,13.16,6.2
2016,5,2,7,15,0.0,20.5,5.55,13.0,20.5,16.88,9.58
2016,5,2,7,30,0.0,25.0,5.6,13.0,25.0,20.61,12.92
2016,5,2,7,45,0.0,30.0,5.65,13.5,30.0,24.77,16.55
2016,5,2,8,0,0.0,35.0,5.7,14.0,35.0,28.93,20.14
2016,5,2,8,15,54.5,139.5,5.7,14.0,169.5,107.42,89.15
2016,5,2,8,30,109.0,244.0,5.7,14.0,304.0,171.05,143.83
2016,5,2,8,45,54.5,188.5,5.7,14.5,218.5,144.3,113.2
2016,5,2,9,0,0.0,133.0,5.7,15.0,133.0,108.64,84.9
2016,5,2,9,15,0.0,110.5,5.6,15.0,110.5,91.47,70.51
2016,5,2,9,30,0.0,88.0,5.5,15.0,88.0,73.34,55.36
2016,5,2,9,45,2.0,130.5,5.45,15.0,132.5,108.41,84.0
2016,5,2,10,0,4.0,173.0,5.4,15.0,177.0,143.37,112.25
2016,5,2,10,15,2.5,159.0,5.25,15.0,162.0,132.26,103.03
2016,5,2,10,30,1.0,145.0,5.1,15.0,147.0,120.67,93.48
2016,5,2,10,45,0.5,118.0,5.0,15.5,119.0,98.56,75.23
2016,5,2,11,0,0.0,91.0,4.9,16.0,91.0,76.06,56.72
2016,5,2,11,15,7.0,184.0,4.85,16.0,191.0,157.57,122.6
2016,5,2,11,30,14.0,277.0,4.8,16.0,291.0,239.94,187.92
2016,5,2,11,45,35.5,362.5,4.75,16.0,397.0,331.94,259.9
2016,5,2,12,0,57.0,448.0,4.7,16.0,503.0,426.18,332.17
2016,5,2,12,15,52.5,442.5,4.75,16.0,493.5,424.78,330.83
2016,5,2,12,30,48.0,437.0,4.8,16.0,484.0,422.53,329.16
2016,5,2,12,45,185.0,451.0,4.85,16.0,629.0,570.69,444.99
2016,5,2,13,0,322.0,465.0,4.9,16.0,774.0,727.74,563.6
2016,5,2,13,15,234.0,472.5,4.9,16.0,695.5,656.07,508.76
2016,5,2,13,30,146.0,480.0,4.9,16.0,617.0,590.94,458.74
2016,5,2,13,45,85.0,410.5,4.9,16.5,490.0,457.56,357.3
2016,5,2,14,0,24.0,341.0,4.9,17.0,363.0,319.67,249.82
2016,5,2,14,15,28.0,343.5,4.8,17.0,368.0,344.65,269.84
2016,5,2,14,30,32.0,346.0,4.7,17.0,373.0,353.56,277.1
2016,5,2,14,45,22.0,295.5,4.6,17.5,314.0,279.64,219.3
2016,5,2,15,0,12.0,245.0,4.5,18.0,255.0,224.2,175.51
2016,5,2,15,15,8.5,216.0,4.35,18.0,223.0,194.86,152.54
2016,5,2,15,30,5.0,187.0,4.2,18.0,191.0,165.54,129.36
2016,5,2,15,45,70.0,241.0,4.1,18.0,286.5,291.33,232.21
2016,5,2,16,0,135.0,295.0,4.0,18.0,382.0,425.72,338.74
2016,5,2,16,15,81.5,252.0,3.8,18.0,303.5,315.29,251.76
2016,5,2,16,30,28.0,209.0,3.6,18.0,225.0,224.98,179.31
2016,5,2,16,45,29.0,190.0,3.45,18.0,205.0,207.33,165.94
2016,5,2,17,0,30.0,171.0,3.3,18.0,185.0,189.5,152.1
2016,5,2,17,15,24.5,149.0,3.0,17.5,159.5,152.22,122.14
2016,5,2,17,30,19.0,127.0,2.7,17.0,134.0,127.78,102.31
2016,5,2,17,45,234.5,99.0,2.4,17.0,157.0,264.67,218.69
2016,5,2,18,0,450.0,71.0,2.1,17.0,180.0,362.34,296.41
2016,5,2,18,15,363.5,58.0,1.8,16.0,131.5,274.96,222.34
