Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,2,18,30,277.0,45.0,1.5,15.0,83.0,201.25,158.2
2016,5,2,18,45,138.5,28.5,1.2,14.5,47.5,111.02,74.9
2016,5,2,19,0,0.0,12.0,0.9,14.0,12.0,10.24,0.0
2016,5,2,19,15,0.0,6.0,0.9,14.0,6.0,0.0,0.0
2016,5,2,19,30,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,19,45,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,2,20,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,5,2,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,2,20,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,2,21,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,2,21,15,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,5,2,21,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,5,2,21,45,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,5,2,22,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,5,2,22,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,5,2,22,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,5,2,22,45,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,5,2,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,5,2,23,15,0.0,0.0,1.7,12.5,0.0,0.0,0.0
2016,5,2,23,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,5,2,23,45,0.0,0.0,1.9,12.0,0.0,0.0,0.0
2016,5,3,0,0,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,15,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,30,0.0,0.0,2.0,12.0,0.0,0.0,0.0
2016,5,3,0,45,0.0,0.0,2.05,12.0,0.0,0.0,0.0
2016,5,3,1,0,0.0,0.0,2.1,12.0,0.0,0.0,0.0
2016,5,3,1,15,0.0,0.0,2.05,11.5,0.0,0.0,0.0
2016,5,3,1,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,1,45,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,5,3,2,15,0.0,0.0,1.9,10.5,0.0,0.0,0.0
2016,5,3,2,30,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,5,3,2,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,5,3,3,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,5,3,3,15,0.0,0.0,1.5,9.5,0.0,0.0,0.0
2016,5,3,3,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,3,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,5,3,4,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,5,3,4,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,4,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,5,3,4,45,0.0,0.0,1.15,9.0,0.0,0.0,0.0
2016,5,3,5,0,0.0,0.0,1.1,9.0,0.0,0.0,0.0
2016,5,3,5,15,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,5,3,5,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,5,3,5,45,44.0,7.0,1.55,9.5,8.5,0.0,0.0
2016,5,3,6,0,88.0,14.0,1.7,10.0,17.0,11.95,0.0
2016,5,3,6,15,229.0,28.5,1.85,10.5,56.5,23.26,13.39
2016,5,3,6,30,370.0,43.0,2.0,11.0,96.0,34.88,25.21
2016,5,3,6,45,465.5,52.5,2.15,12.0,149.0,41.79,31.83
2016,5,3,7,0,561.0,62.0,2.3,13.0,202.0,48.63,38.08
2016,5,3,7,15,617.5,69.0,2.45,13.5,259.0,53.1,42.06
2016,5,3,7,30,674.0,76.0,2.6,14.0,316.0,57.48,45.8
2016,5,3,7,45,715.5,80.5,2.8,15.0,374.5,59.79,47.51
2016,5,3,8,0,757.0,85.0,3.0,16.0,433.0,67.73,54.09
2016,5,3,8,15,784.5,89.5,3.05,16.5,489.0,69.94,55.68
2016,5,3,8,30,812.0,94.0,3.1,17.0,545.0,72.03,57.16
2016,5,3,8,45,831.5,97.5,3.15,17.5,598.0,114.12,65.11
2016,5,3,9,0,851.0,101.0,3.2,18.0,651.0,174.62,100.81
2016,5,3,9,15,866.5,103.5,3.2,18.5,699.5,242.56,153.63
2016,5,3,9,30,882.0,106.0,3.2,19.0,748.0,303.9,205.73
2016,5,3,9,45,892.0,109.0,3.2,19.5,790.5,364.66,258.79
2016,5,3,10,0,902.0,112.0,3.2,20.0,833.0,425.31,311.18
2016,5,3,10,15,910.5,113.5,3.2,20.0,869.0,483.85,361.35
2016,5,3,10,30,919.0,115.0,3.2,20.0,905.0,541.58,409.46
2016,5,3,10,45,924.0,117.0,3.2,20.5,933.5,596.72,453.36
2016,5,3,11,0,929.0,119.0,3.2,21.0,962.0,650.22,494.53
2016,5,3,11,15,933.0,120.0,3.2,21.5,982.5,700.43,532.02
2016,5,3,11,30,937.0,121.0,3.2,22.0,1003.0,748.46,566.83
2016,5,3,11,45,940.5,121.0,3.2,22.5,1016.0,792.98,598.25
2016,5,3,12,0,944.0,121.0,3.2,23.0,1029.0,834.93,625.66
2016,5,3,12,15,944.5,121.0,3.2,23.0,1033.0,871.76,650.28
2016,5,3,12,30,945.0,121.0,3.2,23.0,1037.0,905.53,672.76
2016,5,3,12,45,944.0,120.5,3.2,23.0,1032.0,934.37,691.88
2016,5,3,13,0,943.0,120.0,3.2,23.0,1027.0,959.74,708.72
2016,5,3,13,15,940.0,119.5,3.2,23.0,1013.5,979.64,721.99
2016,5,3,13,30,937.0,119.0,3.2,23.0,1000.0,995.69,732.85
2016,5,3,13,45,932.0,118.0,3.2,23.5,978.0,1005.43,738.26
2016,5,3,14,0,927.0,117.0,3.2,24.0,956.0,1011.13,741.19
2016,5,3,14,15,920.5,116.0,3.15,24.0,926.5,1011.36,741.75
2016,5,3,14,30,914.0,115.0,3.1,24.0,897.0,1007.57,739.87
2016,5,3,14,45,904.5,113.0,3.1,24.0,860.0,995.94,733.44
2016,5,3,15,0,895.0,111.0,3.1,24.0,823.0,980.49,724.66
2016,5,3,15,15,883.0,108.5,3.1,23.5,780.0,958.46,713.03
2016,5,3,15,30,871.0,106.0,3.1,23.0,737.0,932.98,699.11
2016,5,3,15,45,856.0,103.0,3.1,23.0,688.5,900.99,679.39
2016,5,3,16,0,841.0,100.0,3.1,23.0,640.0,875.38,664.01
2016,5,3,16,15,820.5,96.5,3.0,22.5,587.0,832.07,636.83
2016,5,3,16,30,800.0,93.0,2.9,22.0,534.0,786.67,607.92
2016,5,3,16,45,771.5,89.0,2.8,22.0,478.0,732.6,571.18
2016,5,3,17,0,743.0,85.0,2.7,22.0,422.0,677.67,533.2
2016,5,3,17,15,704.0,79.5,2.4,21.0,365.0,616.35,490.44
2016,5,3,17,30,665.0,74.0,2.1,20.0,308.0,552.96,443.39
2016,5,3,17,45,606.0,67.0,1.8,19.5,251.5,476.86,383.88
2016,5,3,18,0,547.0,60.0,1.5,19.0,195.0,404.67,325.27
2016,5,3,18,15,458.0,50.5,1.45,18.0,143.0,318.63,254.65
2016,5,3,18,30,369.0,41.0,1.4,17.0,91.0,240.99,188.03
2016,5,3,18,45,226.0,26.5,1.35,16.5,52.5,146.16,100.29
2016,5,3,19,0,83.0,12.0,1.3,16.0,14.0,39.06,0.0
2016,5,3,19,15,41.5,6.0,1.3,15.5,7.0,0.0,0.0
2016,5,3,19,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,19,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,3,20,15,0.0,0.0,1.25,14.5,0.0,0.0,0.0
2016,5,3,20,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,20,45,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,0,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,3,21,15,0.0,0.0,1.15,14.0,0.0,0.0,0.0
2016,5,3,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,5,3,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,5,3,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,22,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,3,23,15,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,5,3,23,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,3,23,45,0.0,0.0,0.7,14.5,0.0,0.0,0.0
2016,5,4,0,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,5,4,0,15,0.0,0.0,0.5,15.0,0.0,0.0,0.0
2016,5,4,0,30,0.0,0.0,0.4,15.0,0.0,0.0,0.0
2016,5,4,0,45,0.0,0.0,0.3,15.0,0.0,0.0,0.0
2016,5,4,1,0,0.0,0.0,0.2,15.0,0.0,0.0,0.0
2016,5,4,1,15,0.0,0.0,0.35,14.5,0.0,0.0,0.0
2016,5,4,1,30,0.0,0.0,0.5,14.0,0.0,0.0,0.0
2016,5,4,1,45,0.0,0.0,0.65,14.0,0.0,0.0,0.0
2016,5,4,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,4,2,15,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,5,4,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,5,4,2,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,5,4,3,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,5,4,3,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,5,4,3,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,5,4,3,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
2016,5,4,4,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,5,4,4,15,0.0,0.0,1.15,11.5,0.0,0.0,0.0
2016,5,4,4,30,0.0,0.0,1.2,11.0,0.0,0.0,0.0
2016,5,4,4,45,0.0,0.0,1.25,11.0,0.0,0.0,0.0
2016,5,4,5,0,0.0,0.0,1.3,11.0,0.0,0.0,0.0
2016,5,4,5,15,0.0,0.0,1.5,11.5,0.0,0.0,0.0
2016,5,4,5,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,5,4,5,45,38.5,7.0,1.9,12.5,8.5,0.0,0.0
2016,5,4,6,0,77.0,14.0,2.1,13.0,17.0,11.95,0.0
2016,5,4,6,15,209.5,30.0,2.4,13.5,56.0,23.25,13.37
2016,5,4,6,30,342.0,46.0,2.7,14.0,95.0,37.3,27.02
2016,5,4,6,45,433.0,56.5,3.05,15.0,147.5,44.87,34.15
2016,5,4,7,0,524.0,67.0,3.4,16.0,200.0,52.31,40.85
2016,5,4,7,15,582.5,75.0,3.4,16.5,256.5,57.34,45.28
2016,5,4,7,30,641.0,83.0,3.4,17.0,313.0,62.25,49.42
2016,5,4,7,45,682.5,89.0,3.45,18.0,371.0,65.36,51.77
2016,5,4,8,0,724.0,95.0,3.5,19.0,429.0,68.35,53.96
2016,5,4,8,15,753.0,99.5,3.55,19.5,485.0,76.7,60.81
2016,5,4,8,30,782.0,104.0,3.6,20.0,541.0,78.48,61.97
2016,5,4,8,45,804.0,108.0,3.7,21.0,594.0,119.55,69.4
2016,5,4,9,0,826.0,112.0,3.8,22.0,647.0,178.97,103.79
2016,5,4,9,15,842.0,115.0,3.8,22.5,695.5,238.86,149.49
2016,5,4,9,30,858.0,118.0,3.8,23.0,744.0,300.03,200.68
2016,5,4,9,45,870.0,121.0,3.85,23.5,787.0,365.65,256.58
2016,5,4,10,0,882.0,124.0,3.9,24.0,830.0,425.78,307.78
2016,5,4,10,15,891.0,126.0,3.9,24.5,866.5,483.79,356.2
2016,5,4,10,30,900.0,128.0,3.9,25.0,903.0,541.08,402.56
2016,5,4,10,45,906.5,130.0,3.9,25.5,932.0,596.05,445.7
2016,5,4,11,0,913.0,132.0,3.9,26.0,961.0,649.56,486.34
2016,5,4,11,15,917.5,133.0,3.85,26.0,982.0,699.36,523.96
2016,5,4,11,30,922.0,134.0,3.8,26.0,1003.0,747.08,559.13
2016,5,4,11,45,929.0,132.0,3.8,26.0,1017.0,792.01,591.81
2016,5,4,12,0,936.0,130.0,3.8,26.0,1031.0,834.66,621.17
2016,5,4,12,15,936.5,130.0,3.8,26.0,1035.0,871.25,645.6
2016,5,4,12,30,937.0,130.0,3.8,26.0,1039.0,904.85,667.95
2016,5,4,12,45,937.0,129.5,3.8,26.5,1034.5,934.44,686.21
2016,5,4,13,0,937.0,129.0,3.8,27.0,1030.0,960.67,702.18
2016,5,4,13,15,934.0,128.5,3.8,27.0,1017.0,980.6,715.41
2016,5,4,13,30,931.0,128.0,3.8,27.0,1004.0,996.7,726.26
2016,5,4,13,45,927.5,126.0,3.8,27.0,982.5,1007.01,733.45
2016,5,4,14,0,924.0,124.0,3.8,27.0,961.0,1013.28,738.18
2016,5,4,14,15,917.5,122.5,3.75,27.0,931.5,1013.12,738.56
2016,5,4,14,30,911.0,121.0,3.7,27.0,902.0,1008.95,736.49
2016,5,4,14,45,902.5,119.0,3.7,27.0,865.5,998.4,730.78
2016,5,4,15,0,894.0,117.0,3.7,27.0,829.0,984.02,722.7
2016,5,4,15,15,882.0,114.5,3.6,27.0,786.0,962.13,709.13
2016,5,4,15,30,870.0,112.0,3.5,27.0,743.0,936.78,693.39
2016,5,4,15,45,856.0,108.5,3.45,27.0,694.5,915.25,680.6
2016,5,4,16,0,842.0,105.0,3.4,27.0,646.0,880.29,658.7
2016,5,4,16,15,821.0,101.0,3.15,26.5,593.0,836.01,630.48
2016,5,4,16,30,800.0,97.0,2.9,26.0,540.0,789.66,600.53
2016,5,4,16,45,775.0,92.0,2.65,25.5,484.5,737.26,565.88
2016,5,4,17,0,750.0,87.0,2.4,25.0,429.0,683.73,529.81
2016,5,4,17,15,710.5,81.5,2.1,24.0,371.5,622.0,487.31
2016,5,4,17,30,671.0,76.0,1.8,23.0,314.0,558.06,440.58
2016,5,4,17,45,617.0,68.5,1.55,22.5,257.0,484.25,383.99
2016,5,4,18,0,563.0,61.0,1.3,22.0,200.0,413.85,327.84
2016,5,4,18,15,471.0,51.5,1.25,21.0,147.5,325.56,256.65
2016,5,4,18,30,379.0,42.0,1.2,20.0,95.0,245.92,189.53
2016,5,4,18,45,233.0,27.5,1.2,19.5,55.5,149.45,102.62
2016,5,4,19,0,87.0,13.0,1.2,19.0,16.0,41.19,0.0
2016,5,4,19,15,43.5,6.5,1.2,18.5,8.0,0.0,0.0
2016,5,4,19,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,19,45,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,20,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,15,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,20,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,4,21,15,0.0,0.0,1.25,18.0,0.0,0.0,0.0
2016,5,4,21,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,21,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,4,22,15,0.0,0.0,1.2,17.5,0.0,0.0,0.0
2016,5,4,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,4,23,15,0.0,0.0,1.2,16.5,0.0,0.0,0.0
2016,5,4,23,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,4,23,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,15,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,5,0,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,5,1,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,5,1,15,0.0,0.0,1.3,15.5,0.0,0.0,0.0
2016,5,5,1,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,1,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,2,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,15,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,5,4,15,0.0,0.0,1.3,14.5,0.0,0.0,0.0
2016,5,5,4,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,4,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,5,5,5,15,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,5,5,5,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,5,5,5,45,69.5,7.5,1.15,14.5,10.5,6.4,0.0
2016,5,5,6,0,139.0,15.0,1.1,15.0,21.0,12.22,0.0
2016,5,5,6,15,282.5,28.5,1.3,16.0,62.5,23.27,13.41
2016,5,5,6,30,426.0,42.0,1.5,17.0,104.0,34.1,23.96
2016,5,5,6,45,509.0,51.0,1.7,18.0,157.5,40.67,30.08
2016,5,5,7,0,592.0,60.0,1.9,19.0,211.0,47.14,35.85
2016,5,5,7,15,645.5,66.0,1.85,19.5,268.0,50.95,39.15
2016,5,5,7,30,699.0,72.0,1.8,20.0,325.0,54.7,42.26
2016,5,5,7,45,732.5,78.0,1.8,20.5,382.0,63.38,49.53
2016,5,5,8,0,766.0,84.0,1.8,21.0,439.0,66.98,52.31
2016,5,5,8,15,791.5,88.0,1.8,22.0,494.5,68.84,53.47
2016,5,5,8,30,817.0,92.0,1.8,23.0,550.0,70.6,54.52
2016,5,5,8,45,832.0,96.5,1.8,24.0,601.0,113.08,62.56
2016,5,5,9,0,847.0,101.0,1.8,25.0,652.0,173.55,97.11
2016,5,5,9,15,861.0,104.0,1.75,25.0,699.5,241.19,148.21
2016,5,5,9,30,875.0,107.0,1.7,25.0,747.0,301.96,198.4
2016,5,5,9,45,881.5,111.0,1.7,25.5,787.5,361.72,248.84
2016,5,5,10,0,888.0,115.0,1.7,26.0,828.0,420.98,298.19
2016,5,5,10,15,895.5,117.0,1.7,26.0,863.0,478.49,345.52
2016,5,5,10,30,903.0,119.0,1.7,26.0,898.0,535.1,390.72
2016,5,5,10,45,905.0,122.5,1.7,26.5,924.5,588.73,431.51
2016,5,5,11,0,907.0,126.0,1.7,27.0,951.0,640.47,469.45
2016,5,5,11,15,910.5,127.0,1.7,27.0,971.0,689.18,505.03
2016,5,5,11,30,914.0,128.0,1.7,27.0,991.0,735.73,538.16
2016,5,5,11,45,919.0,126.0,1.75,27.5,1003.0,778.68,567.46
2016,5,5,12,0,924.0,124.0,1.8,28.0,1015.0,819.21,593.34
2016,5,5,12,15,923.5,124.5,1.85,28.0,1018.5,854.81,616.47
2016,5,5,12,30,923.0,125.0,1.9,28.0,1022.0,887.41,637.63
2016,5,5,12,45,921.0,125.0,2.0,28.5,1016.0,915.14,654.88
2016,5,5,13,0,919.0,125.0,2.1,29.0,1010.0,939.48,669.98
2016,5,5,13,15,915.5,124.0,2.15,29.0,996.5,958.0,682.29
2016,5,5,13,30,912.0,123.0,2.2,29.0,983.0,972.73,692.36
2016,5,5,13,45,726.0,238.5,2.25,29.0,913.5,944.81,675.52
2016,5,5,14,0,540.0,354.0,2.3,29.0,844.0,885.91,633.94
2016,5,5,14,15,714.0,236.0,2.3,29.0,862.0,950.24,681.76
2016,5,5,14,30,888.0,118.0,2.3,29.0,880.0,982.12,702.4
2016,5,5,14,45,715.0,200.5,2.35,29.0,798.0,921.06,664.53
2016,5,5,15,0,542.0,283.0,2.4,29.0,716.0,831.45,604.66
2016,5,5,15,15,686.5,199.5,2.4,28.5,718.0,884.85,646.56
2016,5,5,15,30,831.0,116.0,2.4,28.0,720.0,913.98,668.04
2016,5,5,15,45,636.5,178.5,2.4,28.0,623.0,797.15,591.55
2016,5,5,16,0,442.0,241.0,2.4,28.0,526.0,670.25,502.49
2016,5,5,16,15,376.0,234.0,2.3,27.5,463.0,578.72,439.83
2016,5,5,16,30,310.0,227.0,2.2,27.0,400.0,507.68,389.54
2016,5,5,16,45,260.5,208.5,2.15,27.0,343.5,439.92,340.28
2016,5,5,17,0,211.0,190.0,2.1,27.0,287.0,359.78,280.67
2016,5,5,17,15,200.0,166.5,1.85,26.0,248.5,320.02,251.88
2016,5,5,17,30,189.0,143.0,1.6,25.0,210.0,280.4,222.17
2016,5,5,17,45,175.0,118.5,1.35,24.5,172.5,237.94,188.84
2016,5,5,18,0,161.0,94.0,1.1,24.0,135.0,206.8,163.4
2016,5,5,18,15,133.0,72.0,1.1,23.5,100.0,160.4,125.02
2016,5,5,18,30,105.0,50.0,1.1,23.0,65.0,116.17,87.48
2016,5,5,18,45,52.5,30.5,1.1,22.5,38.0,59.86,38.59
2016,5,5,19,0,0.0,11.0,1.1,22.0,11.0,9.39,0.0
2016,5,5,19,15,0.0,5.5,1.1,21.5,5.5,0.0,0.0
2016,5,5,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,5,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,5,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,5,20,15,0.0,0.0,1.15,20.5,0.0,0.0,0.0
2016,5,5,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,20,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,5,5,21,15,0.0,0.0,1.05,19.5,0.0,0.0,0.0
2016,5,5,21,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,21,45,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,5,22,15,0.0,0.0,1.0,18.5,0.0,0.0,0.0
2016,5,5,22,30,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,22,45,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,5,23,15,0.0,0.0,1.0,17.5,0.0,0.0,0.0
2016,5,5,23,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,5,23,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,6,1,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,5,6,1,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,1,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,5,6,2,15,0.0,0.0,1.0,15.5,0.0,0.0,0.0
2016,5,6,2,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,2,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,3,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,6,4,15,0.0,0.0,1.0,14.5,0.0,0.0,0.0
2016,5,6,4,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,4,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,15,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,5,6,5,45,60.0,8.0,1.05,14.5,10.5,6.83,0.0
2016,5,6,6,0,120.0,16.0,1.1,15.0,21.0,12.49,0.0
2016,5,6,6,15,256.5,30.0,1.3,15.5,62.0,24.45,14.57
2016,5,6,6,30,393.0,44.0,1.5,16.0,103.0,35.6,25.41
2016,5,6,6,45,472.5,54.5,1.7,17.0,155.5,43.27,32.51
2016,5,6,7,0,552.0,65.0,1.9,18.0,208.0,50.75,39.17
2016,5,6,7,15,607.5,72.5,1.95,18.5,264.5,55.49,43.29
2016,5,6,7,30,663.0,80.0,2.0,19.0,321.0,60.11,47.14
2016,5,6,7,45,700.0,86.0,2.05,20.0,378.0,63.29,49.54
2016,5,6,8,0,737.0,92.0,2.1,21.0,435.0,66.34,51.76
2016,5,6,8,15,765.0,96.5,2.3,21.5,490.5,74.52,58.42
2016,5,6,8,30,793.0,101.0,2.5,22.0,546.0,76.39,59.66
2016,5,6,8,45,815.5,103.5,2.7,23.0,599.0,116.67,66.24
2016,5,6,9,0,838.0,106.0,2.9,24.0,652.0,175.6,99.71
2016,5,6,9,15,853.5,109.0,2.85,24.0,700.5,235.91,145.49
2016,5,6,9,30,869.0,112.0,2.8,24.0,749.0,303.41,201.39
2016,5,6,9,45,882.0,113.5,2.75,24.5,791.5,363.05,252.13
2016,5,6,10,0,895.0,115.0,2.7,25.0,834.0,422.89,302.5
2016,5,6,10,15,903.5,116.5,2.65,25.0,870.0,480.77,350.83
2016,5,6,10,30,912.0,118.0,2.6,25.0,906.0,537.83,397.1
2016,5,6,10,45,919.5,118.5,2.55,25.5,935.0,592.56,439.36
2016,5,6,11,0,927.0,119.0,2.5,26.0,964.0,645.87,479.06
2016,5,6,11,15,931.0,120.0,2.45,26.0,984.5,695.7,515.93
2016,5,6,11,30,935.0,121.0,2.4,26.0,1005.0,743.36,550.25
2016,5,6,11,45,944.5,116.5,2.35,26.5,1019.5,788.28,580.8
2016,5,6,12,0,954.0,112.0,2.3,27.0,1034.0,830.96,607.46
2016,5,6,12,15,954.5,112.0,2.25,27.0,1037.5,867.79,630.82
2016,5,6,12,30,955.0,112.0,2.2,27.0,1041.0,901.54,652.01
2016,5,6,12,45,955.0,111.0,2.15,27.5,1036.5,930.77,668.83
2016,5,6,13,0,955.0,110.0,2.1,28.0,1032.0,956.53,683.32
2016,5,6,13,15,952.0,109.5,2.1,28.0,1018.5,976.37,695.93
2016,5,6,13,30,949.0,109.0,2.1,28.0,1005.0,992.33,706.21
2016,5,6,13,45,943.5,108.5,2.1,28.0,983.0,1001.97,712.66
2016,5,6,14,0,938.0,108.0,2.1,28.0,961.0,1007.54,716.75
2016,5,6,14,15,931.5,107.0,2.15,28.0,931.5,1007.6,718.14
2016,5,6,14,30,925.0,106.0,2.2,28.0,902.0,1003.64,717.18
2016,5,6,14,45,913.5,106.0,2.25,28.0,864.5,992.0,711.51
2016,5,6,15,0,902.0,106.0,2.3,28.0,827.0,976.59,703.6
2016,5,6,15,15,890.5,104.0,2.4,28.0,784.5,955.46,692.56
2016,5,6,15,30,879.0,102.0,2.5,28.0,742.0,930.86,679.26
2016,5,6,15,45,860.5,100.5,2.65,28.0,693.0,897.26,660.3
2016,5,6,16,0,842.0,99.0,2.8,28.0,644.0,870.04,645.36
2016,5,6,16,15,822.0,95.5,2.75,27.5,591.5,827.29,619.52
2016,5,6,16,30,802.0,92.0,2.7,27.0,539.0,782.44,591.92
2016,5,6,16,45,772.0,89.0,2.65,26.5,483.0,728.51,557.42
2016,5,6,17,0,742.0,86.0,2.6,26.0,427.0,673.82,521.58
2016,5,6,17,15,704.5,80.5,2.35,25.0,370.0,613.82,480.51
2016,5,6,17,30,667.0,75.0,2.1,24.0,313.0,551.67,435.37
2016,5,6,17,45,614.5,67.5,1.9,23.5,257.5,479.23,380.02
2016,5,6,18,0,562.0,60.0,1.7,23.0,202.0,410.08,325.02
2016,5,6,18,15,477.5,50.5,1.65,22.0,150.0,326.06,257.04
2016,5,6,18,30,393.0,41.0,1.6,21.0,98.0,249.96,192.69
2016,5,6,18,45,262.0,27.5,1.55,20.0,58.5,160.03,112.22
2016,5,6,19,0,131.0,14.0,1.5,19.0,19.0,56.95,0.0
2016,5,6,19,15,65.5,7.0,1.55,18.5,9.5,0.0,0.0
2016,5,6,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,6,19,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,5,6,20,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,6,20,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,6,20,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,20,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,6,21,15,0.0,0.0,1.6,16.5,0.0,0.0,0.0
2016,5,6,21,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,6,21,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,6,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,6,22,15,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,5,6,22,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,22,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,5,6,23,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,5,6,23,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,5,6,23,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,5,7,0,0,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,5,7,0,15,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,7,0,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,5,7,0,45,0.0,0.0,1.8,15.5,0.0,0.0,0.0
2016,5,7,1,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,5,7,1,15,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,7,1,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,5,7,1,45,0.0,0.0,2.25,16.0,0.0,0.0,0.0
2016,5,7,2,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,5,7,2,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,5,7,2,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,2,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,3,15,0.0,0.0,2.3,14.5,0.0,0.0,0.0
2016,5,7,3,30,0.0,0.0,2.2,14.0,0.0,0.0,0.0
2016,5,7,3,45,0.0,0.0,2.15,14.0,0.0,0.0,0.0
2016,5,7,4,0,0.0,0.0,2.1,14.0,0.0,0.0,0.0
2016,5,7,4,15,0.0,0.0,2.05,14.0,0.0,0.0,0.0
2016,5,7,4,30,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,4,45,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,0,0.0,0.0,2.0,14.0,0.0,0.0,0.0
2016,5,7,5,15,0.0,0.0,2.2,14.5,0.0,0.0,0.0
2016,5,7,5,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,7,5,45,36.0,8.0,2.65,15.5,9.5,6.83,0.0
2016,5,7,6,0,72.0,16.0,2.9,16.0,19.0,12.41,0.0
2016,5,7,6,15,177.5,34.5,2.9,16.0,57.5,26.52,16.35
2016,5,7,6,30,283.0,53.0,2.9,16.0,96.0,40.34,29.53
2016,5,7,6,45,361.5,66.5,2.95,16.5,145.5,50.09,38.57
2016,5,7,7,0,440.0,80.0,3.0,17.0,195.0,59.61,47.13
2016,5,7,7,15,495.5,90.0,3.2,17.5,248.5,68.12,54.55
2016,5,7,7,30,551.0,100.0,3.4,18.0,302.0,73.93,59.41
2016,5,7,7,45,438.5,139.0,3.6,19.0,316.5,95.92,77.99
2016,5,7,8,0,326.0,178.0,3.8,20.0,331.0,122.47,100.06
2016,5,7,8,15,344.0,199.5,4.1,20.5,378.0,134.51,109.65
2016,5,7,8,30,362.0,221.0,4.4,21.0,425.0,145.94,118.66
2016,5,7,8,45,552.0,178.5,4.7,22.0,523.0,143.79,95.63
2016,5,7,9,0,742.0,136.0,5.0,23.0,621.0,177.37,105.75
2016,5,7,9,15,758.5,140.0,5.0,23.5,667.0,239.88,153.39
2016,5,7,9,30,775.0,144.0,5.0,24.0,713.0,296.64,200.57
2016,5,7,9,45,782.5,150.0,5.05,24.5,753.0,353.3,249.22
2016,5,7,10,0,790.0,156.0,5.1,25.0,793.0,409.88,297.43
2016,5,7,10,15,799.5,158.5,5.05,25.0,827.0,464.39,343.56
2016,5,7,10,30,809.0,161.0,5.0,25.0,861.0,518.54,388.26
2016,5,7,10,45,812.5,165.5,5.0,25.5,887.5,570.41,429.32
2016,5,7,11,0,816.0,170.0,5.0,26.0,914.0,620.86,468.06
2016,5,7,11,15,820.5,171.0,5.0,26.0,934.0,667.6,504.04
2016,5,7,11,30,825.0,172.0,5.0,26.0,954.0,712.58,537.96
2016,5,7,11,45,857.0,152.5,5.0,26.5,973.5,751.48,566.56
2016,5,7,12,0,889.0,133.0,5.0,27.0,993.0,796.82,598.26
2016,5,7,12,15,889.5,133.5,4.95,27.0,996.5,831.94,622.0
2016,5,7,12,30,890.0,134.0,4.9,27.0,1000.0,864.28,643.73
2016,5,7,12,45,461.0,266.5,4.9,27.5,715.5,658.37,494.21
2016,5,7,13,0,32.0,399.0,4.9,28.0,431.0,382.95,284.57
2016,5,7,13,15,182.5,425.5,4.85,28.0,599.0,561.49,418.89
2016,5,7,13,30,333.0,452.0,4.8,28.0,767.0,747.26,551.91
2016,5,7,13,45,257.0,456.5,4.8,28.0,696.5,690.98,510.61
2016,5,7,14,0,181.0,461.0,4.8,28.0,626.0,616.09,456.98
2016,5,7,14,15,326.0,401.5,4.8,28.0,687.0,717.98,533.81
2016,5,7,14,30,471.0,342.0,4.8,28.0,748.0,817.85,607.06
2016,5,7,14,45,386.5,356.5,4.8,28.0,680.5,738.17,550.6
2016,5,7,15,0,302.0,371.0,4.8,28.0,613.0,674.16,504.78
2016,5,7,15,15,534.5,256.5,4.75,28.0,657.5,791.0,594.6
2016,5,7,15,30,767.0,142.0,4.7,28.0,702.0,879.8,659.47
2016,5,7,15,45,745.0,140.5,4.7,28.0,654.5,850.64,640.47
2016,5,7,16,0,723.0,139.0,4.7,28.0,607.0,813.69,616.69
2016,5,7,16,15,700.0,133.5,4.65,27.5,556.5,769.43,588.5
2016,5,7,16,30,677.0,128.0,4.6,27.0,506.0,723.6,558.76
2016,5,7,16,45,657.5,118.5,4.55,26.5,454.5,674.81,526.33
2016,5,7,17,0,638.0,109.0,4.5,26.0,403.0,624.89,491.75
2016,5,7,17,15,597.5,101.5,4.4,25.5,348.5,561.59,445.49
2016,5,7,17,30,557.0,94.0,4.3,25.0,294.0,499.57,398.9
2016,5,7,17,45,513.5,82.5,4.25,24.5,242.0,433.18,347.36
2016,5,7,18,0,470.0,71.0,4.2,24.0,190.0,369.42,295.86
2016,5,7,18,15,388.5,59.0,4.0,23.5,141.0,288.82,228.85
2016,5,7,18,30,307.0,47.0,3.8,23.0,92.0,213.73,164.72
2016,5,7,18,45,194.5,30.5,3.65,22.5,55.0,133.32,93.3
2016,5,7,19,0,82.0,14.0,3.5,22.0,18.0,52.9,0.0
2016,5,7,19,15,41.0,7.0,3.45,21.5,9.0,5.97,0.0
2016,5,7,19,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,5,7,19,45,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,7,20,0,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,5,7,20,15,0.0,0.0,3.3,19.5,0.0,0.0,0.0
2016,5,7,20,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,7,20,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,5,7,21,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,5,7,21,15,0.0,0.0,3.1,18.5,0.0,0.0,0.0
2016,5,7,21,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,21,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,7,22,15,0.0,0.0,3.3,18.0,0.0,0.0,0.0
2016,5,7,22,30,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,7,22,45,0.0,0.0,3.75,18.0,0.0,0.0,0.0
2016,5,7,23,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,5,7,23,15,0.0,0.0,4.15,18.0,0.0,0.0,0.0
2016,5,7,23,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,7,23,45,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,0,0.0,0.0,4.6,18.0,0.0,0.0,0.0
2016,5,8,0,15,0.0,0.0,4.45,18.0,0.0,0.0,0.0
2016,5,8,0,30,0.0,0.0,4.3,18.0,0.0,0.0,0.0
2016,5,8,0,45,0.0,0.0,4.2,18.0,0.0,0.0,0.0
2016,5,8,1,0,0.0,0.0,4.1,18.0,0.0,0.0,0.0
2016,5,8,1,15,0.0,0.0,3.9,17.5,0.0,0.0,0.0
2016,5,8,1,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,5,8,1,45,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,2,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,15,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,2,45,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,0,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,3,15,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,5,8,3,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,3,45,0.0,0.0,3.45,17.0,0.0,0.0,0.0
2016,5,8,4,0,0.0,0.0,3.5,17.0,0.0,0.0,0.0
2016,5,8,4,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,8,4,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,5,8,4,45,0.0,0.0,3.25,17.0,0.0,0.0,0.0
2016,5,8,5,0,0.0,0.0,3.2,17.0,0.0,0.0,0.0
2016,5,8,5,15,0.0,0.0,3.15,17.0,0.0,0.0,0.0
2016,5,8,5,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,5,8,5,45,0.0,1.5,3.1,17.5,1.5,1.28,0.0
2016,5,8,6,0,0.0,3.0,3.1,18.0,3.0,2.46,0.0
2016,5,8,6,15,0.0,9.0,3.4,18.5,9.0,7.39,0.45
2016,5,8,6,30,0.0,15.0,3.7,19.0,15.0,12.33,5.02
2016,5,8,6,45,0.0,23.5,4.05,19.5,23.5,19.35,11.3
2016,5,8,7,0,0.0,32.0,4.4,20.0,32.0,26.4,17.54
2016,5,8,7,15,0.0,41.0,4.65,20.0,41.0,33.87,24.11
2016,5,8,7,30,0.0,50.0,4.9,20.0,50.0,41.36,30.6
2016,5,8,7,45,0.0,80.5,5.15,20.5,80.5,66.62,52.32
2016,5,8,8,0,0.0,111.0,5.4,21.0,111.0,90.01,72.08
2016,5,8,8,15,0.0,91.0,5.3,21.0,91.0,75.4,59.3
2016,5,8,8,30,0.0,71.0,5.2,21.0,71.0,58.95,45.03
2016,5,8,8,45,0.0,104.0,5.15,21.5,104.0,85.97,64.65
2016,5,8,9,0,0.0,137.0,5.1,22.0,137.0,111.74,85.02
2016,5,8,9,15,0.0,143.0,5.0,22.0,143.0,116.89,88.87
2016,5,8,9,30,0.0,149.0,4.9,22.0,149.0,122.03,92.71
2016,5,8,9,45,0.0,106.5,4.8,22.5,106.5,88.52,65.63
2016,5,8,10,0,0.0,64.0,4.7,23.0,64.0,53.37,37.31
2016,5,8,10,15,0.0,97.0,4.6,23.0,97.0,80.89,59.21
2016,5,8,10,30,0.0,130.0,4.5,23.0,130.0,107.95,80.51
2016,5,8,10,45,2.5,148.0,4.45,23.0,150.5,124.18,93.16
2016,5,8,11,0,5.0,166.0,4.4,23.0,171.0,140.77,106.07
2016,5,8,11,15,8.0,194.5,4.35,23.0,203.0,166.69,126.21
2016,5,8,11,30,11.0,223.0,4.3,23.0,235.0,193.11,146.61
2016,5,8,11,45,13.5,263.5,4.25,23.5,277.5,229.67,174.29
2016,5,8,12,0,16.0,304.0,4.2,24.0,320.0,266.91,202.15
2016,5,8,12,15,8.0,214.5,4.05,24.0,222.5,186.74,140.77
2016,5,8,12,30,0.0,125.0,3.9,24.0,125.0,105.12,77.39
2016,5,8,12,45,6.5,184.0,3.8,24.0,190.5,160.93,121.08
2016,5,8,13,0,13.0,243.0,3.7,24.0,256.0,217.77,164.9
2016,5,8,13,15,157.5,352.5,3.6,23.5,502.0,470.58,358.7
2016,5,8,13,30,302.0,462.0,3.5,23.0,748.0,726.86,543.63
2016,5,8,13,45,155.0,326.5,3.45,23.0,473.5,455.59,346.93
2016,5,8,14,0,8.0,191.0,3.4,23.0,199.0,170.04,128.51
2016,5,8,14,15,13.0,242.5,3.6,23.0,254.5,220.56,168.38
2016,5,8,14,30,18.0,294.0,3.8,23.0,310.0,272.5,208.5
2016,5,8,14,45,14.0,260.5,4.0,23.0,273.0,238.95,182.99
2016,5,8,15,0,10.0,227.0,4.2,23.0,236.0,205.27,157.28
2016,5,8,15,15,58.5,285.0,4.7,22.5,329.0,321.56,249.9
2016,5,8,15,30,107.0,343.0,5.2,22.0,422.0,428.21,333.94
2016,5,8,15,45,53.5,241.0,5.7,22.0,280.5,274.47,215.16
2016,5,8,16,0,0.0,139.0,6.2,22.0,139.0,118.0,90.04
2016,5,8,16,15,89.5,193.5,6.15,22.0,243.5,272.64,217.03
2016,5,8,16,30,179.0,248.0,6.1,22.0,348.0,404.98,323.42
2016,5,8,16,45,110.0,214.5,6.05,22.0,274.0,310.9,248.44
2016,5,8,17,0,41.0,181.0,6.0,22.0,200.0,206.87,164.41
2016,5,8,17,15,35.0,158.0,5.55,21.5,173.0,179.08,142.61
2016,5,8,17,30,29.0,135.0,5.1,21.0,146.0,151.55,120.57
2016,5,8,17,45,20.0,112.0,4.7,21.0,119.0,113.86,89.49
2016,5,8,18,0,11.0,89.0,4.3,21.0,92.0,86.85,66.88
2016,5,8,18,15,5.5,66.5,3.95,20.5,68.0,62.74,46.56
2016,5,8,18,30,0.0,44.0,3.6,20.0,44.0,38.69,26.14
2016,5,8,18,45,0.0,25.5,3.3,19.5,25.5,21.28,10.84
2016,5,8,19,0,0.0,7.0,3.0,19.0,7.0,5.75,0.0
2016,5,8,19,15,0.0,3.5,3.0,19.0,3.5,2.99,0.0
2016,5,8,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,19,45,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,8,20,15,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,8,20,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,5,8,20,45,0.0,0.0,3.95,19.0,0.0,0.0,0.0
2016,5,8,21,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,8,21,15,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,8,21,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,8,21,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,8,22,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,8,22,15,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,5,8,22,30,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,8,22,45,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,8,23,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,15,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,30,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,8,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,0,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,5,9,0,15,0.0,0.0,5.05,19.0,0.0,0.0,0.0
2016,5,9,0,30,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,0,45,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,1,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,1,15,0.0,0.0,4.65,19.0,0.0,0.0,0.0
2016,5,9,1,30,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,5,9,1,45,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,5,9,2,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,2,15,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,2,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,2,45,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,5,9,3,15,0.0,0.0,5.25,19.0,0.0,0.0,0.0
2016,5,9,3,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,5,9,3,45,0.0,0.0,5.0,19.0,0.0,0.0,0.0
2016,5,9,4,0,0.0,0.0,4.9,19.0,0.0,0.0,0.0
2016,5,9,4,15,0.0,0.0,4.75,19.0,0.0,0.0,0.0
2016,5,9,4,30,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,5,9,4,45,0.0,0.0,4.45,19.0,0.0,0.0,0.0
2016,5,9,5,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,30,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,5,9,5,45,0.0,9.5,4.35,19.0,9.5,8.11,0.0
2016,5,9,6,0,0.0,19.0,4.4,19.0,19.0,15.45,0.0
2016,5,9,6,15,102.0,40.5,4.6,19.5,56.5,31.12,20.07
2016,5,9,6,30,204.0,62.0,4.8,20.0,94.0,47.04,34.8
2016,5,9,6,45,257.0,83.5,5.0,20.5,140.5,62.4,48.59
2016,5,9,7,0,310.0,105.0,5.2,21.0,187.0,77.36,61.74
2016,5,9,7,15,179.0,123.5,5.5,21.5,174.0,91.06,73.47
2016,5,9,7,30,48.0,142.0,5.8,22.0,161.0,105.51,85.57
2016,5,9,7,45,31.0,153.0,6.1,22.5,166.0,113.74,92.14
2016,5,9,8,0,14.0,164.0,6.4,23.0,171.0,127.19,103.0
2016,5,9,8,15,20.5,189.5,6.45,23.5,200.5,145.62,117.85
2016,5,9,8,30,27.0,215.0,6.5,24.0,230.0,163.8,132.3
2016,5,9,8,45,151.0,253.0,6.6,24.5,351.0,180.39,134.79
2016,5,9,9,0,275.0,291.0,6.7,25.0,472.0,224.83,161.58
2016,5,9,9,15,231.5,321.5,6.65,25.0,481.5,267.32,195.73
2016,5,9,9,30,188.0,352.0,6.6,25.0,491.0,296.35,220.41
2016,5,9,9,45,359.0,322.5,6.55,25.5,606.5,341.56,251.0
2016,5,9,10,0,530.0,293.0,6.5,26.0,722.0,407.2,299.58
2016,5,9,10,15,641.5,248.5,6.35,26.5,790.0,458.22,339.61
2016,5,9,10,30,753.0,204.0,6.2,27.0,858.0,519.95,387.99
2016,5,9,10,45,777.5,196.0,6.05,27.5,890.0,572.75,429.33
2016,5,9,11,0,802.0,188.0,5.9,28.0,922.0,624.28,468.64
2016,5,9,11,15,807.5,189.0,5.75,28.0,942.0,671.01,504.22
2016,5,9,11,30,813.0,190.0,5.6,28.0,962.0,716.14,537.74
2016,5,9,11,45,843.0,172.0,5.45,28.5,981.0,761.82,570.23
2016,5,9,12,0,873.0,154.0,5.3,29.0,1000.0,798.04,595.59
2016,5,9,12,15,874.0,154.0,5.2,29.0,1004.0,832.76,618.78
2016,5,9,12,30,875.0,154.0,5.1,29.0,1008.0,864.84,639.98
2016,5,9,12,45,878.5,150.0,5.0,29.5,1004.5,893.03,657.08
2016,5,9,13,0,882.0,146.0,4.9,30.0,1001.0,918.18,671.98
2016,5,9,13,15,879.5,145.5,4.8,30.0,988.0,937.61,684.39
2016,5,9,13,30,877.0,145.0,4.7,30.0,975.0,953.46,694.46
2016,5,9,13,45,875.5,141.0,4.65,30.5,954.5,963.41,699.64
2016,5,9,14,0,874.0,137.0,4.6,31.0,934.0,969.49,702.64
2016,5,9,14,15,867.0,135.5,4.55,31.0,905.5,968.83,702.73
2016,5,9,14,30,860.0,134.0,4.5,31.0,877.0,964.37,700.5
2016,5,9,14,45,852.5,130.5,4.45,31.0,841.5,953.73,694.35
2016,5,9,15,0,845.0,127.0,4.4,31.0,806.0,939.39,685.93
2016,5,9,15,15,832.5,124.5,4.3,30.5,764.0,929.06,681.42
2016,5,9,15,30,820.0,122.0,4.2,30.0,722.0,903.87,667.03
2016,5,9,15,45,804.5,118.5,4.15,30.0,675.0,871.81,646.96
2016,5,9,16,0,789.0,115.0,4.1,30.0,628.0,836.98,624.97
2016,5,9,16,15,768.0,111.0,3.95,29.5,577.0,794.46,598.31
2016,5,9,16,30,747.0,107.0,3.8,29.0,526.0,750.01,569.99
2016,5,9,16,45,720.5,101.0,3.7,29.0,472.0,701.2,537.21
2016,5,9,17,0,694.0,95.0,3.6,29.0,418.0,647.89,500.65
2016,5,9,17,15,656.0,89.0,3.4,28.0,362.5,586.12,457.59
2016,5,9,17,30,618.0,83.0,3.2,27.0,307.0,525.34,413.55
2016,5,9,17,45,565.5,75.0,3.0,26.5,253.0,454.85,359.59
2016,5,9,18,0,513.0,67.0,2.8,26.0,199.0,387.66,306.18
2016,5,9,18,15,430.5,56.5,2.85,25.5,148.5,306.34,240.01
2016,5,9,18,30,348.0,46.0,2.9,25.0,98.0,232.65,177.87
2016,5,9,18,45,223.5,31.0,2.95,24.5,59.0,144.2,101.56
2016,5,9,19,0,99.0,16.0,3.0,24.0,20.0,61.72,0.0
2016,5,9,19,15,49.5,8.0,3.15,23.5,10.0,20.97,0.0
2016,5,9,19,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,9,19,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,9,20,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,9,20,15,0.0,0.0,3.6,22.5,0.0,0.0,0.0
2016,5,9,20,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,9,20,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,9,21,0,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,9,21,15,0.0,0.0,3.75,21.5,0.0,0.0,0.0
2016,5,9,21,30,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,9,21,45,0.0,0.0,3.85,21.0,0.0,0.0,0.0
2016,5,9,22,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,9,22,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,5,9,22,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,22,45,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,0,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,5,9,23,15,0.0,0.0,3.85,20.0,0.0,0.0,0.0
2016,5,9,23,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,9,23,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,0,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,0,15,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,5,10,0,30,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,5,10,0,45,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,5,10,1,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,5,10,1,15,0.0,0.0,3.65,20.0,0.0,0.0,0.0
2016,5,10,1,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,5,10,1,45,0.0,0.0,4.0,20.5,0.0,0.0,0.0
2016,5,10,2,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,5,10,2,15,0.0,0.0,4.05,21.0,0.0,0.0,0.0
2016,5,10,2,30,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,5,10,2,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,5,10,3,0,0.0,0.0,3.7,21.0,0.0,0.0,0.0
2016,5,10,3,15,0.0,0.0,3.4,20.5,0.0,0.0,0.0
2016,5,10,3,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,10,3,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,10,4,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,5,10,4,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,4,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,4,45,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,5,10,5,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,5,10,5,15,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,5,10,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,10,5,45,15.0,8.5,2.25,20.5,9.5,7.26,0.0
2016,5,10,6,0,30.0,17.0,2.4,21.0,19.0,13.94,0.0
2016,5,10,6,15,104.5,41.0,2.55,21.5,56.5,31.51,20.32
2016,5,10,6,30,179.0,65.0,2.7,22.0,94.0,48.96,36.18
2016,5,10,6,45,266.5,81.5,2.9,22.5,143.0,61.18,47.16
2016,5,10,7,0,354.0,98.0,3.1,23.0,192.0,71.5,56.19
2016,5,10,7,15,410.0,111.0,3.15,23.5,244.5,79.78,63.18
2016,5,10,7,30,466.0,124.0,3.2,24.0,297.0,87.77,69.71
2016,5,10,7,45,527.5,127.5,3.3,24.5,353.5,89.34,70.67
2016,5,10,8,0,589.0,131.0,3.4,25.0,410.0,91.42,72.01
2016,5,10,8,15,620.0,138.0,3.35,25.5,462.5,93.58,73.38
2016,5,10,8,30,651.0,145.0,3.3,26.0,515.0,95.55,74.59
2016,5,10,8,45,684.0,146.0,3.3,26.5,567.0,128.56,78.47
2016,5,10,9,0,717.0,147.0,3.3,27.0,619.0,180.31,107.16
2016,5,10,9,15,734.0,151.0,3.3,27.5,664.5,234.85,147.47
2016,5,10,9,30,751.0,155.0,3.3,28.0,710.0,290.95,192.87
2016,5,10,9,45,768.0,156.0,3.35,28.5,751.5,351.17,242.49
2016,5,10,10,0,785.0,157.0,3.4,29.0,793.0,406.47,288.17
2016,5,10,10,15,794.5,159.5,3.45,29.0,826.5,460.43,332.71
2016,5,10,10,30,804.0,162.0,3.5,29.0,860.0,514.04,375.9
2016,5,10,10,45,811.0,163.5,3.55,29.5,887.0,564.95,415.22
2016,5,10,11,0,818.0,165.0,3.6,30.0,914.0,614.77,452.54
2016,5,10,11,15,822.5,166.5,3.65,30.0,933.5,661.68,487.71
2016,5,10,11,30,827.0,168.0,3.7,30.0,953.0,706.85,520.88
2016,5,10,11,45,825.5,171.0,3.8,30.0,963.5,747.01,550.06
2016,5,10,12,0,824.0,174.0,3.9,30.0,974.0,784.66,577.05
2016,5,10,12,15,824.5,174.0,3.95,30.0,977.5,818.79,601.06
2016,5,10,12,30,825.0,174.0,4.0,30.0,981.0,850.28,622.21
2016,5,10,12,45,819.5,177.0,4.05,30.5,974.5,876.44,638.51
2016,5,10,13,0,814.0,180.0,4.1,31.0,968.0,899.37,652.66
2016,5,10,13,15,810.5,179.0,4.1,31.0,955.5,917.09,664.49
2016,5,10,13,30,807.0,178.0,4.1,31.0,943.0,931.27,674.1
2016,5,10,13,45,796.0,180.0,4.15,31.0,920.5,937.64,678.97
2016,5,10,14,0,785.0,182.0,4.2,31.0,898.0,940.28,681.57
2016,5,10,14,15,777.5,179.5,4.2,30.5,870.0,938.29,682.4
2016,5,10,14,30,770.0,177.0,4.2,30.0,842.0,932.66,680.98
2016,5,10,14,45,749.5,179.5,4.2,30.0,805.0,923.92,676.27
2016,5,10,15,0,729.0,182.0,4.2,30.0,768.0,904.49,664.56
2016,5,10,15,15,714.5,177.5,4.15,30.0,727.5,880.29,649.52
2016,5,10,15,30,700.0,173.0,4.1,30.0,687.0,853.17,632.55
2016,5,10,15,45,667.0,174.5,4.05,30.0,638.5,813.14,606.72
2016,5,10,16,0,634.0,176.0,4.0,30.0,590.0,771.33,579.3
2016,5,10,16,15,609.0,169.0,3.85,29.5,540.5,726.24,549.81
2016,5,10,16,30,584.0,162.0,3.7,29.0,491.0,679.87,518.9
2016,5,10,16,45,537.5,158.0,3.6,29.0,437.0,612.51,471.24
2016,5,10,17,0,491.0,154.0,3.5,29.0,383.0,554.03,428.99
2016,5,10,17,15,449.0,142.0,3.35,28.5,330.5,491.82,383.9
2016,5,10,17,30,407.0,130.0,3.2,28.0,278.0,431.63,339.05
2016,5,10,17,45,344.5,116.0,3.1,27.5,226.5,359.31,283.37
2016,5,10,18,0,282.0,102.0,3.0,27.0,175.0,281.41,221.8
2016,5,10,18,15,216.5,81.0,3.05,26.5,129.0,211.59,164.95
2016,5,10,18,30,151.0,60.0,3.1,26.0,83.0,148.09,112.06
2016,5,10,18,45,75.5,36.5,3.2,25.5,48.0,75.63,51.45
2016,5,10,19,0,0.0,13.0,3.3,25.0,13.0,10.72,0.0
2016,5,10,19,15,0.0,6.5,3.4,24.5,6.5,5.55,0.0
2016,5,10,19,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,10,19,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,10,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,10,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,10,20,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,10,20,45,0.0,0.0,3.3,22.5,0.0,0.0,0.0
2016,5,10,21,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,10,21,15,0.0,0.0,3.05,21.5,0.0,0.0,0.0
2016,5,10,21,30,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,5,10,21,45,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,10,22,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,10,22,15,0.0,0.0,2.6,20.5,0.0,0.0,0.0
2016,5,10,22,30,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,5,10,22,45,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,10,23,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,10,23,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,10,23,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,10,23,45,0.0,0.0,2.15,20.0,0.0,0.0,0.0
2016,5,11,0,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,5,11,0,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,5,11,0,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,11,0,45,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,11,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,5,11,1,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,11,1,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,11,1,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,11,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,11,2,15,0.0,0.0,1.25,18.5,0.0,0.0,0.0
2016,5,11,2,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,2,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,11,3,45,0.0,0.0,1.15,18.0,0.0,0.0,0.0
2016,5,11,4,0,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,11,4,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,11,5,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,5,11,5,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,11,5,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,5,11,5,45,32.5,8.5,2.05,18.5,10.0,7.26,0.0
2016,5,11,6,0,65.0,17.0,2.3,19.0,20.0,13.62,0.0
2016,5,11,6,15,154.0,37.5,2.55,19.5,58.5,28.65,18.23
2016,5,11,6,30,243.0,58.0,2.8,20.0,97.0,43.75,32.06
2016,5,11,6,45,312.5,74.5,3.05,20.5,145.5,55.43,42.61
2016,5,11,7,0,382.0,91.0,3.3,21.0,194.0,66.76,52.57
2016,5,11,7,15,436.0,104.0,3.55,21.5,247.0,75.18,59.75
2016,5,11,7,30,490.0,117.0,3.8,22.0,300.0,83.3,66.47
2016,5,11,7,45,522.0,130.0,4.1,23.0,353.0,90.84,72.4
2016,5,11,8,0,554.0,143.0,4.4,24.0,406.0,98.0,77.88
2016,5,11,8,15,584.5,151.5,4.45,24.5,458.5,102.47,81.17
2016,5,11,8,30,615.0,160.0,4.5,25.0,511.0,105.03,82.83
2016,5,11,8,45,624.0,173.5,4.6,25.5,558.0,143.02,92.0
2016,5,11,9,0,633.0,187.0,4.7,26.0,605.0,196.56,123.91
2016,5,11,9,15,651.5,193.5,4.7,26.5,650.5,248.05,161.9
2016,5,11,9,30,670.0,200.0,4.7,27.0,696.0,301.49,204.96
2016,5,11,9,45,666.5,215.0,4.7,27.5,732.0,355.88,250.4
2016,5,11,10,0,663.0,230.0,4.7,28.0,768.0,409.29,294.55
2016,5,11,10,15,674.5,234.5,4.6,28.0,802.0,460.36,336.28
2016,5,11,10,30,686.0,239.0,4.5,28.0,836.0,511.66,377.18
2016,5,11,10,45,684.5,249.0,4.45,28.5,860.5,560.13,414.27
2016,5,11,11,0,683.0,259.0,4.4,29.0,885.0,607.18,449.18
2016,5,11,11,15,688.5,261.5,4.3,29.0,905.0,651.39,482.02
2016,5,11,11,30,694.0,264.0,4.2,29.0,925.0,694.42,513.27
2016,5,11,11,45,775.5,211.5,4.1,29.5,958.5,741.9,547.54
2016,5,11,12,0,857.0,159.0,4.0,30.0,992.0,786.77,579.63
2016,5,11,12,15,486.5,328.5,3.9,30.0,801.5,686.72,504.03
2016,5,11,12,30,116.0,498.0,3.8,30.0,611.0,536.18,391.03
2016,5,11,12,45,89.5,478.5,3.7,30.5,566.0,497.54,363.29
2016,5,11,13,0,63.0,459.0,3.6,31.0,521.0,463.5,338.12
2016,5,11,13,15,83.5,466.5,3.5,31.0,547.0,494.6,360.79
2016,5,11,13,30,104.0,474.0,3.4,31.0,573.0,526.28,383.5
2016,5,11,13,45,168.5,465.5,3.3,31.0,621.5,598.82,435.61
2016,5,11,14,0,233.0,457.0,3.2,31.0,670.0,657.99,477.75
2016,5,11,14,15,290.5,427.5,3.1,31.0,685.0,705.58,511.52
2016,5,11,14,30,348.0,398.0,3.0,31.0,700.0,735.98,533.76
2016,5,11,14,45,344.0,380.0,2.95,31.0,668.0,717.23,521.73
2016,5,11,15,0,340.0,362.0,2.9,31.0,636.0,696.46,508.67
2016,5,11,15,15,355.0,337.0,2.9,30.5,609.5,684.14,503.13
2016,5,11,15,30,370.0,312.0,2.9,30.0,583.0,669.31,495.79
2016,5,11,15,45,379.0,286.5,2.9,30.0,549.0,645.98,481.44
2016,5,11,16,0,388.0,261.0,2.9,30.0,515.0,620.22,465.31
2016,5,11,16,15,478.5,216.0,2.85,29.5,503.5,657.21,495.54
2016,5,11,16,30,569.0,171.0,2.8,29.0,492.0,668.79,507.79
2016,5,11,16,45,533.5,162.0,2.8,29.0,439.5,612.68,468.63
2016,5,11,17,0,498.0,153.0,2.8,29.0,387.0,557.1,429.38
2016,5,11,17,15,456.0,141.0,2.65,28.5,334.0,494.69,384.46
2016,5,11,17,30,414.0,129.0,2.5,28.0,281.0,434.28,339.77
2016,5,11,17,45,357.5,114.0,2.35,27.5,229.5,364.28,286.26
2016,5,11,18,0,301.0,99.0,2.2,27.0,178.0,287.56,226.03
2016,5,11,18,15,233.5,79.0,2.25,26.5,131.5,216.93,168.86
2016,5,11,18,30,166.0,59.0,2.3,26.0,85.0,152.84,115.68
2016,5,11,18,45,97.0,36.0,2.35,25.5,49.5,90.37,62.7
2016,5,11,19,0,28.0,13.0,2.4,25.0,14.0,23.57,0.0
2016,5,11,19,15,14.0,6.5,2.65,24.5,7.0,9.52,0.0
2016,5,11,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,11,19,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,11,20,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,11,20,15,0.0,0.0,3.55,23.5,0.0,0.0,0.0
2016,5,11,20,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,11,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,11,21,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,11,21,15,0.0,0.0,3.7,22.5,0.0,0.0,0.0
2016,5,11,21,30,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,11,21,45,0.0,0.0,3.55,22.0,0.0,0.0,0.0
2016,5,11,22,0,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,11,22,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,5,11,22,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,5,11,22,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,5,11,23,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,5,11,23,15,0.0,0.0,3.15,20.5,0.0,0.0,0.0
2016,5,11,23,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,11,23,45,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,5,12,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,12,0,15,0.0,0.0,2.85,19.5,0.0,0.0,0.0
2016,5,12,0,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,5,12,0,45,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,12,1,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,5,12,1,15,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,5,12,1,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,5,12,1,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,5,12,2,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,5,12,2,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,5,12,2,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,5,12,2,45,0.0,0.0,1.45,18.0,0.0,0.0,0.0
2016,5,12,3,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,12,3,15,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,12,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,12,3,45,0.0,0.0,1.05,18.0,0.0,0.0,0.0
2016,5,12,4,0,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,12,4,15,0.0,0.0,0.95,18.0,0.0,0.0,0.0
2016,5,12,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,12,4,45,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,5,12,5,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,5,12,5,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,12,5,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,12,5,45,0.0,7.5,1.1,19.5,7.5,6.4,0.0
2016,5,12,6,0,0.0,15.0,1.2,20.0,15.0,12.37,0.0
2016,5,12,6,15,17.5,36.5,1.4,20.5,39.5,29.25,18.74
2016,5,12,6,30,35.0,58.0,1.6,21.0,64.0,45.39,33.37
2016,5,12,6,45,50.5,82.0,1.8,21.5,94.0,62.82,48.8
2016,5,12,7,0,66.0,106.0,2.0,22.0,124.0,79.94,63.67
2016,5,12,7,15,85.5,128.5,2.0,22.5,157.5,95.91,77.19
2016,5,12,7,30,105.0,151.0,2.0,23.0,191.0,108.11,87.2
2016,5,12,7,45,147.5,176.0,2.05,23.5,241.5,124.17,100.22
2016,5,12,8,0,190.0,201.0,2.1,24.0,292.0,139.77,112.62
2016,5,12,8,15,95.0,130.0,2.05,24.0,175.5,96.46,76.1
2016,5,12,8,30,0.0,59.0,2.0,24.0,59.0,48.95,35.96
2016,5,12,8,45,0.0,75.0,2.0,24.5,75.0,62.34,44.83
2016,5,12,9,0,0.0,91.0,2.0,25.0,91.0,75.77,55.3
2016,5,12,9,15,0.0,79.5,1.95,25.5,79.5,66.19,47.39
2016,5,12,9,30,0.0,68.0,1.9,26.0,68.0,56.62,39.59
2016,5,12,9,45,236.0,189.0,1.85,26.5,380.5,211.88,153.37
2016,5,12,10,0,472.0,310.0,1.8,27.0,693.0,395.35,285.52
2016,5,12,10,15,444.0,337.0,1.7,27.0,709.5,435.81,316.81
2016,5,12,10,30,416.0,364.0,1.6,27.0,726.0,472.99,345.2
2016,5,12,10,45,391.0,389.5,1.55,27.5,739.0,510.78,372.3
2016,5,12,11,0,366.0,415.0,1.5,28.0,752.0,542.14,393.91
2016,5,12,11,15,405.5,412.0,1.5,28.0,792.5,589.92,427.83
2016,5,12,11,30,445.0,409.0,1.5,28.0,833.0,639.81,462.62
2016,5,12,11,45,426.0,418.5,1.55,28.5,828.0,661.08,476.35
2016,5,12,12,0,407.0,428.0,1.6,29.0,823.0,678.24,487.27
2016,5,12,12,15,351.0,455.5,1.65,29.0,797.5,679.44,487.52
2016,5,12,12,30,295.0,483.0,1.7,29.0,772.0,676.49,484.89
2016,5,12,12,45,519.5,355.0,1.75,29.0,860.5,781.18,560.41
2016,5,12,13,0,744.0,227.0,1.8,29.0,949.0,884.83,632.99
2016,5,12,13,15,380.0,262.0,1.85,29.0,630.5,608.16,444.58
2016,5,12,13,30,16.0,297.0,1.9,29.0,312.0,269.02,197.46
2016,5,12,13,45,372.5,257.0,1.95,29.0,597.5,617.54,456.91
2016,5,12,14,0,729.0,217.0,2.0,29.0,883.0,926.82,665.53
2016,5,12,14,15,720.0,214.0,2.0,28.5,855.5,923.08,662.08
2016,5,12,14,30,711.0,211.0,2.0,28.0,828.0,915.84,659.68
2016,5,12,14,45,684.0,216.5,2.0,28.0,790.0,896.74,648.43
2016,5,12,15,0,657.0,222.0,2.0,28.0,752.0,874.56,634.95
2016,5,12,15,15,641.0,217.0,1.95,28.0,712.0,849.49,619.35
2016,5,12,15,30,625.0,212.0,1.9,28.0,672.0,821.71,601.93
2016,5,12,15,45,422.5,255.0,1.9,28.0,557.0,668.25,495.87
2016,5,12,16,0,220.0,298.0,1.9,28.0,442.0,496.0,372.85
2016,5,12,16,15,237.0,270.0,1.8,27.5,413.5,477.31,362.6
2016,5,12,16,30,254.0,242.0,1.7,27.0,385.0,472.56,361.1
2016,5,12,16,45,368.0,200.0,1.6,26.5,384.5,508.16,391.11
2016,5,12,17,0,482.0,158.0,1.5,26.0,384.0,549.73,424.23
2016,5,12,17,15,440.5,145.5,1.35,25.5,332.0,487.87,379.07
2016,5,12,17,30,399.0,133.0,1.2,25.0,280.0,428.0,334.93
2016,5,12,17,45,345.5,117.5,1.1,25.0,229.5,360.09,282.84
2016,5,12,18,0,292.0,102.0,1.0,25.0,179.0,285.55,224.29
2016,5,12,18,15,226.0,82.0,0.95,24.5,133.0,216.36,168.6
2016,5,12,18,30,160.0,62.0,0.9,24.0,87.0,153.64,116.74
2016,5,12,18,45,80.0,39.0,0.9,23.5,51.5,80.11,55.65
2016,5,12,19,0,0.0,16.0,0.9,23.0,16.0,13.21,0.0
2016,5,12,19,15,0.0,8.0,0.95,23.0,8.0,6.83,0.0
2016,5,12,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
