Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,12,19,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,5,12,20,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,12,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,5,12,20,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,12,20,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,12,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,12,21,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,12,21,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,12,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,12,22,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,12,22,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,12,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,12,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,12,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,12,23,15,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,12,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,12,23,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,5,13,0,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,13,1,15,0.0,0.0,2.2,20.5,0.0,0.0,0.0
2016,5,13,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,5,13,2,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,5,13,2,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,5,13,2,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,5,13,3,0,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,5,13,3,15,0.0,0.0,2.4,19.5,0.0,0.0,0.0
2016,5,13,3,30,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,3,45,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,5,13,4,15,0.0,0.0,2.35,18.5,0.0,0.0,0.0
2016,5,13,4,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,4,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,15,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,13,5,45,8.0,7.5,2.35,18.0,8.0,6.4,0.0
2016,5,13,6,0,16.0,15.0,2.4,18.0,16.0,12.49,0.46
2016,5,13,6,15,60.0,42.0,2.4,18.5,51.5,32.72,21.87
2016,5,13,6,30,104.0,69.0,2.4,19.0,87.0,51.99,39.37
2016,5,13,6,45,156.0,95.5,2.4,19.5,133.0,70.52,55.9
2016,5,13,7,0,208.0,122.0,2.4,20.0,179.0,87.31,70.57
2016,5,13,7,15,255.0,143.5,2.4,20.5,229.0,101.36,82.51
2016,5,13,7,30,302.0,165.0,2.4,21.0,279.0,114.94,93.75
2016,5,13,7,45,341.5,182.0,2.4,21.5,330.5,125.34,102.04
2016,5,13,8,0,381.0,199.0,2.4,22.0,382.0,135.31,109.82
2016,5,13,8,15,413.0,213.0,2.4,22.5,432.5,143.06,115.63
2016,5,13,8,30,445.0,227.0,2.4,23.0,483.0,142.76,114.72
2016,5,13,8,45,467.5,240.0,2.4,23.5,530.5,174.01,121.21
2016,5,13,9,0,490.0,253.0,2.4,24.0,578.0,220.15,148.54
2016,5,13,9,15,511.0,262.0,2.35,24.5,622.0,266.24,181.79
2016,5,13,9,30,532.0,271.0,2.3,25.0,666.0,314.64,219.51
2016,5,13,9,45,556.0,273.5,2.25,25.5,707.0,361.77,257.08
2016,5,13,10,0,580.0,276.0,2.2,26.0,748.0,410.97,296.09
2016,5,13,10,15,592.5,281.5,2.1,26.0,781.5,459.29,334.44
2016,5,13,10,30,605.0,287.0,2.0,26.0,815.0,505.74,370.52
2016,5,13,10,45,623.0,285.0,1.95,26.5,843.5,551.75,404.75
2016,5,13,11,0,641.0,283.0,1.9,27.0,872.0,598.31,438.35
2016,5,13,11,15,457.5,377.5,1.85,27.0,802.5,594.59,434.9
2016,5,13,11,30,274.0,472.0,1.8,27.0,733.0,572.84,417.75
2016,5,13,11,45,348.0,448.5,1.75,27.5,784.5,627.51,455.96
2016,5,13,12,0,422.0,425.0,1.7,28.0,836.0,687.71,496.69
2016,5,13,12,15,372.0,450.5,1.65,28.0,814.0,690.83,497.34
2016,5,13,12,30,322.0,476.0,1.6,28.0,792.0,691.74,496.74
2016,5,13,12,45,525.5,358.0,1.6,28.5,870.0,787.58,564.25
2016,5,13,13,0,729.0,240.0,1.6,29.0,948.0,881.84,628.36
2016,5,13,13,15,725.0,238.5,1.6,29.0,935.5,898.2,638.33
2016,5,13,13,30,721.0,237.0,1.6,29.0,923.0,911.15,646.95
2016,5,13,13,45,597.0,308.0,1.6,29.0,867.5,874.62,621.07
2016,5,13,14,0,473.0,379.0,1.6,29.0,812.0,834.68,593.1
2016,5,13,14,15,469.5,362.0,1.6,28.5,781.0,822.9,588.1
2016,5,13,14,30,466.0,345.0,1.6,28.0,750.0,808.2,580.92
2016,5,13,14,45,438.0,339.5,1.6,28.0,707.5,778.64,562.21
2016,5,13,15,0,410.0,334.0,1.6,28.0,665.0,746.97,542.1
2016,5,13,15,15,489.0,285.5,1.55,28.0,660.5,770.38,560.89
2016,5,13,15,30,568.0,237.0,1.5,28.0,656.0,787.42,574.94
2016,5,13,15,45,518.5,235.0,1.5,28.0,598.5,732.05,538.4
2016,5,13,16,0,469.0,233.0,1.5,28.0,541.0,676.39,501.69
2016,5,13,16,15,302.5,242.5,1.45,27.5,435.0,518.4,390.92
2016,5,13,16,30,136.0,252.0,1.4,27.0,329.0,371.3,283.04
2016,5,13,16,45,243.0,213.5,1.35,27.0,334.5,425.54,327.23
2016,5,13,17,0,350.0,175.0,1.3,27.0,340.0,454.44,351.11
2016,5,13,17,15,297.5,166.0,1.2,26.5,294.0,395.81,307.59
2016,5,13,17,30,245.0,157.0,1.1,26.0,248.0,341.03,266.46
2016,5,13,17,45,253.0,133.0,1.0,26.0,213.0,309.48,242.48
2016,5,13,18,0,261.0,109.0,0.9,26.0,178.0,276.25,215.99
2016,5,13,18,15,200.0,86.5,0.9,25.5,132.0,208.4,161.61
2016,5,13,18,30,139.0,64.0,0.9,25.0,86.0,146.3,110.67
2016,5,13,18,45,69.5,40.0,0.9,24.5,51.0,76.91,53.28
2016,5,13,19,0,0.0,16.0,0.9,24.0,16.0,13.21,0.0
2016,5,13,19,15,0.0,8.0,0.95,23.5,8.0,6.83,0.0
2016,5,13,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,13,19,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,13,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,13,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,13,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,13,21,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,5,13,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,21,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,13,22,15,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,5,13,22,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,22,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,13,23,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,13,23,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,13,23,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,14,1,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,14,2,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,14,2,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,5,14,2,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,2,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,3,45,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,5,14,4,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,5,14,4,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,4,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,14,5,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,14,5,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,14,5,45,0.0,9.0,1.6,20.5,9.0,7.68,0.0
2016,5,14,6,0,0.0,18.0,1.7,21.0,18.0,14.87,2.23
2016,5,14,6,15,39.0,40.0,1.7,21.0,46.5,31.37,20.57
2016,5,14,6,30,78.0,62.0,1.7,21.0,75.0,47.54,35.26
2016,5,14,6,45,117.5,82.5,1.7,21.5,110.5,62.47,48.53
2016,5,14,7,0,157.0,103.0,1.7,22.0,146.0,77.13,61.26
2016,5,14,7,15,174.0,126.5,1.65,22.5,184.5,93.09,74.76
2016,5,14,7,30,191.0,150.0,1.6,23.0,223.0,108.58,87.54
2016,5,14,7,45,166.5,177.0,1.55,24.0,248.0,125.05,100.65
2016,5,14,8,0,142.0,204.0,1.5,25.0,273.0,140.79,112.84
2016,5,14,8,15,143.0,230.0,1.5,25.0,306.5,155.67,124.59
2016,5,14,8,30,144.0,256.0,1.5,25.0,340.0,169.91,135.69
2016,5,14,8,45,95.5,266.5,1.5,25.5,324.5,192.95,144.3
2016,5,14,9,0,47.0,277.0,1.5,26.0,309.0,205.12,153.35
2016,5,14,9,15,32.5,268.5,1.45,26.0,291.5,205.15,153.44
2016,5,14,9,30,18.0,260.0,1.4,26.0,274.0,209.58,157.11
2016,5,14,9,45,20.5,282.0,1.4,26.0,298.5,229.63,171.93
2016,5,14,10,0,23.0,304.0,1.4,26.0,323.0,250.19,187.02
2016,5,14,10,15,20.5,300.0,1.3,26.0,317.5,249.57,186.26
2016,5,14,10,30,18.0,296.0,1.2,26.0,312.0,248.24,185.02
2016,5,14,10,45,14.5,265.0,1.15,26.0,278.0,224.47,167.18
2016,5,14,11,0,11.0,234.0,1.1,26.0,244.0,199.36,148.32
2016,5,14,11,15,12.5,253.0,1.0,26.0,265.0,217.06,161.48
2016,5,14,11,30,14.0,272.0,0.9,26.0,286.0,235.1,174.62
2016,5,14,11,45,14.5,280.5,0.8,26.0,295.5,244.08,180.96
2016,5,14,12,0,15.0,289.0,0.7,26.0,305.0,253.16,187.36
2016,5,14,12,15,18.0,320.5,0.65,25.5,339.0,283.66,209.87
2016,5,14,12,30,21.0,352.0,0.6,25.0,373.0,314.77,232.53
2016,5,14,12,45,27.5,380.0,0.6,25.0,407.5,355.83,261.89
2016,5,14,13,0,34.0,408.0,0.6,25.0,442.0,390.67,286.47
2016,5,14,13,15,28.0,377.5,0.65,24.5,405.0,361.53,266.4
2016,5,14,13,30,22.0,347.0,0.7,24.0,368.0,318.41,236.39
2016,5,14,13,45,11.0,207.0,0.8,24.0,217.5,186.24,139.16
2016,5,14,14,0,0.0,67.0,0.9,24.0,67.0,56.08,38.9
2016,5,14,14,15,0.0,87.0,1.0,23.5,87.0,72.9,52.51
2016,5,14,14,30,0.0,107.0,1.1,23.0,107.0,89.86,66.07
2016,5,14,14,45,0.0,83.5,1.25,23.0,83.5,69.76,50.27
2016,5,14,15,0,0.0,60.0,1.4,23.0,60.0,50.02,34.64
2016,5,14,15,15,1.5,113.0,1.45,22.5,114.0,96.2,71.76
2016,5,14,15,30,3.0,166.0,1.5,22.0,168.0,144.17,110.01
2016,5,14,15,45,1.5,130.5,1.6,22.0,131.5,111.46,84.28
2016,5,14,16,0,0.0,95.0,1.7,22.0,95.0,79.15,58.66
2016,5,14,16,15,39.0,169.5,1.65,21.5,192.0,189.02,148.14
2016,5,14,16,30,78.0,244.0,1.6,21.0,289.0,299.51,235.64
2016,5,14,16,45,39.0,185.0,1.6,21.0,207.5,206.07,162.03
2016,5,14,17,0,0.0,126.0,1.6,21.0,126.0,108.31,83.37
2016,5,14,17,15,0.0,109.0,1.65,21.0,109.0,93.32,71.63
2016,5,14,17,30,0.0,92.0,1.7,21.0,92.0,78.32,59.55
2016,5,14,17,45,0.0,76.0,1.75,21.0,76.0,64.24,48.04
2016,5,14,18,0,0.0,60.0,1.8,21.0,60.0,50.12,36.31
2016,5,14,18,15,0.0,44.5,2.05,20.5,44.5,36.81,25.12
2016,5,14,18,30,0.0,29.0,2.3,20.0,29.0,23.93,14.15
2016,5,14,18,45,0.0,17.5,2.55,20.0,17.5,14.41,5.82
2016,5,14,19,0,0.0,6.0,2.8,20.0,6.0,4.92,0.0
2016,5,14,19,15,0.0,3.0,2.9,19.5,3.0,2.56,0.0
2016,5,14,19,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,5,14,19,45,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,5,14,20,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,14,20,15,0.0,0.0,3.3,18.5,0.0,0.0,0.0
2016,5,14,20,30,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,5,14,20,45,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,5,14,21,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,14,21,15,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,5,14,21,30,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,5,14,21,45,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,5,14,22,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,5,14,22,15,0.0,0.0,2.3,17.5,0.0,0.0,0.0
2016,5,14,22,30,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,5,14,22,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,5,14,23,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,5,14,23,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,5,14,23,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,14,23,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,5,15,0,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,5,15,0,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,0,45,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,0,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,5,15,1,15,0.0,0.0,2.0,15.5,0.0,0.0,0.0
2016,5,15,1,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,1,45,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,0,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,15,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,30,0.0,0.0,2.0,15.0,0.0,0.0,0.0
2016,5,15,2,45,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,15,3,0,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,15,3,15,0.0,0.0,2.15,15.0,0.0,0.0,0.0
2016,5,15,3,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,15,3,45,0.0,0.0,2.25,15.0,0.0,0.0,0.0
2016,5,15,4,0,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,15,4,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,5,15,4,30,0.0,0.0,2.4,14.0,0.0,0.0,0.0
2016,5,15,4,45,0.0,0.0,2.45,14.0,0.0,0.0,0.0
2016,5,15,5,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,5,15,5,15,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,5,15,5,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,5,15,5,45,0.0,4.5,2.65,14.0,4.5,3.84,0.0
2016,5,15,6,0,0.0,9.0,2.7,14.0,9.0,7.39,0.0
2016,5,15,6,15,0.0,23.5,2.7,14.0,23.5,19.39,11.02
2016,5,15,6,30,0.0,38.0,2.7,14.0,38.0,31.42,22.16
2016,5,15,6,45,0.0,56.5,2.75,14.5,56.5,46.16,35.53
2016,5,15,7,0,0.0,75.0,2.8,15.0,75.0,60.62,48.46
2016,5,15,7,15,41.0,113.5,2.8,15.0,129.0,86.59,71.38
2016,5,15,7,30,82.0,152.0,2.8,15.0,183.0,112.17,93.6
2016,5,15,7,45,80.0,176.0,2.85,15.5,210.5,128.12,106.9
2016,5,15,8,0,78.0,200.0,2.9,16.0,238.0,143.68,119.64
2016,5,15,8,15,94.5,227.5,2.9,16.5,278.5,160.98,133.66
2016,5,15,8,30,111.0,255.0,2.9,17.0,319.0,177.8,147.07
2016,5,15,8,45,80.5,267.0,2.95,17.5,315.5,192.29,149.32
2016,5,15,9,0,50.0,279.0,3.0,18.0,312.0,206.6,159.96
2016,5,15,9,15,123.5,316.5,2.95,18.5,406.5,243.1,184.67
2016,5,15,9,30,197.0,354.0,2.9,19.0,501.0,298.08,224.39
2016,5,15,9,45,186.0,376.5,2.9,19.5,521.5,327.75,247.93
2016,5,15,10,0,175.0,399.0,2.9,20.0,542.0,356.34,270.33
2016,5,15,10,15,129.0,408.0,2.85,20.0,516.0,360.19,274.53
2016,5,15,10,30,83.0,417.0,2.8,20.0,490.0,363.24,277.39
2016,5,15,10,45,96.0,437.0,2.8,20.5,524.0,394.58,300.39
2016,5,15,11,0,109.0,457.0,2.8,21.0,558.0,427.52,324.26
2016,5,15,11,15,73.5,432.5,2.7,21.0,501.5,397.14,301.38
2016,5,15,11,30,38.0,408.0,2.6,21.0,445.0,361.95,274.78
2016,5,15,11,45,29.0,374.0,2.55,21.5,402.5,333.55,253.08
2016,5,15,12,0,20.0,340.0,2.5,22.0,360.0,299.35,226.92
2016,5,15,12,15,27.0,375.0,2.45,22.0,401.5,342.24,259.12
2016,5,15,12,30,34.0,410.0,2.4,22.0,443.0,382.8,288.98
2016,5,15,12,45,29.0,388.0,2.35,22.5,416.5,363.92,274.29
2016,5,15,13,0,24.0,366.0,2.3,23.0,390.0,333.32,251.23
2016,5,15,13,15,26.0,372.5,2.3,23.0,398.0,354.9,267.47
2016,5,15,13,30,28.0,379.0,2.3,23.0,406.0,365.99,275.78
2016,5,15,13,45,21.5,333.0,2.3,23.0,353.5,306.78,232.01
2016,5,15,14,0,15.0,287.0,2.3,23.0,301.0,260.8,197.79
2016,5,15,14,15,24.5,322.0,2.3,22.5,344.0,316.91,241.1
2016,5,15,14,30,34.0,357.0,2.3,22.0,387.0,361.98,275.58
2016,5,15,14,45,25.0,314.0,2.3,22.0,335.5,313.61,239.46
2016,5,15,15,0,16.0,271.0,2.3,22.0,284.0,250.45,191.9
2016,5,15,15,15,114.0,310.0,2.3,22.0,395.0,412.92,318.4
2016,5,15,15,30,212.0,349.0,2.3,22.0,506.0,543.3,416.28
2016,5,15,15,45,110.0,275.5,2.3,22.0,356.5,374.76,289.98
2016,5,15,16,0,8.0,202.0,2.3,22.0,207.0,182.39,140.48
2016,5,15,16,15,6.0,186.5,2.25,21.5,190.0,167.03,129.42
2016,5,15,16,30,4.0,171.0,2.2,21.0,173.0,151.76,117.89
2016,5,15,16,45,2.0,109.5,2.15,21.0,110.5,93.87,71.57
2016,5,15,17,0,0.0,48.0,2.1,21.0,48.0,39.73,27.37
2016,5,15,17,15,0.0,41.5,1.95,20.5,41.5,34.31,23.06
2016,5,15,17,30,0.0,35.0,1.8,20.0,35.0,28.9,18.67
2016,5,15,17,45,0.0,29.0,1.7,20.0,29.0,23.92,14.53
2016,5,15,18,0,0.0,23.0,1.6,20.0,23.0,18.94,10.34
2016,5,15,18,15,0.0,17.0,1.45,19.5,17.0,13.98,6.12
2016,5,15,18,30,0.0,11.0,1.3,19.0,11.0,9.03,1.87
2016,5,15,18,45,0.0,6.5,1.15,19.0,6.5,5.33,0.0
2016,5,15,19,0,0.0,2.0,1.0,19.0,2.0,1.64,0.0
2016,5,15,19,15,0.0,1.0,0.95,19.0,1.0,0.85,0.0
2016,5,15,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,5,15,21,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,5,15,22,0,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,5,15,22,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,5,15,22,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,5,15,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,15,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,15,23,15,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,15,23,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,15,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,5,16,0,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,0,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,16,1,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,5,16,1,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,1,45,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,5,16,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,2,15,0.0,0.0,1.0,18.0,0.0,0.0,0.0
2016,5,16,2,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,3,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,5,16,3,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,5,16,4,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,15,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,4,45,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,5,16,5,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,5,16,5,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,5,16,5,45,0.0,5.0,1.55,18.0,5.0,4.27,0.0
2016,5,16,6,0,0.0,10.0,1.8,18.0,10.0,8.22,0.0
2016,5,16,6,15,0.0,24.0,2.05,18.0,24.0,19.8,11.17
2016,5,16,6,30,0.0,38.0,2.3,18.0,38.0,31.42,21.77
2016,5,16,6,45,0.0,55.5,2.55,18.5,55.5,45.45,34.32
2016,5,16,7,0,0.0,73.0,2.8,19.0,73.0,59.21,46.43
2016,5,16,7,15,0.0,92.0,3.0,19.0,92.0,73.91,59.24
2016,5,16,7,30,0.0,111.0,3.2,19.0,111.0,88.48,71.72
2016,5,16,7,45,0.5,130.0,3.4,19.5,130.5,102.92,83.75
2016,5,16,8,0,1.0,149.0,3.6,20.0,150.0,117.22,95.45
2016,5,16,8,15,4.5,166.0,3.7,20.0,169.0,130.07,105.97
2016,5,16,8,30,8.0,183.0,3.8,20.0,188.0,142.8,116.29
2016,5,16,8,45,4.5,172.0,3.9,20.5,175.0,136.87,105.72
2016,5,16,9,0,1.0,161.0,4.0,21.0,162.0,129.95,99.74
2016,5,16,9,15,0.5,138.5,3.95,21.5,139.0,113.51,86.17
2016,5,16,9,30,0.0,116.0,3.9,22.0,116.0,96.03,71.87
2016,5,16,9,45,2.5,145.0,3.85,22.5,147.0,120.03,90.55
2016,5,16,10,0,5.0,174.0,3.8,23.0,178.0,144.37,109.27
2016,5,16,10,15,13.5,247.0,3.65,23.0,259.0,205.97,156.86
2016,5,16,10,30,22.0,320.0,3.5,23.0,340.0,268.48,204.34
2016,5,16,10,45,44.0,376.5,3.35,23.5,417.0,322.16,244.03
2016,5,16,11,0,66.0,433.0,3.2,24.0,494.0,384.24,289.34
2016,5,16,11,15,51.0,418.5,3.05,24.5,466.0,371.85,279.15
2016,5,16,11,30,36.0,404.0,2.9,25.0,438.0,357.13,267.43
2016,5,16,11,45,81.0,451.0,2.8,25.5,529.5,433.34,323.02
2016,5,16,12,0,126.0,498.0,2.7,26.0,621.0,517.6,382.7
2016,5,16,12,15,84.0,465.0,2.75,26.0,547.5,463.62,343.45
2016,5,16,12,30,42.0,432.0,2.8,26.0,474.0,408.2,303.11
2016,5,16,12,45,162.0,458.0,2.85,26.5,616.5,547.48,405.35
2016,5,16,13,0,282.0,484.0,2.9,27.0,759.0,694.68,508.54
2016,5,16,13,15,145.5,339.0,3.0,27.0,481.0,443.06,330.61
2016,5,16,13,30,9.0,194.0,3.1,27.0,203.0,172.71,128.18
2016,5,16,13,45,20.0,282.5,3.25,27.0,301.0,271.64,203.73
2016,5,16,14,0,31.0,371.0,3.4,27.0,399.0,367.04,274.49
2016,5,16,14,15,33.5,366.0,3.5,26.5,396.0,367.35,275.48
2016,5,16,14,30,36.0,361.0,3.6,26.0,393.0,367.47,276.69
2016,5,16,14,45,50.5,365.0,3.7,26.0,407.5,387.64,292.63
2016,5,16,15,0,65.0,369.0,3.8,26.0,422.0,407.82,308.55
2016,5,16,15,15,170.5,354.0,3.85,26.0,483.0,509.51,387.06
2016,5,16,15,30,276.0,339.0,3.9,26.0,544.0,607.48,461.07
2016,5,16,15,45,284.5,313.5,4.0,26.0,513.0,585.96,446.9
2016,5,16,16,0,293.0,288.0,4.1,26.0,482.0,562.41,431.71
2016,5,16,16,15,200.5,270.0,4.1,25.5,398.0,444.01,344.29
2016,5,16,16,30,108.0,252.0,4.1,25.0,314.0,331.6,258.71
2016,5,16,16,45,109.5,226.5,4.1,24.5,284.5,319.77,251.25
2016,5,16,17,0,111.0,201.0,4.1,24.0,255.0,291.69,230.77
2016,5,16,17,15,103.5,177.0,4.05,23.5,222.0,258.37,205.5
2016,5,16,17,30,96.0,153.0,4.0,23.0,189.0,213.27,170.29
2016,5,16,17,45,291.5,113.0,3.95,23.0,197.0,307.03,248.04
2016,5,16,18,0,487.0,73.0,3.9,23.0,205.0,374.52,300.98
2016,5,16,18,15,411.5,62.0,3.65,22.5,155.5,298.3,237.27
2016,5,16,18,30,336.0,51.0,3.4,22.0,106.0,226.06,175.73
2016,5,16,18,45,234.0,35.5,3.2,21.5,67.0,150.3,110.3
2016,5,16,19,0,132.0,20.0,3.0,21.0,28.0,79.03,27.51
2016,5,16,19,15,66.0,10.0,2.9,20.5,14.0,26.98,0.0
2016,5,16,19,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,16,19,45,0.0,0.0,2.7,19.5,0.0,0.0,0.0
2016,5,16,20,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,5,16,20,15,0.0,0.0,2.45,18.5,0.0,0.0,0.0
2016,5,16,20,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,5,16,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,5,16,21,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,5,16,21,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,5,16,21,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,5,16,21,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,5,16,22,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,5,16,22,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,5,16,22,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,22,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,5,16,23,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,5,16,23,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,16,23,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,5,17,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,0,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,5,17,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,5,17,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,5,17,1,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,1,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,5,17,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,5,17,1,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,5,17,2,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,5,17,2,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,2,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,2,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,5,17,3,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,3,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,5,17,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,3,45,0.0,0.0,0.45,17.0,0.0,0.0,0.0
2016,5,17,4,0,0.0,0.0,0.4,17.0,0.0,0.0,0.0
2016,5,17,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,5,17,4,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,5,17,4,45,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,5,17,5,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,5,17,5,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,5,17,5,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,5,17,5,45,0.0,1.5,2.0,17.5,1.5,1.28,0.0
2016,5,17,6,0,0.0,3.0,2.4,18.0,3.0,2.46,0.0
2016,5,17,6,15,0.0,8.0,2.55,18.0,8.0,6.56,0.0
2016,5,17,6,30,0.0,13.0,2.7,18.0,13.0,10.68,3.69
2016,5,17,6,45,0.0,19.0,2.85,18.5,19.0,15.63,8.14
2016,5,17,7,0,0.0,25.0,3.0,19.0,25.0,20.6,12.55
2016,5,17,7,15,0.0,65.0,3.1,19.5,65.0,53.87,41.68
2016,5,17,7,30,0.0,105.0,3.2,20.0,105.0,84.26,67.81
2016,5,17,7,45,0.0,78.0,3.35,20.5,78.0,64.73,50.6
2016,5,17,8,0,0.0,51.0,3.5,21.0,51.0,42.23,30.94
2016,5,17,8,15,0.0,80.0,3.5,21.0,80.0,66.45,51.59
2016,5,17,8,30,0.0,109.0,3.5,21.0,109.0,89.56,71.02
2016,5,17,8,45,2.0,143.5,3.5,21.5,145.0,116.07,88.73
2016,5,17,9,0,4.0,178.0,3.5,22.0,181.0,142.83,109.44
2016,5,17,9,15,7.0,198.5,3.45,22.5,204.0,159.95,122.25
2016,5,17,9,30,10.0,219.0,3.4,23.0,227.0,177.63,135.42
2016,5,17,9,45,53.5,304.0,3.35,23.5,348.0,246.91,187.09
2016,5,17,10,0,97.0,389.0,3.3,24.0,469.0,327.68,246.81
2016,5,17,10,15,216.0,397.0,3.25,24.0,583.5,388.47,290.88
2016,5,17,10,30,335.0,405.0,3.2,24.0,698.0,463.44,346.24
2016,5,17,10,45,172.5,306.0,3.15,24.0,457.0,330.76,249.96
2016,5,17,11,0,10.0,207.0,3.1,24.0,216.0,176.85,133.04
2016,5,17,11,15,15.5,275.5,3.05,24.0,290.5,237.0,179.24
2016,5,17,11,30,21.0,344.0,3.0,24.0,365.0,298.23,225.12
2016,5,17,11,45,29.0,380.0,2.95,24.5,408.5,337.99,254.03
2016,5,17,12,0,37.0,416.0,2.9,25.0,452.0,378.94,283.48
2016,5,17,12,15,120.5,460.5,2.85,25.0,579.0,493.46,367.94
2016,5,17,12,30,204.0,505.0,2.8,25.0,706.0,610.36,451.51
2016,5,17,12,45,211.5,501.5,2.8,25.5,709.0,626.79,461.83
2016,5,17,13,0,219.0,498.0,2.8,26.0,712.0,642.32,472.1
2016,5,17,13,15,508.5,338.0,2.8,26.0,825.5,787.9,579.95
2016,5,17,13,30,798.0,178.0,2.8,26.0,939.0,912.0,667.66
2016,5,17,13,45,480.5,322.0,2.8,26.0,777.5,774.4,569.79
2016,5,17,14,0,163.0,466.0,2.8,26.0,616.0,596.33,439.81
2016,5,17,14,15,465.0,320.0,2.8,25.5,729.0,774.21,574.22
2016,5,17,14,30,767.0,174.0,2.8,25.0,842.0,916.29,676.05
2016,5,17,14,45,762.5,167.5,2.85,25.0,809.5,906.18,669.49
2016,5,17,15,0,758.0,161.0,2.9,25.0,777.0,892.53,661.98
2016,5,17,15,15,550.0,242.0,2.9,25.0,677.0,777.83,582.92
2016,5,17,15,30,342.0,323.0,2.9,25.0,577.0,649.57,490.05
2016,5,17,15,45,355.5,296.5,2.95,25.0,545.5,629.97,478.95
2016,5,17,16,0,369.0,270.0,3.0,25.0,514.0,607.82,465.21
2016,5,17,16,15,357.5,249.0,2.95,24.5,470.0,568.16,438.57
2016,5,17,16,30,346.0,228.0,2.9,24.0,426.0,527.49,410.79
2016,5,17,16,45,401.5,191.5,2.9,24.0,399.5,536.49,419.96
2016,5,17,17,0,457.0,155.0,2.9,24.0,373.0,523.68,412.7
2016,5,17,17,15,425.5,141.5,2.8,23.5,324.5,469.07,372.42
2016,5,17,17,30,394.0,128.0,2.7,23.0,276.0,415.64,332.13
2016,5,17,17,45,353.0,112.0,2.65,23.0,228.5,355.34,284.67
2016,5,17,18,0,312.0,96.0,2.6,23.0,181.0,297.93,238.14
2016,5,17,18,15,254.5,78.5,2.6,22.5,137.0,223.28,177.01
2016,5,17,18,30,197.0,61.0,2.6,22.0,93.0,166.0,128.45
2016,5,17,18,45,121.5,41.0,2.6,22.0,58.5,104.06,75.43
2016,5,17,19,0,46.0,21.0,2.6,22.0,24.0,39.9,13.18
2016,5,17,19,15,23.0,10.5,2.65,21.5,12.0,15.37,0.0
2016,5,17,19,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,17,19,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,5,17,20,0,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,5,17,20,15,0.0,0.0,2.8,20.5,0.0,0.0,0.0
2016,5,17,20,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,5,17,20,45,0.0,0.0,2.85,20.0,0.0,0.0,0.0
2016,5,17,21,0,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,5,17,21,15,0.0,0.0,2.95,20.0,0.0,0.0,0.0
2016,5,17,21,30,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,5,17,21,45,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,5,17,22,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,5,17,22,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,5,17,22,30,0.0,0.0,3.3,19.0,0.0,0.0,0.0
2016,5,17,22,45,0.0,0.0,3.35,19.0,0.0,0.0,0.0
2016,5,17,23,0,0.0,0.0,3.4,19.0,0.0,0.0,0.0
2016,5,17,23,15,0.0,0.0,3.4,18.5,0.0,0.0,0.0
2016,5,17,23,30,0.0,0.0,3.4,18.0,0.0,0.0,0.0
2016,5,17,23,45,0.0,0.0,3.45,18.0,0.0,0.0,0.0
2016,5,18,0,0,0.0,0.0,3.5,18.0,0.0,0.0,0.0
2016,5,18,0,15,0.0,0.0,3.45,17.5,0.0,0.0,0.0
2016,5,18,0,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,0,45,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,5,18,1,15,0.0,0.0,3.45,16.5,0.0,0.0,0.0
2016,5,18,1,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,5,18,1,45,0.0,0.0,3.55,16.0,0.0,0.0,0.0
2016,5,18,2,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,5,18,2,15,0.0,0.0,3.65,16.0,0.0,0.0,0.0
2016,5,18,2,30,0.0,0.0,3.7,16.0,0.0,0.0,0.0
2016,5,18,2,45,0.0,0.0,3.75,16.0,0.0,0.0,0.0
2016,5,18,3,0,0.0,0.0,3.8,16.0,0.0,0.0,0.0
2016,5,18,3,15,0.0,0.0,3.8,15.5,0.0,0.0,0.0
2016,5,18,3,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,3,45,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,0,0.0,0.0,3.9,15.0,0.0,0.0,0.0
2016,5,18,4,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,5,18,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,4,45,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,15,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,5,18,5,45,0.0,7.5,3.8,15.0,7.5,6.4,0.0
2016,5,18,6,0,0.0,15.0,3.8,15.0,15.0,12.36,2.59
2016,5,18,6,15,0.0,34.0,3.75,15.0,34.0,27.79,18.25
2016,5,18,6,30,0.0,53.0,3.7,15.0,53.0,42.64,31.94
2016,5,18,6,45,5.0,75.0,3.7,15.5,76.5,59.47,47.15
2016,5,18,7,0,10.0,97.0,3.7,16.0,100.0,76.15,61.95
2016,5,18,7,15,5.0,89.0,3.65,16.0,90.5,71.87,58.15
2016,5,18,7,30,0.0,81.0,3.6,16.0,81.0,66.67,53.44
2016,5,18,7,45,0.0,92.0,3.6,16.5,92.0,75.49,60.86
2016,5,18,8,0,0.0,103.0,3.6,17.0,103.0,84.26,68.11
2016,5,18,8,15,0.0,116.0,3.5,17.5,116.0,94.44,76.48
2016,5,18,8,30,0.0,129.0,3.4,18.0,129.0,104.54,84.66
2016,5,18,8,45,113.0,216.5,3.35,18.5,292.0,156.51,119.49
2016,5,18,9,0,226.0,304.0,3.3,19.0,455.0,232.78,172.81
2016,5,18,9,15,113.5,226.0,3.3,19.0,302.0,185.11,139.16
2016,5,18,9,30,1.0,148.0,3.3,19.0,149.0,121.47,93.07
2016,5,18,9,45,7.5,204.0,3.3,19.5,210.5,167.35,129.05
2016,5,18,10,0,14.0,260.0,3.3,20.0,272.0,213.87,164.86
2016,5,18,10,15,30.5,322.0,3.25,20.5,349.0,263.6,202.46
2016,5,18,10,30,47.0,384.0,3.2,21.0,426.0,321.82,246.01
2016,5,18,10,45,38.5,378.0,3.15,21.5,413.0,319.95,243.88
2016,5,18,11,0,30.0,372.0,3.1,22.0,400.0,316.58,240.72
2016,5,18,11,15,21.0,303.5,3.05,22.0,323.5,262.13,199.49
2016,5,18,11,30,12.0,235.0,3.0,22.0,247.0,203.23,154.43
2016,5,18,11,45,77.5,368.0,2.95,22.5,444.0,362.36,275.64
2016,5,18,12,0,143.0,501.0,2.9,23.0,641.0,531.54,398.34
2016,5,18,12,15,219.0,493.0,2.85,23.0,708.0,597.28,445.89
2016,5,18,12,30,295.0,485.0,2.8,23.0,775.0,672.18,499.66
2016,5,18,12,45,153.5,358.5,2.8,23.5,509.5,451.59,340.49
2016,5,18,13,0,12.0,232.0,2.8,24.0,244.0,206.92,155.6
2016,5,18,13,15,46.5,348.0,2.8,24.0,393.0,350.18,264.83
2016,5,18,13,30,81.0,464.0,2.8,24.0,542.0,492.38,368.6
2016,5,18,13,45,76.0,450.0,2.85,24.0,521.5,479.58,359.06
2016,5,18,14,0,71.0,436.0,2.9,24.0,501.0,465.91,349.66
2016,5,18,14,15,121.5,435.5,2.95,24.0,543.5,532.7,399.87
2016,5,18,14,30,172.0,435.0,3.0,24.0,586.0,583.95,438.25
2016,5,18,14,45,96.5,365.0,3.1,24.0,449.0,429.94,326.15
2016,5,18,15,0,21.0,295.0,3.2,24.0,312.0,276.88,210.83
2016,5,18,15,15,21.5,283.0,3.3,23.5,300.0,267.19,204.8
2016,5,18,15,30,22.0,271.0,3.4,23.0,288.0,257.41,198.27
2016,5,18,15,45,18.0,246.5,3.5,23.0,259.5,231.74,178.88
2016,5,18,16,0,14.0,222.0,3.6,23.0,231.0,206.07,159.34
2016,5,18,16,15,122.0,235.5,3.65,22.5,306.5,340.5,268.24
2016,5,18,16,30,230.0,249.0,3.7,22.0,382.0,440.69,348.55
2016,5,18,16,45,130.5,215.0,3.75,22.0,289.0,322.24,255.68
2016,5,18,17,0,31.0,181.0,3.8,22.0,196.0,196.37,154.81
2016,5,18,17,15,25.5,159.0,3.8,21.5,170.5,159.8,126.24
2016,5,18,17,30,20.0,137.0,3.8,21.0,145.0,135.55,106.99
2016,5,18,17,45,13.0,115.5,3.8,20.5,120.5,111.27,87.29
2016,5,18,18,0,6.0,94.0,3.8,20.0,96.0,87.48,67.64
2016,5,18,18,15,3.0,72.0,3.65,19.5,73.0,65.64,49.31
2016,5,18,18,30,0.0,50.0,3.5,19.0,50.0,43.76,30.69
2016,5,18,18,45,0.0,31.5,3.35,19.0,31.5,26.72,15.91
2016,5,18,19,0,0.0,13.0,3.2,19.0,13.0,10.7,0.05
2016,5,18,19,15,0.0,6.5,3.15,18.5,6.5,5.55,0.0
2016,5,18,19,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,5,18,19,45,0.0,0.0,3.05,17.5,0.0,0.0,0.0
2016,5,18,20,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,5,18,20,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,5,18,20,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,5,18,20,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,5,18,21,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,5,18,21,15,0.0,0.0,2.75,16.5,0.0,0.0,0.0
2016,5,18,21,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,5,18,21,45,0.0,0.0,2.65,16.0,0.0,0.0,0.0
2016,5,18,22,0,0.0,0.0,2.6,16.0,0.0,0.0,0.0
2016,5,18,22,15,0.0,0.0,2.55,16.0,0.0,0.0,0.0
2016,5,18,22,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,22,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,15,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,30,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,18,23,45,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,0,0.0,0.0,2.5,16.0,0.0,0.0,0.0
2016,5,19,0,15,0.0,0.0,2.55,15.5,0.0,0.0,0.0
2016,5,19,0,30,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,5,19,0,45,0.0,0.0,2.65,15.0,0.0,0.0,0.0
2016,5,19,1,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,1,15,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,1,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,1,45,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,5,19,2,15,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,5,19,2,30,0.0,0.0,2.9,15.0,0.0,0.0,0.0
2016,5,19,2,45,0.0,0.0,2.8,15.0,0.0,0.0,0.0
2016,5,19,3,0,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,5,19,3,15,0.0,0.0,2.55,15.0,0.0,0.0,0.0
2016,5,19,3,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,5,19,3,45,0.0,0.0,2.3,15.0,0.0,0.0,0.0
2016,5,19,4,0,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,5,19,4,15,0.0,0.0,2.05,15.0,0.0,0.0,0.0
2016,5,19,4,30,0.0,0.0,1.9,15.0,0.0,0.0,0.0
2016,5,19,4,45,0.0,0.0,1.75,15.0,0.0,0.0,0.0
2016,5,19,5,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,5,19,5,15,0.0,0.0,1.85,15.0,0.0,0.0,0.0
2016,5,19,5,30,0.0,0.0,2.1,15.0,0.0,0.0,0.0
2016,5,19,5,45,0.0,2.0,2.35,15.0,2.0,1.71,0.0
2016,5,19,6,0,0.0,4.0,2.6,15.0,4.0,3.28,0.0
2016,5,19,6,15,0.0,10.0,2.85,15.0,10.0,8.21,1.43
2016,5,19,6,30,0.0,16.0,3.1,15.0,16.0,13.16,5.99
2016,5,19,6,45,0.0,22.5,3.35,15.5,22.5,18.53,10.87
2016,5,19,7,0,0.0,29.0,3.6,16.0,29.0,23.91,15.7
2016,5,19,7,15,0.0,24.0,3.4,16.0,24.0,19.78,12.01
2016,5,19,7,30,0.0,19.0,3.2,16.0,19.0,15.66,8.3
2016,5,19,7,45,0.0,22.0,3.0,16.5,22.0,18.15,10.45
2016,5,19,8,0,0.0,25.0,2.8,17.0,25.0,20.65,12.56
2016,5,19,8,15,0.0,27.0,2.85,17.0,27.0,22.33,13.96
2016,5,19,8,30,0.0,29.0,2.9,17.0,29.0,24.01,15.36
2016,5,19,8,45,0.0,38.5,3.0,17.0,38.5,31.92,21.02
2016,5,19,9,0,0.0,48.0,3.1,17.0,48.0,39.86,27.52
2016,5,19,9,15,0.0,53.0,3.05,17.0,53.0,44.06,30.9
2016,5,19,9,30,0.0,58.0,3.0,17.0,58.0,48.27,34.28
2016,5,19,9,45,0.0,82.0,2.95,17.0,82.0,68.4,50.67
2016,5,19,10,0,0.0,106.0,2.9,17.0,106.0,88.18,66.63
2016,5,19,10,15,0.0,103.5,2.5,17.0,103.5,86.2,64.87
2016,5,19,10,30,0.0,101.0,2.1,17.0,101.0,84.2,63.15
2016,5,19,10,45,4.5,149.0,1.7,17.5,153.5,125.93,96.36
2016,5,19,11,0,9.0,197.0,1.3,18.0,206.0,168.11,129.18
2016,5,19,11,15,52.0,335.5,1.25,18.0,386.0,306.61,235.74
2016,5,19,11,30,95.0,474.0,1.2,18.0,566.0,451.22,341.78
2016,5,19,11,45,180.5,481.5,1.2,18.5,658.0,528.82,397.17
2016,5,19,12,0,266.0,489.0,1.2,19.0,750.0,614.88,457.71
2016,5,19,12,15,272.0,490.0,1.2,19.5,757.0,638.92,473.04
2016,5,19,12,30,278.0,491.0,1.2,20.0,764.0,662.41,488.4
2016,5,19,12,45,268.0,491.0,1.2,20.5,754.0,670.71,493.0
2016,5,19,13,0,258.0,491.0,1.2,21.0,744.0,677.08,496.4
2016,5,19,13,15,250.0,486.0,1.2,21.5,728.5,678.79,496.79
2016,5,19,13,30,242.0,481.0,1.2,22.0,713.0,666.72,488.12
2016,5,19,13,45,146.0,446.5,1.2,22.5,586.0,554.47,408.94
2016,5,19,14,0,50.0,412.0,1.2,23.0,459.0,422.93,314.32
2016,5,19,14,15,32.0,341.5,1.2,23.0,371.5,341.59,256.41
2016,5,19,14,30,14.0,271.0,1.2,23.0,284.0,246.7,186.33
2016,5,19,14,45,8.0,209.0,1.2,23.5,216.5,186.17,140.61
2016,5,19,15,0,2.0,147.0,1.2,24.0,149.0,126.16,94.28
2016,5,19,15,15,3.5,162.5,1.3,23.5,165.5,141.21,106.64
2016,5,19,15,30,5.0,178.0,1.4,23.0,182.0,156.54,119.13
2016,5,19,15,45,9.5,201.0,1.5,23.0,208.0,181.79,139.26
2016,5,19,16,0,14.0,224.0,1.6,23.0,234.0,207.85,160.01
2016,5,19,16,15,9.0,197.0,1.75,22.5,203.5,179.08,138.19
2016,5,19,16,30,4.0,170.0,1.9,22.0,173.0,150.51,116.28
2016,5,19,16,45,2.0,155.5,2.05,22.0,157.0,136.3,105.38
2016,5,19,17,0,0.0,141.0,2.2,22.0,141.0,122.25,94.45
2016,5,19,17,15,0.0,123.0,2.2,21.5,123.0,106.38,82.12
2016,5,19,17,30,0.0,105.0,2.2,21.0,105.0,90.48,69.54
2016,5,19,17,45,0.0,87.5,2.2,21.0,87.5,75.03,56.96
2016,5,19,18,0,0.0,70.0,2.2,21.0,70.0,59.52,44.13
2016,5,19,18,15,0.0,53.5,2.05,20.5,53.5,44.92,31.9
2016,5,19,18,30,0.0,37.0,1.9,20.0,37.0,30.59,19.73
2016,5,19,18,45,0.0,23.5,1.8,19.5,23.5,19.39,10.02
2016,5,19,19,0,0.0,10.0,1.7,19.0,10.0,8.22,0.0
2016,5,19,19,15,0.0,5.0,1.7,18.5,5.0,4.27,0.0
2016,5,19,19,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,5,19,19,45,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,5,19,20,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,5,19,20,15,0.0,0.0,1.65,16.5,0.0,0.0,0.0
2016,5,19,20,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,5,19,20,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,5,19,21,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,5,19,21,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,5,19,21,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,5,19,21,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,5,19,22,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,5,19,22,15,0.0,0.0,1.2,15.5,0.0,0.0,0.0
2016,5,19,22,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,5,19,22,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,5,19,23,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,5,19,23,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,5,19,23,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,19,23,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,5,20,0,15,0.0,0.0,0.85,14.5,0.0,0.0,0.0
2016,5,20,0,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,0,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,1,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,5,20,2,15,0.0,0.0,0.75,14.0,0.0,0.0,0.0
2016,5,20,2,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,2,45,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,0,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,3,15,0.0,0.0,0.7,13.5,0.0,0.0,0.0
2016,5,20,3,30,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,3,45,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,0,0.0,0.0,0.7,13.0,0.0,0.0,0.0
2016,5,20,4,15,0.0,0.0,0.65,13.0,0.0,0.0,0.0
2016,5,20,4,30,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,4,45,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,0,0.0,0.0,0.6,13.0,0.0,0.0,0.0
2016,5,20,5,15,0.0,0.0,0.65,13.5,0.0,0.0,0.0
2016,5,20,5,30,0.0,0.0,0.7,14.0,0.0,0.0,0.0
2016,5,20,5,45,71.5,12.5,0.8,14.5,18.0,10.67,0.0
2016,5,20,6,0,143.0,25.0,0.9,15.0,36.0,19.35,8.0
2016,5,20,6,15,246.0,40.5,0.9,15.5,77.0,31.11,21.18
2016,5,20,6,30,349.0,56.0,0.9,16.0,118.0,42.66,31.92
2016,5,20,6,45,174.5,54.5,0.9,16.5,85.5,42.24,31.84
2016,5,20,7,0,0.0,53.0,0.9,17.0,53.0,43.86,33.33
2016,5,20,7,15,0.0,71.0,0.9,17.5,71.0,58.57,46.17
2016,5,20,7,30,0.0,89.0,0.9,18.0,89.0,72.68,58.23
2016,5,20,7,45,0.5,119.5,0.9,19.0,120.0,95.65,77.5
2016,5,20,8,0,1.0,150.0,0.9,20.0,151.0,118.02,95.79
2016,5,20,8,15,4.0,167.0,0.95,20.5,169.5,130.85,105.93
2016,5,20,8,30,7.0,184.0,1.0,21.0,188.0,143.56,115.87
2016,5,20,8,45,11.5,207.5,1.05,21.5,215.0,161.93,124.36
2016,5,20,9,0,16.0,231.0,1.1,22.0,242.0,181.78,138.8
2016,5,20,9,15,14.0,232.0,1.15,22.0,242.0,185.41,141.25
2016,5,20,9,30,12.0,233.0,1.2,22.0,242.0,188.36,143.35
2016,5,20,9,45,16.5,263.5,1.3,22.5,276.5,214.61,162.91
2016,5,20,10,0,21.0,294.0,1.4,23.0,311.0,241.72,182.88
2016,5,20,10,15,103.0,365.5,1.45,23.5,455.5,318.93,239.05
2016,5,20,10,30,185.0,437.0,1.5,24.0,600.0,418.42,310.68
2016,5,20,10,45,185.5,452.0,1.6,24.5,620.0,446.2,330.35
2016,5,20,11,0,186.0,467.0,1.7,25.0,640.0,473.95,350.09
2016,5,20,11,15,523.0,308.0,1.7,25.0,806.5,576.14,426.59
2016,5,20,11,30,860.0,149.0,1.7,25.0,973.0,695.52,514.24
2016,5,20,11,45,869.0,145.0,1.75,25.5,986.5,736.79,542.4
2016,5,20,12,0,878.0,141.0,1.8,26.0,1000.0,776.13,569.28
2016,5,20,12,15,878.5,141.0,1.8,26.0,1003.5,809.86,591.39
2016,5,20,12,30,879.0,141.0,1.8,26.0,1007.0,841.0,611.51
2016,5,20,12,45,876.0,142.0,1.8,26.0,1001.5,867.29,628.42
2016,5,20,13,0,873.0,143.0,1.8,26.0,996.0,890.52,643.37
2016,5,20,13,15,869.5,142.0,1.8,26.0,983.0,908.31,654.87
2016,5,20,13,30,866.0,141.0,1.8,26.0,970.0,922.55,664.21
2016,5,20,13,45,859.0,141.5,1.8,26.5,948.5,931.25,668.82
2016,5,20,14,0,852.0,142.0,1.8,27.0,927.0,936.25,671.23
2016,5,20,14,15,844.5,140.0,1.8,27.0,899.0,934.81,671.0
2016,5,20,14,30,837.0,138.0,1.8,27.0,871.0,929.66,668.61
2016,5,20,14,45,830.0,134.5,1.85,27.0,836.5,919.91,663.99
2016,5,20,15,0,823.0,131.0,1.9,27.0,802.0,917.95,664.53
2016,5,20,15,15,810.5,128.5,1.95,27.0,761.0,896.79,652.65
2016,5,20,15,30,798.0,126.0,2.0,27.0,720.0,872.45,638.84
2016,5,20,15,45,780.0,123.0,2.05,27.0,674.0,839.75,619.43
2016,5,20,16,0,762.0,120.0,2.1,27.0,628.0,804.52,598.17
2016,5,20,16,15,741.5,116.0,2.1,26.5,578.0,763.87,573.71
2016,5,20,16,30,721.0,112.0,2.1,26.0,528.0,725.08,550.15
2016,5,20,16,45,691.5,107.5,2.15,26.0,475.5,673.7,516.46
2016,5,20,17,0,662.0,103.0,2.2,26.0,423.0,621.83,481.02
2016,5,20,17,15,625.5,97.0,2.1,25.5,369.0,563.33,439.52
2016,5,20,17,30,589.0,91.0,2.0,25.0,315.0,505.71,397.38
2016,5,20,17,45,538.0,82.5,1.9,24.5,262.5,437.95,346.05
2016,5,20,18,0,487.0,74.0,1.8,24.0,210.0,373.34,295.29
2016,5,20,18,15,414.5,63.5,1.65,23.5,161.0,299.55,235.42
2016,5,20,18,30,342.0,53.0,1.5,23.0,112.0,229.19,176.64
2016,5,20,18,45,238.5,38.0,1.4,22.5,72.0,153.45,112.73
2016,5,20,19,0,135.0,23.0,1.3,22.0,32.0,84.67,42.37
2016,5,20,19,15,67.5,11.5,1.35,21.5,16.0,28.52,0.0
2016,5,20,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,20,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,5,20,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,20,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,5,20,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,5,20,21,15,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,5,20,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,21,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,5,20,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,5,20,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,22,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,20,23,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,0,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,0,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,0,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,5,21,1,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,5,21,2,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,2,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,5,21,3,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,5,21,4,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,15,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,4,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,5,21,5,15,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,5,21,5,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,5,21,5,45,21.0,12.0,2.05,19.5,13.5,10.24,0.0
2016,5,21,6,0,42.0,24.0,2.3,20.0,27.0,19.38,8.01
2016,5,21,6,15,100.5,49.0,2.35,20.5,64.5,37.88,26.38
2016,5,21,6,30,159.0,74.0,2.4,21.0,102.0,55.12,41.89
2016,5,21,6,45,79.5,84.5,2.45,21.5,98.5,63.79,49.74
2016,5,21,7,0,0.0,95.0,2.5,22.0,95.0,74.84,59.32
2016,5,21,7,15,181.0,124.0,2.5,22.0,194.5,88.64,71.13
2016,5,21,7,30,362.0,153.0,2.5,22.0,294.0,108.45,87.82
2016,5,21,7,45,263.5,180.5,2.55,22.5,291.5,123.4,99.95
2016,5,21,8,0,165.0,208.0,2.6,23.0,289.0,143.46,116.14
2016,5,21,8,15,160.0,239.5,2.6,23.5,325.5,161.01,129.97
2016,5,21,8,30,155.0,271.0,2.6,24.0,362.0,177.69,142.89
2016,5,21,8,45,172.5,290.0,2.65,24.5,399.5,199.64,148.69
2016,5,21,9,0,190.0,309.0,2.7,25.0,437.0,230.48,168.18
2016,5,21,9,15,168.5,333.5,2.7,25.0,453.0,259.64,190.49
2016,5,21,9,30,147.0,358.0,2.7,25.0,469.0,286.52,211.92
2016,5,21,9,45,82.5,321.5,2.7,25.5,385.0,266.75,199.14
2016,5,21,10,0,18.0,285.0,2.7,26.0,301.0,233.9,175.65
2016,5,21,10,15,27.5,326.0,2.65,26.0,351.0,264.77,198.63
2016,5,21,10,30,37.0,367.0,2.6,26.0,401.0,304.23,227.73
2016,5,21,10,45,25.5,317.5,2.6,26.5,341.5,267.16,199.63
2016,5,21,11,0,14.0,268.0,2.6,27.0,282.0,228.05,170.02
2016,5,21,11,15,29.5,345.5,2.55,27.0,374.5,300.13,223.72
2016,5,21,11,30,45.0,423.0,2.5,27.0,467.0,376.91,279.53
2016,5,21,11,45,38.5,412.5,2.5,27.0,450.5,370.24,274.27
2016,5,21,12,0,32.0,402.0,2.5,27.0,434.0,362.45,268.53
2016,5,21,12,15,45.0,431.0,2.45,27.0,476.0,402.35,297.54
2016,5,21,12,30,58.0,460.0,2.4,27.0,518.0,443.83,327.22
2016,5,21,12,45,41.5,417.5,2.4,27.0,459.0,398.84,294.7
2016,5,21,13,0,25.0,375.0,2.4,27.0,400.0,351.32,260.33
2016,5,21,13,15,73.0,429.0,2.4,27.0,499.5,446.48,330.49
2016,5,21,13,30,121.0,483.0,2.4,27.0,599.0,557.53,409.45
2016,5,21,13,45,188.0,469.5,2.45,27.5,645.0,613.41,449.17
2016,5,21,14,0,255.0,456.0,2.5,28.0,691.0,683.53,498.17
2016,5,21,14,15,133.5,352.0,2.55,28.0,475.0,461.38,342.25
2016,5,21,14,30,12.0,248.0,2.6,28.0,259.0,224.1,166.72
2016,5,21,14,45,106.0,322.5,2.65,28.0,410.0,412.29,309.62
2016,5,21,15,0,200.0,397.0,2.7,28.0,561.0,575.96,428.13
2016,5,21,15,15,385.0,322.0,2.75,28.0,616.5,686.61,510.52
2016,5,21,15,30,570.0,247.0,2.8,28.0,672.0,790.22,586.48
2016,5,21,15,45,442.0,266.5,2.85,28.0,583.5,688.22,514.5
2016,5,21,16,0,314.0,286.0,2.9,28.0,495.0,574.45,433.72
2016,5,21,16,15,367.0,249.0,2.9,27.5,475.0,572.95,436.88
2016,5,21,16,30,420.0,212.0,2.9,27.0,455.0,582.72,447.15
2016,5,21,16,45,427.5,196.5,2.95,27.0,423.5,558.6,431.06
2016,5,21,17,0,435.0,181.0,3.0,27.0,392.0,532.19,413.12
2016,5,21,17,15,396.5,167.0,2.95,26.5,341.0,473.44,370.48
2016,5,21,17,30,358.0,153.0,2.9,26.0,290.0,404.44,319.15
2016,5,21,17,45,305.0,136.0,2.85,25.5,239.5,339.37,268.99
2016,5,21,18,0,252.0,119.0,2.8,25.0,189.0,278.66,220.77
2016,5,21,18,15,197.0,95.5,2.65,24.5,143.0,213.81,167.97
2016,5,21,18,30,142.0,72.0,2.5,24.0,97.0,154.01,118.25
2016,5,21,18,45,87.0,46.0,2.45,23.5,59.5,88.49,63.69
2016,5,21,19,0,32.0,20.0,2.4,23.0,22.0,33.34,14.44
2016,5,21,19,15,16.0,10.0,2.4,22.5,11.0,12.96,0.0
2016,5,21,19,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,19,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,21,20,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,21,20,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,21,20,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,21,20,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,21,21,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,21,21,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,21,21,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,21,21,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,5,21,22,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,21,22,15,0.0,0.0,1.85,21.5,0.0,0.0,0.0
2016,5,21,22,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,22,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,21,23,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,21,23,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,21,23,45,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,22,0,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,22,0,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,5,22,1,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,1,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,22,2,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,22,2,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,22,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,22,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,22,3,15,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,5,22,3,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,22,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,5,22,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,4,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,22,5,15,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,22,5,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,22,5,45,41.0,14.0,2.05,21.5,17.0,11.95,0.0
2016,5,22,6,0,82.0,28.0,2.2,22.0,34.0,21.88,9.91
2016,5,22,6,15,168.5,47.0,2.3,22.0,73.0,36.21,24.83
2016,5,22,6,30,255.0,66.0,2.4,22.0,112.0,49.44,36.87
2016,5,22,6,45,127.5,65.0,2.55,22.5,88.0,49.27,37.04
2016,5,22,7,0,0.0,64.0,2.7,23.0,64.0,52.69,40.05
2016,5,22,7,15,0.0,93.5,2.7,23.0,93.5,75.14,59.32
2016,5,22,7,30,0.0,123.0,2.7,23.0,123.0,96.98,77.76
2016,5,22,7,45,67.0,166.0,2.75,23.5,199.0,122.54,98.86
2016,5,22,8,0,134.0,209.0,2.8,24.0,275.0,143.57,115.8
2016,5,22,8,15,75.0,206.0,2.8,24.0,244.0,149.1,119.91
2016,5,22,8,30,16.0,203.0,2.8,24.0,213.0,156.4,125.48
2016,5,22,8,45,31.0,240.5,2.8,24.5,261.0,174.12,132.42
2016,5,22,9,0,46.0,278.0,2.8,25.0,309.0,204.99,154.5
2016,5,22,9,15,105.0,318.5,2.75,25.0,395.5,248.19,184.52
2016,5,22,9,30,164.0,359.0,2.7,25.0,482.0,290.88,214.61
2016,5,22,9,45,434.0,278.0,2.7,25.5,628.0,321.73,230.61
2016,5,22,10,0,704.0,197.0,2.7,26.0,774.0,391.06,279.54
2016,5,22,10,15,365.5,269.5,2.7,26.0,570.5,349.27,257.5
2016,5,22,10,30,27.0,342.0,2.7,26.0,367.0,281.2,210.48
2016,5,22,10,45,19.0,282.5,2.75,26.5,300.5,240.18,179.62
2016,5,22,11,0,11.0,223.0,2.8,27.0,234.0,190.18,141.62
2016,5,22,11,15,11.5,226.0,2.8,27.0,237.5,194.14,144.66
2016,5,22,11,30,12.0,229.0,2.8,27.0,241.0,198.13,147.62
2016,5,22,11,45,10.5,210.0,2.85,27.0,220.5,182.56,135.78
2016,5,22,12,0,9.0,191.0,2.9,27.0,200.0,166.57,123.64
2016,5,22,12,15,13.5,260.0,2.95,27.0,274.0,228.71,170.69
2016,5,22,12,30,18.0,329.0,3.0,27.0,348.0,291.98,217.73
2016,5,22,12,45,165.5,404.0,3.1,27.5,567.0,499.57,371.54
2016,5,22,13,0,313.0,479.0,3.2,28.0,786.0,711.35,519.9
2016,5,22,13,15,530.0,346.5,3.25,28.0,858.0,808.54,591.0
2016,5,22,13,30,747.0,214.0,3.3,28.0,930.0,899.81,657.38
2016,5,22,13,45,599.0,300.5,3.35,28.0,866.5,857.76,626.28
2016,5,22,14,0,451.0,387.0,3.4,28.0,803.0,810.62,591.68
2016,5,22,14,15,372.5,402.0,3.4,28.0,739.0,746.77,547.92
2016,5,22,14,30,294.0,417.0,3.4,28.0,675.0,693.21,510.35
2016,5,22,14,45,500.0,305.0,3.45,28.0,722.5,793.32,586.26
2016,5,22,15,0,706.0,193.0,3.5,28.0,770.0,877.62,648.62
2016,5,22,15,15,520.5,260.0,3.5,28.0,674.0,763.8,568.37
2016,5,22,15,30,335.0,327.0,3.5,28.0,578.0,643.21,481.59
2016,5,22,15,45,457.0,262.5,3.55,28.0,581.5,696.51,524.27
2016,5,22,16,0,579.0,198.0,3.6,28.0,585.0,732.18,553.55
2016,5,22,16,15,585.5,180.0,3.55,27.5,545.0,704.69,536.57
2016,5,22,16,30,592.0,162.0,3.5,27.0,505.0,674.11,517.48
2016,5,22,16,45,305.5,167.5,3.45,27.0,344.0,417.23,325.84
2016,5,22,17,0,19.0,173.0,3.4,27.0,183.0,166.96,128.07
2016,5,22,17,15,234.0,150.0,3.25,26.5,241.0,328.52,260.13
2016,5,22,17,30,449.0,127.0,3.1,26.0,299.0,446.96,353.7
2016,5,22,17,45,390.5,115.5,3.0,26.0,248.0,378.91,299.91
2016,5,22,18,0,332.0,104.0,2.9,26.0,197.0,315.29,249.02
2016,5,22,18,15,267.0,86.0,2.8,25.5,150.5,236.41,185.4
2016,5,22,18,30,202.0,68.0,2.7,25.0,104.0,175.01,134.3
2016,5,22,18,45,128.0,46.0,2.65,25.0,66.0,111.31,80.82
2016,5,22,19,0,54.0,24.0,2.6,25.0,28.0,51.86,26.35
