Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,5,22,19,15,27.0,12.0,2.65,24.5,14.0,17.7,0.0
2016,5,22,19,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,22,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,22,20,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,5,22,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,20,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,22,21,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,5,22,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,22,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,5,22,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,22,23,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,5,22,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,5,22,23,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,5,23,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,23,0,15,0.0,0.0,2.55,22.5,0.0,0.0,0.0
2016,5,23,0,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,23,0,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,23,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,23,1,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,5,23,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,23,1,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,23,2,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,23,2,15,0.0,0.0,2.8,21.5,0.0,0.0,0.0
2016,5,23,2,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,5,23,2,45,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,5,23,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,23,3,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,23,3,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,23,3,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,5,23,4,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,23,4,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,23,4,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,23,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,23,5,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,23,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,23,5,45,57.5,13.5,2.3,21.5,18.0,11.52,0.0
2016,5,23,6,0,115.0,27.0,2.5,22.0,36.0,20.79,9.35
2016,5,23,6,15,207.0,44.5,2.6,22.0,76.0,33.92,22.93
2016,5,23,6,30,299.0,62.0,2.7,22.0,116.0,46.74,34.58
2016,5,23,6,45,186.0,85.5,2.85,22.5,123.0,63.51,49.31
2016,5,23,7,0,73.0,109.0,3.0,23.0,130.0,82.52,65.67
2016,5,23,7,15,183.0,126.5,3.05,23.0,194.5,93.52,75.01
2016,5,23,7,30,293.0,144.0,3.1,23.0,259.0,102.16,82.16
2016,5,23,7,45,292.0,172.0,3.2,23.5,301.0,118.75,95.69
2016,5,23,8,0,291.0,200.0,3.3,24.0,343.0,134.46,108.26
2016,5,23,8,15,302.5,221.5,3.35,24.5,385.0,145.88,117.09
2016,5,23,8,30,314.0,243.0,3.4,25.0,427.0,156.67,125.3
2016,5,23,8,45,161.5,223.5,3.45,25.5,318.5,162.57,119.87
2016,5,23,9,0,9.0,204.0,3.5,26.0,210.0,162.07,122.41
2016,5,23,9,15,10.0,217.5,3.55,26.0,225.0,174.23,131.45
2016,5,23,9,30,11.0,231.0,3.6,26.0,240.0,186.57,140.64
2016,5,23,9,45,13.0,242.5,3.65,26.5,253.5,197.9,148.74
2016,5,23,10,0,15.0,254.0,3.7,27.0,267.0,209.48,157.04
2016,5,23,10,15,7.5,186.5,3.75,27.0,193.0,155.97,116.12
2016,5,23,10,30,0.0,119.0,3.8,27.0,119.0,98.93,72.04
2016,5,23,10,45,0.0,122.5,3.9,27.5,122.5,101.91,74.16
2016,5,23,11,0,0.0,126.0,4.0,28.0,126.0,104.93,76.25
2016,5,23,11,15,12.5,247.0,4.05,28.0,259.5,211.76,157.83
2016,5,23,11,30,25.0,368.0,4.1,28.0,393.0,319.38,237.89
2016,5,23,11,45,28.0,384.0,4.15,28.0,412.0,339.15,252.16
2016,5,23,12,0,31.0,400.0,4.2,28.0,431.0,359.54,267.09
2016,5,23,12,15,33.5,409.5,4.25,28.0,443.0,374.61,278.13
2016,5,23,12,30,36.0,419.0,4.3,28.0,455.0,389.94,289.37
2016,5,23,12,45,24.5,330.0,4.35,28.5,354.5,307.28,228.34
2016,5,23,13,0,13.0,241.0,4.4,29.0,254.0,215.26,159.58
2016,5,23,13,15,14.5,268.5,4.4,29.0,282.5,241.04,179.14
2016,5,23,13,30,16.0,296.0,4.4,29.0,311.0,267.19,198.71
2016,5,23,13,45,65.5,378.5,4.4,29.0,439.5,400.85,298.59
2016,5,23,14,0,115.0,461.0,4.4,29.0,568.0,543.21,401.54
2016,5,23,14,15,437.0,321.0,4.35,29.0,707.5,742.61,550.46
2016,5,23,14,30,759.0,181.0,4.3,29.0,847.0,907.4,668.2
2016,5,23,14,45,491.0,288.5,4.25,29.0,713.0,767.85,568.63
2016,5,23,15,0,223.0,396.0,4.2,29.0,579.0,594.87,442.29
2016,5,23,15,15,137.0,358.5,4.15,28.5,469.0,479.51,360.05
2016,5,23,15,30,51.0,321.0,4.1,28.0,359.0,348.12,262.91
2016,5,23,15,45,125.0,314.5,4.05,28.0,400.0,425.02,323.19
2016,5,23,16,0,199.0,308.0,4.0,28.0,441.0,481.54,367.28
2016,5,23,16,15,292.0,265.0,3.95,28.0,443.5,526.61,403.44
2016,5,23,16,30,385.0,222.0,3.9,28.0,446.0,547.87,422.2
2016,5,23,16,45,352.5,205.0,3.9,28.0,394.5,493.63,382.72
2016,5,23,17,0,320.0,188.0,3.9,28.0,343.0,440.32,343.52
2016,5,23,17,15,296.0,169.0,3.8,27.5,299.5,391.96,307.94
2016,5,23,17,30,272.0,150.0,3.7,27.0,256.0,344.57,272.18
2016,5,23,17,45,241.5,130.0,3.65,26.5,213.0,293.42,232.47
2016,5,23,18,0,211.0,110.0,3.6,26.0,170.0,244.41,193.35
2016,5,23,18,15,169.5,89.0,3.6,25.5,130.5,191.15,149.75
2016,5,23,18,30,128.0,68.0,3.6,25.0,91.0,133.46,101.83
2016,5,23,18,45,76.5,46.5,3.6,25.0,59.0,84.22,60.33
2016,5,23,19,0,25.0,25.0,3.6,25.0,27.0,32.96,15.47
2016,5,23,19,15,12.5,12.5,3.7,24.5,13.5,14.12,0.0
2016,5,23,19,30,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,23,19,45,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,5,23,20,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,5,23,20,15,0.0,0.0,4.0,23.5,0.0,0.0,0.0
2016,5,23,20,30,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,20,45,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,0,0.0,0.0,4.0,23.0,0.0,0.0,0.0
2016,5,23,21,15,0.0,0.0,3.95,23.0,0.0,0.0,0.0
2016,5,23,21,30,0.0,0.0,3.9,23.0,0.0,0.0,0.0
2016,5,23,21,45,0.0,0.0,3.85,23.0,0.0,0.0,0.0
2016,5,23,22,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,5,23,22,15,0.0,0.0,3.75,22.5,0.0,0.0,0.0
2016,5,23,22,30,0.0,0.0,3.7,22.0,0.0,0.0,0.0
2016,5,23,22,45,0.0,0.0,3.65,22.0,0.0,0.0,0.0
2016,5,23,23,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,23,23,15,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,23,23,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,23,23,45,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,24,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,24,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,24,0,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,24,0,45,0.0,0.0,2.85,22.0,0.0,0.0,0.0
2016,5,24,1,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,24,1,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,24,2,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,24,2,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,2,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,3,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,3,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,3,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,4,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,5,24,4,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,5,24,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,24,5,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,5,24,5,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,5,24,5,45,36.5,14.5,2.6,21.5,17.5,12.38,0.0
2016,5,24,6,0,73.0,29.0,2.7,22.0,35.0,22.61,10.86
2016,5,24,6,15,155.5,49.5,2.9,22.0,74.0,37.91,26.3
2016,5,24,6,30,238.0,70.0,3.1,22.0,113.0,52.96,39.9
2016,5,24,6,45,347.0,74.0,3.3,22.5,161.5,55.02,42.0
2016,5,24,7,0,456.0,78.0,3.5,23.0,210.0,59.32,45.76
2016,5,24,7,15,473.0,99.5,3.65,23.5,261.5,72.1,56.6
2016,5,24,7,30,490.0,121.0,3.8,24.0,313.0,85.52,67.75
2016,5,24,7,45,317.5,168.0,4.0,24.5,300.0,116.69,93.65
2016,5,24,8,0,145.0,215.0,4.2,25.0,287.0,146.96,118.3
2016,5,24,8,15,154.0,238.0,4.25,25.0,322.0,160.2,128.76
2016,5,24,8,30,163.0,261.0,4.3,25.0,357.0,172.91,138.73
2016,5,24,8,45,278.0,265.0,4.4,25.5,445.0,181.59,132.11
2016,5,24,9,0,393.0,269.0,4.5,26.0,533.0,221.01,152.77
2016,5,24,9,15,279.0,314.0,4.55,26.0,508.5,257.95,184.66
2016,5,24,9,30,165.0,359.0,4.6,26.0,484.0,290.49,214.44
2016,5,24,9,45,110.5,362.0,4.65,26.5,448.0,293.15,218.37
2016,5,24,10,0,56.0,365.0,4.7,27.0,412.0,295.46,221.3
2016,5,24,10,15,59.5,378.0,4.65,27.0,429.5,314.02,235.18
2016,5,24,10,30,63.0,391.0,4.6,27.0,447.0,332.97,249.27
2016,5,24,10,45,83.0,424.5,4.6,27.5,500.0,375.85,280.42
2016,5,24,11,0,103.0,458.0,4.6,28.0,553.0,421.51,313.25
2016,5,24,11,15,79.5,450.0,4.6,28.0,524.5,411.42,305.71
2016,5,24,11,30,56.0,442.0,4.6,28.0,496.0,398.36,295.97
2016,5,24,11,45,46.0,429.0,4.65,28.5,474.0,388.07,287.86
2016,5,24,12,0,36.0,416.0,4.7,29.0,452.0,376.25,278.6
2016,5,24,12,15,90.5,461.5,4.7,29.0,551.5,462.53,342.22
2016,5,24,12,30,145.0,507.0,4.7,29.0,651.0,559.28,411.92
2016,5,24,12,45,91.0,462.0,4.7,29.0,552.0,478.51,353.38
2016,5,24,13,0,37.0,417.0,4.7,29.0,453.0,398.43,294.76
2016,5,24,13,15,31.0,391.5,4.65,29.0,421.5,374.32,277.46
2016,5,24,13,30,25.0,366.0,4.6,29.0,390.0,349.05,259.08
2016,5,24,13,45,109.5,416.5,4.55,29.0,518.5,490.12,364.02
2016,5,24,14,0,194.0,467.0,4.5,29.0,647.0,621.29,458.52
2016,5,24,14,15,198.5,451.5,4.45,29.0,631.0,616.26,455.17
2016,5,24,14,30,203.0,436.0,4.4,29.0,615.0,609.89,451.52
2016,5,24,14,45,307.0,386.5,4.35,29.0,644.5,676.92,502.19
2016,5,24,15,0,411.0,337.0,4.3,29.0,674.0,739.54,548.88
2016,5,24,15,15,395.5,327.0,4.15,28.5,638.0,698.78,521.91
2016,5,24,15,30,380.0,317.0,4.0,28.0,602.0,671.6,504.48
2016,5,24,15,45,349.0,302.0,3.9,28.0,551.0,624.41,471.56
2016,5,24,16,0,318.0,287.0,3.8,28.0,500.0,576.84,438.09
2016,5,24,16,15,272.5,270.5,3.65,27.5,443.0,515.75,394.76
2016,5,24,16,30,227.0,254.0,3.5,27.0,386.0,440.4,340.22
2016,5,24,16,45,314.0,213.0,3.35,27.0,376.5,472.42,367.1
2016,5,24,17,0,401.0,172.0,3.2,27.0,367.0,496.23,386.96
2016,5,24,17,15,340.5,168.0,3.1,26.5,319.5,420.86,330.63
2016,5,24,17,30,280.0,164.0,3.0,26.0,272.0,365.22,288.2
2016,5,24,17,45,229.5,145.0,2.95,26.0,224.5,303.28,239.7
2016,5,24,18,0,179.0,126.0,2.9,26.0,177.0,235.62,185.7
2016,5,24,18,15,133.5,101.0,2.95,25.5,134.0,178.78,139.59
2016,5,24,18,30,88.0,76.0,3.0,25.0,91.0,125.95,95.89
2016,5,24,18,45,44.0,49.0,3.05,25.0,56.5,68.18,48.07
2016,5,24,19,0,0.0,22.0,3.1,25.0,22.0,18.51,6.73
2016,5,24,19,15,0.0,11.0,3.1,24.5,11.0,9.39,0.0
2016,5,24,19,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,24,19,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,5,24,20,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,5,24,20,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,24,20,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,5,24,20,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,5,24,21,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,5,24,21,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,5,24,21,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,24,21,45,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,24,22,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,15,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,30,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,24,22,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,24,23,0,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,15,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,24,23,45,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,0,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,15,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,0,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,5,25,1,15,0.0,0.0,3.65,23.0,0.0,0.0,0.0
2016,5,25,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,25,1,45,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,25,2,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,25,2,15,0.0,0.0,3.45,23.0,0.0,0.0,0.0
2016,5,25,2,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,2,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,3,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,3,45,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,0,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,25,4,15,0.0,0.0,3.35,23.0,0.0,0.0,0.0
2016,5,25,4,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,4,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,25,5,45,0.0,8.0,3.35,23.0,8.0,6.83,0.0
2016,5,25,6,0,0.0,16.0,3.4,23.0,16.0,13.18,4.04
2016,5,25,6,15,0.0,36.5,3.5,23.5,36.5,29.8,19.36
2016,5,25,6,30,0.0,57.0,3.6,24.0,57.0,45.69,33.39
2016,5,25,6,45,6.5,79.0,3.7,24.5,81.0,62.48,48.03
2016,5,25,7,0,13.0,101.0,3.8,25.0,105.0,79.13,62.26
2016,5,25,7,15,178.5,119.0,3.9,25.0,189.0,85.44,67.57
2016,5,25,7,30,344.0,137.0,4.0,25.0,273.0,98.41,78.37
2016,5,25,7,45,172.0,118.0,4.1,25.5,186.0,83.88,65.69
2016,5,25,8,0,0.0,99.0,4.2,26.0,99.0,81.31,63.16
2016,5,25,8,15,0.0,78.5,4.2,26.0,78.5,65.2,49.42
2016,5,25,8,30,0.0,58.0,4.2,26.0,58.0,48.12,34.94
2016,5,25,8,45,0.0,68.0,4.25,26.0,68.0,56.5,39.84
2016,5,25,9,0,0.0,78.0,4.3,26.0,78.0,64.9,46.4
2016,5,25,9,15,0.0,108.5,4.35,26.0,108.5,89.91,66.08
2016,5,25,9,30,0.0,139.0,4.4,26.0,139.0,114.18,84.97
2016,5,25,9,45,13.0,226.0,4.45,26.5,237.0,185.48,139.48
2016,5,25,10,0,26.0,313.0,4.5,27.0,335.0,249.21,187.17
2016,5,25,10,15,23.0,311.5,4.45,27.0,331.5,258.55,194.02
2016,5,25,10,30,20.0,310.0,4.4,27.0,328.0,259.22,194.37
2016,5,25,10,45,15.5,271.5,4.4,27.5,286.0,229.54,171.57
2016,5,25,11,0,11.0,233.0,4.4,28.0,244.0,198.11,147.45
2016,5,25,11,15,11.5,231.5,4.35,28.0,243.0,198.49,147.69
2016,5,25,11,30,12.0,230.0,4.3,28.0,242.0,198.83,147.89
2016,5,25,11,45,19.0,304.0,4.25,28.0,322.5,265.83,198.21
2016,5,25,12,0,26.0,378.0,4.2,28.0,403.0,337.12,250.78
2016,5,25,12,15,18.5,293.0,4.15,28.0,311.0,260.07,193.58
2016,5,25,12,30,11.0,208.0,4.1,28.0,219.0,183.88,136.41
2016,5,25,12,45,26.0,318.0,4.05,28.5,344.0,297.69,221.67
2016,5,25,13,0,41.0,428.0,4.0,29.0,469.0,411.42,304.02
2016,5,25,13,15,45.5,431.0,4.0,29.0,475.5,422.66,312.04
2016,5,25,13,30,50.0,434.0,4.0,29.0,482.0,433.82,320.38
2016,5,25,13,45,46.0,417.5,4.0,29.0,461.5,418.87,309.8
2016,5,25,14,0,42.0,401.0,4.0,29.0,441.0,403.14,298.74
2016,5,25,14,15,68.0,412.5,3.95,29.0,474.0,441.53,327.64
2016,5,25,14,30,94.0,424.0,3.9,29.0,507.0,480.29,356.48
2016,5,25,14,45,66.5,382.5,3.85,29.0,440.5,416.81,310.44
2016,5,25,15,0,39.0,341.0,3.8,29.0,374.0,352.69,263.56
2016,5,25,15,15,33.5,315.0,3.85,29.0,342.0,323.81,242.87
2016,5,25,15,30,28.0,289.0,3.9,29.0,310.0,294.6,221.64
2016,5,25,15,45,15.5,230.5,4.0,29.0,242.0,213.83,161.0
2016,5,25,16,0,3.0,172.0,4.1,29.0,174.0,149.85,112.04
2016,5,25,16,15,18.5,199.5,4.1,29.0,210.5,188.76,143.09
2016,5,25,16,30,34.0,227.0,4.1,29.0,247.0,242.51,185.24
2016,5,25,16,45,65.0,216.5,4.2,29.0,250.0,256.82,197.68
2016,5,25,17,0,96.0,206.0,4.3,29.0,253.0,269.08,208.52
2016,5,25,17,15,85.5,183.0,4.1,28.5,221.0,236.58,183.99
2016,5,25,17,30,75.0,160.0,3.9,28.0,189.0,204.58,159.49
2016,5,25,17,45,63.5,135.5,3.75,27.5,157.5,170.85,133.1
2016,5,25,18,0,52.0,111.0,3.6,27.0,126.0,137.8,106.69
2016,5,25,18,15,36.5,87.5,3.45,26.5,97.0,104.66,79.64
2016,5,25,18,30,21.0,64.0,3.3,26.0,68.0,72.6,53.11
2016,5,25,18,45,10.5,42.0,3.2,26.0,44.0,41.72,27.39
2016,5,25,19,0,0.0,20.0,3.1,26.0,20.0,16.51,5.59
2016,5,25,19,15,0.0,10.0,3.1,25.5,10.0,8.54,0.0
2016,5,25,19,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,19,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,5,25,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,5,25,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,25,20,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,25,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,25,21,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,5,25,21,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,21,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,5,25,22,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,5,25,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,25,23,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,25,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,25,23,45,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,5,26,0,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,5,26,0,15,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,5,26,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,5,26,0,45,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,5,26,1,0,0.0,0.0,3.5,23.0,0.0,0.0,0.0
2016,5,26,1,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,5,26,1,30,0.0,0.0,3.6,23.0,0.0,0.0,0.0
2016,5,26,1,45,0.0,0.0,3.65,23.5,0.0,0.0,0.0
2016,5,26,2,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,2,45,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,5,26,3,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,5,26,3,15,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,5,26,3,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,5,26,3,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,5,26,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,5,26,4,15,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,5,26,4,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,26,4,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,5,26,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,5,26,5,15,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,5,26,5,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,5,26,5,45,0.0,5.0,2.8,24.0,5.0,4.27,0.0
2016,5,26,6,0,0.0,10.0,2.9,24.0,10.0,8.22,0.42
2016,5,26,6,15,0.0,24.5,3.05,24.0,24.5,20.21,11.3
2016,5,26,6,30,0.0,39.0,3.2,24.0,39.0,32.24,21.95
2016,5,26,6,45,0.0,56.0,3.35,24.5,56.0,46.02,33.96
2016,5,26,7,0,0.0,73.0,3.5,25.0,73.0,59.42,45.46
2016,5,26,7,15,0.0,60.0,3.7,25.0,60.0,49.69,37.1
2016,5,26,7,30,0.0,47.0,3.9,25.0,47.0,38.87,27.75
2016,5,26,7,45,0.0,73.0,4.15,25.5,73.0,60.55,46.01
2016,5,26,8,0,0.0,99.0,4.4,26.0,99.0,81.32,63.18
2016,5,26,8,15,0.0,122.0,4.45,26.0,122.0,98.95,77.65
2016,5,26,8,30,0.0,145.0,4.5,26.0,145.0,116.28,91.72
2016,5,26,8,45,50.5,226.0,4.55,26.0,260.0,166.41,125.55
2016,5,26,9,0,101.0,307.0,4.6,26.0,375.0,227.45,169.5
2016,5,26,9,15,75.0,314.0,4.6,25.5,366.5,239.54,179.44
2016,5,26,9,30,49.0,321.0,4.6,25.0,358.0,247.84,187.03
2016,5,26,9,45,150.0,357.0,4.7,25.0,479.0,301.11,224.67
2016,5,26,10,0,251.0,393.0,4.8,25.0,600.0,367.44,273.32
2016,5,26,10,15,211.0,416.0,4.7,25.0,595.5,394.84,295.45
2016,5,26,10,30,171.0,439.0,4.6,25.0,591.0,410.42,308.01
2016,5,26,10,45,176.0,450.0,4.55,25.0,610.0,436.84,328.01
2016,5,26,11,0,181.0,461.0,4.5,25.0,629.0,463.54,347.96
2016,5,26,11,15,122.0,456.0,4.4,25.0,571.0,439.41,329.95
2016,5,26,11,30,63.0,451.0,4.3,25.0,513.0,409.45,307.25
2016,5,26,11,45,374.0,357.5,4.25,25.5,724.5,563.08,424.14
2016,5,26,12,0,685.0,264.0,4.2,26.0,936.0,736.6,550.98
2016,5,26,12,15,498.0,373.0,4.5,26.5,862.5,714.8,531.42
2016,5,26,12,30,311.0,482.0,4.8,27.0,789.0,675.11,499.94
2016,5,26,12,45,232.0,493.0,5.15,27.5,722.0,630.07,467.32
2016,5,26,13,0,153.0,504.0,5.5,28.0,655.0,584.28,433.31
2016,5,26,13,15,461.5,349.5,5.6,28.0,795.0,746.27,557.34
2016,5,26,13,30,770.0,195.0,5.7,28.0,935.0,889.35,663.6
2016,5,26,13,45,389.5,198.5,5.85,28.5,573.0,568.47,432.0
2016,5,26,14,0,9.0,202.0,6.0,29.0,211.0,179.91,133.38
2016,5,26,14,15,129.0,315.5,5.85,29.0,430.0,419.96,317.58
2016,5,26,14,30,249.0,429.0,5.7,29.0,649.0,659.95,492.43
2016,5,26,14,45,153.0,397.5,5.6,29.0,531.0,527.79,395.43
2016,5,26,15,0,57.0,366.0,5.5,29.0,413.0,393.85,295.76
2016,5,26,15,15,307.5,307.0,5.3,29.0,540.0,597.05,452.24
2016,5,26,15,30,558.0,248.0,5.1,29.0,667.0,775.7,584.18
2016,5,26,15,45,437.0,268.5,4.9,29.0,584.0,681.77,514.85
2016,5,26,16,0,316.0,289.0,4.7,29.0,501.0,575.97,437.35
2016,5,26,16,15,192.0,268.5,4.5,28.5,394.5,430.07,329.78
2016,5,26,16,30,68.0,248.0,4.3,28.0,288.0,291.61,224.03
2016,5,26,16,45,204.5,216.5,4.1,28.0,320.5,377.0,293.49
2016,5,26,17,0,341.0,185.0,3.9,28.0,353.0,450.7,352.0
2016,5,26,17,15,291.0,176.5,3.8,27.5,308.0,395.51,310.26
2016,5,26,17,30,241.0,168.0,3.7,27.0,263.0,343.83,270.78
2016,5,26,17,45,210.5,145.5,3.65,26.5,219.0,280.51,221.85
2016,5,26,18,0,180.0,123.0,3.6,26.0,175.0,231.63,182.95
2016,5,26,18,15,137.0,99.5,3.7,25.5,134.0,177.77,139.03
2016,5,26,18,30,94.0,76.0,3.8,25.0,93.0,127.76,97.5
2016,5,26,18,45,47.0,50.0,3.9,25.0,58.5,76.48,54.76
2016,5,26,19,0,0.0,24.0,4.0,25.0,24.0,20.6,8.67
2016,5,26,19,15,0.0,12.0,4.15,24.5,12.0,10.24,0.0
2016,5,26,19,30,0.0,0.0,4.3,24.0,0.0,0.0,0.0
2016,5,26,19,45,0.0,0.0,4.45,24.0,0.0,0.0,0.0
2016,5,26,20,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,5,26,20,15,0.0,0.0,4.7,23.5,0.0,0.0,0.0
2016,5,26,20,30,0.0,0.0,4.8,23.0,0.0,0.0,0.0
2016,5,26,20,45,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,26,21,0,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,15,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,26,21,45,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,26,22,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,15,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,26,22,45,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,26,23,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,26,23,15,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,26,23,30,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,26,23,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,0,0,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,30,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,0,45,0.0,0.0,5.75,23.0,0.0,0.0,0.0
2016,5,27,1,0,0.0,0.0,5.8,23.0,0.0,0.0,0.0
2016,5,27,1,15,0.0,0.0,5.7,23.0,0.0,0.0,0.0
2016,5,27,1,30,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,1,45,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,0,0.0,0.0,5.6,23.0,0.0,0.0,0.0
2016,5,27,2,15,0.0,0.0,5.5,23.0,0.0,0.0,0.0
2016,5,27,2,30,0.0,0.0,5.4,23.0,0.0,0.0,0.0
2016,5,27,2,45,0.0,0.0,5.35,23.0,0.0,0.0,0.0
2016,5,27,3,0,0.0,0.0,5.3,23.0,0.0,0.0,0.0
2016,5,27,3,15,0.0,0.0,5.25,23.0,0.0,0.0,0.0
2016,5,27,3,30,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,3,45,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,0,0.0,0.0,5.2,23.0,0.0,0.0,0.0
2016,5,27,4,15,0.0,0.0,5.15,23.0,0.0,0.0,0.0
2016,5,27,4,30,0.0,0.0,5.1,23.0,0.0,0.0,0.0
2016,5,27,4,45,0.0,0.0,5.05,23.0,0.0,0.0,0.0
2016,5,27,5,0,0.0,0.0,5.0,23.0,0.0,0.0,0.0
2016,5,27,5,15,0.0,0.0,4.95,23.0,0.0,0.0,0.0
2016,5,27,5,30,0.0,0.0,4.9,23.0,0.0,0.0,0.0
2016,5,27,5,45,16.5,13.5,4.9,23.0,15.0,11.52,0.0
2016,5,27,6,0,33.0,27.0,4.9,23.0,30.0,21.62,10.49
2016,5,27,6,15,89.0,53.0,4.9,23.0,68.0,40.64,28.52
2016,5,27,6,30,145.0,79.0,4.9,23.0,106.0,59.12,45.01
2016,5,27,6,45,200.5,101.0,4.9,23.5,151.5,73.67,57.82
2016,5,27,7,0,256.0,123.0,4.9,24.0,197.0,88.52,70.55
2016,5,27,7,15,128.0,122.0,5.05,24.0,159.0,90.32,72.03
2016,5,27,7,30,0.0,121.0,5.2,24.0,121.0,95.71,76.43
2016,5,27,7,45,0.0,69.5,5.35,24.5,69.5,57.63,43.69
2016,5,27,8,0,0.0,18.0,5.5,25.0,18.0,14.86,7.05
2016,5,27,8,15,0.0,20.5,5.6,25.0,20.5,16.94,8.78
2016,5,27,8,30,0.0,23.0,5.7,25.0,23.0,19.03,10.5
2016,5,27,8,45,8.0,126.5,5.8,25.5,132.0,103.68,77.47
2016,5,27,9,0,16.0,230.0,5.9,26.0,241.0,180.93,137.26
2016,5,27,9,15,17.5,246.0,5.8,26.0,259.0,195.72,148.18
2016,5,27,9,30,19.0,262.0,5.7,26.0,277.0,210.76,159.43
2016,5,27,9,45,9.5,198.0,5.6,26.5,205.5,163.16,122.44
2016,5,27,10,0,0.0,134.0,5.5,27.0,134.0,110.73,81.58
2016,5,27,10,15,2.5,149.5,5.4,27.5,152.0,124.41,91.88
2016,5,27,10,30,5.0,165.0,5.3,28.0,170.0,138.46,102.37
2016,5,27,10,45,15.0,258.5,5.25,28.5,272.5,218.93,163.36
2016,5,27,11,0,25.0,352.0,5.2,29.0,375.0,296.72,221.0
2016,5,27,11,15,20.5,327.0,5.0,29.0,347.0,280.74,208.77
2016,5,27,11,30,16.0,302.0,4.8,29.0,319.0,260.02,193.17
2016,5,27,11,45,15.0,282.0,4.65,29.0,297.5,244.84,181.77
2016,5,27,12,0,14.0,262.0,4.5,29.0,276.0,229.14,169.98
2016,5,27,12,15,18.5,314.5,4.2,29.0,333.5,277.91,206.23
2016,5,27,12,30,23.0,367.0,3.9,29.0,391.0,327.68,242.64
2016,5,27,12,45,19.0,320.0,3.6,29.0,339.0,286.43,212.09
2016,5,27,13,0,15.0,273.0,3.3,29.0,287.0,244.17,180.82
2016,5,27,13,15,15.5,283.5,2.9,29.0,298.0,254.63,188.58
2016,5,27,13,30,16.0,294.0,2.5,29.0,309.0,265.15,196.2
2016,5,27,13,45,45.5,368.5,2.2,29.5,411.0,372.24,274.26
2016,5,27,14,0,75.0,443.0,1.9,30.0,513.0,472.83,344.47
2016,5,27,14,15,51.5,394.0,1.65,29.5,441.5,407.83,298.15
2016,5,27,14,30,28.0,345.0,1.4,29.0,370.0,341.61,251.06
2016,5,27,14,45,138.5,369.0,1.2,29.0,484.0,485.77,356.47
2016,5,27,15,0,249.0,393.0,1.0,29.0,598.0,629.72,455.08
2016,5,27,15,15,489.5,278.0,0.9,29.0,655.0,749.08,538.66
2016,5,27,15,30,730.0,163.0,0.8,29.0,712.0,848.35,604.95
2016,5,27,15,45,730.0,150.0,0.7,29.0,670.5,822.38,587.01
2016,5,27,16,0,730.0,137.0,0.6,29.0,629.0,793.08,568.57
2016,5,27,16,15,563.5,179.5,0.65,28.5,541.5,682.16,498.03
2016,5,27,16,30,397.0,222.0,0.7,28.0,454.0,570.7,423.19
2016,5,27,16,45,528.0,165.0,0.75,28.0,443.0,598.13,447.64
2016,5,27,17,0,659.0,108.0,0.8,28.0,432.0,620.21,466.36
2016,5,27,17,15,623.0,101.5,0.85,27.5,379.0,562.12,427.1
2016,5,27,17,30,587.0,95.0,0.9,27.0,326.0,504.85,387.63
2016,5,27,17,45,546.0,85.5,0.95,27.0,274.0,442.59,342.07
2016,5,27,18,0,505.0,76.0,1.0,27.0,222.0,382.52,296.27
2016,5,27,18,15,434.0,66.0,0.95,26.0,172.5,309.64,239.46
2016,5,27,18,30,363.0,56.0,0.9,25.0,123.0,239.6,182.85
2016,5,27,18,45,261.0,42.0,0.9,24.5,82.0,164.84,121.16
2016,5,27,19,0,159.0,28.0,0.9,24.0,41.0,100.75,62.48
2016,5,27,19,15,79.5,14.0,0.95,23.5,20.5,33.83,0.0
2016,5,27,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,5,27,19,45,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,5,27,20,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,5,27,20,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,5,27,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,5,27,20,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,5,27,21,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,21,45,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,27,22,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,5,27,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,5,27,22,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,27,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,27,23,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,27,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,27,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,28,0,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,5,28,0,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,5,28,0,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,28,0,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,28,1,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,1,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,28,2,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,5,28,2,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,28,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,5,28,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,28,3,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,28,4,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,4,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,28,5,15,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,28,5,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,28,5,45,35.0,16.0,2.75,22.0,19.0,13.66,0.0
2016,5,28,6,0,70.0,32.0,2.8,22.0,38.0,25.16,13.35
2016,5,28,6,15,157.0,52.5,2.95,22.5,78.5,40.03,28.1
2016,5,28,6,30,244.0,73.0,3.1,23.0,119.0,55.04,41.55
2016,5,28,6,45,122.0,58.0,3.3,23.5,81.0,44.35,32.67
2016,5,28,7,0,0.0,43.0,3.5,24.0,43.0,35.53,25.11
2016,5,28,7,15,0.0,57.5,3.65,24.0,57.5,47.6,35.48
2016,5,28,7,30,0.0,72.0,3.8,24.0,72.0,59.71,45.74
2016,5,28,7,45,0.0,104.5,4.0,24.5,104.5,84.89,66.84
2016,5,28,8,0,0.0,137.0,4.2,25.0,137.0,109.09,86.74
2016,5,28,8,15,77.0,199.5,4.25,25.5,245.0,145.52,116.43
2016,5,28,8,30,154.0,262.0,4.3,26.0,353.0,173.29,138.48
2016,5,28,8,45,158.5,287.5,4.35,26.5,388.0,196.13,145.87
2016,5,28,9,0,163.0,313.0,4.4,27.0,423.0,227.71,166.44
2016,5,28,9,15,149.0,336.0,4.35,27.5,442.0,255.65,187.01
2016,5,28,9,30,135.0,359.0,4.3,28.0,461.0,282.17,207.31
2016,5,28,9,45,100.0,366.5,4.3,28.5,444.5,299.75,221.58
2016,5,28,10,0,65.0,374.0,4.3,29.0,428.0,303.84,225.24
2016,5,28,10,15,87.5,403.0,4.2,29.0,479.0,341.69,252.95
2016,5,28,10,30,110.0,432.0,4.1,29.0,530.0,382.57,282.76
2016,5,28,10,45,248.5,419.0,4.1,29.5,648.0,446.04,328.55
2016,5,28,11,0,387.0,406.0,4.1,30.0,766.0,534.44,392.3
2016,5,28,11,15,603.5,289.0,4.05,30.0,863.0,599.17,441.36
2016,5,28,11,30,820.0,172.0,4.0,30.0,960.0,681.85,503.33
2016,5,28,11,45,827.5,168.5,3.95,30.0,972.5,721.97,532.33
2016,5,28,12,0,835.0,165.0,3.9,30.0,985.0,760.19,559.66
2016,5,28,12,15,835.0,165.0,3.85,30.0,988.0,793.48,583.02
2016,5,28,12,30,835.0,165.0,3.8,30.0,991.0,824.24,603.66
2016,5,28,12,45,557.0,326.0,3.8,30.0,876.0,768.22,560.45
2016,5,28,13,0,279.0,487.0,3.8,30.0,761.0,683.8,496.57
2016,5,28,13,15,552.0,325.0,3.8,30.0,858.5,801.97,585.12
2016,5,28,13,30,825.0,163.0,3.8,30.0,956.0,907.18,659.73
2016,5,28,13,45,820.0,161.0,3.8,30.0,935.5,915.64,665.05
2016,5,28,14,0,815.0,159.0,3.8,30.0,915.0,920.4,668.75
2016,5,28,14,15,807.0,157.5,3.8,30.0,887.5,919.22,668.66
2016,5,28,14,30,799.0,156.0,3.8,30.0,860.0,914.43,666.36
2016,5,28,14,45,777.5,160.5,3.8,30.0,823.5,899.59,657.54
2016,5,28,15,0,756.0,165.0,3.8,30.0,787.0,881.51,646.69
2016,5,28,15,15,743.0,161.5,3.75,29.5,747.5,860.27,634.81
2016,5,28,15,30,730.0,158.0,3.7,29.0,708.0,842.08,625.01
2016,5,28,15,45,713.0,153.5,3.65,29.0,663.5,810.47,604.8
2016,5,28,16,0,696.0,149.0,3.6,29.0,619.0,776.5,582.95
2016,5,28,16,15,537.5,187.5,3.5,28.5,534.0,661.08,502.16
2016,5,28,16,30,379.0,226.0,3.4,28.0,449.0,544.49,417.55
2016,5,28,16,45,488.0,176.0,3.3,28.0,435.0,578.91,446.19
2016,5,28,17,0,597.0,126.0,3.2,28.0,421.0,594.35,459.96
2016,5,28,17,15,559.5,118.5,3.1,27.5,369.0,536.46,418.15
2016,5,28,17,30,522.0,111.0,3.0,27.0,317.0,473.13,371.58
2016,5,28,17,45,478.0,100.0,2.95,27.0,266.0,411.28,323.99
2016,5,28,18,0,434.0,89.0,2.9,27.0,215.0,352.27,277.13
2016,5,28,18,15,364.0,76.5,2.9,26.5,167.0,281.96,220.52
2016,5,28,18,30,294.0,64.0,2.9,26.0,119.0,218.21,167.65
2016,5,28,18,45,202.0,47.0,2.9,25.5,79.0,147.84,109.05
2016,5,28,19,0,110.0,30.0,2.9,25.0,39.0,79.46,49.14
2016,5,28,19,15,55.0,15.0,2.9,24.5,19.5,27.93,0.0
2016,5,28,19,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,5,28,19,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,5,28,20,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,5,28,20,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,5,28,21,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,5,28,21,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,5,28,21,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,21,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,5,28,22,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,5,28,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,22,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,28,23,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,28,23,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,28,23,45,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,5,29,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,0,15,0.0,0.0,3.35,22.0,0.0,0.0,0.0
2016,5,29,0,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,5,29,0,45,0.0,0.0,3.5,22.0,0.0,0.0,0.0
2016,5,29,1,0,0.0,0.0,3.6,22.0,0.0,0.0,0.0
2016,5,29,1,15,0.0,0.0,3.45,22.0,0.0,0.0,0.0
2016,5,29,1,30,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,5,29,1,45,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,5,29,2,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,2,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,5,29,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,2,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,29,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,5,29,3,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,5,29,3,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,5,29,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,5,29,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,5,29,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,4,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,5,29,5,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,5,29,5,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,5,29,5,45,0.0,12.5,2.05,22.0,12.5,10.67,0.0
2016,5,29,6,0,0.0,25.0,2.2,22.0,25.0,20.45,9.89
2016,5,29,6,15,24.5,47.0,2.25,22.0,52.0,37.09,25.72
2016,5,29,6,30,49.0,69.0,2.3,22.0,79.0,53.4,40.33
2016,5,29,6,45,77.5,90.5,2.4,22.5,111.0,67.74,52.96
2016,5,29,7,0,106.0,112.0,2.5,23.0,143.0,82.7,65.81
2016,5,29,7,15,246.0,122.0,2.55,23.0,213.5,88.02,70.29
2016,5,29,7,30,386.0,132.0,2.6,23.0,284.0,91.49,73.05
2016,5,29,7,45,444.0,141.0,2.7,23.5,341.5,96.33,76.74
2016,5,29,8,0,502.0,150.0,2.8,24.0,399.0,101.0,80.21
2016,5,29,8,15,569.5,148.0,2.85,24.0,460.0,98.39,77.72
2016,5,29,8,30,637.0,146.0,2.9,24.0,521.0,94.68,74.35
2016,5,29,8,45,449.0,223.5,2.95,24.5,499.5,155.86,109.09
2016,5,29,9,0,261.0,301.0,3.0,25.0,478.0,222.13,159.26
2016,5,29,9,15,134.5,252.5,3.0,25.0,344.5,203.48,149.05
2016,5,29,9,30,8.0,204.0,3.0,25.0,211.0,165.73,124.98
2016,5,29,9,45,103.0,302.0,3.0,25.5,387.5,251.45,187.35
2016,5,29,10,0,198.0,400.0,3.0,26.0,564.0,359.5,265.84
2016,5,29,10,15,118.0,384.5,3.0,26.5,483.0,334.94,249.04
2016,5,29,10,30,38.0,369.0,3.0,27.0,402.0,304.63,227.14
2016,5,29,10,45,28.5,343.0,3.05,27.5,368.5,286.63,213.49
2016,5,29,11,0,19.0,317.0,3.1,28.0,335.0,269.25,200.17
2016,5,29,11,15,28.0,362.5,3.05,28.0,389.5,311.04,230.99
2016,5,29,11,30,37.0,408.0,3.0,28.0,444.0,357.75,264.92
2016,5,29,11,45,27.5,364.0,3.0,28.0,391.0,321.31,238.11
2016,5,29,12,0,18.0,320.0,3.0,28.0,338.0,280.01,207.73
2016,5,29,12,15,426.5,239.0,2.95,28.0,661.0,545.44,409.24
2016,5,29,12,30,835.0,158.0,2.9,28.0,984.0,806.11,593.61
2016,5,29,12,45,831.5,159.5,2.9,28.5,979.5,843.34,615.36
2016,5,29,13,0,828.0,161.0,2.9,29.0,975.0,866.65,629.4
2016,5,29,13,15,825.5,160.0,2.85,29.0,963.0,885.28,641.38
2016,5,29,13,30,823.0,159.0,2.8,29.0,951.0,900.45,651.16
2016,5,29,13,45,634.5,274.0,2.75,29.0,876.5,858.61,621.52
2016,5,29,14,0,446.0,389.0,2.7,29.0,802.0,800.77,578.63
2016,5,29,14,15,338.5,411.0,2.6,28.5,719.5,718.05,522.67
2016,5,29,14,30,231.0,433.0,2.5,28.0,637.0,629.88,461.73
2016,5,29,14,45,288.0,400.5,2.4,28.0,644.5,669.6,491.42
2016,5,29,15,0,345.0,368.0,2.3,28.0,652.0,691.27,508.0
2016,5,29,15,15,234.0,362.5,2.15,28.0,551.0,568.49,421.13
2016,5,29,15,30,123.0,357.0,2.0,28.0,450.0,463.94,345.4
2016,5,29,15,45,424.0,246.0,1.95,28.0,537.0,645.89,482.95
2016,5,29,16,0,725.0,135.0,1.9,28.0,624.0,785.02,582.45
2016,5,29,16,15,704.0,130.5,1.9,27.5,576.0,744.97,556.78
2016,5,29,16,30,683.0,126.0,1.9,27.0,528.0,703.26,531.18
2016,5,29,16,45,651.5,122.0,1.95,27.0,476.5,652.77,497.58
2016,5,29,17,0,620.0,118.0,2.0,27.0,425.0,601.95,462.59
2016,5,29,17,15,583.5,111.0,1.9,26.5,372.5,544.56,422.05
2016,5,29,17,30,547.0,104.0,1.8,26.0,320.0,488.06,380.99
2016,5,29,17,45,491.0,96.5,1.7,25.5,268.0,414.71,325.86
2016,5,29,18,0,435.0,89.0,1.6,25.0,216.0,352.52,277.39
2016,5,29,18,15,366.0,76.5,1.6,24.5,168.0,282.7,221.53
2016,5,29,18,30,297.0,64.0,1.6,24.0,120.0,219.31,169.13
2016,5,29,18,45,200.0,47.5,1.65,24.0,80.0,147.43,109.22
2016,5,29,19,0,103.0,31.0,1.7,24.0,40.0,78.48,49.35
2016,5,29,19,15,51.5,15.5,1.85,24.0,20.0,27.4,0.0
2016,5,29,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,5,29,19,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,5,29,20,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,5,29,20,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,5,29,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,5,29,20,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,5,29,21,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,5,29,21,15,0.0,0.0,2.95,22.5,0.0,0.0,0.0
2016,5,29,21,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,5,29,21,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,5,29,22,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,5,29,22,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,5,29,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,5,29,22,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,29,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,29,23,15,0.0,0.0,2.35,21.5,0.0,0.0,0.0
2016,5,29,23,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,29,23,45,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,0,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,0,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,5,30,1,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,1,15,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,5,30,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,5,30,1,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,5,30,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,5,30,2,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,5,30,2,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,30,2,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,30,3,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,30,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,30,3,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,30,3,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,30,4,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,30,4,15,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,5,30,4,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,5,30,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,5,30,5,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,5,30,5,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,5,30,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,5,30,5,45,0.0,0.5,0.9,21.0,0.5,0.43,0.0
2016,5,30,6,0,0.0,1.0,0.9,21.0,1.0,0.82,0.0
2016,5,30,6,15,0.0,2.0,0.95,21.0,2.0,1.64,0.0
2016,5,30,6,30,0.0,3.0,1.0,21.0,3.0,2.46,0.0
2016,5,30,6,45,0.0,5.0,1.05,21.5,5.0,4.1,0.0
2016,5,30,7,0,0.0,7.0,1.1,22.0,7.0,5.75,0.0
2016,5,30,7,15,0.0,16.0,0.95,22.0,16.0,13.18,5.89
2016,5,30,7,30,0.0,25.0,0.8,22.0,25.0,20.62,12.35
2016,5,30,7,45,0.0,28.5,0.7,22.5,28.5,23.54,14.78
2016,5,30,8,0,0.0,32.0,0.6,23.0,32.0,26.45,17.19
2016,5,30,8,15,3.0,105.5,0.5,23.0,107.5,86.69,68.19
2016,5,30,8,30,6.0,179.0,0.4,23.0,183.0,140.28,112.03
2016,5,30,8,45,138.5,239.5,0.35,23.5,333.0,169.1,125.56
2016,5,30,9,0,271.0,300.0,0.3,24.0,483.0,222.28,157.4
2016,5,30,9,15,477.5,241.0,0.6,24.5,590.5,237.05,158.8
2016,5,30,9,30,684.0,182.0,0.9,25.0,698.0,277.94,183.85
2016,5,30,9,45,692.5,189.0,1.2,25.5,736.0,329.74,226.72
2016,5,30,10,0,701.0,196.0,1.5,26.0,774.0,381.79,269.78
2016,5,30,10,15,711.5,199.5,1.75,26.0,806.5,432.22,311.52
2016,5,30,10,30,722.0,203.0,2.0,26.0,839.0,482.65,352.5
2016,5,30,10,45,722.5,210.0,2.25,26.0,864.0,530.33,390.68
2016,5,30,11,0,723.0,217.0,2.5,26.0,889.0,576.66,427.03
2016,5,30,11,15,729.0,218.5,2.55,26.0,908.5,620.65,460.33
2016,5,30,11,30,735.0,220.0,2.6,26.0,928.0,663.37,492.01
2016,5,30,11,45,778.5,192.0,2.7,26.0,950.0,703.83,522.62
2016,5,30,12,0,822.0,164.0,2.8,26.0,972.0,747.3,554.92
2016,5,30,12,15,823.0,164.5,2.65,26.0,976.0,781.26,578.06
2016,5,30,12,30,824.0,165.0,2.5,26.0,980.0,812.83,598.57
2016,5,30,12,45,827.0,162.0,2.45,26.5,977.5,840.51,615.29
2016,5,30,13,0,830.0,159.0,2.4,27.0,975.0,865.33,630.0
2016,5,30,13,15,827.5,158.5,2.3,27.0,963.5,884.45,641.75
2016,5,30,13,30,825.0,158.0,2.2,27.0,952.0,900.11,651.25
2016,5,30,13,45,825.5,153.0,2.1,27.0,934.0,897.78,649.14
2016,5,30,14,0,826.0,148.0,2.0,27.0,916.0,904.99,653.44
2016,5,30,14,15,820.0,146.5,1.9,27.0,889.5,918.18,661.55
2016,5,30,14,30,814.0,145.0,1.8,27.0,863.0,915.19,659.24
2016,5,30,14,45,808.5,140.5,1.75,27.0,831.0,906.05,653.8
2016,5,30,15,0,803.0,136.0,1.7,27.0,799.0,893.36,646.25
2016,5,30,15,15,791.5,133.5,1.65,27.0,759.5,873.89,634.43
2016,5,30,15,30,780.0,131.0,1.6,27.0,720.0,851.3,620.71
2016,5,30,15,45,770.5,125.0,1.6,27.0,677.0,823.81,604.33
2016,5,30,16,0,761.0,119.0,1.6,27.0,634.0,793.44,586.0
2016,5,30,16,15,741.5,115.5,1.65,27.0,585.5,754.86,562.46
2016,5,30,16,30,722.0,112.0,1.7,27.0,537.0,717.75,539.6
2016,5,30,16,45,694.5,107.5,1.75,27.0,485.5,668.59,507.89
2016,5,30,17,0,667.0,103.0,1.8,27.0,434.0,618.78,474.19
2016,5,30,17,15,632.0,97.5,1.7,26.5,381.5,562.43,434.65
2016,5,30,17,30,597.0,92.0,1.6,26.0,329.0,506.8,394.46
2016,5,30,17,45,535.5,87.0,1.5,26.0,275.0,437.03,341.5
2016,5,30,18,0,474.0,82.0,1.4,26.0,221.0,371.07,289.95
2016,5,30,18,15,406.5,71.0,1.3,25.5,172.5,296.18,230.58
2016,5,30,18,30,339.0,60.0,1.2,25.0,124.0,233.03,178.57
2016,5,30,18,45,242.0,45.0,1.1,24.5,83.5,160.47,118.52
2016,5,30,19,0,145.0,30.0,1.0,24.0,43.0,98.7,63.68
2016,5,30,19,15,72.5,15.0,1.05,23.5,21.5,32.75,0.0
2016,5,30,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,5,30,19,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,5,30,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,5,30,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,5,30,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,5,30,20,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,5,30,21,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,5,30,21,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,5,30,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,5,30,21,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,5,30,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,5,30,22,15,0.0,0.0,2.2,22.5,0.0,0.0,0.0
2016,5,30,22,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,5,30,22,45,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,5,30,23,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,5,30,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,5,30,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,5,30,23,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,5,31,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,5,31,0,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,5,31,0,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,0,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,1,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,5,31,2,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,5,31,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,5,31,3,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,5,31,3,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,5,31,3,45,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,5,31,4,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,4,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,5,31,5,45,0.0,12.0,1.85,21.5,12.0,10.24,0.0
2016,5,31,6,0,0.0,24.0,1.9,22.0,24.0,19.74,9.48
2016,5,31,6,15,14.5,45.5,1.95,22.0,48.5,36.1,24.91
2016,5,31,6,30,29.0,67.0,2.0,22.0,73.0,52.06,39.21
2016,5,31,6,45,48.5,89.0,2.1,22.5,102.0,68.12,53.29
2016,5,31,7,0,68.0,111.0,2.2,23.0,131.0,83.94,66.86
2016,5,31,7,15,74.5,136.5,2.25,23.0,162.5,101.44,81.7
2016,5,31,7,30,81.0,162.0,2.3,23.0,194.0,118.55,95.94
2016,5,31,7,45,72.0,182.0,2.35,23.5,213.5,132.0,106.68
2016,5,31,8,0,63.0,202.0,2.4,24.0,233.0,145.11,116.95
2016,5,31,8,15,130.5,231.5,2.45,24.0,305.0,156.51,125.91
2016,5,31,8,30,198.0,261.0,2.5,24.0,377.0,173.56,139.43
2016,5,31,8,45,141.5,282.0,2.6,24.0,369.0,191.77,144.06
2016,5,31,9,0,85.0,303.0,2.7,24.0,361.0,222.61,167.1
2016,5,31,9,15,52.5,286.5,2.75,24.5,323.5,218.26,164.07
2016,5,31,9,30,20.0,270.0,2.8,25.0,286.0,216.49,163.52
2016,5,31,9,45,16.5,259.5,2.85,25.5,272.5,211.17,159.06
2016,5,31,10,0,13.0,249.0,2.9,26.0,259.0,204.67,153.73
2016,5,31,10,15,20.0,295.0,2.9,26.0,311.5,244.51,183.66
2016,5,31,10,30,27.0,341.0,2.9,26.0,364.0,279.07,209.27
2016,5,31,10,45,18.5,275.5,2.95,26.5,292.0,233.89,174.95
2016,5,31,11,0,10.0,210.0,3.0,27.0,220.0,178.83,133.05
2016,5,31,11,15,20.0,298.0,3.1,27.0,317.5,256.96,192.04
2016,5,31,11,30,30.0,386.0,3.2,27.0,415.0,335.38,249.9
2016,5,31,11,45,21.5,313.0,3.3,27.5,334.0,275.33,204.93
2016,5,31,12,0,13.0,240.0,3.4,28.0,253.0,209.96,155.86
2016,5,31,12,15,6.5,180.5,3.65,28.0,187.0,156.37,115.39
2016,5,31,12,30,0.0,121.0,3.9,28.0,121.0,101.69,73.45
2016,5,31,12,45,0.0,102.5,4.2,28.0,102.5,86.2,61.57
2016,5,31,13,0,0.0,84.0,4.5,28.0,84.0,70.62,49.54
2016,5,31,13,15,0.0,70.0,4.55,27.5,70.0,58.8,40.46
2016,5,31,13,30,0.0,56.0,4.6,27.0,56.0,46.96,31.32
2016,5,31,13,45,0.0,94.5,4.65,27.0,95.0,79.42,56.73
2016,5,31,14,0,0.0,133.0,4.7,27.0,134.0,112.14,82.2
2016,5,31,14,15,0.0,101.0,4.4,26.5,101.5,84.82,61.14
2016,5,31,14,30,0.0,69.0,4.1,26.0,69.0,57.69,40.05
2016,5,31,14,45,0.0,59.0,3.8,26.0,59.0,49.25,33.48
2016,5,31,15,0,0.0,49.0,3.5,26.0,49.0,40.85,26.88
2016,5,31,15,15,0.0,45.0,3.4,25.5,45.0,37.47,24.32
2016,5,31,15,30,0.0,41.0,3.3,25.0,41.0,34.1,21.74
2016,5,31,15,45,0.0,68.5,3.25,25.0,68.5,57.01,40.16
2016,5,31,16,0,0.0,96.0,3.2,25.0,96.0,80.02,58.64
2016,5,31,16,15,14.5,160.0,3.1,24.5,169.0,148.64,113.94
2016,5,31,16,30,29.0,224.0,3.0,24.0,242.0,234.22,181.93
2016,5,31,16,45,134.0,214.5,2.95,24.0,283.5,319.69,251.43
2016,5,31,17,0,239.0,205.0,2.9,24.0,325.0,396.93,313.08
2016,5,31,17,15,219.0,184.5,2.85,23.5,284.5,340.22,270.18
2016,5,31,17,30,199.0,164.0,2.8,23.0,244.0,298.42,238.27
2016,5,31,17,45,158.0,144.0,2.8,23.0,201.5,245.86,196.31
2016,5,31,18,0,117.0,124.0,2.8,23.0,159.0,196.74,156.35
2016,5,31,18,15,89.0,99.5,2.7,23.0,123.0,152.3,119.61
2016,5,31,18,30,61.0,75.0,2.6,23.0,87.0,102.63,78.17
2016,5,31,18,45,30.5,49.5,2.55,23.0,55.5,61.3,43.52
2016,5,31,19,0,0.0,24.0,2.5,23.0,24.0,19.99,9.22
2016,5,31,19,15,0.0,12.0,2.45,23.0,12.0,10.24,0.0
2016,5,31,19,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,19,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,5,31,20,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,5,31,20,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,5,31,20,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,5,31,21,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,21,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,5,31,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,5,31,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,5,31,23,15,0.0,0.0,2.55,21.5,0.0,0.0,0.0
2016,5,31,23,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,5,31,23,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,6,1,0,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,6,1,0,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,6,1,0,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,6,1,0,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,6,1,1,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,15,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,1,45,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,1,2,15,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,6,1,2,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,2,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,1,3,15,0.0,0.0,1.25,20.5,0.0,0.0,0.0
2016,6,1,3,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,1,3,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,1,4,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,4,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,1,5,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,1,5,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,1,5,45,40.5,16.0,1.0,20.5,19.5,13.66,0.0
2016,6,1,6,0,81.0,32.0,1.1,21.0,39.0,24.85,13.55
2016,6,1,6,15,160.5,52.0,1.05,21.0,78.5,39.74,28.14
2016,6,1,6,30,240.0,72.0,1.0,21.0,118.0,54.39,41.39
2016,6,1,6,45,310.0,86.5,0.95,21.5,165.5,63.56,49.59
2016,6,1,7,0,380.0,101.0,0.9,22.0,213.0,73.24,57.91
2016,6,1,7,15,430.0,112.5,0.8,22.0,264.0,80.38,63.95
2016,6,1,7,30,480.0,124.0,0.7,22.0,315.0,87.26,69.62
2016,6,1,7,45,520.5,132.5,0.65,22.5,367.0,91.82,73.06
2016,6,1,8,0,561.0,141.0,0.6,23.0,419.0,96.18,76.26
2016,6,1,8,15,590.0,148.0,0.6,23.0,469.5,98.65,78.02
2016,6,1,8,30,619.0,155.0,0.6,23.0,520.0,100.29,79.09
2016,6,1,8,45,640.0,161.5,0.6,23.5,567.5,124.13,80.64
2016,6,1,9,0,661.0,168.0,0.6,24.0,615.0,173.78,105.88
2016,6,1,9,15,500.0,248.5,0.65,24.0,600.0,244.3,163.93
2016,6,1,9,30,339.0,329.0,0.7,24.0,585.0,300.89,213.53
2016,6,1,9,45,294.5,361.0,0.8,24.5,592.5,334.76,241.19
2016,6,1,10,0,250.0,393.0,0.9,25.0,600.0,363.93,264.78
2016,6,1,10,15,497.5,291.5,0.9,25.0,724.0,411.04,297.08
2016,6,1,10,30,745.0,190.0,0.9,25.0,848.0,481.7,348.63
2016,6,1,10,45,389.5,286.5,0.95,25.0,631.5,417.55,307.09
2016,6,1,11,0,34.0,383.0,1.0,25.0,415.0,324.42,240.03
2016,6,1,11,15,37.5,388.0,1.0,25.0,424.0,336.01,248.95
2016,6,1,11,30,41.0,393.0,1.0,25.0,433.0,347.87,257.45
2016,6,1,11,45,215.5,415.0,1.0,25.5,627.0,492.66,362.18
2016,6,1,12,0,390.0,437.0,1.0,26.0,821.0,653.49,472.27
2016,6,1,12,15,415.0,441.0,1.0,26.0,850.5,697.6,500.65
2016,6,1,12,30,440.0,445.0,1.0,26.0,880.0,743.96,531.24
2016,6,1,12,45,414.5,441.5,1.0,26.0,850.0,738.58,527.42
2016,6,1,13,0,389.0,438.0,1.0,26.0,820.0,731.63,523.05
2016,6,1,13,15,393.5,430.0,1.05,26.0,813.0,743.64,532.17
2016,6,1,13,30,398.0,422.0,1.1,26.0,806.0,753.57,539.76
2016,6,1,13,45,345.0,435.5,1.15,26.0,763.5,729.35,523.64
2016,6,1,14,0,292.0,449.0,1.2,26.0,721.0,702.49,505.9
2016,6,1,14,15,248.0,443.5,1.3,26.0,670.0,663.8,480.94
2016,6,1,14,30,204.0,438.0,1.4,26.0,619.0,608.26,444.28
2016,6,1,14,45,486.0,296.5,1.55,26.5,704.5,763.31,557.98
2016,6,1,15,0,768.0,155.0,1.7,27.0,790.0,878.97,638.39
2016,6,1,15,15,502.0,255.0,1.75,27.0,661.5,733.81,539.27
2016,6,1,15,30,236.0,355.0,1.8,27.0,533.0,560.95,416.49
2016,6,1,15,45,209.0,334.5,1.9,27.0,485.5,515.16,386.27
2016,6,1,16,0,182.0,314.0,2.0,27.0,438.0,469.36,354.5
2016,6,1,16,15,187.0,288.5,1.95,26.5,407.5,444.85,338.77
2016,6,1,16,30,192.0,263.0,1.9,26.0,377.0,419.06,321.73
2016,6,1,16,45,96.0,200.0,1.85,26.0,257.0,275.15,212.82
2016,6,1,17,0,0.0,137.0,1.8,26.0,137.0,117.72,88.91
2016,6,1,17,15,0.0,120.0,1.7,25.5,120.0,102.81,77.77
2016,6,1,17,30,0.0,103.0,1.6,25.0,103.0,87.87,66.18
2016,6,1,17,45,0.0,86.5,1.55,25.0,86.5,73.4,54.64
