Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,1,18,0,0.0,70.0,1.5,25.0,70.0,58.9,42.88
2016,6,1,18,15,0.0,54.5,1.4,24.5,54.5,45.31,31.76
2016,6,1,18,30,0.0,39.0,1.3,24.0,39.0,32.24,20.86
2016,6,1,18,45,0.0,26.5,1.2,23.5,26.5,21.86,12.07
2016,6,1,19,0,0.0,14.0,1.1,23.0,14.0,11.52,3.0
2016,6,1,19,15,0.0,7.0,1.15,23.0,7.0,5.97,0.0
2016,6,1,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,1,19,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,1,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,1,20,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,6,1,20,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,20,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,1,21,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,1,21,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,1,21,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,1,22,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,1,22,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,1,22,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,1,22,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,1,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,1,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,1,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,1,23,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,6,2,0,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,0,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,0,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,0,45,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,1,15,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,6,2,1,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,1,45,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,2,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,6,2,2,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,2,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,6,2,3,15,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,2,3,30,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,3,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,4,0,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,15,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,2,4,45,0.0,0.0,0.35,21.0,0.0,0.0,0.0
2016,6,2,5,0,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,2,5,15,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,6,2,5,30,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,6,2,5,45,0.0,3.0,0.85,21.0,3.0,2.56,0.0
2016,6,2,6,0,0.0,6.0,1.0,21.0,6.0,4.92,0.0
2016,6,2,6,15,0.0,12.5,1.3,21.0,12.5,10.27,3.11
2016,6,2,6,30,0.0,19.0,1.6,21.0,19.0,15.63,7.94
2016,6,2,6,45,0.0,26.5,1.95,21.0,26.5,21.84,13.47
2016,6,2,7,0,0.0,34.0,2.3,21.0,34.0,28.06,18.95
2016,6,2,7,15,0.0,40.0,2.4,21.0,40.0,33.04,23.28
2016,6,2,7,30,0.0,46.0,2.5,21.0,46.0,38.04,27.55
2016,6,2,7,45,12.0,114.0,2.6,21.5,120.5,92.0,73.72
2016,6,2,8,0,24.0,182.0,2.7,22.0,195.0,139.88,113.62
2016,6,2,8,15,108.0,221.5,2.75,22.0,285.0,150.86,122.27
2016,6,2,8,30,192.0,261.0,2.8,22.0,375.0,173.46,140.54
2016,6,2,8,45,137.0,281.5,2.85,22.0,366.0,190.84,144.75
2016,6,2,9,0,82.0,302.0,2.9,22.0,357.0,221.39,167.69
2016,6,2,9,15,54.0,294.5,2.9,22.0,332.0,223.14,169.47
2016,6,2,9,30,26.0,287.0,2.9,22.0,307.0,219.88,167.84
2016,6,2,9,45,57.5,338.0,2.95,22.5,385.0,268.12,203.4
2016,6,2,10,0,89.0,389.0,3.0,23.0,463.0,320.96,242.22
2016,6,2,10,15,62.5,377.5,3.0,23.0,430.5,313.02,236.79
2016,6,2,10,30,36.0,366.0,3.0,23.0,398.0,300.87,227.96
2016,6,2,10,45,58.5,406.5,3.05,23.5,460.0,347.9,262.64
2016,6,2,11,0,81.0,447.0,3.1,24.0,522.0,398.14,299.15
2016,6,2,11,15,117.0,469.0,2.95,24.0,580.0,442.93,331.85
2016,6,2,11,30,153.0,491.0,2.8,24.0,638.0,495.21,369.66
2016,6,2,11,45,279.5,462.0,2.65,24.5,735.0,572.89,425.89
2016,6,2,12,0,406.0,433.0,2.5,25.0,832.0,661.15,488.19
2016,6,2,12,15,299.0,471.0,2.3,25.0,765.5,632.43,465.29
2016,6,2,12,30,192.0,509.0,2.1,25.0,699.0,593.41,435.53
2016,6,2,12,45,310.5,472.5,1.9,25.0,779.0,678.34,496.08
2016,6,2,13,0,429.0,436.0,1.7,25.0,859.0,768.15,557.14
2016,6,2,13,15,408.0,431.0,1.6,25.0,829.5,756.4,547.96
2016,6,2,13,30,387.0,426.0,1.5,25.0,800.0,746.67,540.95
2016,6,2,13,45,395.5,413.0,1.45,25.0,788.0,753.39,545.94
2016,6,2,14,0,404.0,400.0,1.4,25.0,776.0,768.83,556.34
2016,6,2,14,15,631.5,260.5,1.45,25.0,828.5,858.64,622.64
2016,6,2,14,30,859.0,121.0,1.5,25.0,881.0,918.87,663.77
2016,6,2,14,45,851.5,119.0,1.55,25.5,847.5,910.29,657.89
2016,6,2,15,0,844.0,117.0,1.6,26.0,814.0,898.17,650.6
2016,6,2,15,15,832.5,114.5,1.6,25.5,774.5,878.52,640.48
2016,6,2,15,30,821.0,112.0,1.6,25.0,735.0,855.67,628.32
2016,6,2,15,45,555.5,205.0,1.6,25.0,615.0,722.85,538.83
2016,6,2,16,0,290.0,298.0,1.6,25.0,495.0,559.78,421.56
2016,6,2,16,15,525.0,198.0,1.55,25.0,522.0,659.17,499.24
2016,6,2,16,30,760.0,98.0,1.5,25.0,549.0,727.66,549.83
2016,6,2,16,45,738.0,93.0,1.5,25.0,497.5,681.08,518.59
2016,6,2,17,0,716.0,88.0,1.5,25.0,446.0,633.32,486.99
2016,6,2,17,15,683.5,83.0,1.4,24.5,393.0,579.7,449.36
2016,6,2,17,30,651.0,78.0,1.3,24.0,340.0,524.41,409.43
2016,6,2,17,45,610.0,71.5,1.25,24.0,287.5,463.15,363.2
2016,6,2,18,0,569.0,65.0,1.2,24.0,235.0,403.95,316.91
2016,6,2,18,15,504.5,57.5,1.1,23.5,185.0,334.44,261.38
2016,6,2,18,30,440.0,50.0,1.0,23.0,135.0,270.31,208.18
2016,6,2,18,45,347.0,38.5,0.9,22.5,92.5,196.7,146.54
2016,6,2,19,0,254.0,27.0,0.8,22.0,50.0,133.23,89.23
2016,6,2,19,15,127.0,13.5,0.8,21.5,25.0,58.64,0.0
2016,6,2,19,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,2,19,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,2,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,2,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,2,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,2,20,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,2,21,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,2,21,15,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,2,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,2,21,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,2,22,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,2,22,15,0.0,0.0,1.35,19.5,0.0,0.0,0.0
2016,6,2,22,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,2,22,45,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,6,2,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,6,2,23,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,6,2,23,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,6,2,23,45,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,6,3,0,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,0,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,6,3,1,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,6,3,1,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,1,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,2,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,2,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,6,3,3,15,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,6,3,3,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,6,3,3,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,6,3,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,6,3,4,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,6,3,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,6,3,4,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,6,3,5,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,6,3,5,45,0.0,10.0,1.5,18.5,10.0,8.54,0.0
2016,6,3,6,0,0.0,20.0,1.5,19.0,20.0,16.5,7.27
2016,6,3,6,15,0.0,37.5,1.55,19.0,37.5,30.65,20.64
2016,6,3,6,30,0.0,55.0,1.6,19.0,55.0,44.41,33.11
2016,6,3,6,45,0.0,75.0,1.65,19.5,75.0,59.83,46.77
2016,6,3,7,0,0.0,95.0,1.7,20.0,95.0,75.11,60.04
2016,6,3,7,15,17.0,122.0,1.7,20.0,129.0,95.13,77.24
2016,6,3,7,30,34.0,149.0,1.7,20.0,163.0,110.5,90.16
2016,6,3,7,45,108.5,179.5,1.7,20.5,232.0,126.09,102.86
2016,6,3,8,0,183.0,210.0,1.7,21.0,301.0,144.95,118.07
2016,6,3,8,15,496.5,142.5,1.85,21.0,426.5,94.39,75.15
2016,6,3,8,30,810.0,75.0,2.0,21.0,552.0,67.83,52.48
2016,6,3,8,45,826.5,77.0,2.15,21.5,601.0,93.5,53.96
2016,6,3,9,0,843.0,79.0,2.3,22.0,650.0,148.81,80.75
2016,6,3,9,15,855.5,81.0,2.4,22.5,694.0,204.86,120.93
2016,6,3,9,30,868.0,83.0,2.5,23.0,738.0,261.62,167.49
2016,6,3,9,45,606.0,225.5,2.7,23.5,695.0,326.48,230.21
2016,6,3,10,0,344.0,368.0,2.9,24.0,652.0,379.25,279.01
2016,6,3,10,15,621.0,229.0,2.95,24.0,767.5,412.94,302.89
2016,6,3,10,30,898.0,90.0,3.0,24.0,883.0,481.06,355.56
2016,6,3,10,45,900.0,93.0,3.05,24.5,909.0,532.02,396.59
2016,6,3,11,0,902.0,96.0,3.1,25.0,935.0,581.17,434.99
2016,6,3,11,15,458.0,183.5,3.1,25.0,610.0,425.83,322.94
2016,6,3,11,30,14.0,271.0,3.1,25.0,285.0,233.16,174.89
2016,6,3,11,45,21.0,330.0,3.1,25.5,351.0,287.81,215.98
2016,6,3,12,0,28.0,389.0,3.1,26.0,417.0,345.87,258.3
2016,6,3,12,15,21.5,337.0,3.05,26.0,358.5,298.46,223.08
2016,6,3,12,30,15.0,285.0,3.0,26.0,300.0,251.59,188.22
2016,6,3,12,45,59.0,389.0,2.95,26.0,447.5,385.16,288.08
2016,6,3,13,0,103.0,493.0,2.9,26.0,595.0,519.46,384.68
2016,6,3,13,15,159.5,491.0,2.85,26.0,646.5,583.74,430.8
2016,6,3,13,30,216.0,489.0,2.8,26.0,698.0,640.74,471.68
2016,6,3,13,45,110.0,321.0,2.75,26.0,428.0,397.95,298.42
2016,6,3,14,0,4.0,153.0,2.7,26.0,158.0,132.9,98.17
2016,6,3,14,15,205.5,263.0,2.65,25.5,445.5,449.76,342.95
2016,6,3,14,30,407.0,373.0,2.6,25.0,733.0,758.84,562.87
2016,6,3,14,45,297.5,388.5,2.55,25.0,646.5,663.57,493.18
2016,6,3,15,0,188.0,404.0,2.5,25.0,560.0,565.12,422.6
2016,6,3,15,15,265.5,367.0,2.45,25.0,575.5,615.5,461.61
2016,6,3,15,30,343.0,330.0,2.4,25.0,591.0,645.83,485.58
2016,6,3,15,45,193.5,305.5,2.35,25.0,451.0,471.11,358.47
2016,6,3,16,0,44.0,281.0,2.3,25.0,311.0,301.88,230.5
2016,6,3,16,15,315.5,221.5,2.15,25.0,411.0,494.52,382.45
2016,6,3,16,30,587.0,162.0,2.0,25.0,511.0,662.89,507.68
2016,6,3,16,45,404.0,185.5,1.9,25.0,415.5,522.75,403.34
2016,6,3,17,0,221.0,209.0,1.8,25.0,320.0,373.49,290.89
2016,6,3,17,15,213.5,184.5,1.7,24.5,282.0,335.69,263.91
2016,6,3,17,30,206.0,160.0,1.6,24.0,244.0,297.64,235.46
2016,6,3,17,45,190.5,137.5,1.55,24.0,205.5,256.97,203.69
2016,6,3,18,0,175.0,115.0,1.5,24.0,167.0,217.06,171.73
2016,6,3,18,15,149.5,93.0,1.35,23.5,131.5,173.67,136.33
2016,6,3,18,30,124.0,71.0,1.2,23.0,96.0,132.28,101.75
2016,6,3,18,45,86.0,51.0,1.05,22.5,65.5,90.59,66.57
2016,6,3,19,0,48.0,31.0,0.9,22.0,35.0,52.17,33.17
2016,6,3,19,15,24.0,15.5,0.9,21.5,17.5,23.38,0.0
2016,6,3,19,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,19,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,3,20,15,0.0,0.0,0.9,20.5,0.0,0.0,0.0
2016,6,3,20,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,20,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,3,21,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,3,21,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,21,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,3,22,15,0.0,0.0,0.75,19.5,0.0,0.0,0.0
2016,6,3,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,22,45,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,0,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,6,3,23,15,0.0,0.0,0.65,19.0,0.0,0.0,0.0
2016,6,3,23,30,0.0,0.0,0.6,19.0,0.0,0.0,0.0
2016,6,3,23,45,0.0,0.0,0.55,19.0,0.0,0.0,0.0
2016,6,4,0,0,0.0,0.0,0.5,19.0,0.0,0.0,0.0
2016,6,4,0,15,0.0,0.0,0.5,18.5,0.0,0.0,0.0
2016,6,4,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,6,4,0,45,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,6,4,1,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,6,4,1,15,0.0,0.0,0.6,17.5,0.0,0.0,0.0
2016,6,4,1,30,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,6,4,1,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,6,4,2,0,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,6,4,2,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,6,4,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,6,4,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,6,4,3,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,4,3,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,6,4,3,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,6,4,3,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,6,4,4,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,6,4,4,45,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,6,4,5,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,4,5,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,6,4,5,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,6,4,5,45,116.5,13.5,2.05,17.5,23.5,11.52,0.0
2016,6,4,6,0,233.0,27.0,2.3,18.0,47.0,22.01,11.66
2016,6,4,6,15,332.5,38.0,2.4,18.5,89.0,30.54,20.58
2016,6,4,6,30,432.0,49.0,2.5,19.0,131.0,38.89,28.3
2016,6,4,6,45,388.5,72.0,2.6,19.5,164.0,53.8,41.53
2016,6,4,7,0,345.0,95.0,2.7,20.0,197.0,68.75,54.55
2016,6,4,7,15,267.0,127.0,2.85,20.5,215.5,91.39,73.93
2016,6,4,7,30,189.0,159.0,3.0,21.0,234.0,114.22,93.09
2016,6,4,7,45,148.0,184.5,3.15,22.0,249.0,129.39,105.21
2016,6,4,8,0,107.0,210.0,3.3,23.0,264.0,143.85,116.49
2016,6,4,8,15,64.0,211.5,3.45,23.5,245.0,152.21,122.77
2016,6,4,8,30,21.0,213.0,3.6,24.0,226.0,163.14,131.11
2016,6,4,8,45,55.0,258.5,3.75,24.5,295.5,184.39,140.26
2016,6,4,9,0,89.0,304.0,3.9,25.0,365.0,222.91,166.98
2016,6,4,9,15,130.5,332.0,4.0,25.0,427.5,248.29,183.87
2016,6,4,9,30,172.0,360.0,4.1,25.0,490.0,289.05,213.42
2016,6,4,9,45,213.5,376.0,4.2,25.5,546.0,327.96,241.84
2016,6,4,10,0,255.0,392.0,4.3,26.0,602.0,363.49,268.25
2016,6,4,10,15,282.0,403.0,4.35,26.0,644.5,403.2,298.8
2016,6,4,10,30,309.0,414.0,4.4,26.0,687.0,445.56,331.22
2016,6,4,10,45,300.0,431.5,4.45,26.0,703.0,476.72,355.33
2016,6,4,11,0,291.0,449.0,4.5,26.0,719.0,506.81,378.2
2016,6,4,11,15,174.0,446.5,4.55,26.0,609.5,459.92,344.14
2016,6,4,11,30,57.0,444.0,4.6,26.0,500.0,397.59,297.53
2016,6,4,11,45,58.0,451.5,4.65,26.0,508.5,411.53,308.02
2016,6,4,12,0,59.0,459.0,4.7,26.0,517.0,425.56,318.34
2016,6,4,12,15,245.5,451.0,4.75,26.0,694.5,573.94,429.88
2016,6,4,12,30,432.0,443.0,4.8,26.0,872.0,733.24,545.72
2016,6,4,12,45,407.5,441.5,4.85,26.0,844.5,730.36,543.3
2016,6,4,13,0,383.0,440.0,4.9,26.0,817.0,725.97,540.53
2016,6,4,13,15,410.5,430.0,4.9,26.0,830.0,756.17,562.76
2016,6,4,13,30,438.0,420.0,4.9,26.0,843.0,793.2,589.33
2016,6,4,13,45,415.0,412.5,4.95,26.0,806.5,778.56,579.49
2016,6,4,14,0,392.0,405.0,5.0,26.0,770.0,750.37,560.64
2016,6,4,14,15,250.5,419.5,4.95,26.0,650.0,641.55,481.05
2016,6,4,14,30,109.0,434.0,4.9,26.0,530.0,500.45,376.6
2016,6,4,14,45,189.5,412.5,4.85,26.0,572.5,572.11,431.94
2016,6,4,15,0,270.0,391.0,4.8,26.0,615.0,642.39,484.82
2016,6,4,15,15,144.5,330.0,4.7,26.0,449.5,452.82,345.07
2016,6,4,15,30,19.0,269.0,4.6,26.0,284.0,251.06,190.93
2016,6,4,15,45,143.0,286.0,4.55,26.0,385.0,407.09,313.8
2016,6,4,16,0,267.0,303.0,4.5,26.0,486.0,544.79,418.75
2016,6,4,16,15,192.0,283.5,4.3,25.5,410.0,442.73,342.54
2016,6,4,16,30,117.0,264.0,4.1,25.0,334.0,360.04,279.9
2016,6,4,16,45,224.5,228.0,3.9,25.0,346.5,401.71,315.38
2016,6,4,17,0,332.0,192.0,3.7,25.0,359.0,448.62,353.57
2016,6,4,17,15,322.0,170.0,3.35,24.5,316.5,406.49,322.06
2016,6,4,17,30,312.0,148.0,3.0,24.0,274.0,363.95,289.86
2016,6,4,17,45,294.0,127.5,2.65,24.0,232.0,318.12,253.63
2016,6,4,18,0,276.0,107.0,2.3,24.0,190.0,273.0,217.1
2016,6,4,18,15,241.5,88.0,2.05,23.5,150.0,222.39,175.64
2016,6,4,18,30,207.0,69.0,1.8,23.0,110.0,174.65,135.48
2016,6,4,18,45,153.0,50.5,1.55,22.5,75.5,123.04,91.77
2016,6,4,19,0,99.0,32.0,1.3,22.0,41.0,76.74,51.06
2016,6,4,19,15,49.5,16.0,1.3,21.5,20.5,34.24,0.0
2016,6,4,19,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,19,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,4,20,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,4,21,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,4,21,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,4,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,4,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,6,4,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,15,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,6,4,22,45,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,6,4,23,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,6,4,23,15,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,6,4,23,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,6,4,23,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,6,5,0,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,6,5,0,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,6,5,0,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,6,5,0,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,6,5,1,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,6,5,1,15,0.0,0.0,2.05,19.5,0.0,0.0,0.0
2016,6,5,1,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,6,5,1,45,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,6,5,2,0,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,15,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,30,0.0,0.0,2.3,19.0,0.0,0.0,0.0
2016,6,5,2,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,6,5,3,0,0.0,0.0,2.4,19.0,0.0,0.0,0.0
2016,6,5,3,15,0.0,0.0,2.45,19.0,0.0,0.0,0.0
2016,6,5,3,30,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,6,5,3,45,0.0,0.0,2.55,19.0,0.0,0.0,0.0
2016,6,5,4,0,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,6,5,4,15,0.0,0.0,2.65,19.0,0.0,0.0,0.0
2016,6,5,4,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,6,5,4,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,6,5,5,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,6,5,5,15,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,6,5,5,30,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,6,5,5,45,16.5,14.5,3.3,19.5,16.0,12.38,0.0
2016,6,5,6,0,33.0,29.0,3.5,20.0,32.0,23.13,12.42
2016,6,5,6,15,68.5,49.5,3.6,20.5,61.0,38.46,27.1
2016,6,5,6,30,104.0,70.0,3.7,21.0,90.0,53.49,40.61
2016,6,5,6,45,134.5,90.5,3.8,21.5,125.0,68.23,53.63
2016,6,5,7,0,165.0,111.0,3.9,22.0,160.0,82.68,66.09
2016,6,5,7,15,360.0,105.5,4.0,22.5,240.0,74.91,59.22
2016,6,5,7,30,555.0,100.0,4.1,23.0,320.0,72.5,56.88
2016,6,5,7,45,634.0,99.0,4.25,23.5,386.0,70.54,54.89
2016,6,5,8,0,713.0,98.0,4.4,24.0,452.0,69.05,53.3
2016,6,5,8,15,738.5,102.5,4.45,24.5,504.5,77.39,60.01
2016,6,5,8,30,764.0,107.0,4.5,25.0,557.0,79.01,61.02
2016,6,5,8,45,787.0,109.0,4.55,25.5,608.0,101.6,61.07
2016,6,5,9,0,810.0,111.0,4.6,26.0,659.0,156.11,86.88
2016,6,5,9,15,824.5,113.5,4.6,26.0,704.5,211.9,126.39
2016,6,5,9,30,839.0,116.0,4.6,26.0,750.0,275.6,177.87
2016,6,5,9,45,852.0,117.5,4.65,26.5,791.0,331.29,225.08
2016,6,5,10,0,865.0,119.0,4.7,27.0,832.0,387.24,272.74
2016,6,5,10,15,647.5,240.0,4.75,27.0,787.0,429.48,312.95
2016,6,5,10,30,430.0,361.0,4.8,27.0,742.0,458.18,339.09
2016,6,5,10,45,663.0,242.5,4.85,27.5,849.5,517.76,384.37
2016,6,5,11,0,896.0,124.0,4.9,28.0,957.0,596.44,444.5
2016,6,5,11,15,900.5,125.0,4.9,28.0,977.0,643.49,481.03
2016,6,5,11,30,905.0,126.0,4.9,28.0,997.0,688.57,515.36
2016,6,5,11,45,913.5,122.0,4.95,28.0,1011.0,730.49,547.05
2016,6,5,12,0,922.0,118.0,5.0,28.0,1025.0,770.33,576.73
2016,6,5,12,15,922.5,118.5,4.95,28.0,1029.5,805.4,600.85
2016,6,5,12,30,923.0,119.0,4.9,28.0,1034.0,837.81,622.66
2016,6,5,12,45,921.5,119.5,4.9,28.0,1030.0,865.88,641.72
2016,6,5,13,0,920.0,120.0,4.9,28.0,1026.0,890.9,658.71
2016,6,5,13,15,917.5,119.5,4.85,28.0,1014.5,910.84,671.98
2016,6,5,13,30,915.0,119.0,4.8,28.0,1003.0,927.15,682.87
2016,6,5,13,45,909.5,119.0,4.8,28.0,982.5,937.48,690.19
2016,6,5,14,0,904.0,119.0,4.8,28.0,962.0,944.0,695.1
2016,6,5,14,15,898.5,118.0,4.7,28.0,935.5,945.77,696.25
2016,6,5,14,30,893.0,117.0,4.6,28.0,909.0,943.74,694.99
2016,6,5,14,45,882.5,117.0,4.6,28.0,874.5,934.38,689.74
2016,6,5,15,0,872.0,117.0,4.6,28.0,840.0,921.46,682.24
2016,6,5,15,15,861.5,115.0,4.5,28.0,800.0,903.09,670.69
2016,6,5,15,30,851.0,113.0,4.4,28.0,760.0,881.41,657.02
2016,6,5,15,45,839.5,109.0,4.3,28.0,715.5,853.65,639.25
2016,6,5,16,0,828.0,105.0,4.2,28.0,671.0,831.36,625.28
2016,6,5,16,15,810.5,102.0,3.95,27.5,621.5,793.61,601.11
2016,6,5,16,30,793.0,99.0,3.7,27.0,572.0,753.68,575.26
2016,6,5,16,45,719.0,105.0,3.45,26.5,503.5,681.87,526.22
2016,6,5,17,0,645.0,111.0,3.2,26.0,435.0,609.89,474.8
2016,6,5,17,15,603.0,108.5,2.85,25.5,384.5,553.19,433.31
2016,6,5,17,30,561.0,106.0,2.5,25.0,334.0,497.57,391.55
2016,6,5,17,45,529.0,94.0,2.15,24.5,283.5,439.64,347.18
2016,6,5,18,0,497.0,82.0,1.8,24.0,233.0,383.06,302.46
2016,6,5,18,15,441.5,70.5,1.65,23.0,184.5,317.08,249.79
2016,6,5,18,30,386.0,59.0,1.5,22.0,136.0,251.96,196.0
2016,6,5,18,45,301.0,45.0,1.4,21.5,94.0,182.59,137.45
2016,6,5,19,0,216.0,31.0,1.3,21.0,52.0,122.39,83.9
2016,6,5,19,15,108.0,15.5,1.3,20.5,26.0,54.36,0.0
2016,6,5,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,5,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,6,5,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,6,5,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,6,5,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,6,5,21,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,6,5,21,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,21,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,15,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,6,5,23,15,0.0,0.0,1.35,17.5,0.0,0.0,0.0
2016,6,5,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,5,23,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,0,45,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,6,6,1,15,0.0,0.0,1.3,16.5,0.0,0.0,0.0
2016,6,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,2,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,15,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,6,6,3,45,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,6,6,4,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,6,6,4,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,6,6,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,6,6,4,45,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,6,6,5,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,6,6,5,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,6,6,5,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,6,6,5,45,132.0,14.0,2.2,17.5,25.5,11.95,0.0
2016,6,6,6,0,264.0,28.0,2.4,18.0,51.0,22.97,12.45
2016,6,6,6,15,372.5,38.5,2.6,18.5,96.5,31.13,21.09
2016,6,6,6,30,481.0,49.0,2.8,19.0,142.0,39.16,28.53
2016,6,6,6,45,549.0,56.5,3.0,20.0,194.5,44.38,33.23
2016,6,6,7,0,617.0,64.0,3.2,21.0,247.0,49.53,37.66
2016,6,6,7,15,662.5,69.5,3.15,21.5,302.0,52.88,40.44
2016,6,6,7,30,708.0,75.0,3.1,22.0,357.0,61.21,47.42
2016,6,6,7,45,740.5,79.5,3.1,22.5,412.5,63.76,49.32
2016,6,6,8,0,773.0,84.0,3.1,23.0,468.0,66.21,51.1
2016,6,6,8,15,796.0,87.5,3.2,23.5,521.5,67.7,52.06
2016,6,6,8,30,819.0,91.0,3.3,24.0,575.0,69.1,52.93
2016,6,6,8,45,836.5,94.0,3.4,25.0,625.0,92.99,53.8
2016,6,6,9,0,854.0,97.0,3.5,26.0,675.0,159.28,87.74
2016,6,6,9,15,867.0,99.5,3.5,26.0,721.0,216.59,127.99
2016,6,6,9,30,880.0,102.0,3.5,26.0,767.0,274.63,175.05
2016,6,6,9,45,890.0,104.0,3.5,26.5,807.5,331.98,223.62
2016,6,6,10,0,900.0,106.0,3.5,27.0,848.0,389.24,272.23
2016,6,6,10,15,907.0,107.5,3.45,27.0,882.5,444.62,319.18
2016,6,6,10,30,914.0,109.0,3.4,27.0,917.0,499.07,364.25
2016,6,6,10,45,919.0,110.5,3.4,27.5,944.0,551.38,405.77
2016,6,6,11,0,924.0,112.0,3.4,28.0,971.0,602.1,444.75
2016,6,6,11,15,927.5,113.0,3.35,28.0,991.0,649.76,481.11
2016,6,6,11,30,931.0,114.0,3.3,28.0,1011.0,695.28,514.98
2016,6,6,11,45,934.5,113.5,3.25,28.0,1023.5,737.36,545.64
2016,6,6,12,0,938.0,113.0,3.2,28.0,1036.0,776.97,573.92
2016,6,6,12,15,938.5,113.0,3.15,28.0,1040.0,812.16,597.29
2016,6,6,12,30,939.0,113.0,3.1,28.0,1044.0,844.61,618.46
2016,6,6,12,45,937.5,113.0,3.1,28.5,1039.5,872.64,635.64
2016,6,6,13,0,936.0,113.0,3.1,29.0,1035.0,897.53,650.68
2016,6,6,13,15,933.5,112.5,3.05,29.0,1023.0,917.69,663.59
2016,6,6,13,30,931.0,112.0,3.0,29.0,1011.0,934.16,674.16
2016,6,6,13,45,926.0,111.5,3.0,29.0,990.5,944.59,681.28
2016,6,6,14,0,921.0,111.0,3.0,29.0,970.0,951.15,686.04
2016,6,6,14,15,915.0,110.0,2.95,29.0,942.5,952.44,687.18
2016,6,6,14,30,909.0,109.0,2.9,29.0,915.0,949.88,685.98
2016,6,6,14,45,896.5,110.0,2.85,29.0,879.5,939.58,679.92
2016,6,6,15,0,884.0,111.0,2.8,29.0,844.0,925.71,671.71
2016,6,6,15,15,873.5,109.0,2.75,28.5,804.0,907.18,661.89
2016,6,6,15,30,863.0,107.0,2.7,28.0,764.0,885.3,649.91
2016,6,6,15,45,850.0,104.0,2.65,28.0,718.5,857.03,632.41
2016,6,6,16,0,837.0,101.0,2.6,28.0,673.0,825.87,612.98
2016,6,6,16,15,819.5,98.0,2.45,28.0,623.5,796.14,593.79
2016,6,6,16,30,802.0,95.0,2.3,28.0,574.0,756.0,567.39
2016,6,6,16,45,779.5,91.0,2.2,28.0,521.5,709.04,536.4
2016,6,6,17,0,757.0,87.0,2.1,28.0,469.0,660.79,504.11
2016,6,6,17,15,725.5,82.5,1.95,27.5,414.5,604.89,465.19
2016,6,6,17,30,694.0,78.0,1.8,27.0,360.0,551.28,426.61
2016,6,6,17,45,651.0,72.0,1.7,26.5,306.0,487.67,379.57
2016,6,6,18,0,608.0,66.0,1.6,26.0,252.0,426.18,332.39
2016,6,6,18,15,543.5,59.0,1.45,25.0,200.0,355.41,276.68
2016,6,6,18,30,479.0,52.0,1.3,24.0,148.0,289.84,222.92
2016,6,6,18,45,377.5,41.0,1.2,23.0,102.5,211.34,157.94
2016,6,6,19,0,276.0,30.0,1.1,22.0,57.0,143.66,98.67
2016,6,6,19,15,138.0,15.0,1.1,21.5,28.5,64.42,0.0
2016,6,6,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,6,19,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,6,20,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,6,20,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,6,6,20,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,20,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,6,21,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,6,21,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,21,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,22,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,6,23,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,7,0,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,6,7,0,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,6,7,1,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,6,7,1,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,1,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,2,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,3,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,6,7,4,15,0.0,0.0,1.05,17.5,0.0,0.0,0.0
2016,6,7,4,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,4,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,6,7,5,15,0.0,0.0,0.95,17.5,0.0,0.0,0.0
2016,6,7,5,30,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,6,7,5,45,99.5,15.5,0.9,19.0,24.0,13.23,0.0
2016,6,7,6,0,199.0,31.0,0.9,20.0,48.0,24.0,13.16
2016,6,7,6,15,302.0,43.5,1.0,20.5,91.0,33.49,22.93
2016,6,7,6,30,405.0,56.0,1.1,21.0,134.0,44.62,33.01
2016,6,7,6,45,471.0,66.0,1.2,21.5,184.0,51.5,39.2
2016,6,7,7,0,537.0,76.0,1.3,22.0,234.0,58.18,44.97
2016,6,7,7,15,584.5,83.0,1.25,22.5,287.5,62.16,48.25
2016,6,7,7,30,632.0,90.0,1.2,23.0,341.0,66.02,51.31
2016,6,7,7,45,665.0,95.5,1.2,24.0,394.5,68.49,53.0
2016,6,7,8,0,698.0,101.0,1.2,25.0,448.0,70.84,54.55
2016,6,7,8,15,723.5,105.5,1.3,25.5,500.0,72.29,55.43
2016,6,7,8,30,749.0,110.0,1.4,26.0,552.0,80.84,62.21
2016,6,7,8,45,768.0,114.0,1.55,26.5,601.5,102.58,62.58
2016,6,7,9,0,787.0,118.0,1.7,27.0,651.0,156.8,87.85
2016,6,7,9,15,801.5,121.0,1.7,27.0,696.0,211.51,125.72
2016,6,7,9,30,816.0,124.0,1.7,27.0,741.0,267.34,170.1
2016,6,7,9,45,827.5,126.5,1.75,27.5,781.0,322.86,216.09
2016,6,7,10,0,839.0,129.0,1.8,28.0,821.0,383.17,265.6
2016,6,7,10,15,847.5,131.0,1.8,28.0,854.5,436.31,309.55
2016,6,7,10,30,856.0,133.0,1.8,28.0,888.0,488.79,351.94
2016,6,7,10,45,862.0,134.5,1.8,28.5,915.5,538.79,390.57
2016,6,7,11,0,868.0,136.0,1.8,29.0,943.0,587.43,426.91
2016,6,7,11,15,872.5,137.0,1.85,29.0,963.0,633.25,461.3
2016,6,7,11,30,877.0,138.0,1.9,29.0,983.0,677.17,493.53
2016,6,7,11,45,882.5,136.5,1.95,29.0,996.0,717.89,522.94
2016,6,7,12,0,888.0,135.0,2.0,29.0,1009.0,756.45,550.35
2016,6,7,12,15,889.0,135.0,2.0,29.0,1013.5,790.52,573.38
2016,6,7,12,30,890.0,135.0,2.0,29.0,1018.0,822.12,593.78
2016,6,7,12,45,890.5,133.5,2.05,29.5,1014.5,849.64,610.67
2016,6,7,13,0,891.0,132.0,2.1,30.0,1011.0,874.29,625.68
2016,6,7,13,15,888.5,131.5,2.1,30.0,999.0,893.97,638.32
2016,6,7,13,30,886.0,131.0,2.1,30.0,987.0,910.13,648.81
2016,6,7,13,45,882.5,130.0,2.15,30.0,967.5,921.32,656.73
2016,6,7,14,0,879.0,129.0,2.2,30.0,948.0,928.8,662.44
2016,6,7,14,15,872.5,127.5,2.2,30.0,921.5,929.34,663.42
2016,6,7,14,30,866.0,126.0,2.2,30.0,895.0,926.16,662.21
2016,6,7,14,45,857.5,124.5,2.25,30.0,861.5,917.49,658.11
2016,6,7,15,0,849.0,123.0,2.3,30.0,828.0,905.28,651.85
2016,6,7,15,15,838.0,120.5,2.25,29.5,788.5,886.42,641.8
2016,6,7,15,30,827.0,118.0,2.2,29.0,749.0,873.94,636.01
2016,6,7,15,45,812.0,115.5,2.2,29.0,704.0,844.94,618.5
2016,6,7,16,0,797.0,113.0,2.2,29.0,659.0,813.21,599.22
2016,6,7,16,15,779.0,109.5,2.1,29.0,610.5,775.44,575.01
2016,6,7,16,30,761.0,106.0,2.0,29.0,562.0,735.59,549.25
2016,6,7,16,45,740.0,100.5,1.9,29.0,510.5,689.49,518.92
2016,6,7,17,0,719.0,95.0,1.8,29.0,459.0,644.65,488.7
2016,6,7,17,15,687.0,90.0,1.7,28.5,406.0,589.41,450.53
2016,6,7,17,30,655.0,85.0,1.6,28.0,353.0,534.48,411.49
2016,6,7,17,45,610.5,79.0,1.55,28.0,299.5,471.7,364.76
2016,6,7,18,0,566.0,73.0,1.5,28.0,246.0,411.18,318.17
2016,6,7,18,15,501.0,64.5,1.35,27.0,195.0,340.45,263.03
2016,6,7,18,30,436.0,56.0,1.2,26.0,144.0,275.03,210.01
2016,6,7,18,45,339.5,44.5,1.1,25.0,100.5,200.14,148.57
2016,6,7,19,0,243.0,33.0,1.0,24.0,57.0,133.85,91.54
2016,6,7,19,15,121.5,16.5,1.05,23.5,28.5,59.76,0.0
2016,6,7,19,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,7,19,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,6,7,20,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,7,20,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,6,7,20,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,20,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,7,21,15,0.0,0.0,1.2,21.5,0.0,0.0,0.0
2016,6,7,21,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,7,21,45,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,7,22,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,7,22,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,7,23,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,7,23,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,6,7,23,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,7,23,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,6,8,0,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,6,8,0,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,0,45,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,6,8,1,15,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,6,8,1,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,6,8,1,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,6,8,2,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,8,2,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,8,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,8,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,8,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,8,4,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,6,8,4,30,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,6,8,4,45,0.0,0.0,0.55,20.5,0.0,0.0,0.0
2016,6,8,5,0,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,6,8,5,15,0.0,0.0,0.4,21.0,0.0,0.0,0.0
2016,6,8,5,30,0.0,0.0,0.3,21.0,0.0,0.0,0.0
2016,6,8,5,45,78.0,16.0,0.25,21.5,23.0,13.66,0.0
2016,6,8,6,0,156.0,32.0,0.2,22.0,46.0,24.64,13.57
2016,6,8,6,15,249.0,47.0,0.35,22.5,87.0,35.87,24.76
2016,6,8,6,30,342.0,62.0,0.5,23.0,128.0,46.89,34.68
2016,6,8,6,45,436.5,65.5,0.7,23.5,177.0,50.85,38.3
2016,6,8,7,0,531.0,69.0,0.9,24.0,226.0,52.64,39.85
2016,6,8,7,15,548.5,83.0,1.1,24.5,274.0,61.8,47.54
2016,6,8,7,30,566.0,97.0,1.3,25.0,322.0,70.4,54.6
2016,6,8,7,45,561.5,115.0,1.55,25.5,366.0,81.08,63.26
2016,6,8,8,0,557.0,133.0,1.8,26.0,410.0,91.0,71.17
2016,6,8,8,15,572.5,146.0,1.9,26.0,458.0,96.99,75.87
2016,6,8,8,30,588.0,159.0,2.0,26.0,506.0,102.45,80.11
2016,6,8,8,45,675.5,141.0,2.15,26.5,572.5,107.59,68.5
2016,6,8,9,0,763.0,123.0,2.3,27.0,639.0,156.93,89.1
2016,6,8,9,15,778.0,126.0,2.35,27.0,683.5,210.26,125.99
2016,6,8,9,30,793.0,129.0,2.4,27.0,728.0,264.8,169.46
2016,6,8,9,45,564.5,249.5,2.45,27.5,687.5,328.9,228.9
2016,6,8,10,0,336.0,370.0,2.5,28.0,647.0,375.0,270.93
2016,6,8,10,15,289.5,400.0,2.5,28.0,646.0,402.1,293.16
2016,6,8,10,30,243.0,430.0,2.5,28.0,645.0,424.41,310.97
2016,6,8,10,45,282.5,434.5,2.5,28.5,691.5,467.71,342.16
2016,6,8,11,0,322.0,439.0,2.5,29.0,738.0,514.42,375.36
2016,6,8,11,15,249.5,465.0,2.5,29.0,700.0,512.96,374.43
2016,6,8,11,30,177.0,491.0,2.5,29.0,662.0,508.02,370.56
2016,6,8,11,45,119.5,476.5,2.5,29.0,593.0,472.32,345.09
2016,6,8,12,0,62.0,462.0,2.5,29.0,524.0,429.21,313.93
2016,6,8,12,15,51.5,447.5,2.5,29.0,499.5,416.42,304.94
2016,6,8,12,30,41.0,433.0,2.5,29.0,475.0,402.12,294.67
2016,6,8,12,45,106.5,469.5,2.55,29.5,575.0,492.86,359.92
2016,6,8,13,0,172.0,506.0,2.6,30.0,675.0,595.58,431.3
2016,6,8,13,15,485.0,344.5,2.6,30.0,814.5,751.22,544.55
2016,6,8,13,30,798.0,183.0,2.6,30.0,954.0,889.87,641.23
2016,6,8,13,45,792.5,182.0,2.65,30.0,935.0,899.23,646.94
2016,6,8,14,0,787.0,181.0,2.7,30.0,916.0,905.01,651.56
2016,6,8,14,15,779.5,179.0,2.7,29.5,889.5,904.47,653.15
2016,6,8,14,30,772.0,177.0,2.7,29.0,863.0,900.38,652.61
2016,6,8,14,45,758.5,176.5,2.7,29.0,829.0,888.77,645.97
2016,6,8,15,0,745.0,176.0,2.7,29.0,795.0,880.72,641.84
2016,6,8,15,15,732.0,172.5,2.7,28.5,756.5,860.2,630.78
2016,6,8,15,30,719.0,169.0,2.7,28.0,718.0,836.74,617.83
2016,6,8,15,45,701.5,165.0,2.7,28.0,674.0,806.13,598.78
2016,6,8,16,0,684.0,161.0,2.7,28.0,630.0,773.18,578.07
2016,6,8,16,15,662.5,155.5,2.6,27.5,582.5,733.3,552.69
2016,6,8,16,30,641.0,150.0,2.5,27.0,535.0,691.83,525.53
2016,6,8,16,45,509.5,167.5,2.4,27.0,456.0,582.46,446.7
2016,6,8,17,0,378.0,185.0,2.3,27.0,377.0,473.4,366.36
2016,6,8,17,15,352.5,169.0,2.15,26.5,332.0,425.53,331.99
2016,6,8,17,30,327.0,153.0,2.0,26.0,287.0,378.56,297.12
2016,6,8,17,45,301.5,133.5,1.85,26.0,243.0,328.9,258.77
2016,6,8,18,0,276.0,114.0,1.7,26.0,199.0,280.66,220.6
2016,6,8,18,15,235.0,95.0,1.6,25.5,157.5,227.03,177.54
2016,6,8,18,30,194.0,76.0,1.5,25.0,116.0,177.0,136.29
2016,6,8,18,45,140.0,56.0,1.4,24.5,80.0,124.5,92.53
2016,6,8,19,0,86.0,36.0,1.3,24.0,44.0,77.24,52.15
2016,6,8,19,15,43.0,18.0,1.35,23.5,22.0,35.24,0.0
2016,6,8,19,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,8,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,6,8,20,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,21,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,8,22,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,6,8,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,8,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,6,8,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,8,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,9,0,15,0.0,0.0,1.35,21.5,0.0,0.0,0.0
2016,6,9,0,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,0,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,9,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,6,9,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,9,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,9,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,9,2,15,0.0,0.0,1.05,20.5,0.0,0.0,0.0
2016,6,9,2,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,2,45,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,0,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,9,3,15,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,9,3,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,9,3,45,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,9,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,9,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,9,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,9,5,45,74.0,16.0,1.0,21.5,22.5,13.66,0.0
2016,6,9,6,0,148.0,32.0,1.1,22.0,45.0,24.62,13.5
2016,6,9,6,15,239.0,47.5,1.0,22.5,85.5,36.2,25.0
2016,6,9,6,30,330.0,63.0,0.9,23.0,126.0,47.55,35.22
2016,6,9,6,45,402.0,73.0,0.85,23.5,174.5,54.61,41.52
2016,6,9,7,0,474.0,83.0,0.8,24.0,223.0,63.24,48.92
2016,6,9,7,15,521.5,91.5,1.0,24.5,274.5,68.06,52.85
2016,6,9,7,30,569.0,100.0,1.2,25.0,326.0,72.68,56.51
2016,6,9,7,45,607.5,105.5,1.4,25.5,378.5,74.83,58.0
2016,6,9,8,0,646.0,111.0,1.6,26.0,431.0,76.89,59.38
2016,6,9,8,15,672.0,116.0,1.7,26.0,482.0,78.31,60.34
2016,6,9,8,30,698.0,121.0,1.8,26.0,533.0,79.61,61.2
2016,6,9,8,45,719.0,125.0,1.95,26.5,581.5,98.65,61.1
2016,6,9,9,0,740.0,129.0,2.1,27.0,630.0,157.92,90.85
2016,6,9,9,15,755.5,132.5,2.2,27.5,674.0,210.27,126.62
2016,6,9,9,30,771.0,136.0,2.3,28.0,718.0,263.95,168.82
2016,6,9,9,45,519.0,262.0,2.4,28.5,663.5,323.55,225.28
2016,6,9,10,0,267.0,388.0,2.5,29.0,609.0,362.62,262.31
2016,6,9,10,15,540.5,267.0,2.6,29.0,736.5,405.38,291.5
2016,6,9,10,30,814.0,146.0,2.7,29.0,864.0,475.45,343.66
2016,6,9,10,45,820.5,147.5,2.8,29.0,891.0,524.94,383.17
2016,6,9,11,0,827.0,149.0,2.9,29.0,918.0,571.95,420.01
2016,6,9,11,15,831.5,150.0,2.95,29.0,937.5,615.94,453.7
2016,6,9,11,30,836.0,151.0,3.0,29.0,957.0,658.14,485.35
2016,6,9,11,45,840.5,150.5,3.1,29.5,970.0,697.34,513.45
2016,6,9,12,0,845.0,150.0,3.2,30.0,983.0,734.46,539.51
2016,6,9,12,15,846.0,150.5,3.25,30.0,987.0,767.56,563.2
2016,6,9,12,30,847.0,151.0,3.3,30.0,991.0,798.4,584.07
2016,6,9,12,45,846.0,151.0,3.35,30.0,987.5,824.99,601.95
2016,6,9,13,0,845.0,151.0,3.4,30.0,984.0,848.93,618.11
2016,6,9,13,15,842.0,150.5,3.4,30.0,972.5,867.7,630.63
2016,6,9,13,30,839.0,150.0,3.4,30.0,961.0,883.11,641.02
2016,6,9,13,45,835.0,148.5,3.4,30.0,942.0,893.29,648.07
2016,6,9,14,0,831.0,147.0,3.4,30.0,923.0,899.89,652.9
2016,6,9,14,15,824.5,145.5,3.35,30.0,897.0,900.63,653.73
2016,6,9,14,30,818.0,144.0,3.3,30.0,871.0,909.81,660.27
2016,6,9,14,45,789.5,153.5,3.3,30.0,834.0,894.22,650.88
2016,6,9,15,0,761.0,163.0,3.3,30.0,797.0,875.38,639.57
2016,6,9,15,15,559.5,245.5,3.25,29.5,699.5,771.87,569.61
2016,6,9,15,30,358.0,328.0,3.2,29.0,602.0,654.79,486.54
2016,6,9,15,45,528.0,240.0,3.2,29.0,616.5,724.96,541.44
2016,6,9,16,0,698.0,152.0,3.2,29.0,631.0,775.19,580.34
2016,6,9,16,15,677.5,147.0,3.1,29.0,583.5,736.37,554.25
2016,6,9,16,30,657.0,142.0,3.0,29.0,536.0,695.87,526.89
2016,6,9,16,45,423.5,179.0,2.95,29.0,424.0,529.48,405.39
2016,6,9,17,0,190.0,216.0,2.9,29.0,312.0,357.66,275.55
2016,6,9,17,15,359.0,166.0,2.7,28.5,322.0,426.57,331.95
2016,6,9,17,30,528.0,116.0,2.5,28.0,332.0,480.17,374.31
2016,6,9,17,45,483.0,105.5,2.35,27.5,281.5,418.51,327.35
2016,6,9,18,0,438.0,95.0,2.2,27.0,231.0,359.65,281.69
2016,6,9,18,15,375.5,82.5,2.05,26.5,182.5,293.15,228.66
2016,6,9,18,30,313.0,70.0,1.9,26.0,134.0,232.24,178.61
2016,6,9,18,45,232.5,53.5,1.75,25.5,93.0,165.9,123.64
2016,6,9,19,0,152.0,37.0,1.6,25.0,52.0,108.27,74.41
2016,6,9,19,15,76.0,18.5,1.65,24.5,26.0,45.18,0.0
2016,6,9,19,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,9,19,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,9,20,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,6,9,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,6,9,20,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,9,20,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,9,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,9,21,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,9,21,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,9,21,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,9,22,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,9,22,15,0.0,0.0,2.75,22.5,0.0,0.0,0.0
2016,6,9,22,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,9,22,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,6,9,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,9,23,15,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,9,23,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,9,23,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,10,0,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,10,0,15,0.0,0.0,1.65,21.5,0.0,0.0,0.0
2016,6,10,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,10,0,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,6,10,1,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,10,1,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,6,10,1,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,6,10,1,45,0.0,0.0,0.95,20.0,0.0,0.0,0.0
2016,6,10,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,6,10,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,6,10,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,6,10,5,15,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,6,10,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,10,5,45,98.5,15.0,1.0,21.5,23.5,12.8,0.0
2016,6,10,6,0,197.0,30.0,1.1,22.0,47.0,23.23,12.42
2016,6,10,6,15,295.5,42.5,1.25,22.5,88.5,32.72,22.06
2016,6,10,6,30,394.0,55.0,1.4,23.0,130.0,43.72,31.94
2016,6,10,6,45,464.0,63.5,1.6,23.5,179.5,49.42,37.06
2016,6,10,7,0,534.0,72.0,1.8,24.0,229.0,55.02,41.88
2016,6,10,7,15,579.5,78.5,1.9,24.0,281.0,58.73,45.01
2016,6,10,7,30,625.0,85.0,2.0,24.0,333.0,62.33,47.96
2016,6,10,7,45,461.0,140.0,2.1,24.5,337.5,95.88,76.05
2016,6,10,8,0,297.0,195.0,2.2,25.0,342.0,131.61,105.33
2016,6,10,8,15,333.0,211.5,2.25,25.5,394.0,140.67,112.14
2016,6,10,8,30,369.0,228.0,2.3,26.0,446.0,149.33,118.58
2016,6,10,8,45,574.0,169.0,2.35,26.5,541.5,120.18,80.7
2016,6,10,9,0,779.0,110.0,2.4,27.0,637.0,148.07,81.87
2016,6,10,9,15,793.5,113.0,2.4,27.0,681.5,202.13,119.13
2016,6,10,9,30,808.0,116.0,2.4,27.0,726.0,257.32,163.12
2016,6,10,9,45,819.0,118.5,2.4,27.5,765.5,318.07,213.22
2016,6,10,10,0,830.0,121.0,2.4,28.0,805.0,372.0,258.33
2016,6,10,10,15,838.5,122.5,2.4,28.0,838.5,424.16,302.02
2016,6,10,10,30,847.0,124.0,2.4,28.0,872.0,475.69,344.21
2016,6,10,10,45,853.0,125.5,2.4,28.5,898.5,525.11,382.97
2016,6,10,11,0,859.0,127.0,2.4,29.0,925.0,573.2,419.49
2016,6,10,11,15,863.5,128.0,2.4,29.0,945.0,618.51,453.79
2016,6,10,11,30,868.0,129.0,2.4,29.0,965.0,661.96,485.9
2016,6,10,11,45,874.5,126.5,2.45,29.5,978.5,702.14,514.32
2016,6,10,12,0,881.0,124.0,2.5,30.0,992.0,740.25,540.68
2016,6,10,12,15,882.0,124.0,2.5,30.0,996.5,773.96,563.65
2016,6,10,12,30,883.0,124.0,2.5,30.0,1001.0,805.21,584.09
2016,6,10,12,45,541.5,314.0,2.55,30.5,851.0,733.44,530.12
2016,6,10,13,0,200.0,504.0,2.6,31.0,701.0,616.69,443.11
2016,6,10,13,15,276.0,474.5,2.6,31.0,743.0,675.44,485.72
2016,6,10,13,30,352.0,445.0,2.6,31.0,785.0,727.98,522.81
2016,6,10,13,45,610.0,283.5,2.6,31.0,859.0,834.58,600.43
2016,6,10,14,0,868.0,122.0,2.6,31.0,933.0,910.35,652.15
2016,6,10,14,15,597.0,267.0,2.6,31.0,818.0,827.44,595.8
2016,6,10,14,30,326.0,412.0,2.6,31.0,703.0,705.93,509.26
2016,6,10,14,45,581.5,265.0,2.65,31.0,759.0,818.69,593.36
2016,6,10,15,0,837.0,118.0,2.7,31.0,815.0,888.03,642.02
2016,6,10,15,15,826.5,116.0,2.65,30.5,776.5,870.32,631.95
2016,6,10,15,30,816.0,114.0,2.6,30.0,738.0,849.44,620.53
2016,6,10,15,45,798.0,113.5,2.6,30.0,693.5,829.7,609.01
2016,6,10,16,0,780.0,113.0,2.6,30.0,649.0,798.09,589.51
2016,6,10,16,15,762.0,109.5,2.5,29.5,601.0,760.92,566.7
2016,6,10,16,30,744.0,106.0,2.4,29.0,553.0,721.73,542.26
2016,6,10,16,45,713.5,104.0,2.35,29.0,501.5,675.77,511.97
2016,6,10,17,0,683.0,102.0,2.3,29.0,450.0,626.61,478.15
2016,6,10,17,15,650.5,96.5,2.15,28.5,397.5,571.94,439.79
2016,6,10,17,30,618.0,91.0,2.0,28.0,345.0,517.71,400.68
2016,6,10,17,45,563.5,86.5,1.85,28.0,292.0,452.28,351.17
2016,6,10,18,0,509.0,82.0,1.7,28.0,239.0,389.94,302.67
2016,6,10,18,15,445.5,72.0,1.55,27.5,190.0,321.03,248.36
2016,6,10,18,30,382.0,62.0,1.4,27.0,141.0,253.83,193.79
2016,6,10,18,45,287.0,49.0,1.3,26.5,98.0,181.93,134.78
2016,6,10,19,0,192.0,36.0,1.2,26.0,55.0,120.4,82.63
2016,6,10,19,15,96.0,18.0,1.2,25.5,27.5,55.12,3.3
2016,6,10,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,10,20,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,6,10,20,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,10,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,10,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,10,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,10,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,10,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,10,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,10,22,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,6,10,22,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,10,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,6,10,23,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,10,23,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,11,0,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,11,0,15,0.0,0.0,1.8,22.5,0.0,0.0,0.0
2016,6,11,0,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,0,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,11,1,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,6,11,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,11,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,11,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,11,2,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,2,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,11,2,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,6,11,3,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,11,3,15,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,6,11,3,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,11,3,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,6,11,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,11,4,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,6,11,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,11,4,45,0.0,0.0,1.0,21.5,0.0,0.0,0.0
2016,6,11,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,11,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,11,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,11,5,45,54.5,16.0,1.75,22.5,21.0,13.66,0.0
2016,6,11,6,0,109.0,32.0,2.0,23.0,42.0,24.94,13.63
2016,6,11,6,15,194.0,49.5,2.2,23.5,81.5,37.51,25.94
2016,6,11,6,30,279.0,67.0,2.4,24.0,121.0,50.17,37.27
2016,6,11,6,45,350.5,79.0,2.6,24.5,168.5,58.51,44.66
2016,6,11,7,0,422.0,91.0,2.8,25.0,216.0,66.65,51.63
2016,6,11,7,15,471.0,101.0,2.9,25.0,266.5,73.01,56.99
2016,6,11,7,30,520.0,111.0,3.0,25.0,317.0,79.15,62.04
2016,6,11,7,45,558.5,118.0,3.1,25.5,369.0,83.28,65.16
2016,6,11,8,0,597.0,125.0,3.2,26.0,421.0,85.94,67.01
2016,6,11,8,15,624.5,131.0,3.25,26.0,471.0,87.59,68.12
2016,6,11,8,30,652.0,137.0,3.3,26.0,521.0,89.07,69.11
2016,6,11,8,45,669.5,144.0,3.35,26.5,568.5,107.1,69.37
2016,6,11,9,0,687.0,151.0,3.4,27.0,616.0,157.9,93.22
2016,6,11,9,15,704.0,155.0,3.4,27.0,660.0,208.56,128.02
2016,6,11,9,30,721.0,159.0,3.4,27.0,704.0,260.81,169.38
2016,6,11,9,45,724.5,168.5,3.45,27.5,741.0,314.38,213.94
2016,6,11,10,0,728.0,178.0,3.5,28.0,778.0,367.66,258.35
2016,6,11,10,15,474.5,305.5,3.5,28.0,703.5,404.22,293.64
2016,6,11,10,30,221.0,433.0,3.5,28.0,629.0,422.16,310.88
2016,6,11,10,45,271.0,435.5,3.55,28.5,683.0,461.15,339.28
2016,6,11,11,0,321.0,438.0,3.6,29.0,737.0,511.5,375.62
2016,6,11,11,15,539.0,321.0,3.6,29.0,835.0,575.59,424.15
2016,6,11,11,30,757.0,204.0,3.6,29.0,933.0,650.61,480.91
2016,6,11,11,45,755.0,209.0,3.6,29.5,944.0,688.33,507.33
2016,6,11,12,0,753.0,214.0,3.6,30.0,955.0,728.82,535.06
2016,6,11,12,15,754.0,214.5,3.55,30.0,959.5,756.03,554.4
2016,6,11,12,30,755.0,215.0,3.5,30.0,964.0,786.2,575.36
2016,6,11,12,45,755.0,214.0,3.5,30.0,961.0,812.31,593.52
2016,6,11,13,0,755.0,213.0,3.5,30.0,958.0,835.9,609.84
2016,6,11,13,15,563.5,323.5,3.45,30.0,876.0,798.74,580.29
2016,6,11,13,30,372.0,434.0,3.4,30.0,794.0,735.21,533.11
2016,6,11,13,45,396.5,414.5,3.4,30.0,791.5,750.4,545.06
2016,6,11,14,0,421.0,395.0,3.4,30.0,789.0,774.42,562.3
2016,6,11,14,15,346.5,411.5,3.35,30.0,729.5,718.56,523.31
2016,6,11,14,30,272.0,428.0,3.3,30.0,670.0,671.61,490.19
2016,6,11,14,45,471.0,322.0,3.25,30.0,722.5,768.64,562.69
2016,6,11,15,0,670.0,216.0,3.2,30.0,775.0,851.65,623.66
2016,6,11,15,15,656.0,211.5,3.15,30.0,737.0,830.36,609.48
2016,6,11,15,30,642.0,207.0,3.1,30.0,699.0,806.34,594.19
2016,6,11,15,45,368.0,259.0,3.05,30.0,537.5,605.27,451.5
2016,6,11,16,0,94.0,311.0,3.0,30.0,376.0,373.79,280.44
2016,6,11,16,15,274.0,261.0,2.9,29.5,430.5,500.39,379.55
2016,6,11,16,30,454.0,211.0,2.8,29.0,485.0,599.68,455.41
2016,6,11,16,45,480.5,187.5,2.7,29.0,453.5,581.28,443.05
2016,6,11,17,0,507.0,164.0,2.6,29.0,422.0,558.95,428.27
2016,6,11,17,15,470.5,153.0,2.4,28.5,371.5,502.93,388.05
2016,6,11,17,30,434.0,142.0,2.2,28.0,321.0,448.25,348.01
2016,6,11,17,45,389.0,128.5,2.05,28.0,271.5,387.62,301.89
2016,6,11,18,0,344.0,115.0,1.9,28.0,222.0,329.97,256.92
2016,6,11,18,15,285.0,98.5,1.8,27.5,175.0,255.93,198.71
