Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,11,18,30,226.0,82.0,1.7,27.0,128.0,198.42,151.96
2016,6,11,18,45,155.5,60.5,1.65,26.5,88.0,136.06,100.86
2016,6,11,19,0,85.0,39.0,1.6,26.0,48.0,80.63,54.78
2016,6,11,19,15,42.5,19.5,1.65,25.5,24.0,33.52,1.58
2016,6,11,19,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,11,19,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,6,11,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,11,20,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,11,20,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,11,20,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,11,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,11,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,11,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,11,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,6,11,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,6,11,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,6,11,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,11,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,11,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,11,23,15,0.0,0.0,2.95,23.5,0.0,0.0,0.0
2016,6,11,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,11,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,12,0,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,12,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,12,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,12,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,12,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,12,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,12,1,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,6,12,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,12,2,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,12,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,12,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,6,12,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,3,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,12,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,12,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,12,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,4,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,12,5,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,12,5,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,12,5,45,51.0,16.0,2.2,23.5,20.5,13.66,0.0
2016,6,12,6,0,102.0,32.0,2.4,24.0,41.0,24.92,13.51
2016,6,12,6,15,182.0,50.5,2.45,24.0,80.0,38.82,26.98
2016,6,12,6,30,262.0,69.0,2.5,24.0,119.0,51.54,38.43
2016,6,12,6,45,332.0,82.0,2.65,24.5,166.0,60.52,46.37
2016,6,12,7,0,402.0,95.0,2.8,25.0,213.0,69.26,53.85
2016,6,12,7,15,256.5,127.5,2.9,25.0,208.5,91.59,72.76
2016,6,12,7,30,111.0,160.0,3.0,25.0,204.0,113.85,91.3
2016,6,12,7,45,178.5,181.0,3.1,25.5,264.0,127.82,102.44
2016,6,12,8,0,246.0,202.0,3.2,26.0,324.0,134.89,107.7
2016,6,12,8,15,303.0,216.0,3.25,26.0,383.0,142.74,113.77
2016,6,12,8,30,360.0,230.0,3.3,26.0,442.0,150.29,119.54
2016,6,12,8,45,345.5,257.0,3.35,26.5,475.0,172.76,125.94
2016,6,12,9,0,331.0,284.0,3.4,27.0,508.0,214.0,149.84
2016,6,12,9,15,220.5,318.5,3.4,27.5,472.5,252.95,181.64
2016,6,12,9,30,110.0,353.0,3.4,28.0,437.0,278.18,204.66
2016,6,12,9,45,256.5,346.5,3.4,28.5,554.5,309.84,223.58
2016,6,12,10,0,403.0,340.0,3.4,29.0,672.0,369.31,265.19
2016,6,12,10,15,437.5,345.0,3.35,29.0,719.0,415.47,300.75
2016,6,12,10,30,472.0,350.0,3.3,29.0,766.0,464.79,338.39
2016,6,12,10,45,475.0,367.5,3.3,29.0,797.5,509.93,372.72
2016,6,12,11,0,478.0,385.0,3.3,29.0,829.0,554.83,406.13
2016,6,12,11,15,462.0,400.5,3.3,29.0,838.0,586.68,429.67
2016,6,12,11,30,446.0,416.0,3.3,29.0,847.0,616.33,451.14
2016,6,12,11,45,456.0,424.5,3.35,29.5,869.5,656.44,478.87
2016,6,12,12,0,466.0,433.0,3.4,30.0,892.0,696.38,505.94
2016,6,12,12,15,431.0,436.0,3.35,30.0,862.0,697.84,506.73
2016,6,12,12,30,396.0,439.0,3.3,30.0,832.0,694.36,504.18
2016,6,12,12,45,407.5,436.0,3.3,30.0,840.0,720.46,522.59
2016,6,12,13,0,419.0,433.0,3.3,30.0,848.0,749.96,542.92
2016,6,12,13,15,400.0,431.0,3.3,30.0,823.0,743.15,538.42
2016,6,12,13,30,381.0,429.0,3.3,30.0,798.0,738.18,535.29
2016,6,12,13,45,408.5,411.0,3.3,30.0,800.0,766.72,555.67
2016,6,12,14,0,436.0,393.0,3.3,30.0,802.0,785.8,569.65
2016,6,12,14,15,349.0,411.5,3.25,30.0,733.0,720.49,524.18
2016,6,12,14,30,262.0,430.0,3.2,30.0,664.0,664.09,484.4
2016,6,12,14,45,294.0,404.0,3.2,30.0,657.0,671.94,491.92
2016,6,12,15,0,326.0,378.0,3.2,30.0,650.0,677.44,497.52
2016,6,12,15,15,318.5,360.0,3.15,30.0,615.5,652.94,481.39
2016,6,12,15,30,311.0,342.0,3.1,30.0,581.0,626.82,464.24
2016,6,12,15,45,205.5,327.5,3.05,30.0,481.5,501.99,375.09
2016,6,12,16,0,100.0,313.0,3.0,30.0,382.0,380.8,286.09
2016,6,12,16,15,108.5,290.5,2.9,29.5,360.5,364.97,276.45
2016,6,12,16,30,117.0,268.0,2.8,29.0,339.0,362.91,276.41
2016,6,12,16,45,241.0,228.5,2.7,29.0,357.5,428.05,328.36
2016,6,12,17,0,365.0,189.0,2.6,29.0,376.0,468.09,360.76
2016,6,12,17,15,403.0,163.5,2.4,28.5,348.0,467.96,361.83
2016,6,12,17,30,441.0,138.0,2.2,28.0,320.0,448.55,348.56
2016,6,12,17,45,400.5,124.0,2.05,28.0,271.0,389.76,303.66
2016,6,12,18,0,360.0,110.0,1.9,28.0,222.0,333.52,259.78
2016,6,12,18,15,300.0,94.5,1.85,27.5,175.5,268.93,208.82
2016,6,12,18,30,240.0,79.0,1.8,27.0,129.0,200.98,154.01
2016,6,12,18,45,171.0,59.0,1.75,26.5,89.5,140.14,103.99
2016,6,12,19,0,102.0,39.0,1.7,26.0,50.0,86.22,58.89
2016,6,12,19,15,51.0,19.5,1.85,26.0,25.0,39.69,4.6
2016,6,12,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,12,19,45,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,6,12,20,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,6,12,20,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,6,12,20,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,6,12,20,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,6,12,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,12,21,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,12,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,12,21,45,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,12,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,12,22,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,12,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,22,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,12,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,12,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,12,23,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,0,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,0,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,1,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,1,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,6,13,2,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,6,13,2,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,13,2,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,13,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,13,3,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,13,3,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,13,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,6,13,4,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,4,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,13,4,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,4,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,13,5,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,5,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,13,5,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,13,5,45,58.5,16.5,2.9,24.0,21.5,14.08,0.0
2016,6,13,6,0,117.0,33.0,3.0,24.0,43.0,25.66,14.04
2016,6,13,6,15,208.0,49.5,3.15,24.5,83.0,37.57,25.86
2016,6,13,6,30,299.0,66.0,3.3,25.0,123.0,49.57,36.58
2016,6,13,6,45,385.0,74.5,3.5,25.5,172.5,55.57,41.96
2016,6,13,7,0,471.0,83.0,3.7,26.0,222.0,63.27,48.54
2016,6,13,7,15,520.0,91.5,3.75,26.0,273.5,68.1,52.59
2016,6,13,7,30,569.0,100.0,3.8,26.0,325.0,72.74,56.38
2016,6,13,7,45,618.5,102.0,3.85,26.5,379.5,72.53,55.88
2016,6,13,8,0,668.0,104.0,3.9,27.0,434.0,72.5,55.52
2016,6,13,8,15,528.5,163.5,3.85,27.0,443.0,107.76,84.61
2016,6,13,8,30,389.0,223.0,3.8,27.0,452.0,146.93,116.44
2016,6,13,8,45,578.5,169.5,3.8,27.5,543.0,118.8,80.3
2016,6,13,9,0,768.0,116.0,3.8,28.0,634.0,148.66,82.98
2016,6,13,9,15,550.5,222.5,3.75,28.5,607.0,228.61,149.01
2016,6,13,9,30,333.0,329.0,3.7,29.0,580.0,293.54,207.04
2016,6,13,9,45,358.5,339.0,3.7,29.5,623.0,333.0,236.78
2016,6,13,10,0,384.0,349.0,3.7,30.0,666.0,375.01,268.81
2016,6,13,10,15,356.5,377.5,3.65,30.0,681.5,411.06,297.69
2016,6,13,10,30,329.0,406.0,3.6,30.0,697.0,444.24,323.61
2016,6,13,10,45,335.0,418.0,3.6,30.5,722.0,479.89,349.8
2016,6,13,11,0,341.0,430.0,3.6,31.0,747.0,515.73,375.57
2016,6,13,11,15,598.0,283.0,3.55,31.0,853.5,576.96,422.25
2016,6,13,11,30,855.0,136.0,3.5,31.0,960.0,656.18,482.09
2016,6,13,11,45,857.0,137.0,3.5,31.5,972.0,695.45,509.67
2016,6,13,12,0,859.0,138.0,3.5,32.0,984.0,732.43,535.17
2016,6,13,12,15,860.0,138.5,3.5,32.0,988.5,765.95,558.79
2016,6,13,12,30,861.0,139.0,3.5,32.0,993.0,797.14,579.46
2016,6,13,12,45,858.0,140.0,3.5,32.0,989.0,823.16,596.63
2016,6,13,13,0,855.0,141.0,3.5,32.0,985.0,846.43,612.0
2016,6,13,13,15,852.5,140.5,3.5,32.0,973.5,865.79,624.83
2016,6,13,13,30,850.0,140.0,3.5,32.0,962.0,881.78,635.53
2016,6,13,13,45,843.5,140.0,3.5,32.0,942.5,891.14,641.99
2016,6,13,14,0,837.0,140.0,3.5,32.0,923.0,896.91,646.25
2016,6,13,14,15,579.5,277.0,3.5,32.0,812.5,819.13,592.62
2016,6,13,14,30,322.0,414.0,3.5,32.0,702.0,703.24,509.11
2016,6,13,14,45,364.0,379.0,3.5,32.0,692.5,711.08,517.29
2016,6,13,15,0,406.0,344.0,3.5,32.0,683.0,730.15,532.17
2016,6,13,15,15,476.0,301.0,3.4,31.5,680.0,750.63,549.6
2016,6,13,15,30,546.0,258.0,3.3,31.0,677.0,765.73,563.43
2016,6,13,15,45,480.5,263.0,3.25,31.0,615.5,706.14,522.31
2016,6,13,16,0,415.0,268.0,3.2,31.0,554.0,646.76,481.19
2016,6,13,16,15,409.0,248.0,3.05,30.5,512.5,612.49,459.23
2016,6,13,16,30,403.0,228.0,2.9,30.0,471.0,576.54,435.6
2016,6,13,16,45,374.0,211.0,2.8,30.0,421.0,509.85,388.56
2016,6,13,17,0,345.0,194.0,2.7,30.0,371.0,459.08,352.11
2016,6,13,17,15,323.0,174.0,2.5,29.5,324.5,410.69,317.27
2016,6,13,17,30,301.0,154.0,2.3,29.0,278.0,362.89,282.04
2016,6,13,17,45,275.5,134.5,2.15,29.0,236.0,314.44,244.93
2016,6,13,18,0,250.0,115.0,2.0,29.0,194.0,267.48,208.1
2016,6,13,18,15,215.0,95.5,1.95,28.5,154.0,217.51,168.4
2016,6,13,18,30,180.0,76.0,1.9,28.0,114.0,170.51,130.03
2016,6,13,18,45,130.5,56.5,1.9,27.5,80.0,120.96,89.13
2016,6,13,19,0,81.0,37.0,1.9,27.0,46.0,76.22,51.55
2016,6,13,19,15,40.5,18.5,2.05,27.0,23.0,31.62,3.68
2016,6,13,19,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,6,13,19,45,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,6,13,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,13,20,15,0.0,0.0,2.7,26.5,0.0,0.0,0.0
2016,6,13,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,13,20,45,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,13,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,13,21,15,0.0,0.0,3.1,25.5,0.0,0.0,0.0
2016,6,13,21,30,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,6,13,22,15,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,13,22,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,13,22,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,6,13,23,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,6,13,23,15,0.0,0.0,2.7,24.5,0.0,0.0,0.0
2016,6,13,23,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,13,23,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,14,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,14,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,14,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,14,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,14,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,14,1,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,6,14,1,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,1,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,2,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,6,14,3,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,6,14,3,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,3,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,6,14,4,15,0.0,0.0,2.0,23.5,0.0,0.0,0.0
2016,6,14,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,4,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,14,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,14,5,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,14,5,45,45.5,16.5,2.9,23.5,20.5,14.08,0.0
2016,6,14,6,0,91.0,33.0,3.2,24.0,41.0,25.59,13.95
2016,6,14,6,15,176.5,51.5,3.3,24.0,80.5,39.47,27.5
2016,6,14,6,30,262.0,70.0,3.4,24.0,120.0,52.28,39.04
2016,6,14,6,45,131.0,79.5,3.55,24.5,104.5,61.18,46.93
2016,6,14,7,0,0.0,89.0,3.7,25.0,89.0,70.92,55.27
2016,6,14,7,15,0.0,87.0,3.75,25.0,87.0,70.56,54.91
2016,6,14,7,30,0.0,85.0,3.8,25.0,85.0,69.78,54.1
2016,6,14,7,45,5.5,126.0,3.9,25.5,129.0,100.43,79.63
2016,6,14,8,0,11.0,167.0,4.0,26.0,173.0,129.79,103.59
2016,6,14,8,15,5.5,160.5,3.9,26.0,163.5,126.52,100.46
2016,6,14,8,30,0.0,154.0,3.8,26.0,154.0,122.72,96.96
2016,6,14,8,45,7.0,189.0,3.7,26.5,194.0,148.5,112.29
2016,6,14,9,0,14.0,224.0,3.6,27.0,234.0,175.87,132.46
2016,6,14,9,15,18.0,249.5,3.45,27.5,263.0,197.38,148.01
2016,6,14,9,30,22.0,275.0,3.3,28.0,292.0,219.65,164.09
2016,6,14,9,45,22.0,287.5,3.15,28.5,305.5,232.29,172.97
2016,6,14,10,0,22.0,300.0,3.0,29.0,319.0,244.91,181.81
2016,6,14,10,15,27.0,327.5,2.95,29.0,351.0,262.53,194.62
2016,6,14,10,30,32.0,355.0,2.9,29.0,383.0,289.55,214.36
2016,6,14,10,45,25.5,338.0,2.85,29.5,361.0,279.36,206.29
2016,6,14,11,0,19.0,321.0,2.8,30.0,339.0,271.38,199.92
2016,6,14,11,15,19.0,325.0,2.9,30.0,343.5,277.04,204.07
2016,6,14,11,30,19.0,329.0,3.0,30.0,348.0,282.64,208.15
2016,6,14,11,45,39.5,394.5,3.1,30.5,434.0,351.54,258.01
2016,6,14,12,0,60.0,460.0,3.2,31.0,520.0,424.97,310.0
2016,6,14,12,15,138.5,483.0,3.35,31.0,621.0,512.99,373.53
2016,6,14,12,30,217.0,506.0,3.5,31.0,722.0,605.29,439.06
2016,6,14,12,45,298.0,474.0,3.7,31.5,769.5,662.4,479.54
2016,6,14,13,0,379.0,442.0,3.9,32.0,817.0,718.56,519.28
2016,6,14,13,15,225.5,452.5,4.0,32.0,675.0,602.59,437.44
2016,6,14,13,30,72.0,463.0,4.1,32.0,533.0,475.12,345.55
2016,6,14,13,45,175.0,459.5,4.25,32.0,624.5,581.18,423.65
2016,6,14,14,0,278.0,456.0,4.4,32.0,716.0,690.11,501.38
2016,6,14,14,15,557.5,293.5,4.4,32.0,796.5,811.92,592.14
2016,6,14,14,30,837.0,131.0,4.4,32.0,877.0,900.95,655.39
2016,6,14,14,45,551.0,263.0,4.45,32.0,747.0,787.77,576.86
2016,6,14,15,0,265.0,395.0,4.5,32.0,617.0,638.58,468.28
2016,6,14,15,15,247.0,378.0,4.45,31.5,577.0,606.54,448.0
2016,6,14,15,30,229.0,361.0,4.4,31.0,537.0,557.29,414.96
2016,6,14,15,45,500.5,238.0,4.4,31.0,592.5,698.3,522.7
2016,6,14,16,0,772.0,115.0,4.4,31.0,648.0,793.14,592.94
2016,6,14,16,15,753.5,111.5,4.25,30.5,600.5,755.98,568.84
2016,6,14,16,30,735.0,108.0,4.1,30.0,553.0,716.83,543.85
2016,6,14,16,45,709.0,104.5,4.0,30.0,502.0,673.09,514.37
2016,6,14,17,0,683.0,101.0,3.9,30.0,451.0,625.78,481.16
2016,6,14,17,15,650.5,96.0,3.6,29.5,399.5,571.84,442.51
2016,6,14,17,30,618.0,91.0,3.3,29.0,348.0,518.3,403.19
2016,6,14,17,45,573.0,84.5,3.05,29.0,296.0,456.42,355.84
2016,6,14,18,0,528.0,78.0,2.8,29.0,244.0,396.89,309.05
2016,6,14,18,15,464.5,69.0,2.65,28.5,194.5,328.22,254.61
2016,6,14,18,30,401.0,60.0,2.5,28.0,145.0,264.7,202.59
2016,6,14,18,45,308.0,48.0,2.4,27.5,102.0,189.29,140.58
2016,6,14,19,0,215.0,36.0,2.3,27.0,59.0,128.16,88.76
2016,6,14,19,15,107.5,18.0,2.4,26.5,29.5,59.04,13.37
2016,6,14,19,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,14,19,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,14,20,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,14,20,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,6,14,20,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,14,20,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,14,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,14,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,6,14,21,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,14,21,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,6,14,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,14,22,15,0.0,0.0,3.35,24.5,0.0,0.0,0.0
2016,6,14,22,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,22,45,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,6,14,23,15,0.0,0.0,3.25,23.5,0.0,0.0,0.0
2016,6,14,23,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,14,23,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,15,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,15,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,15,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,15,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,15,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,15,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,2,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,15,3,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,3,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,15,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,6,15,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,15,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,15,5,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,15,5,45,22.5,16.5,2.85,23.5,18.5,14.08,0.0
2016,6,15,6,0,45.0,33.0,3.0,24.0,37.0,25.86,14.11
2016,6,15,6,15,113.0,56.0,3.15,24.5,75.0,42.76,30.17
2016,6,15,6,30,181.0,79.0,3.3,25.0,113.0,58.66,44.27
2016,6,15,6,45,254.5,94.5,3.5,25.5,160.0,69.92,54.15
2016,6,15,7,0,328.0,110.0,3.7,26.0,207.0,80.97,63.56
2016,6,15,7,15,379.0,123.0,3.8,26.0,256.5,87.03,68.63
2016,6,15,7,30,430.0,136.0,3.9,26.0,306.0,94.68,74.89
2016,6,15,7,45,487.5,139.5,4.05,26.5,359.5,95.97,75.56
2016,6,15,8,0,545.0,143.0,4.2,27.0,413.0,97.29,76.21
2016,6,15,8,15,574.5,150.5,4.3,27.5,463.0,100.35,78.31
2016,6,15,8,30,604.0,158.0,4.4,28.0,513.0,102.25,79.43
2016,6,15,8,45,647.5,153.5,4.5,28.5,564.0,109.59,72.6
2016,6,15,9,0,691.0,149.0,4.6,29.0,615.0,154.08,90.0
2016,6,15,9,15,708.0,153.0,4.6,29.0,659.5,204.86,124.24
2016,6,15,9,30,725.0,157.0,4.6,29.0,704.0,257.23,165.34
2016,6,15,9,45,754.0,151.0,4.7,29.5,746.5,312.86,210.56
2016,6,15,10,0,783.0,145.0,4.8,30.0,789.0,364.24,253.28
2016,6,15,10,15,792.5,147.5,4.8,30.0,823.0,416.21,296.97
2016,6,15,10,30,802.0,150.0,4.8,30.0,857.0,467.87,339.56
2016,6,15,10,45,817.5,146.0,4.85,30.5,886.5,517.13,378.76
2016,6,15,11,0,833.0,142.0,4.9,31.0,916.0,565.37,416.19
2016,6,15,11,15,838.0,143.5,4.85,31.0,936.0,610.28,450.81
2016,6,15,11,30,843.0,145.0,4.8,31.0,956.0,653.46,483.34
2016,6,15,11,45,853.0,140.0,4.8,31.5,971.0,693.44,512.17
2016,6,15,12,0,863.0,135.0,4.8,32.0,986.0,731.64,539.08
2016,6,15,12,15,864.0,135.5,4.7,32.0,990.5,765.32,562.71
2016,6,15,12,30,865.0,136.0,4.6,32.0,995.0,796.65,583.37
2016,6,15,12,45,865.5,135.0,4.55,32.5,992.0,824.08,600.37
2016,6,15,13,0,866.0,134.0,4.5,33.0,989.0,848.83,615.48
2016,6,15,13,15,863.5,133.5,4.4,33.0,978.0,868.36,628.14
2016,6,15,13,30,861.0,133.0,4.3,33.0,967.0,884.48,638.59
2016,6,15,13,45,857.0,132.0,4.2,33.0,948.5,895.31,645.61
2016,6,15,14,0,853.0,131.0,4.1,33.0,930.0,902.51,650.36
2016,6,15,14,15,847.0,130.0,4.0,33.0,904.5,904.28,651.65
2016,6,15,14,30,841.0,129.0,3.9,33.0,879.0,902.45,650.73
2016,6,15,14,45,832.5,127.5,3.8,33.0,846.5,894.32,645.81
2016,6,15,15,0,824.0,126.0,3.7,33.0,814.0,882.74,638.77
2016,6,15,15,15,813.5,123.5,3.6,33.0,776.0,875.15,634.49
2016,6,15,15,30,803.0,121.0,3.5,33.0,738.0,853.96,621.28
2016,6,15,15,45,788.5,118.5,3.45,33.0,694.5,826.29,604.13
2016,6,15,16,0,774.0,116.0,3.4,33.0,651.0,795.93,585.18
2016,6,15,16,15,756.0,112.5,3.25,32.5,604.0,759.17,562.49
2016,6,15,16,30,738.0,109.0,3.1,32.0,557.0,720.39,538.18
2016,6,15,16,45,715.5,104.5,3.0,31.5,506.5,678.16,511.36
2016,6,15,17,0,693.0,100.0,2.9,31.0,456.0,632.03,480.64
2016,6,15,17,15,661.5,95.0,2.7,30.5,404.0,578.42,442.99
2016,6,15,17,30,630.0,90.0,2.5,30.0,352.0,525.1,404.56
2016,6,15,17,45,589.5,83.0,2.3,30.0,300.0,464.85,359.1
2016,6,15,18,0,549.0,76.0,2.1,30.0,248.0,406.52,313.82
2016,6,15,18,15,486.5,67.5,2.05,29.0,198.5,337.89,260.68
2016,6,15,18,30,424.0,59.0,2.0,28.0,149.0,274.26,209.44
2016,6,15,18,45,334.0,47.5,1.95,27.5,105.5,202.31,150.2
2016,6,15,19,0,244.0,36.0,1.9,27.0,62.0,138.07,95.81
2016,6,15,19,15,122.0,18.0,2.05,26.5,31.0,63.32,16.45
2016,6,15,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,15,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,15,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,15,20,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,6,15,20,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,15,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,15,21,0,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,6,15,21,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,6,15,21,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,15,21,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,15,22,0,0.0,0.0,3.6,25.0,0.0,0.0,0.0
2016,6,15,22,15,0.0,0.0,3.6,24.5,0.0,0.0,0.0
2016,6,15,22,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,22,45,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,15,23,15,0.0,0.0,3.65,24.0,0.0,0.0,0.0
2016,6,15,23,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,15,23,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,6,16,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,16,0,15,0.0,0.0,3.4,23.5,0.0,0.0,0.0
2016,6,16,0,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,6,16,0,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,16,1,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,1,15,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,6,16,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,16,1,45,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,16,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,6,16,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,2,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,16,3,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,6,16,3,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,3,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,4,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,16,5,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,5,30,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,6,16,5,45,58.0,16.5,3.45,23.5,21.5,14.08,0.0
2016,6,16,6,0,116.0,33.0,3.7,24.0,43.0,25.64,13.88
2016,6,16,6,15,208.5,49.5,3.8,24.5,83.0,37.58,25.84
2016,6,16,6,30,301.0,66.0,3.9,25.0,123.0,49.6,36.59
2016,6,16,6,45,389.5,74.5,4.05,25.5,173.0,55.62,42.0
2016,6,16,7,0,478.0,83.0,4.2,26.0,223.0,63.4,48.65
2016,6,16,7,15,527.5,91.0,4.2,26.0,275.0,67.85,52.39
2016,6,16,7,30,577.0,99.0,4.2,26.0,327.0,72.15,55.89
2016,6,16,7,45,627.0,100.5,4.25,26.5,381.5,71.64,55.15
2016,6,16,8,0,677.0,102.0,4.3,27.0,436.0,71.34,54.56
2016,6,16,8,15,703.0,106.5,4.3,27.5,487.5,72.74,55.4
2016,6,16,8,30,729.0,111.0,4.3,28.0,539.0,81.34,62.19
2016,6,16,8,45,755.5,111.5,4.35,28.5,589.5,93.51,59.07
2016,6,16,9,0,782.0,112.0,4.4,29.0,640.0,144.98,79.78
2016,6,16,9,15,796.5,115.0,4.4,29.5,684.5,199.09,115.88
2016,6,16,9,30,811.0,118.0,4.4,30.0,729.0,254.35,159.12
2016,6,16,9,45,825.0,118.5,4.45,30.5,769.0,314.74,208.69
2016,6,16,10,0,839.0,119.0,4.5,31.0,809.0,368.61,253.83
2016,6,16,10,15,847.0,121.0,4.5,31.0,842.5,421.38,298.26
2016,6,16,10,30,855.0,123.0,4.5,31.0,876.0,473.47,341.26
2016,6,16,10,45,862.5,123.0,4.55,31.5,903.5,523.01,380.65
2016,6,16,11,0,870.0,123.0,4.6,32.0,931.0,571.34,418.01
2016,6,16,11,15,874.0,124.0,4.6,32.0,951.0,616.91,453.09
2016,6,16,11,30,878.0,125.0,4.6,32.0,971.0,660.56,485.95
2016,6,16,11,45,880.0,125.5,4.6,32.5,983.0,700.4,514.42
2016,6,16,12,0,882.0,126.0,4.6,33.0,995.0,737.87,540.53
2016,6,16,12,15,883.0,126.5,4.6,33.0,999.5,772.15,564.63
2016,6,16,12,30,884.0,127.0,4.6,33.0,1004.0,804.0,585.93
2016,6,16,12,45,883.0,127.0,4.6,33.0,1001.0,831.41,604.2
2016,6,16,13,0,882.0,127.0,4.6,33.0,998.0,856.03,620.61
2016,6,16,13,15,879.5,126.5,4.55,33.0,986.5,875.79,633.63
2016,6,16,13,30,877.0,126.0,4.5,33.0,975.0,892.08,644.42
2016,6,16,13,45,873.5,124.5,4.45,33.0,956.5,903.03,651.76
2016,6,16,14,0,870.0,123.0,4.4,33.0,938.0,910.29,656.81
2016,6,16,14,15,864.0,122.0,4.35,33.0,912.5,912.06,658.37
2016,6,16,14,30,858.0,121.0,4.3,33.0,887.0,910.16,657.68
2016,6,16,14,45,844.0,122.5,4.25,33.0,853.0,899.81,651.56
2016,6,16,15,0,830.0,124.0,4.2,33.0,819.0,886.1,643.37
2016,6,16,15,15,819.5,122.0,4.1,33.0,780.5,868.88,632.72
2016,6,16,15,30,809.0,120.0,4.0,33.0,742.0,858.16,626.53
2016,6,16,15,45,794.5,117.5,3.95,33.0,698.5,830.42,609.19
2016,6,16,16,0,780.0,115.0,3.9,33.0,655.0,799.98,590.09
2016,6,16,16,15,762.0,111.5,3.75,32.5,607.5,763.12,567.27
2016,6,16,16,30,744.0,108.0,3.6,32.0,560.0,724.21,542.81
2016,6,16,16,45,719.0,104.5,3.5,32.0,509.0,678.22,512.19
2016,6,16,17,0,694.0,101.0,3.4,32.0,458.0,634.12,481.85
2016,6,16,17,15,662.5,95.5,3.15,31.5,406.0,579.92,443.66
2016,6,16,17,30,631.0,90.0,2.9,31.0,354.0,526.02,404.73
2016,6,16,17,45,585.5,84.0,2.7,30.5,301.5,463.86,358.58
2016,6,16,18,0,540.0,78.0,2.5,30.0,249.0,404.04,312.74
2016,6,16,18,15,477.0,69.5,2.35,29.0,199.0,335.54,259.37
2016,6,16,18,30,414.0,61.0,2.2,28.0,149.0,272.06,208.05
2016,6,16,18,45,320.5,49.0,2.1,27.5,105.5,195.74,145.45
2016,6,16,19,0,227.0,37.0,2.0,27.0,62.0,133.64,92.96
2016,6,16,19,15,113.5,18.5,2.1,26.5,31.0,61.77,17.52
2016,6,16,19,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,6,16,19,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,6,16,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,6,16,20,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,6,16,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,16,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,16,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,16,21,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,6,16,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,16,21,45,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,6,16,22,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,15,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,16,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,16,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,16,23,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,17,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,17,0,15,0.0,0.0,2.85,22.5,0.0,0.0,0.0
2016,6,17,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,15,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,1,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,0,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,6,17,2,15,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,6,17,2,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,2,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,6,17,3,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,6,17,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,17,3,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,17,4,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,17,4,15,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,17,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,17,5,15,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,6,17,5,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,6,17,5,45,81.5,16.0,2.9,22.5,23.0,13.66,0.0
2016,6,17,6,0,163.0,32.0,3.2,23.0,46.0,24.68,13.17
2016,6,17,6,15,263.5,46.5,3.35,23.5,88.0,35.58,24.27
2016,6,17,6,30,364.0,61.0,3.5,24.0,130.0,46.31,33.96
2016,6,17,6,45,457.0,67.0,3.65,24.5,182.0,52.35,39.38
2016,6,17,7,0,550.0,73.0,3.8,25.0,234.0,56.04,42.57
2016,6,17,7,15,596.5,79.5,3.8,25.5,287.0,59.75,45.61
2016,6,17,7,30,643.0,86.0,3.8,26.0,340.0,63.36,48.45
2016,6,17,7,45,689.0,87.0,3.85,26.5,395.5,63.03,47.89
2016,6,17,8,0,735.0,88.0,3.9,27.0,451.0,68.69,52.34
2016,6,17,8,15,758.5,92.0,3.9,27.5,503.0,70.38,53.43
2016,6,17,8,30,782.0,96.0,3.9,28.0,555.0,71.95,54.42
2016,6,17,8,45,805.5,96.5,3.9,28.5,605.0,84.48,51.84
2016,6,17,9,0,829.0,97.0,3.9,29.0,655.0,147.61,80.28
2016,6,17,9,15,842.0,99.5,3.85,29.5,700.0,203.13,117.01
2016,6,17,9,30,855.0,102.0,3.8,30.0,745.0,259.43,161.04
2016,6,17,9,45,867.5,102.5,3.8,30.5,785.5,314.8,207.02
2016,6,17,10,0,880.0,103.0,3.8,31.0,826.0,370.39,253.62
2016,6,17,10,15,887.5,104.5,3.75,31.0,860.0,424.74,299.28
2016,6,17,10,30,895.0,106.0,3.7,31.0,894.0,478.29,343.3
2016,6,17,10,45,901.0,106.5,3.7,31.5,921.5,529.36,383.66
2016,6,17,11,0,907.0,107.0,3.7,32.0,949.0,579.01,421.68
2016,6,17,11,15,910.5,107.5,3.65,32.0,968.5,625.56,457.12
2016,6,17,11,30,914.0,108.0,3.6,32.0,988.0,670.04,490.15
2016,6,17,11,45,917.0,107.5,3.55,32.5,1000.5,711.17,519.02
2016,6,17,12,0,920.0,107.0,3.5,33.0,1013.0,749.88,545.45
2016,6,17,12,15,920.5,107.5,3.4,33.0,1017.5,784.97,568.72
2016,6,17,12,30,921.0,108.0,3.3,33.0,1022.0,817.42,589.48
2016,6,17,12,45,919.5,107.5,3.25,33.5,1018.0,844.76,605.78
2016,6,17,13,0,918.0,107.0,3.2,34.0,1014.0,869.08,620.02
2016,6,17,13,15,915.5,106.5,3.15,34.0,1003.0,889.19,632.77
2016,6,17,13,30,913.0,106.0,3.1,34.0,992.0,905.72,643.27
2016,6,17,13,45,909.0,105.5,3.05,34.0,972.5,917.22,650.63
2016,6,17,14,0,905.0,105.0,3.0,34.0,953.0,924.96,655.69
2016,6,17,14,15,899.5,104.0,2.95,34.0,927.0,927.07,657.31
2016,6,17,14,30,894.0,103.0,2.9,34.0,901.0,925.42,656.67
2016,6,17,14,45,886.0,101.5,2.85,34.0,868.0,917.27,652.04
2016,6,17,15,0,878.0,100.0,2.8,34.0,835.0,905.49,645.24
2016,6,17,15,15,868.5,98.5,2.75,34.0,796.5,888.86,635.44
2016,6,17,15,30,859.0,97.0,2.7,34.0,758.0,868.91,623.6
2016,6,17,15,45,846.5,94.5,2.7,34.0,714.0,842.13,607.7
2016,6,17,16,0,834.0,92.0,2.7,34.0,670.0,812.46,589.89
2016,6,17,16,15,818.0,89.0,2.6,33.5,622.0,776.71,568.5
2016,6,17,16,30,802.0,86.0,2.5,33.0,574.0,745.61,550.06
2016,6,17,16,45,781.5,82.5,2.45,33.0,523.0,701.25,521.49
2016,6,17,17,0,761.0,79.0,2.4,33.0,472.0,655.47,491.61
2016,6,17,17,15,733.0,75.5,2.25,32.5,419.0,603.46,456.41
2016,6,17,17,30,705.0,72.0,2.1,32.0,366.0,551.26,419.56
2016,6,17,17,45,666.0,67.0,2.0,31.5,313.0,490.95,375.75
2016,6,17,18,0,627.0,62.0,1.9,31.0,260.0,434.03,332.82
2016,6,17,18,15,569.0,55.5,1.75,30.0,209.0,366.31,280.57
2016,6,17,18,30,511.0,49.0,1.6,29.0,158.0,303.1,229.71
2016,6,17,18,45,420.0,40.0,1.5,28.0,113.0,228.97,169.19
2016,6,17,19,0,329.0,31.0,1.4,27.0,68.0,164.2,114.13
2016,6,17,19,15,164.5,15.5,1.45,26.5,34.0,75.34,23.81
2016,6,17,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,17,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,6,17,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,17,20,15,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,17,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,17,20,45,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,17,21,0,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,17,21,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,6,17,21,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,17,21,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,17,22,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,17,22,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,6,17,22,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,17,22,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,17,23,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,17,23,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,17,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,17,23,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,6,18,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,18,0,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,18,0,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,0,45,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,18,1,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,6,18,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,18,1,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,18,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,18,2,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,6,18,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,18,2,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,6,18,3,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,6,18,3,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,18,3,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,18,4,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,6,18,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,18,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,18,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,18,5,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,18,5,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,18,5,45,70.5,16.0,2.15,23.5,22.0,13.66,0.0
2016,6,18,6,0,141.0,32.0,2.4,24.0,44.0,24.62,12.99
2016,6,18,6,15,238.5,47.0,2.45,24.5,84.5,35.86,24.39
2016,6,18,6,30,336.0,62.0,2.5,25.0,125.0,46.89,34.3
2016,6,18,6,45,411.0,71.5,2.65,25.5,174.0,53.65,40.32
2016,6,18,7,0,486.0,81.0,2.8,26.0,223.0,61.9,47.37
2016,6,18,7,15,534.5,89.0,2.7,26.0,275.0,66.42,51.17
2016,6,18,7,30,583.0,97.0,2.6,26.0,327.0,70.79,54.72
2016,6,18,7,45,618.5,103.5,2.55,26.5,379.5,73.72,56.88
2016,6,18,8,0,654.0,110.0,2.5,27.0,432.0,76.51,58.86
2016,6,18,8,15,680.5,115.0,2.4,27.0,483.0,77.99,59.86
2016,6,18,8,30,707.0,120.0,2.3,27.0,534.0,79.33,60.75
2016,6,18,8,45,729.5,123.0,2.2,27.5,583.0,91.16,58.62
2016,6,18,9,0,752.0,126.0,2.1,28.0,632.0,150.22,85.37
2016,6,18,9,15,767.5,129.5,1.9,28.5,677.0,203.08,120.05
2016,6,18,9,30,783.0,133.0,1.7,29.0,722.0,257.26,161.67
2016,6,18,9,45,798.5,133.5,1.55,29.5,762.5,310.42,204.75
2016,6,18,10,0,814.0,134.0,1.4,30.0,803.0,364.36,248.56
2016,6,18,10,15,823.0,136.0,1.25,30.0,837.0,417.41,291.46
2016,6,18,10,30,832.0,138.0,1.1,30.0,871.0,472.15,334.11
2016,6,18,10,45,842.0,137.0,0.95,30.5,899.0,521.24,370.5
2016,6,18,11,0,852.0,136.0,0.8,31.0,927.0,569.39,404.56
2016,6,18,11,15,857.0,137.5,0.85,31.0,947.5,615.21,438.12
2016,6,18,11,30,862.0,139.0,0.9,31.0,968.0,659.26,469.65
2016,6,18,11,45,858.0,144.5,1.0,31.5,979.5,698.17,496.52
2016,6,18,12,0,854.0,150.0,1.1,32.0,991.0,734.34,521.01
2016,6,18,12,15,855.5,150.0,1.2,32.0,996.0,767.95,544.59
2016,6,18,12,30,857.0,150.0,1.3,32.0,1001.0,799.31,565.61
2016,6,18,12,45,858.0,149.0,1.4,32.0,998.5,827.29,584.19
2016,6,18,13,0,859.0,148.0,1.5,32.0,996.0,852.71,601.21
2016,6,18,13,15,856.5,147.5,1.55,32.0,985.5,872.55,614.22
2016,6,18,13,30,854.0,147.0,1.6,32.0,975.0,889.01,625.24
2016,6,18,13,45,851.0,145.0,1.65,32.0,956.5,900.24,633.1
2016,6,18,14,0,848.0,143.0,1.7,32.0,938.0,907.84,638.85
2016,6,18,14,15,841.5,141.5,1.7,32.0,912.0,909.06,640.2
2016,6,18,14,30,835.0,140.0,1.7,32.0,886.0,906.67,639.46
2016,6,18,14,45,825.0,139.0,1.75,32.0,853.0,909.47,642.71
2016,6,18,15,0,815.0,138.0,1.8,32.0,820.0,897.19,636.49
2016,6,18,15,15,803.5,135.0,1.8,32.0,781.5,878.16,625.67
2016,6,18,15,30,792.0,132.0,1.8,32.0,743.0,855.94,612.89
2016,6,18,15,45,775.0,130.0,1.8,32.0,698.5,827.02,595.79
2016,6,18,16,0,758.0,128.0,1.8,32.0,654.0,795.51,576.95
2016,6,18,16,15,738.5,124.0,1.75,31.5,606.0,757.53,554.4
2016,6,18,16,30,719.0,120.0,1.7,31.0,558.0,721.27,532.75
2016,6,18,16,45,521.5,160.0,1.65,31.0,462.5,583.86,437.01
2016,6,18,17,0,324.0,200.0,1.6,31.0,367.0,450.73,340.69
2016,6,18,17,15,457.5,151.0,1.5,30.5,358.0,492.85,375.04
2016,6,18,17,30,591.0,102.0,1.4,30.0,349.0,514.17,392.43
2016,6,18,17,45,537.5,96.0,1.35,30.0,296.5,448.74,343.72
2016,6,18,18,0,484.0,90.0,1.3,30.0,244.0,380.85,292.43
2016,6,18,18,15,422.0,79.0,1.25,29.0,194.5,313.86,241.15
2016,6,18,18,30,360.0,68.0,1.2,28.0,145.0,252.25,192.1
2016,6,18,18,45,268.0,54.0,1.15,27.5,102.0,181.24,134.41
2016,6,18,19,0,176.0,40.0,1.1,27.0,59.0,120.15,83.7
2016,6,18,19,15,88.0,20.0,1.15,26.5,29.5,56.89,18.24
2016,6,18,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,18,19,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,18,20,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,18,20,15,0.0,0.0,1.4,25.5,0.0,0.0,0.0
2016,6,18,20,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,18,20,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,18,21,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,18,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,6,18,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,18,23,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,18,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,18,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,0,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,6,19,0,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,0,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,19,1,15,0.0,0.0,1.15,23.5,0.0,0.0,0.0
2016,6,19,1,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,1,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,19,2,15,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,19,2,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,2,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,19,3,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,19,3,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,3,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,19,4,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,6,19,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,19,5,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,6,19,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,19,5,45,48.5,15.5,1.5,23.5,20.0,13.23,0.0
2016,6,19,6,0,97.0,31.0,1.7,24.0,40.0,24.15,12.56
2016,6,19,6,15,181.5,49.0,1.8,24.0,78.5,37.73,26.01
2016,6,19,6,30,266.0,67.0,1.9,24.0,117.0,50.16,37.22
2016,6,19,6,45,340.5,79.0,2.05,24.5,164.5,58.5,44.63
2016,6,19,7,0,415.0,91.0,2.2,25.0,212.0,66.66,51.63
2016,6,19,7,15,463.5,98.5,2.2,25.5,260.0,71.32,55.43
2016,6,19,7,30,512.0,106.0,2.2,26.0,308.0,76.78,59.78
2016,6,19,7,45,559.0,113.0,2.25,26.5,363.0,79.85,62.02
2016,6,19,8,0,606.0,120.0,2.3,27.0,418.0,82.79,64.1
2016,6,19,8,15,519.0,164.5,2.2,27.0,440.0,108.37,85.03
2016,6,19,8,30,432.0,209.0,2.1,27.0,462.0,131.14,103.34
2016,6,19,8,45,375.5,247.0,2.05,27.5,481.0,165.33,120.6
2016,6,19,9,0,319.0,285.0,2.0,28.0,500.0,210.53,147.02
2016,6,19,9,15,285.0,315.5,1.95,28.0,517.5,248.87,174.77
2016,6,19,9,30,251.0,346.0,1.9,28.0,535.0,283.68,202.21
2016,6,19,9,45,259.0,365.5,1.9,28.5,570.0,319.69,229.15
2016,6,19,10,0,267.0,385.0,1.9,29.0,605.0,356.72,256.86
2016,6,19,10,15,342.0,374.0,1.95,29.0,667.5,400.52,288.86
2016,6,19,10,30,417.0,363.0,2.0,29.0,730.0,445.51,322.27
2016,6,19,10,45,373.5,398.5,2.1,29.5,735.5,482.72,349.94
2016,6,19,11,0,330.0,434.0,2.2,30.0,741.0,510.06,369.67
2016,6,19,11,15,339.0,438.5,2.3,30.0,759.5,541.88,393.04
2016,6,19,11,30,348.0,443.0,2.4,30.0,778.0,573.77,416.17
2016,6,19,11,45,235.5,470.5,2.5,30.0,698.5,543.14,394.33
2016,6,19,12,0,123.0,498.0,2.6,30.0,619.0,500.47,363.46
2016,6,19,12,15,160.0,502.5,2.65,30.0,661.0,543.71,394.7
2016,6,19,12,30,197.0,507.0,2.7,30.0,703.0,589.09,426.8
2016,6,19,12,45,168.0,505.0,2.75,30.0,672.0,576.96,418.03
2016,6,19,13,0,139.0,503.0,2.8,30.0,641.0,562.19,407.66
2016,6,19,13,15,79.0,416.0,2.8,30.0,494.0,433.3,317.06
2016,6,19,13,30,19.0,329.0,2.8,30.0,347.0,297.11,218.41
2016,6,19,13,45,51.0,390.0,2.85,30.0,438.0,393.47,289.6
2016,6,19,14,0,83.0,451.0,2.9,30.0,529.0,482.65,353.55
2016,6,19,14,15,284.0,403.0,2.9,30.0,659.0,651.82,476.67
2016,6,19,14,30,485.0,355.0,2.9,30.0,789.0,807.68,585.87
2016,6,19,14,45,401.0,368.5,2.9,30.0,718.5,733.67,534.48
2016,6,19,15,0,317.0,382.0,2.9,30.0,648.0,672.32,492.11
2016,6,19,15,15,547.5,257.5,2.8,29.5,690.5,771.6,567.91
2016,6,19,15,30,778.0,133.0,2.7,29.0,733.0,844.76,621.18
2016,6,19,15,45,767.5,128.0,2.65,29.0,691.0,818.61,604.14
2016,6,19,16,0,757.0,123.0,2.6,29.0,649.0,789.63,585.96
2016,6,19,16,15,738.5,119.5,2.5,29.0,602.0,753.06,562.24
2016,6,19,16,30,720.0,116.0,2.4,29.0,555.0,717.84,539.35
2016,6,19,16,45,700.0,110.0,2.35,29.0,505.5,673.7,510.27
2016,6,19,17,0,680.0,104.0,2.3,29.0,456.0,628.33,479.12
2016,6,19,17,15,505.5,127.5,2.1,28.5,373.0,500.55,385.8
2016,6,19,17,30,331.0,151.0,1.9,28.0,290.0,379.44,294.84
2016,6,19,17,45,435.5,114.0,1.7,28.0,269.5,401.17,312.26
2016,6,19,18,0,540.0,77.0,1.5,28.0,249.0,404.01,313.34
2016,6,19,18,15,479.0,68.5,1.4,27.5,199.5,336.5,260.14
2016,6,19,18,30,418.0,60.0,1.3,27.0,150.0,273.83,209.32
2016,6,19,18,45,332.5,48.0,1.25,26.5,107.0,199.9,148.82
2016,6,19,19,0,247.0,36.0,1.2,26.0,64.0,139.57,97.7
2016,6,19,19,15,123.5,18.0,1.2,25.5,32.0,64.49,22.25
2016,6,19,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,19,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,6,19,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,19,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,19,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,19,20,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,6,19,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,19,21,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,6,19,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,6,19,21,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,6,19,22,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,6,19,22,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,19,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,19,22,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,6,19,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,19,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,6,20,0,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,20,0,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,6,20,0,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,0,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,15,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,1,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,20,2,15,0.0,0.0,1.8,21.5,0.0,0.0,0.0
2016,6,20,2,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,6,20,2,45,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,6,20,3,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,6,20,3,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,6,20,3,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,6,20,3,45,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,6,20,4,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,6,20,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,6,20,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,6,20,4,45,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,6,20,5,0,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,6,20,5,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,6,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,20,5,45,76.5,15.0,1.3,22.5,21.5,12.8,0.0
2016,6,20,6,0,153.0,30.0,1.5,23.0,43.0,23.14,11.79
2016,6,20,6,15,249.0,44.0,1.6,23.5,82.5,33.68,22.66
2016,6,20,6,30,345.0,58.0,1.7,24.0,122.0,44.04,32.02
2016,6,20,6,45,418.0,67.0,1.85,24.5,170.5,52.16,39.22
2016,6,20,7,0,491.0,76.0,2.0,25.0,219.0,57.99,44.24
2016,6,20,7,15,538.5,83.5,2.05,25.5,270.0,62.29,47.76
2016,6,20,7,30,586.0,91.0,2.1,26.0,321.0,66.44,51.04
2016,6,20,7,45,625.5,95.0,2.15,26.5,373.5,67.85,51.94
2016,6,20,8,0,665.0,99.0,2.2,27.0,426.0,69.25,52.8
2016,6,20,8,15,690.5,104.0,2.15,27.5,477.0,71.03,53.96
2016,6,20,8,30,716.0,109.0,2.1,28.0,528.0,72.67,55.0
2016,6,20,8,45,737.5,112.0,2.1,28.5,576.0,90.43,58.64
2016,6,20,9,0,759.0,115.0,2.1,29.0,624.0,141.95,78.67
2016,6,20,9,15,428.0,231.0,2.05,29.0,522.0,211.09,140.03
2016,6,20,9,30,97.0,347.0,2.0,29.0,420.0,270.24,197.6
2016,6,20,9,45,154.0,370.5,1.95,29.5,494.0,303.05,219.46
2016,6,20,10,0,211.0,394.0,1.9,30.0,568.0,352.15,253.86
2016,6,20,10,15,231.0,409.0,1.85,30.5,607.0,388.27,279.77
2016,6,20,10,30,251.0,424.0,1.8,31.0,646.0,419.24,301.87
2016,6,20,10,45,549.5,276.5,1.75,31.5,781.0,475.01,341.21
2016,6,20,11,0,848.0,129.0,1.7,32.0,916.0,561.04,403.07
2016,6,20,11,15,852.5,130.0,1.7,32.0,936.0,606.02,436.18
2016,6,20,11,30,857.0,131.0,1.7,32.0,956.0,649.19,467.41
2016,6,20,11,45,861.5,130.5,1.7,32.5,969.5,689.28,494.83
2016,6,20,12,0,866.0,130.0,1.7,33.0,983.0,727.24,520.1
2016,6,20,12,15,867.5,130.5,1.7,33.0,988.0,761.5,543.26
2016,6,20,12,30,869.0,131.0,1.7,33.0,993.0,793.42,563.52
2016,6,20,12,45,870.0,129.5,1.75,33.0,991.0,821.05,581.41
2016,6,20,13,0,871.0,128.0,1.8,33.0,989.0,846.01,597.64
2016,6,20,13,15,869.0,127.5,1.8,33.0,978.5,866.17,610.39
2016,6,20,13,30,867.0,127.0,1.8,33.0,968.0,882.93,621.09
2016,6,20,13,45,574.5,290.5,1.85,33.0,843.5,805.16,568.99
2016,6,20,14,0,282.0,454.0,1.9,33.0,719.0,690.76,488.52
2016,6,20,14,15,567.0,287.0,1.95,33.0,800.5,815.09,579.12
2016,6,20,14,30,852.0,120.0,2.0,33.0,882.0,903.35,638.8
2016,6,20,14,45,827.0,129.0,2.05,33.0,846.0,890.37,631.09
2016,6,20,15,0,802.0,138.0,2.1,33.0,810.0,885.53,629.6
2016,6,20,15,15,791.0,135.5,2.15,33.0,772.5,867.68,619.79
2016,6,20,15,30,780.0,133.0,2.2,33.0,735.0,846.69,608.06
2016,6,20,15,45,523.0,221.0,2.25,33.0,615.0,700.67,510.61
2016,6,20,16,0,266.0,309.0,2.3,33.0,495.0,547.96,402.32
2016,6,20,16,15,490.0,214.0,2.3,32.5,524.5,645.02,477.74
2016,6,20,16,30,714.0,119.0,2.3,32.0,554.0,716.79,532.41
2016,6,20,16,45,688.5,114.5,2.3,32.0,504.0,670.4,501.5
2016,6,20,17,0,663.0,110.0,2.3,32.0,454.0,623.15,469.45
2016,6,20,17,15,630.0,104.5,2.15,31.5,402.0,569.13,432.05
2016,6,20,17,30,597.0,99.0,2.0,31.0,350.0,515.54,393.97
2016,6,20,17,45,551.0,92.0,1.95,31.0,298.0,453.35,347.97
2016,6,20,18,0,505.0,85.0,1.9,31.0,246.0,393.56,302.38
2016,6,20,18,15,442.0,75.5,1.75,30.0,197.0,320.52,246.25
2016,6,20,18,30,379.0,66.0,1.6,29.0,148.0,259.06,197.08
2016,6,20,18,45,287.5,53.0,1.45,28.0,105.0,188.22,139.64
2016,6,20,19,0,196.0,40.0,1.3,27.0,62.0,127.23,88.99
2016,6,20,19,15,98.0,20.0,1.35,26.5,31.0,60.11,21.38
2016,6,20,19,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,20,19,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,6,20,20,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,6,20,20,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,6,20,20,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,20,20,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,20,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,20,21,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,6,20,22,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,6,20,22,15,0.0,0.0,1.7,24.5,0.0,0.0,0.0
2016,6,20,22,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,22,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,20,23,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,6,20,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,20,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,0,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,21,1,15,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,6,21,1,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,1,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,6,21,2,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,21,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,3,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,3,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,3,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,21,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,6,21,5,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,21,5,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,21,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,21,5,45,63.0,15.5,2.4,22.5,20.5,13.23,0.0
2016,6,21,6,0,126.0,31.0,2.7,23.0,41.0,24.2,12.47
2016,6,21,6,15,223.0,46.0,2.75,23.5,81.0,35.07,23.8
2016,6,21,6,30,320.0,61.0,2.8,24.0,121.0,46.1,33.75
2016,6,21,6,45,393.5,71.0,2.85,25.0,169.0,53.2,40.01
2016,6,21,7,0,467.0,81.0,2.9,26.0,217.0,61.84,47.32
2016,6,21,7,15,517.0,89.0,2.85,26.5,268.0,66.35,51.0
2016,6,21,7,30,567.0,97.0,2.8,27.0,319.0,70.7,54.43
2016,6,21,7,45,606.5,102.0,2.8,28.0,371.5,72.59,55.59
2016,6,21,8,0,646.0,107.0,2.8,29.0,424.0,74.43,56.66
2016,6,21,8,15,673.0,112.0,2.65,29.5,475.0,75.99,57.6
2016,6,21,8,30,700.0,117.0,2.5,30.0,526.0,77.42,58.43
2016,6,21,8,45,721.5,121.0,2.35,30.5,575.0,87.63,56.52
2016,6,21,9,0,743.0,125.0,2.2,31.0,624.0,146.64,82.34
2016,6,21,9,15,758.5,128.0,2.1,31.0,668.5,198.59,115.91
2016,6,21,9,30,774.0,131.0,2.0,31.0,713.0,251.87,156.76
2016,6,21,9,45,787.0,133.5,1.9,31.5,752.5,305.22,199.86
2016,6,21,10,0,800.0,136.0,1.8,32.0,792.0,359.12,243.65
2016,6,21,10,15,809.0,138.0,1.75,32.0,826.0,411.45,286.27
2016,6,21,10,30,818.0,140.0,1.7,32.0,860.0,463.39,327.56
2016,6,21,10,45,827.5,140.0,1.7,32.5,888.0,514.3,366.34
2016,6,21,11,0,837.0,140.0,1.7,33.0,916.0,562.26,401.82
2016,6,21,11,15,509.5,314.0,1.75,33.0,789.5,547.57,391.88
2016,6,21,11,30,182.0,488.0,1.8,33.0,663.0,504.98,360.17
2016,6,21,11,45,204.5,492.5,1.9,33.5,692.0,538.62,383.48
2016,6,21,12,0,227.0,497.0,2.0,34.0,721.0,573.59,407.04
2016,6,21,12,15,546.5,316.0,2.05,34.0,858.0,686.17,489.07
2016,6,21,12,30,866.0,135.0,2.1,34.0,995.0,793.8,565.29
2016,6,21,12,45,865.0,135.0,2.15,34.5,992.0,821.02,581.14
2016,6,21,13,0,864.0,135.0,2.2,35.0,989.0,845.55,595.88
2016,6,21,13,15,862.0,134.5,2.25,35.0,978.5,865.77,609.13
2016,6,21,13,30,860.0,134.0,2.3,35.0,968.0,882.62,620.34
2016,6,21,13,45,855.0,134.0,2.35,35.0,949.5,893.74,628.06
2016,6,21,14,0,850.0,134.0,2.4,35.0,931.0,901.28,633.66
2016,6,21,14,15,550.0,284.5,2.4,35.0,795.0,797.39,564.37
2016,6,21,14,30,250.0,435.0,2.4,35.0,659.0,656.59,465.55
2016,6,21,14,45,241.5,419.0,2.45,35.0,628.5,637.57,454.67
