Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,6,21,15,0,233.0,403.0,2.5,35.0,598.0,601.38,431.58
2016,6,21,15,15,522.0,259.5,2.5,34.5,670.5,750.94,541.34
2016,6,21,15,30,811.0,116.0,2.5,34.0,743.0,846.84,608.89
2016,6,21,15,45,797.5,113.5,2.5,34.0,699.5,829.55,598.2
2016,6,21,16,0,784.0,111.0,2.5,34.0,656.0,800.09,580.44
2016,6,21,16,15,766.5,108.0,2.45,33.5,609.0,764.27,559.25
2016,6,21,16,30,749.0,105.0,2.4,33.0,562.0,726.36,536.41
2016,6,21,16,45,727.0,100.5,2.4,33.0,511.5,681.58,507.71
2016,6,21,17,0,705.0,96.0,2.4,33.0,461.0,638.02,479.07
2016,6,21,17,15,674.5,91.0,2.3,32.5,409.0,584.77,442.62
2016,6,21,17,30,644.0,86.0,2.2,32.0,357.0,531.7,405.28
2016,6,21,17,45,605.5,79.0,2.1,31.5,305.5,472.1,361.92
2016,6,21,18,0,567.0,72.0,2.0,31.0,254.0,414.22,318.32
2016,6,21,18,15,507.0,64.5,1.8,30.0,204.0,347.05,266.41
2016,6,21,18,30,447.0,57.0,1.6,29.0,154.0,284.57,216.25
2016,6,21,18,45,359.5,46.0,1.45,28.5,110.0,212.67,157.39
2016,6,21,19,0,272.0,35.0,1.3,28.0,66.0,149.76,104.39
2016,6,21,19,15,136.0,17.5,1.35,27.5,33.0,67.75,25.09
2016,6,21,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,21,19,45,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,21,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,6,21,20,15,0.0,0.0,1.65,26.5,0.0,0.0,0.0
2016,6,21,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,21,20,45,0.0,0.0,1.75,26.0,0.0,0.0,0.0
2016,6,21,21,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,6,21,21,15,0.0,0.0,1.8,25.5,0.0,0.0,0.0
2016,6,21,21,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,6,21,21,45,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,6,21,22,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,6,21,22,15,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,6,21,22,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,21,22,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,21,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,21,23,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,21,23,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,21,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,22,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,22,0,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,22,0,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,22,0,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,22,1,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,22,1,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,6,22,1,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,1,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,22,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,6,22,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,22,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,6,22,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,6,22,3,15,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,6,22,3,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,22,3,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,22,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,22,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,6,22,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,6,22,4,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,6,22,5,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,22,5,15,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,6,22,5,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,6,22,5,45,76.0,15.0,2.6,23.5,21.0,12.8,0.0
2016,6,22,6,0,152.0,30.0,2.9,24.0,42.0,23.15,11.5
2016,6,22,6,15,251.5,43.5,3.05,24.5,82.0,33.33,22.21
2016,6,22,6,30,351.0,57.0,3.2,25.0,122.0,43.36,31.27
2016,6,22,6,45,426.0,66.0,3.35,25.5,171.0,51.45,38.43
2016,6,22,7,0,501.0,75.0,3.5,26.0,220.0,57.34,43.49
2016,6,22,7,15,549.0,82.0,3.5,26.5,271.5,61.31,46.74
2016,6,22,7,30,597.0,89.0,3.5,27.0,323.0,65.16,49.76
2016,6,22,7,45,634.5,94.0,3.5,27.5,375.5,67.32,51.3
2016,6,22,8,0,672.0,99.0,3.5,28.0,428.0,69.41,52.73
2016,6,22,8,15,698.0,103.5,3.45,28.5,479.5,70.89,53.64
2016,6,22,8,30,724.0,108.0,3.4,29.0,531.0,79.34,60.29
2016,6,22,8,45,744.5,111.5,3.4,29.5,579.5,88.97,58.09
2016,6,22,9,0,765.0,115.0,3.4,30.0,628.0,141.14,77.95
2016,6,22,9,15,780.0,118.0,3.4,30.5,672.5,194.28,112.33
2016,6,22,9,30,795.0,121.0,3.4,31.0,717.0,248.67,154.18
2016,6,22,9,45,807.0,123.0,3.4,31.5,757.0,302.56,198.39
2016,6,22,10,0,819.0,125.0,3.4,32.0,797.0,361.83,246.98
2016,6,22,10,15,828.0,127.0,3.45,32.0,831.0,414.01,290.48
2016,6,22,10,30,837.0,129.0,3.5,32.0,865.0,465.67,332.74
2016,6,22,10,45,844.0,130.0,3.55,32.5,892.5,514.92,371.49
2016,6,22,11,0,851.0,131.0,3.6,33.0,920.0,562.98,408.22
2016,6,22,11,15,462.5,295.0,3.65,33.0,725.0,505.59,368.16
2016,6,22,11,30,74.0,459.0,3.7,33.0,530.0,416.92,302.03
2016,6,22,11,45,240.5,444.5,3.75,33.5,680.5,523.99,379.52
2016,6,22,12,0,407.0,430.0,3.8,34.0,831.0,648.53,466.71
2016,6,22,12,15,643.5,278.0,3.85,34.0,915.5,723.96,523.04
2016,6,22,12,30,880.0,126.0,3.9,34.0,1000.0,797.5,576.93
2016,6,22,12,45,881.0,125.0,3.95,34.5,997.5,825.82,594.31
2016,6,22,13,0,882.0,124.0,4.0,35.0,995.0,851.45,610.11
2016,6,22,13,15,879.5,123.5,4.0,35.0,984.5,871.42,623.25
2016,6,22,13,30,877.0,123.0,4.0,35.0,974.0,887.95,634.22
2016,6,22,13,45,873.5,122.0,4.05,35.0,956.0,899.59,642.35
2016,6,22,14,0,870.0,121.0,4.1,35.0,938.0,907.56,648.24
2016,6,22,14,15,864.5,119.5,4.1,34.5,912.5,909.59,651.51
2016,6,22,14,30,859.0,118.0,4.1,34.0,887.0,907.94,652.54
2016,6,22,14,45,837.5,125.0,4.1,34.0,851.5,896.32,645.84
2016,6,22,15,0,816.0,132.0,4.1,34.0,816.0,892.34,644.32
2016,6,22,15,15,805.0,129.5,4.05,34.0,778.0,874.39,633.43
2016,6,22,15,30,794.0,127.0,4.0,34.0,740.0,853.26,620.56
2016,6,22,15,45,778.0,125.0,4.0,34.0,696.5,825.31,603.4
2016,6,22,16,0,762.0,123.0,4.0,34.0,653.0,794.75,584.44
2016,6,22,16,15,743.5,119.0,3.9,33.5,605.5,757.63,561.67
2016,6,22,16,30,725.0,115.0,3.8,33.0,558.0,718.51,537.27
2016,6,22,16,45,699.5,111.0,3.75,33.0,507.5,675.62,508.99
2016,6,22,17,0,674.0,107.0,3.7,33.0,457.0,628.6,476.5
2016,6,22,17,15,642.0,101.5,3.5,32.5,405.5,574.89,438.9
2016,6,22,17,30,610.0,96.0,3.3,32.0,354.0,521.52,400.56
2016,6,22,17,45,566.0,89.0,3.15,31.5,302.0,459.99,355.1
2016,6,22,18,0,522.0,82.0,3.0,31.0,250.0,400.68,309.86
2016,6,22,18,15,461.0,73.0,2.8,30.0,200.5,333.31,257.42
2016,6,22,18,30,400.0,64.0,2.6,29.0,151.0,266.89,204.02
2016,6,22,18,45,313.0,51.5,2.45,28.5,107.5,197.12,146.6
2016,6,22,19,0,226.0,39.0,2.3,28.0,64.0,136.65,95.67
2016,6,22,19,15,113.0,19.5,2.4,27.5,32.0,64.1,24.4
2016,6,22,19,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,6,22,19,45,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,22,20,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,6,22,20,15,0.0,0.0,2.8,26.5,0.0,0.0,0.0
2016,6,22,20,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,22,20,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,6,22,21,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,6,22,21,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,6,22,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,6,22,21,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,6,22,22,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,15,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,6,22,22,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,6,22,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,6,22,23,15,0.0,0.0,3.5,24.5,0.0,0.0,0.0
2016,6,22,23,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,22,23,45,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,6,23,0,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,6,23,0,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,6,23,0,45,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,6,23,1,0,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,6,23,1,15,0.0,0.0,3.85,23.5,0.0,0.0,0.0
2016,6,23,1,30,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,1,45,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,0,0.0,0.0,3.8,23.0,0.0,0.0,0.0
2016,6,23,2,15,0.0,0.0,3.75,23.0,0.0,0.0,0.0
2016,6,23,2,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,2,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,6,23,3,15,0.0,0.0,3.55,23.0,0.0,0.0,0.0
2016,6,23,3,30,0.0,0.0,3.4,23.0,0.0,0.0,0.0
2016,6,23,3,45,0.0,0.0,3.25,23.0,0.0,0.0,0.0
2016,6,23,4,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,6,23,4,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,6,23,4,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,4,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,6,23,5,15,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,23,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,23,5,45,71.0,15.0,2.95,23.5,21.0,12.8,0.0
2016,6,23,6,0,142.0,30.0,3.1,24.0,42.0,23.13,11.36
2016,6,23,6,15,240.5,45.0,3.25,24.0,82.0,34.41,23.15
2016,6,23,6,30,339.0,60.0,3.4,24.0,122.0,45.49,33.21
2016,6,23,6,45,427.5,67.0,3.55,24.5,172.5,52.33,39.34
2016,6,23,7,0,516.0,74.0,3.7,25.0,223.0,56.71,43.14
2016,6,23,7,15,564.0,81.0,3.7,25.5,275.0,60.73,46.45
2016,6,23,7,30,612.0,88.0,3.7,26.0,327.0,64.63,49.53
2016,6,23,7,45,660.0,89.0,3.7,26.5,382.0,64.18,48.87
2016,6,23,8,0,708.0,90.0,3.7,27.0,437.0,69.92,53.39
2016,6,23,8,15,732.5,94.0,3.65,27.5,488.5,71.53,54.41
2016,6,23,8,30,757.0,98.0,3.6,28.0,540.0,73.03,55.33
2016,6,23,8,45,782.0,98.5,3.6,28.5,590.0,80.73,51.97
2016,6,23,9,0,807.0,99.0,3.6,29.0,640.0,133.48,71.03
2016,6,23,9,15,821.0,101.5,3.55,29.5,684.5,196.85,113.14
2016,6,23,9,30,835.0,104.0,3.5,30.0,729.0,252.17,155.9
2016,6,23,9,45,848.0,104.5,3.5,30.5,769.5,306.58,200.87
2016,6,23,10,0,861.0,105.0,3.5,31.0,810.0,361.3,246.65
2016,6,23,10,15,868.5,106.5,3.5,31.5,844.0,414.72,291.0
2016,6,23,10,30,876.0,108.0,3.5,32.0,878.0,467.39,333.64
2016,6,23,10,45,883.0,108.5,3.55,32.5,905.5,518.13,373.69
2016,6,23,11,0,890.0,109.0,3.6,33.0,933.0,567.61,411.58
2016,6,23,11,15,893.5,110.0,3.65,33.0,953.5,613.93,447.01
2016,6,23,11,30,897.0,111.0,3.7,33.0,974.0,658.26,480.18
2016,6,23,11,45,891.5,117.0,3.75,33.5,984.5,698.15,508.4
2016,6,23,12,0,886.0,123.0,3.8,34.0,995.0,735.08,533.88
2016,6,23,12,15,887.0,123.5,3.8,34.0,1000.5,769.75,557.99
2016,6,23,12,30,888.0,124.0,3.8,34.0,1006.0,801.94,579.21
2016,6,23,12,45,886.0,124.5,3.85,34.0,1002.5,829.27,597.36
2016,6,23,13,0,884.0,125.0,3.9,34.0,999.0,853.78,613.69
2016,6,23,13,15,882.0,124.5,3.9,34.0,988.5,874.3,627.21
2016,6,23,13,30,880.0,124.0,3.9,34.0,978.0,891.39,638.57
2016,6,23,13,45,875.5,123.5,3.95,34.5,959.5,902.69,645.18
2016,6,23,14,0,871.0,123.0,4.0,35.0,941.0,910.33,649.52
2016,6,23,14,15,865.0,122.0,3.95,34.5,915.5,912.47,652.61
2016,6,23,14,30,859.0,121.0,3.9,34.0,890.0,910.94,653.46
2016,6,23,14,45,852.0,118.5,3.9,34.0,857.5,903.44,649.48
2016,6,23,15,0,845.0,116.0,3.9,34.0,825.0,892.37,643.31
2016,6,23,15,15,834.5,114.0,3.85,34.0,787.0,875.21,633.0
2016,6,23,15,30,824.0,112.0,3.8,34.0,749.0,854.83,620.66
2016,6,23,15,45,459.0,213.5,3.8,34.0,565.0,638.16,471.44
2016,6,23,16,0,94.0,315.0,3.8,34.0,381.0,377.41,279.23
2016,6,23,16,15,425.5,209.0,3.75,33.5,473.0,587.73,440.58
2016,6,23,16,30,757.0,103.0,3.7,33.0,565.0,731.39,546.85
2016,6,23,16,45,730.0,100.0,3.7,33.0,514.0,684.24,514.81
2016,6,23,17,0,703.0,97.0,3.7,33.0,463.0,638.69,484.17
2016,6,23,17,15,672.0,92.5,3.5,32.5,410.5,585.77,447.17
2016,6,23,17,30,641.0,88.0,3.3,32.0,358.0,533.05,409.35
2016,6,23,17,45,593.0,82.5,3.15,31.5,305.5,469.53,362.42
2016,6,23,18,0,545.0,77.0,3.0,31.0,253.0,408.53,315.91
2016,6,23,18,15,484.0,69.0,2.75,30.0,203.0,341.2,263.45
2016,6,23,18,30,423.0,61.0,2.5,29.0,153.0,278.63,212.91
2016,6,23,18,45,331.5,49.5,2.3,28.5,109.0,202.42,150.49
2016,6,23,19,0,240.0,38.0,2.1,28.0,65.0,140.45,98.37
2016,6,23,19,15,120.0,19.0,2.2,27.5,32.5,65.62,25.63
2016,6,23,19,30,0.0,0.0,2.3,27.0,0.0,0.0,0.0
2016,6,23,19,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,6,23,20,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,6,23,20,15,0.0,0.0,2.65,26.5,0.0,0.0,0.0
2016,6,23,20,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,6,23,20,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,6,23,21,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,6,23,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,6,23,21,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,6,23,21,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,6,23,22,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,6,23,22,15,0.0,0.0,3.0,24.5,0.0,0.0,0.0
2016,6,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,23,22,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,23,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,23,23,15,0.0,0.0,3.05,23.5,0.0,0.0,0.0
2016,6,23,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,23,23,45,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,6,24,0,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,6,24,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,6,24,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,6,24,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,6,24,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,6,24,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,6,24,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,6,24,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,6,24,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,6,24,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,6,24,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,6,24,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,6,24,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,6,24,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,6,24,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,6,24,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,6,24,4,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,4,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,6,24,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,6,24,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,24,5,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,6,24,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,6,24,5,45,69.0,15.0,1.8,22.5,20.5,12.8,0.0
2016,6,24,6,0,138.0,30.0,2.0,23.0,41.0,23.12,11.29
2016,6,24,6,15,239.5,44.5,2.15,23.5,81.5,34.04,22.89
2016,6,24,6,30,341.0,59.0,2.3,24.0,122.0,44.78,32.61
2016,6,24,6,45,433.0,66.0,2.5,24.5,172.5,51.57,38.69
2016,6,24,7,0,525.0,73.0,2.7,25.0,223.0,56.02,42.55
2016,6,24,7,15,425.0,105.5,2.75,25.5,243.5,75.78,59.24
2016,6,24,7,30,325.0,138.0,2.8,26.0,264.0,98.83,78.38
2016,6,24,7,45,527.0,111.0,2.85,27.0,352.5,78.2,60.51
2016,6,24,8,0,729.0,84.0,2.9,28.0,441.0,65.83,49.73
2016,6,24,8,15,381.5,154.0,2.95,28.5,342.5,99.96,77.68
2016,6,24,8,30,34.0,224.0,3.0,29.0,244.0,159.9,125.96
2016,6,24,8,45,248.0,230.5,3.05,29.5,395.0,150.77,110.67
2016,6,24,9,0,462.0,237.0,3.1,30.0,546.0,184.68,122.01
2016,6,24,9,15,378.0,286.0,3.15,30.0,550.5,243.97,166.64
2016,6,24,9,30,294.0,335.0,3.2,30.0,555.0,284.68,200.6
2016,6,24,9,45,392.5,319.0,3.3,30.5,630.0,325.15,228.39
2016,6,24,10,0,491.0,303.0,3.4,31.0,705.0,368.52,259.93
2016,6,24,10,15,694.0,199.0,3.5,31.0,794.0,405.37,287.21
2016,6,24,10,30,897.0,95.0,3.6,31.0,883.0,466.56,334.4
2016,6,24,10,45,674.5,239.5,3.7,31.5,843.0,508.02,368.15
2016,6,24,11,0,452.0,384.0,3.8,32.0,803.0,534.4,387.7
2016,6,24,11,15,684.0,240.5,3.9,32.0,890.0,590.59,431.13
2016,6,24,11,30,916.0,97.0,4.0,32.0,977.0,659.16,483.98
2016,6,24,11,45,897.0,112.0,4.1,32.5,984.0,697.72,511.34
2016,6,24,12,0,878.0,127.0,4.2,33.0,991.0,732.11,535.23
2016,6,24,12,15,878.5,127.0,4.25,32.5,995.5,765.82,560.39
2016,6,24,12,30,879.0,127.0,4.3,32.0,1000.0,797.04,582.6
2016,6,24,12,45,872.0,131.0,4.4,32.0,995.0,822.92,600.24
2016,6,24,13,0,865.0,135.0,4.5,32.0,990.0,845.89,616.0
2016,6,24,13,15,519.0,314.5,4.5,32.0,826.0,748.34,545.19
2016,6,24,13,30,173.0,494.0,4.5,32.0,662.0,601.79,436.36
2016,6,24,13,45,508.0,316.0,4.55,32.0,795.5,768.6,561.28
2016,6,24,14,0,843.0,138.0,4.6,32.0,929.0,898.62,653.4
2016,6,24,14,15,837.0,136.5,4.55,31.5,904.0,900.47,655.59
2016,6,24,14,30,831.0,135.0,4.5,31.0,879.0,898.72,656.31
2016,6,24,14,45,575.5,259.0,4.5,31.0,765.5,806.24,592.26
2016,6,24,15,0,320.0,383.0,4.5,31.0,652.0,676.33,497.63
2016,6,24,15,15,187.0,359.0,4.4,30.5,514.5,517.72,385.46
2016,6,24,15,30,54.0,335.0,4.3,30.0,377.0,360.31,269.43
2016,6,24,15,45,324.0,269.0,4.25,30.0,497.0,560.85,424.14
2016,6,24,16,0,594.0,203.0,4.2,30.0,617.0,740.45,556.64
2016,6,24,16,15,613.5,177.5,4.05,30.0,578.5,717.36,540.94
2016,6,24,16,30,633.0,152.0,3.9,30.0,540.0,689.95,523.21
2016,6,24,16,45,604.5,143.5,3.8,30.0,487.5,639.54,488.01
2016,6,24,17,0,576.0,135.0,3.7,30.0,435.0,588.64,451.95
2016,6,24,17,15,451.5,144.0,3.45,29.5,363.0,483.15,374.17
2016,6,24,17,30,327.0,153.0,3.2,29.0,291.0,380.24,296.47
2016,6,24,17,45,304.0,134.0,2.95,28.5,248.5,332.63,260.57
2016,6,24,18,0,281.0,115.0,2.7,28.0,206.0,286.16,224.36
2016,6,24,18,15,247.0,96.5,2.45,27.5,165.0,236.11,184.26
2016,6,24,18,30,213.0,78.0,2.2,27.0,124.0,188.85,145.38
2016,6,24,18,45,159.5,59.0,2.0,27.0,88.5,136.18,101.46
2016,6,24,19,0,106.0,40.0,1.8,27.0,53.0,88.76,61.57
2016,6,24,19,15,53.0,20.0,1.85,26.5,26.5,41.75,15.09
2016,6,24,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,6,24,19,45,0.0,0.0,1.95,26.0,0.0,0.0,0.0
2016,6,24,20,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,6,24,20,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,6,24,20,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,24,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,6,24,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,6,24,21,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,6,24,22,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,6,24,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,6,24,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,24,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,24,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,24,23,15,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,24,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,0,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,15,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,6,25,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,6,25,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,2,45,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,6,25,3,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,6,25,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,6,25,3,45,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,6,25,4,0,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,6,25,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,4,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,4,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,5,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,5,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,5,45,0.0,5.5,2.4,24.0,5.5,4.69,0.0
2016,6,25,6,0,0.0,11.0,2.5,24.0,11.0,9.04,0.88
2016,6,25,6,15,0.0,22.0,2.55,24.0,22.0,18.13,9.53
2016,6,25,6,30,0.0,33.0,2.6,24.0,33.0,27.25,17.67
2016,6,25,6,45,0.0,47.0,2.65,24.5,47.0,38.88,27.84
2016,6,25,7,0,0.0,61.0,2.7,25.0,61.0,50.4,37.75
2016,6,25,7,15,15.5,102.0,2.85,25.0,108.5,81.23,64.01
2016,6,25,7,30,31.0,143.0,3.0,25.0,156.0,106.53,85.2
2016,6,25,7,45,97.5,174.0,3.2,25.5,220.5,127.41,102.18
2016,6,25,8,0,164.0,205.0,3.4,26.0,285.0,141.76,113.48
2016,6,25,8,15,132.5,229.0,3.55,26.0,298.5,155.07,124.01
2016,6,25,8,30,101.0,253.0,3.7,26.0,312.0,176.69,141.24
2016,6,25,8,45,71.5,262.5,3.85,26.5,306.0,184.18,146.54
2016,6,25,9,0,42.0,272.0,4.0,27.0,300.0,197.19,148.01
2016,6,25,9,15,119.0,312.0,4.05,27.0,399.0,230.44,169.47
2016,6,25,9,30,196.0,352.0,4.1,27.0,498.0,283.49,206.43
2016,6,25,9,45,211.5,371.5,4.15,27.5,537.5,317.97,232.08
2016,6,25,10,0,227.0,391.0,4.2,28.0,577.0,354.31,259.36
2016,6,25,10,15,233.0,408.5,4.2,28.0,606.5,387.52,284.95
2016,6,25,10,30,239.0,426.0,4.2,28.0,636.0,421.31,310.72
2016,6,25,10,45,206.5,445.0,4.25,28.0,631.0,437.91,323.88
2016,6,25,11,0,174.0,464.0,4.3,28.0,626.0,451.19,334.1
2016,6,25,11,15,195.0,474.0,4.25,28.0,659.0,486.2,359.81
2016,6,25,11,30,216.0,484.0,4.2,28.0,692.0,522.88,386.47
2016,6,25,11,45,108.0,282.0,4.2,28.5,386.0,308.14,230.18
2016,6,25,12,0,0.0,80.0,4.2,29.0,80.0,67.08,46.45
2016,6,25,12,15,0.0,82.5,4.15,29.0,82.5,69.23,48.24
2016,6,25,12,30,0.0,85.0,4.1,29.0,85.0,71.4,49.9
2016,6,25,12,45,4.5,140.0,4.05,29.0,145.0,121.4,88.47
2016,6,25,13,0,9.0,195.0,4.0,29.0,205.0,171.97,127.02
2016,6,25,13,15,4.5,136.5,3.95,29.0,141.5,118.88,86.5
2016,6,25,13,30,0.0,78.0,3.9,29.0,78.0,65.53,45.39
2016,6,25,13,45,10.5,206.0,3.85,29.0,216.0,183.94,136.42
2016,6,25,14,0,21.0,334.0,3.8,29.0,354.0,305.61,227.33
2016,6,25,14,15,18.0,305.0,3.75,29.0,322.0,278.23,206.96
2016,6,25,14,30,15.0,276.0,3.7,29.0,290.0,250.51,186.58
2016,6,25,14,45,9.5,218.0,3.7,29.0,227.0,194.65,144.8
2016,6,25,15,0,4.0,160.0,3.7,29.0,164.0,139.03,102.58
2016,6,25,15,15,2.0,120.5,3.7,28.5,122.5,103.04,75.19
2016,6,25,15,30,0.0,81.0,3.7,28.0,81.0,67.55,47.72
2016,6,25,15,45,0.0,99.5,3.7,28.0,99.5,83.1,60.08
2016,6,25,16,0,0.0,118.0,3.7,28.0,118.0,99.05,72.75
2016,6,25,16,15,0.0,99.0,3.65,28.0,99.0,82.59,60.0
2016,6,25,16,30,0.0,80.0,3.6,28.0,80.0,66.51,47.48
2016,6,25,16,45,0.0,107.0,3.6,28.0,107.0,89.71,66.08
2016,6,25,17,0,0.0,134.0,3.6,28.0,134.0,114.44,85.91
2016,6,25,17,15,0.0,101.5,3.4,27.5,101.5,85.4,63.25
2016,6,25,17,30,0.0,69.0,3.2,27.0,69.0,57.21,40.9
2016,6,25,17,45,0.0,58.5,3.05,27.0,58.5,48.44,33.94
2016,6,25,18,0,0.0,48.0,2.9,27.0,48.0,39.69,26.88
2016,6,25,18,15,0.0,38.5,2.65,26.5,38.5,31.79,20.47
2016,6,25,18,30,0.0,29.0,2.4,26.0,29.0,23.91,13.96
2016,6,25,18,45,0.0,20.5,2.15,25.5,20.5,16.88,8.06
2016,6,25,19,0,0.0,12.0,1.9,25.0,12.0,9.86,2.13
2016,6,25,19,15,0.0,6.0,1.95,25.0,6.0,4.92,0.0
2016,6,25,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,6,25,19,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,6,25,20,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,6,25,20,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,6,25,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,25,20,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,25,21,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,25,21,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,6,25,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,25,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,6,25,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,6,25,23,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,6,25,23,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,25,23,45,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,6,26,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,6,26,0,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,6,26,0,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,6,26,1,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,6,26,1,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,6,26,1,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,6,26,1,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,6,26,2,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,26,2,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,6,26,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,26,2,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,26,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,26,3,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,26,3,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,26,3,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,26,4,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,4,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,26,5,15,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,26,5,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,26,5,45,0.0,11.5,1.2,23.5,11.5,9.82,0.0
2016,6,26,6,0,0.0,23.0,1.3,24.0,23.0,18.86,7.85
2016,6,26,6,15,17.0,43.5,1.45,24.0,47.0,34.5,23.19
2016,6,26,6,30,34.0,64.0,1.6,24.0,71.0,49.83,36.88
2016,6,26,6,45,53.5,86.5,1.8,24.5,100.5,66.21,51.17
2016,6,26,7,0,73.0,109.0,2.0,25.0,130.0,82.35,64.95
2016,6,26,7,15,86.5,132.0,2.05,25.0,162.0,98.47,78.55
2016,6,26,7,30,100.0,155.0,2.1,25.0,194.0,110.61,88.55
2016,6,26,7,45,374.0,130.0,2.2,25.5,307.0,88.66,69.67
2016,6,26,8,0,648.0,105.0,2.3,26.0,420.0,73.28,56.41
2016,6,26,8,15,515.5,162.0,2.35,26.0,431.0,107.03,84.33
2016,6,26,8,30,383.0,219.0,2.4,26.0,442.0,144.83,115.07
2016,6,26,8,45,376.5,244.0,2.45,26.5,479.0,160.97,127.51
2016,6,26,9,0,370.0,269.0,2.5,27.0,516.0,203.58,141.25
2016,6,26,9,15,228.5,305.0,2.55,27.5,461.0,242.46,173.13
2016,6,26,9,30,87.0,341.0,2.6,28.0,406.0,263.66,194.23
2016,6,26,9,45,145.0,367.0,2.7,28.5,483.0,297.38,217.14
2016,6,26,10,0,203.0,393.0,2.8,29.0,560.0,347.57,252.84
2016,6,26,10,15,526.0,255.5,2.85,29.5,711.5,382.83,274.35
2016,6,26,10,30,849.0,118.0,2.9,30.0,863.0,461.23,331.15
2016,6,26,10,45,675.5,245.5,3.0,30.5,850.0,512.08,371.07
2016,6,26,11,0,502.0,373.0,3.1,31.0,837.0,553.09,400.92
2016,6,26,11,15,685.5,248.0,3.15,31.0,897.5,596.42,434.86
2016,6,26,11,30,869.0,123.0,3.2,31.0,958.0,648.53,475.6
2016,6,26,11,45,857.5,134.0,3.25,31.5,967.0,687.05,502.82
2016,6,26,12,0,846.0,145.0,3.3,32.0,976.0,722.22,527.07
2016,6,26,12,15,640.5,293.0,3.3,32.0,924.5,732.65,530.4
2016,6,26,12,30,435.0,441.0,3.3,32.0,873.0,723.41,519.84
2016,6,26,12,45,410.5,439.5,3.35,32.0,846.5,722.02,519.35
2016,6,26,13,0,386.0,438.0,3.4,32.0,820.0,718.51,517.29
2016,6,26,13,15,289.5,465.0,3.4,32.0,750.0,675.16,486.32
2016,6,26,13,30,193.0,492.0,3.4,32.0,680.0,617.6,445.44
2016,6,26,13,45,315.5,443.5,3.4,32.0,743.5,702.11,506.79
2016,6,26,14,0,438.0,395.0,3.4,32.0,807.0,787.48,566.95
2016,6,26,14,15,626.5,268.5,3.35,32.0,840.0,853.26,615.86
2016,6,26,14,30,815.0,142.0,3.3,32.0,873.0,891.08,642.87
2016,6,26,14,45,807.0,140.0,3.3,32.0,841.0,895.34,646.26
2016,6,26,15,0,799.0,138.0,3.3,32.0,809.0,884.34,640.03
2016,6,26,15,15,716.5,181.0,3.25,32.0,762.0,854.82,621.49
2016,6,26,15,30,634.0,224.0,3.2,32.0,715.0,817.08,596.17
2016,6,26,15,45,583.5,224.0,3.15,32.0,655.5,763.76,560.77
2016,6,26,16,0,533.0,224.0,3.1,32.0,596.0,704.44,520.98
2016,6,26,16,15,539.5,202.5,2.95,31.5,556.0,675.73,503.6
2016,6,26,16,30,546.0,181.0,2.8,31.0,516.0,644.13,483.75
2016,6,26,16,45,536.0,166.0,2.7,31.0,470.5,604.07,456.46
2016,6,26,17,0,526.0,151.0,2.6,31.0,425.0,562.56,427.71
2016,6,26,17,15,564.0,124.0,2.3,30.5,388.5,547.44,418.21
2016,6,26,17,30,602.0,97.0,2.0,30.0,352.0,519.57,398.8
2016,6,26,17,45,558.0,90.0,1.7,29.5,300.5,458.32,353.14
2016,6,26,18,0,514.0,83.0,1.4,29.0,249.0,399.27,307.99
2016,6,26,18,15,452.5,73.5,1.3,28.5,199.5,331.34,255.27
2016,6,26,18,30,391.0,64.0,1.2,28.0,150.0,264.32,201.63
2016,6,26,18,45,302.0,51.5,1.15,27.5,107.0,193.91,144.31
2016,6,26,19,0,213.0,39.0,1.1,27.0,64.0,133.01,93.52
2016,6,26,19,15,106.5,19.5,1.1,26.5,32.0,62.93,25.77
2016,6,26,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,26,20,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,6,26,21,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,26,21,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,6,26,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,26,21,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,26,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,26,22,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,26,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,26,22,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,6,26,23,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,6,26,23,15,0.0,0.0,1.65,24.5,0.0,0.0,0.0
2016,6,26,23,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,26,23,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,6,27,0,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,6,27,0,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,0,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,27,1,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,6,27,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,27,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,6,27,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,6,27,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,27,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,6,27,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,6,27,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,6,27,3,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,6,27,3,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,6,27,3,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,6,27,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,4,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,6,27,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,6,27,4,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,6,27,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,6,27,5,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,6,27,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,6,27,5,45,80.5,13.5,1.4,22.5,19.5,11.52,0.0
2016,6,27,6,0,161.0,27.0,1.6,23.0,39.0,20.91,9.18
2016,6,27,6,15,259.5,40.5,1.65,23.5,79.0,31.15,20.43
2016,6,27,6,30,358.0,54.0,1.7,24.0,119.0,41.25,29.58
2016,6,27,6,45,443.5,60.0,1.75,24.5,167.5,46.81,34.62
2016,6,27,7,0,529.0,66.0,1.8,25.0,216.0,50.65,37.96
2016,6,27,7,15,580.0,72.5,1.75,25.5,269.5,54.59,41.22
2016,6,27,7,30,631.0,79.0,1.7,26.0,323.0,58.43,44.28
2016,6,27,7,45,524.5,122.0,1.7,27.0,345.5,85.43,66.59
2016,6,27,8,0,418.0,165.0,1.7,28.0,368.0,109.67,86.05
2016,6,27,8,15,403.5,191.0,1.7,28.5,405.5,123.12,96.51
2016,6,27,8,30,389.0,217.0,1.7,29.0,443.0,143.84,112.7
2016,6,27,8,45,595.0,156.5,1.75,29.5,537.0,103.06,79.14
2016,6,27,9,0,801.0,96.0,1.8,30.0,631.0,128.42,67.46
2016,6,27,9,15,814.5,99.0,1.8,30.5,675.5,191.78,108.75
2016,6,27,9,30,828.0,102.0,1.8,31.0,720.0,246.97,150.7
2016,6,27,9,45,839.0,103.5,1.8,31.5,760.0,301.18,194.83
2016,6,27,10,0,850.0,105.0,1.8,32.0,800.0,355.52,239.55
2016,6,27,10,15,858.0,107.0,1.8,32.0,834.0,408.99,283.61
2016,6,27,10,30,866.0,109.0,1.8,32.0,868.0,461.81,326.15
2016,6,27,10,45,871.5,110.0,1.8,32.5,895.0,511.82,364.79
2016,6,27,11,0,877.0,111.0,1.8,33.0,922.0,560.46,401.13
2016,6,27,11,15,881.0,112.0,1.8,33.0,942.5,606.64,435.43
2016,6,27,11,30,885.0,113.0,1.8,33.0,963.0,650.92,467.48
2016,6,27,11,45,880.0,119.0,1.8,33.5,974.0,690.85,494.67
2016,6,27,12,0,875.0,125.0,1.8,34.0,985.0,727.9,519.19
2016,6,27,12,15,647.5,281.0,1.8,34.0,919.0,728.51,515.63
2016,6,27,12,30,420.0,437.0,1.8,34.0,853.0,708.57,498.1
2016,6,27,12,45,647.5,281.0,1.8,34.5,921.5,782.92,551.26
2016,6,27,13,0,875.0,125.0,1.8,35.0,990.0,846.12,593.19
2016,6,27,13,15,873.0,124.5,1.85,35.0,979.5,866.63,606.17
2016,6,27,13,30,871.0,124.0,1.9,35.0,969.0,883.75,617.49
2016,6,27,13,45,866.0,123.5,1.95,35.0,951.0,894.68,625.06
2016,6,27,14,0,861.0,123.0,2.0,35.0,933.0,901.97,630.51
2016,6,27,14,15,676.5,239.0,2.0,35.0,864.5,871.97,611.43
2016,6,27,14,30,492.0,355.0,2.0,35.0,796.0,814.92,571.16
2016,6,27,14,45,648.0,245.5,2.0,35.5,804.0,860.71,604.9
2016,6,27,15,0,804.0,136.0,2.0,36.0,812.0,887.25,622.25
2016,6,27,15,15,713.5,182.5,2.0,35.5,762.0,854.11,603.42
2016,6,27,15,30,623.0,229.0,2.0,35.0,712.0,812.53,577.9
2016,6,27,15,45,487.5,260.0,2.05,35.0,624.0,711.29,511.05
2016,6,27,16,0,352.0,291.0,2.1,35.0,536.0,603.47,438.1
2016,6,27,16,15,306.0,277.5,2.1,34.5,480.0,545.18,399.93
2016,6,27,16,30,260.0,264.0,2.1,34.0,424.0,487.96,361.23
2016,6,27,16,45,336.5,223.5,2.15,34.0,411.0,497.12,371.02
2016,6,27,17,0,413.0,183.0,2.2,34.0,398.0,514.49,385.74
2016,6,27,17,15,492.0,143.5,2.1,33.5,372.0,511.87,386.43
2016,6,27,17,30,571.0,104.0,2.0,33.0,346.0,507.63,385.3
2016,6,27,17,45,530.5,95.5,1.9,32.5,295.5,448.12,341.94
2016,6,27,18,0,490.0,87.0,1.8,32.0,245.0,390.57,298.9
2016,6,27,18,15,434.5,76.0,1.65,31.0,197.0,320.13,245.12
2016,6,27,18,30,379.0,65.0,1.5,30.0,149.0,260.41,197.6
2016,6,27,18,45,299.0,52.0,1.35,29.5,106.5,193.63,143.18
2016,6,27,19,0,219.0,39.0,1.2,29.0,64.0,135.36,94.52
2016,6,27,19,15,109.5,19.5,1.2,28.5,32.0,63.97,26.23
2016,6,27,19,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,6,27,19,45,0.0,0.0,1.25,27.5,0.0,0.0,0.0
2016,6,27,20,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,6,27,20,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,6,27,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,20,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,6,27,21,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,6,27,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,27,21,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,21,45,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,27,22,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,6,27,22,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,27,22,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,27,23,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,27,23,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,27,23,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,27,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,6,28,0,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,6,28,0,15,0.0,0.0,0.8,24.5,0.0,0.0,0.0
2016,6,28,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,2,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,28,3,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,28,3,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,6,28,3,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,6,28,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,6,28,4,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,6,28,4,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,6,28,4,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,6,28,5,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,6,28,5,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,28,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,6,28,5,45,48.0,13.5,2.05,24.5,17.0,11.52,0.0
2016,6,28,6,0,96.0,27.0,2.4,25.0,34.0,21.19,9.04
2016,6,28,6,15,175.5,46.0,2.45,25.5,72.5,35.51,23.79
2016,6,28,6,30,255.0,65.0,2.5,26.0,111.0,48.75,35.61
2016,6,28,6,45,320.5,79.5,2.6,27.0,157.0,58.86,44.41
2016,6,28,7,0,386.0,94.0,2.7,28.0,203.0,68.67,52.65
2016,6,28,7,15,435.0,105.0,2.5,28.5,253.0,75.63,58.36
2016,6,28,7,30,484.0,116.0,2.3,29.0,303.0,82.34,63.69
2016,6,28,7,45,522.0,125.0,2.1,29.5,354.0,87.37,67.48
2016,6,28,8,0,560.0,134.0,1.9,30.0,405.0,92.62,71.38
2016,6,28,8,15,589.0,141.0,1.7,30.5,455.0,94.66,72.6
2016,6,28,8,30,618.0,148.0,1.5,31.0,505.0,96.51,73.66
2016,6,28,8,45,640.5,153.5,1.35,31.5,553.0,101.77,77.47
2016,6,28,9,0,663.0,159.0,1.2,32.0,601.0,150.12,88.08
2016,6,28,9,15,680.0,164.0,1.2,32.5,645.0,199.91,119.06
2016,6,28,9,30,697.0,169.0,1.2,33.0,689.0,251.38,157.07
2016,6,28,9,45,708.5,174.0,1.25,33.5,728.0,302.87,197.65
2016,6,28,10,0,720.0,179.0,1.3,34.0,767.0,354.95,239.08
2016,6,28,10,15,730.5,182.0,1.4,34.0,801.0,405.65,279.7
2016,6,28,10,30,741.0,185.0,1.5,34.0,835.0,459.39,321.64
2016,6,28,10,45,745.0,190.0,1.65,34.0,861.0,507.04,358.67
2016,6,28,11,0,749.0,195.0,1.8,34.0,887.0,553.61,394.07
2016,6,28,11,15,754.5,197.0,1.9,34.0,907.5,597.56,426.7
2016,6,28,11,30,760.0,199.0,2.0,34.0,928.0,640.19,457.72
2016,6,28,11,45,779.0,188.0,2.1,34.0,945.0,680.48,486.87
2016,6,28,12,0,798.0,177.0,2.2,34.0,962.0,719.81,514.95
2016,6,28,12,15,799.0,177.5,2.25,34.0,967.0,753.67,538.41
2016,6,28,12,30,800.0,178.0,2.3,34.0,972.0,785.32,560.11
2016,6,28,12,45,607.5,305.5,2.4,34.0,908.0,770.25,546.87
2016,6,28,13,0,415.0,433.0,2.5,34.0,844.0,742.94,525.29
2016,6,28,13,15,410.0,427.0,2.55,34.0,829.5,751.41,531.74
2016,6,28,13,30,405.0,421.0,2.6,34.0,815.0,749.72,531.44
2016,6,28,13,45,245.0,437.5,2.7,34.0,674.5,633.9,452.28
2016,6,28,14,0,85.0,454.0,2.8,34.0,534.0,487.32,349.79
2016,6,28,14,15,42.5,271.5,2.9,33.5,311.5,281.62,205.67
2016,6,28,14,30,0.0,89.0,3.0,33.0,89.0,74.59,51.55
2016,6,28,14,45,0.0,97.0,3.1,33.0,97.0,81.29,56.91
2016,6,28,15,0,0.0,105.0,3.2,33.0,105.0,88.03,62.14
2016,6,28,15,15,0.0,118.0,3.25,32.5,118.0,99.1,70.86
2016,6,28,15,30,0.0,131.0,3.3,32.0,131.0,110.31,79.74
2016,6,28,15,45,0.0,74.5,3.35,32.0,74.5,62.05,42.75
2016,6,28,16,0,0.0,18.0,3.4,32.0,18.0,14.93,6.08
2016,6,28,16,15,0.0,17.5,3.35,31.5,17.5,14.5,5.8
2016,6,28,16,30,0.0,17.0,3.3,31.0,17.0,14.07,5.52
2016,6,28,16,45,0.0,13.5,3.25,30.5,13.5,11.16,3.25
2016,6,28,17,0,0.0,10.0,3.2,30.0,10.0,8.26,0.97
2016,6,28,17,15,12.5,82.0,3.0,29.5,87.5,81.12,59.74
2016,6,28,17,30,25.0,154.0,2.8,29.0,165.0,152.7,116.9
2016,6,28,17,45,19.5,133.0,2.6,28.5,141.0,129.72,99.0
2016,6,28,18,0,14.0,112.0,2.4,28.0,117.0,107.11,81.22
2016,6,28,18,15,7.0,91.5,2.15,27.5,94.0,84.64,63.2
2016,6,28,18,30,0.0,71.0,1.9,27.0,71.0,62.7,45.33
2016,6,28,18,45,0.0,50.5,1.7,27.0,50.5,44.07,29.85
2016,6,28,19,0,0.0,30.0,1.5,27.0,30.0,25.04,13.96
2016,6,28,19,15,0.0,15.0,1.35,26.5,15.0,12.36,0.98
2016,6,28,19,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,6,28,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,6,28,20,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,6,28,20,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,6,28,20,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,6,28,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,6,28,21,0,0.0,0.0,0.6,26.0,0.0,0.0,0.0
2016,6,28,21,15,0.0,0.0,0.55,25.5,0.0,0.0,0.0
2016,6,28,21,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,21,45,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,22,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,15,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,22,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,0,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,6,28,23,15,0.0,0.0,0.45,25.0,0.0,0.0,0.0
2016,6,28,23,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,6,28,23,45,0.0,0.0,0.55,25.0,0.0,0.0,0.0
2016,6,29,0,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,6,29,0,15,0.0,0.0,0.65,24.5,0.0,0.0,0.0
2016,6,29,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,29,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,6,29,1,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,6,29,1,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,29,1,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,6,29,2,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,15,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,6,29,2,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,29,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,6,29,4,15,0.0,0.0,1.4,23.5,0.0,0.0,0.0
2016,6,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,6,29,5,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,6,29,5,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,6,29,5,45,73.0,13.0,2.05,23.5,18.5,11.1,0.0
2016,6,29,6,0,146.0,26.0,2.3,24.0,37.0,20.12,8.13
2016,6,29,6,15,242.5,40.5,2.3,24.0,76.0,31.1,20.27
2016,6,29,6,30,339.0,55.0,2.3,24.0,115.0,41.9,30.1
2016,6,29,6,45,412.5,64.5,2.35,24.5,163.0,50.4,37.67
2016,6,29,7,0,486.0,74.0,2.4,25.0,211.0,56.69,43.12
2016,6,29,7,15,535.0,81.5,2.4,25.5,262.5,61.05,46.73
2016,6,29,7,30,584.0,89.0,2.4,26.0,314.0,65.27,50.09
2016,6,29,7,45,622.0,94.5,2.4,26.5,366.5,67.77,51.91
2016,6,29,8,0,660.0,100.0,2.4,27.0,419.0,70.16,53.6
2016,6,29,8,15,686.5,104.5,2.4,27.5,470.5,71.61,54.48
2016,6,29,8,30,713.0,109.0,2.4,28.0,522.0,72.94,55.26
2016,6,29,8,45,555.0,184.5,2.4,28.5,523.5,120.37,93.77
2016,6,29,9,0,397.0,260.0,2.4,29.0,525.0,199.82,136.63
2016,6,29,9,15,367.0,291.0,2.45,29.5,549.0,243.7,166.95
2016,6,29,9,30,337.0,322.0,2.5,30.0,573.0,284.51,198.33
2016,6,29,9,45,572.5,226.0,2.55,30.5,681.0,301.99,205.05
2016,6,29,10,0,808.0,130.0,2.6,31.0,789.0,353.23,240.77
2016,6,29,10,15,817.5,132.0,2.65,31.0,823.5,410.03,287.52
2016,6,29,10,30,827.0,134.0,2.7,31.0,858.0,461.62,329.6
2016,6,29,10,45,529.5,295.5,2.75,31.5,764.5,479.35,346.25
2016,6,29,11,0,232.0,457.0,2.8,32.0,671.0,477.0,344.75
2016,6,29,11,15,218.5,470.5,2.85,32.0,676.5,497.08,359.45
2016,6,29,11,30,205.0,484.0,2.9,32.0,682.0,515.69,372.72
2016,6,29,11,45,535.5,308.5,2.95,32.0,833.0,616.82,448.48
2016,6,29,12,0,866.0,133.0,3.0,32.0,984.0,727.37,530.09
2016,6,29,12,15,867.0,133.5,3.0,32.0,989.5,761.71,553.78
2016,6,29,12,30,868.0,134.0,3.0,32.0,995.0,793.67,574.77
2016,6,29,12,45,866.0,134.5,3.05,32.5,992.0,820.84,591.61
2016,6,29,13,0,864.0,135.0,3.1,33.0,989.0,845.3,606.64
2016,6,29,13,15,861.5,134.5,3.1,33.0,979.0,865.47,619.81
2016,6,29,13,30,859.0,134.0,3.1,33.0,969.0,882.26,630.88
2016,6,29,13,45,853.5,134.5,3.1,33.0,950.5,893.76,638.62
2016,6,29,14,0,848.0,135.0,3.1,33.0,932.0,901.68,644.18
2016,6,29,14,15,584.5,276.0,3.1,33.0,818.5,822.62,590.39
2016,6,29,14,30,321.0,417.0,3.1,33.0,705.0,705.18,506.6
2016,6,29,14,45,551.5,284.0,3.1,33.0,757.0,806.02,581.73
2016,6,29,15,0,782.0,151.0,3.1,33.0,809.0,883.48,636.33
2016,6,29,15,15,770.5,148.5,3.15,33.0,771.5,865.84,625.63
2016,6,29,15,30,759.0,146.0,3.2,33.0,734.0,845.09,613.62
2016,6,29,15,45,743.0,142.5,3.25,33.0,691.0,816.47,596.36
2016,6,29,16,0,727.0,139.0,3.3,33.0,648.0,789.87,580.42
2016,6,29,16,15,553.5,188.5,3.3,32.5,559.5,674.09,501.83
2016,6,29,16,30,380.0,238.0,3.3,32.0,471.0,556.69,418.4
2016,6,29,16,45,509.0,179.5,3.35,32.0,462.5,599.3,453.15
2016,6,29,17,0,638.0,121.0,3.4,32.0,454.0,621.87,472.55
2016,6,29,17,15,605.5,114.0,3.2,31.5,402.5,567.41,434.0
2016,6,29,17,30,573.0,107.0,3.0,31.0,351.0,513.35,395.17
2016,6,29,17,45,530.0,99.0,2.85,30.5,299.5,452.64,350.32
2016,6,29,18,0,487.0,91.0,2.7,30.0,248.0,388.45,301.54
2016,6,29,18,15,427.5,80.0,2.4,29.5,199.0,322.12,249.26
2016,6,29,18,30,368.0,69.0,2.1,29.0,150.0,260.86,199.47
2016,6,29,18,45,290.5,54.5,1.85,28.5,107.5,193.86,144.42
2016,6,29,19,0,213.0,40.0,1.6,28.0,65.0,135.05,94.98
2016,6,29,19,15,106.5,20.0,1.55,27.5,32.5,64.12,26.74
2016,6,29,19,30,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,6,29,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,6,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,6,29,20,15,0.0,0.0,1.35,26.5,0.0,0.0,0.0
2016,6,29,20,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,20,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,6,29,21,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,6,29,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,6,29,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,6,29,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,6,29,22,15,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,6,29,22,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,6,29,22,45,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,6,29,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,6,29,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,6,29,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,29,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,6,30,0,15,0.0,0.0,0.75,24.0,0.0,0.0,0.0
2016,6,30,0,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,0,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,1,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,15,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,2,45,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,0,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,6,30,3,15,0.0,0.0,0.65,23.5,0.0,0.0,0.0
2016,6,30,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,6,30,5,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,6,30,5,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,6,30,5,45,63.5,13.0,1.2,24.5,18.0,11.1,0.0
2016,6,30,6,0,127.0,26.0,1.4,25.0,36.0,20.08,7.8
2016,6,30,6,15,220.5,42.0,1.45,25.5,75.0,32.15,20.98
2016,6,30,6,30,314.0,58.0,1.5,26.0,114.0,43.97,31.57
2016,6,30,6,45,389.0,68.5,1.6,26.5,161.5,51.49,38.25
2016,6,30,7,0,464.0,79.0,1.7,27.0,209.0,60.61,46.05
2016,6,30,7,15,513.5,87.5,1.8,27.5,260.5,65.54,50.11
2016,6,30,7,30,563.0,96.0,1.9,28.0,312.0,70.3,53.88
2016,6,30,7,45,601.0,102.0,2.0,28.5,364.0,72.91,55.75
2016,6,30,8,0,639.0,108.0,2.1,29.0,416.0,75.4,57.48
2016,6,30,8,15,505.5,164.0,2.15,29.0,425.5,108.28,84.32
2016,6,30,8,30,372.0,220.0,2.2,29.0,435.0,145.3,114.05
2016,6,30,8,45,551.0,174.5,2.25,29.5,525.0,114.04,88.13
2016,6,30,9,0,730.0,129.0,2.3,30.0,615.0,135.7,75.94
2016,6,30,9,15,746.0,133.0,2.3,30.5,659.5,195.17,114.32
2016,6,30,9,30,762.0,137.0,2.3,31.0,704.0,248.66,154.66
2016,6,30,9,45,774.5,140.0,2.35,31.5,744.5,301.74,197.6
2016,6,30,10,0,787.0,143.0,2.4,32.0,785.0,355.39,241.54
2016,6,30,10,15,589.0,257.5,2.45,32.0,749.5,404.38,285.24
2016,6,30,10,30,391.0,372.0,2.5,32.0,714.0,442.94,317.58
2016,6,30,10,45,606.5,261.0,2.55,32.5,812.0,488.7,350.98
2016,6,30,11,0,822.0,150.0,2.6,33.0,910.0,558.88,402.6
2016,6,30,11,15,827.5,151.5,2.6,33.0,931.0,603.1,435.75
2016,6,30,11,30,833.0,153.0,2.6,33.0,952.0,646.74,467.73
2016,6,30,11,45,835.5,154.0,2.65,33.5,965.5,686.21,495.35
2016,6,30,12,0,838.0,155.0,2.7,34.0,979.0,723.52,520.84
2016,6,30,12,15,839.5,155.5,2.75,34.0,984.5,757.51,544.69
2016,6,30,12,30,841.0,156.0,2.8,34.0,990.0,789.28,566.19
2016,6,30,12,45,843.0,154.0,2.85,34.5,988.5,817.42,583.48
2016,6,30,13,0,845.0,152.0,2.9,35.0,987.0,843.12,599.13
2016,6,30,13,15,842.5,151.5,2.95,35.0,977.0,863.28,612.46
2016,6,30,13,30,840.0,151.0,3.0,35.0,967.0,880.16,623.77
2016,6,30,13,45,836.5,149.5,3.05,35.0,949.0,891.85,631.88
2016,6,30,14,0,833.0,148.0,3.1,35.0,931.0,899.98,637.84
2016,6,30,14,15,826.5,146.5,3.15,35.0,906.0,901.8,639.9
2016,6,30,14,30,820.0,145.0,3.2,35.0,881.0,912.15,647.6
2016,6,30,14,45,820.5,137.5,3.3,35.0,851.0,895.54,638.33
2016,6,30,15,0,821.0,130.0,3.4,35.0,821.0,887.29,634.7
2016,6,30,15,15,810.5,127.5,3.45,34.5,783.5,880.83,633.28
2016,6,30,15,30,800.0,125.0,3.5,34.0,746.0,860.35,622.7
2016,6,30,15,45,787.0,122.0,3.55,34.0,703.0,834.08,607.07
2016,6,30,16,0,774.0,119.0,3.6,34.0,660.0,805.03,589.53
2016,6,30,16,15,756.5,115.5,3.6,33.5,612.5,769.14,568.19
2016,6,30,16,30,739.0,112.0,3.6,33.0,565.0,731.14,545.12
2016,6,30,16,45,716.5,107.0,3.65,33.0,515.0,688.84,517.78
2016,6,30,17,0,694.0,102.0,3.7,33.0,465.0,642.34,486.62
2016,6,30,17,15,663.5,97.0,3.6,32.5,413.0,589.47,450.03
2016,6,30,17,30,633.0,92.0,3.5,32.0,361.0,536.74,412.52
2016,6,30,17,45,591.5,85.0,3.4,31.5,309.0,475.6,367.56
2016,6,30,18,0,550.0,78.0,3.3,31.0,257.0,416.4,322.56
2016,6,30,18,15,491.5,69.5,3.0,30.0,207.0,349.21,270.17
2016,6,30,18,30,433.0,61.0,2.7,29.0,157.0,286.53,219.5
2016,6,30,18,45,348.0,49.0,2.4,28.5,112.5,214.56,160.13
2016,6,30,19,0,263.0,37.0,2.1,28.0,68.0,149.19,105.06
2016,6,30,19,15,131.5,18.5,2.05,27.5,34.0,69.58,29.23
2016,6,30,19,30,0.0,0.0,2.0,27.0,0.0,0.0,0.0
2016,6,30,19,45,0.0,0.0,1.95,27.0,0.0,0.0,0.0
2016,6,30,20,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,6,30,20,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,6,30,20,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,6,30,20,45,0.0,0.0,1.65,26.0,0.0,0.0,0.0
2016,6,30,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,6,30,21,15,0.0,0.0,1.55,25.5,0.0,0.0,0.0
2016,6,30,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,6,30,21,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,6,30,22,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,6,30,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,6,30,22,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,22,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,6,30,23,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,6,30,23,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,6,30,23,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,1,0,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,7,1,1,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,1,1,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,7,1,1,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,1,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,1,2,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,7,1,2,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,2,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,3,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,7,1,3,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,7,1,3,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,7,1,4,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,1,4,15,0.0,0.0,0.95,22.5,0.0,0.0,0.0
2016,7,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,7,1,5,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,7,1,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,7,1,5,45,80.0,13.0,1.4,23.5,18.5,11.1,0.0
2016,7,1,6,0,160.0,26.0,1.6,24.0,37.0,20.16,7.61
2016,7,1,6,15,261.5,40.0,1.6,24.5,77.5,30.81,19.94
2016,7,1,6,30,363.0,54.0,1.6,25.0,118.0,41.31,29.45
2016,7,1,6,45,436.5,63.5,1.65,26.0,167.0,49.82,36.92
2016,7,1,7,0,510.0,73.0,1.7,27.0,216.0,56.18,42.31
2016,7,1,7,15,559.0,80.5,1.75,27.5,268.5,60.6,45.94
2016,7,1,7,30,608.0,88.0,1.8,28.0,321.0,64.89,49.33
2016,7,1,7,45,645.0,93.5,1.9,28.5,374.5,67.43,51.18
2016,7,1,8,0,682.0,99.0,2.0,29.0,428.0,69.88,52.9
2016,7,1,8,15,708.0,104.0,2.05,29.5,480.0,71.7,54.09
2016,7,1,8,30,734.0,109.0,2.1,30.0,532.0,80.57,61.04
2016,7,1,8,45,755.0,112.5,2.15,30.5,581.5,84.67,64.03
2016,7,1,9,0,776.0,116.0,2.2,31.0,631.0,137.6,75.72
2016,7,1,9,15,791.0,119.0,2.2,31.5,676.0,191.55,109.25
2016,7,1,9,30,806.0,122.0,2.2,32.0,721.0,246.77,150.86
2016,7,1,9,45,819.0,123.5,2.25,32.5,762.0,301.45,195.06
2016,7,1,10,0,832.0,125.0,2.3,33.0,803.0,361.68,243.86
2016,7,1,10,15,840.5,127.0,2.35,33.0,837.5,414.7,287.55
2016,7,1,10,30,849.0,129.0,2.4,33.0,872.0,467.16,329.93
2016,7,1,10,45,856.5,130.0,2.45,33.5,900.0,517.64,369.08
2016,7,1,11,0,864.0,131.0,2.5,34.0,928.0,566.98,406.18
2016,7,1,11,15,868.5,132.0,2.55,34.0,949.0,613.22,440.91
2016,7,1,11,30,873.0,133.0,2.6,34.0,970.0,657.63,473.51
2016,7,1,11,45,869.5,138.0,2.65,34.5,981.5,697.59,501.26
2016,7,1,12,0,866.0,143.0,2.7,35.0,993.0,734.84,526.47
2016,7,1,12,15,622.0,293.5,2.75,35.0,906.0,719.4,512.56
2016,7,1,12,30,378.0,444.0,2.8,35.0,819.0,680.63,482.46
