Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,11,13,15,786.5,198.0,6.3,37.0,967.0,874.23,630.93
2016,7,11,13,30,784.0,197.0,6.2,37.0,957.0,891.23,642.05
2016,7,11,13,45,778.0,196.5,6.15,37.5,939.5,902.09,648.01
2016,7,11,14,0,772.0,196.0,6.1,38.0,922.0,909.39,651.7
2016,7,11,14,15,765.0,194.0,6.05,37.5,897.0,910.85,654.42
2016,7,11,14,30,758.0,192.0,6.0,37.0,872.0,908.74,654.93
2016,7,11,14,45,753.5,186.5,5.95,37.0,841.5,902.19,651.23
2016,7,11,15,0,749.0,181.0,5.9,37.0,811.0,899.57,650.3
2016,7,11,15,15,736.5,177.5,5.85,37.0,773.0,880.67,638.59
2016,7,11,15,30,724.0,174.0,5.8,37.0,735.0,858.7,624.97
2016,7,11,15,45,706.0,170.5,5.8,37.0,691.5,829.01,606.39
2016,7,11,16,0,688.0,167.0,5.8,37.0,648.0,796.87,586.1
2016,7,11,16,15,666.0,162.0,5.75,36.5,600.0,757.61,561.73
2016,7,11,16,30,644.0,157.0,5.7,36.0,552.0,716.64,535.31
2016,7,11,16,45,613.0,152.0,5.7,35.5,501.0,667.23,502.49
2016,7,11,17,0,582.0,147.0,5.7,35.0,450.0,617.27,468.55
2016,7,11,17,15,544.0,139.0,5.6,34.5,397.5,552.85,423.12
2016,7,11,17,30,506.0,131.0,5.5,34.0,345.0,496.88,382.66
2016,7,11,17,45,451.0,122.0,5.45,33.5,292.5,430.89,333.47
2016,7,11,18,0,396.0,113.0,5.4,33.0,240.0,368.53,285.67
2016,7,11,18,15,328.5,99.0,5.3,32.0,191.0,298.41,230.99
2016,7,11,18,30,261.0,85.0,5.2,31.0,142.0,225.53,172.75
2016,7,11,18,45,174.0,66.0,5.1,30.5,99.5,155.79,115.82
2016,7,11,19,0,87.0,47.0,5.0,30.0,57.0,88.85,61.19
2016,7,11,19,15,43.5,23.5,5.0,29.5,28.5,40.85,10.99
2016,7,11,19,30,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,19,45,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,0,0.0,0.0,5.0,29.0,0.0,0.0,0.0
2016,7,11,20,15,0.0,0.0,5.0,28.5,0.0,0.0,0.0
2016,7,11,20,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,11,20,45,0.0,0.0,5.05,27.5,0.0,0.0,0.0
2016,7,11,21,0,0.0,0.0,5.1,27.0,0.0,0.0,0.0
2016,7,11,21,15,0.0,0.0,5.1,26.5,0.0,0.0,0.0
2016,7,11,21,30,0.0,0.0,5.1,26.0,0.0,0.0,0.0
2016,7,11,21,45,0.0,0.0,5.15,26.0,0.0,0.0,0.0
2016,7,11,22,0,0.0,0.0,5.2,26.0,0.0,0.0,0.0
2016,7,11,22,15,0.0,0.0,5.15,25.5,0.0,0.0,0.0
2016,7,11,22,30,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,22,45,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,0,0.0,0.0,5.1,25.0,0.0,0.0,0.0
2016,7,11,23,15,0.0,0.0,5.1,24.5,0.0,0.0,0.0
2016,7,11,23,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,11,23,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,15,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,0,45,0.0,0.0,5.15,24.0,0.0,0.0,0.0
2016,7,12,1,0,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,30,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,1,45,0.0,0.0,5.25,24.0,0.0,0.0,0.0
2016,7,12,2,0,0.0,0.0,5.3,24.0,0.0,0.0,0.0
2016,7,12,2,15,0.0,0.0,5.2,24.0,0.0,0.0,0.0
2016,7,12,2,30,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,2,45,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,0,0.0,0.0,5.1,24.0,0.0,0.0,0.0
2016,7,12,3,15,0.0,0.0,5.05,24.0,0.0,0.0,0.0
2016,7,12,3,30,0.0,0.0,5.0,24.0,0.0,0.0,0.0
2016,7,12,3,45,0.0,0.0,4.95,24.0,0.0,0.0,0.0
2016,7,12,4,0,0.0,0.0,4.9,24.0,0.0,0.0,0.0
2016,7,12,4,15,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,4,30,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,4,45,0.0,0.0,4.65,24.0,0.0,0.0,0.0
2016,7,12,5,0,0.0,0.0,4.6,24.0,0.0,0.0,0.0
2016,7,12,5,15,0.0,0.0,4.7,24.0,0.0,0.0,0.0
2016,7,12,5,30,0.0,0.0,4.8,24.0,0.0,0.0,0.0
2016,7,12,5,45,19.5,10.5,4.9,24.0,12.0,8.96,0.0
2016,7,12,6,0,39.0,21.0,5.0,24.0,24.0,16.82,0.0
2016,7,12,6,15,129.5,41.0,5.15,24.5,60.5,31.57,19.99
2016,7,12,6,30,220.0,61.0,5.3,25.0,97.0,46.43,33.53
2016,7,12,6,45,318.5,72.0,5.45,25.5,145.0,53.76,40.23
2016,7,12,7,0,417.0,83.0,5.6,26.0,193.0,61.53,47.02
2016,7,12,7,15,473.0,92.0,5.6,26.5,244.5,67.45,51.99
2016,7,12,7,30,529.0,101.0,5.6,27.0,296.0,74.51,57.76
2016,7,12,7,45,585.5,103.0,5.7,28.0,351.0,74.14,57.02
2016,7,12,8,0,642.0,105.0,5.8,29.0,406.0,74.01,56.46
2016,7,12,8,15,478.5,166.0,5.85,29.5,405.5,109.73,85.64
2016,7,12,8,30,315.0,227.0,5.9,30.0,405.0,148.57,116.82
2016,7,12,8,45,535.0,172.5,5.95,30.5,508.0,110.03,84.87
2016,7,12,9,0,755.0,118.0,6.0,31.0,611.0,134.06,74.98
2016,7,12,9,15,770.5,121.5,6.0,31.5,656.5,187.62,107.98
2016,7,12,9,30,786.0,125.0,6.0,32.0,702.0,242.59,149.7
2016,7,12,9,45,801.0,126.0,6.0,32.5,743.5,296.82,194.15
2016,7,12,10,0,816.0,127.0,6.0,33.0,785.0,351.85,240.11
2016,7,12,10,15,825.0,129.0,5.95,33.5,820.0,409.65,287.77
2016,7,12,10,30,834.0,131.0,5.9,34.0,855.0,462.15,330.51
2016,7,12,10,45,588.0,276.5,5.9,34.5,795.5,492.08,356.09
2016,7,12,11,0,342.0,422.0,5.9,35.0,736.0,507.38,367.48
2016,7,12,11,15,280.5,450.5,5.85,35.0,712.0,516.44,374.4
2016,7,12,11,30,219.0,479.0,5.8,35.0,688.0,522.64,378.55
2016,7,12,11,45,181.0,488.5,5.8,35.5,663.0,521.14,376.56
2016,7,12,12,0,143.0,498.0,5.8,36.0,638.0,516.2,371.9
2016,7,12,12,15,275.0,466.5,5.75,36.0,738.0,604.47,436.05
2016,7,12,12,30,407.0,435.0,5.7,36.0,838.0,700.0,504.1
2016,7,12,12,45,647.0,278.0,5.7,36.5,916.5,786.49,567.71
2016,7,12,13,0,887.0,121.0,5.7,37.0,995.0,860.24,619.02
2016,7,12,13,15,885.0,120.5,5.65,37.0,985.0,881.59,632.78
2016,7,12,13,30,883.0,120.0,5.6,37.0,975.0,899.51,644.56
2016,7,12,13,45,880.0,118.0,5.6,37.5,957.5,911.62,651.47
2016,7,12,14,0,877.0,116.0,5.6,38.0,940.0,920.0,656.04
2016,7,12,14,15,871.5,115.0,5.55,38.0,915.0,923.28,658.51
2016,7,12,14,30,866.0,114.0,5.5,38.0,890.0,922.84,658.7
2016,7,12,14,45,557.5,258.0,5.5,38.0,750.5,799.17,575.02
2016,7,12,15,0,249.0,402.0,5.5,38.0,611.0,637.45,458.47
2016,7,12,15,15,540.5,254.0,5.5,37.5,680.5,773.4,561.86
2016,7,12,15,30,832.0,106.0,5.5,37.0,750.0,870.23,631.78
2016,7,12,15,45,598.0,197.0,5.5,37.0,646.0,761.82,558.21
2016,7,12,16,0,364.0,288.0,5.5,37.0,542.0,618.48,455.19
2016,7,12,16,15,563.5,193.5,5.5,36.5,554.5,697.42,517.92
2016,7,12,16,30,763.0,99.0,5.5,36.0,567.0,747.32,556.99
2016,7,12,16,45,733.5,97.5,5.55,36.0,515.0,699.53,525.17
2016,7,12,17,0,704.0,96.0,5.6,36.0,463.0,653.55,494.58
2016,7,12,17,15,672.5,91.5,5.55,35.5,410.5,599.83,457.57
2016,7,12,17,30,641.0,87.0,5.5,35.0,358.0,546.29,419.41
2016,7,12,17,45,591.0,82.0,5.5,34.5,304.5,481.24,371.45
2016,7,12,18,0,541.0,77.0,5.5,34.0,251.0,418.82,323.91
2016,7,12,18,15,478.5,69.0,5.4,33.0,201.0,349.63,270.05
2016,7,12,18,30,416.0,61.0,5.3,32.0,151.0,285.32,218.11
2016,7,12,18,45,321.0,49.5,5.25,31.5,107.0,206.28,153.35
2016,7,12,19,0,226.0,38.0,5.2,31.0,63.0,142.01,99.06
2016,7,12,19,15,113.0,19.0,5.15,30.5,31.5,66.36,19.15
2016,7,12,19,30,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,19,45,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,0,0.0,0.0,5.1,30.0,0.0,0.0,0.0
2016,7,12,20,15,0.0,0.0,5.1,29.5,0.0,0.0,0.0
2016,7,12,20,30,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,20,45,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,0,0.0,0.0,5.1,29.0,0.0,0.0,0.0
2016,7,12,21,15,0.0,0.0,5.05,28.5,0.0,0.0,0.0
2016,7,12,21,30,0.0,0.0,5.0,28.0,0.0,0.0,0.0
2016,7,12,21,45,0.0,0.0,5.0,27.5,0.0,0.0,0.0
2016,7,12,22,0,0.0,0.0,5.0,27.0,0.0,0.0,0.0
2016,7,12,22,15,0.0,0.0,4.95,27.0,0.0,0.0,0.0
2016,7,12,22,30,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,22,45,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,0,0.0,0.0,4.9,27.0,0.0,0.0,0.0
2016,7,12,23,15,0.0,0.0,4.85,26.5,0.0,0.0,0.0
2016,7,12,23,30,0.0,0.0,4.8,26.0,0.0,0.0,0.0
2016,7,12,23,45,0.0,0.0,4.75,26.0,0.0,0.0,0.0
2016,7,13,0,0,0.0,0.0,4.7,26.0,0.0,0.0,0.0
2016,7,13,0,15,0.0,0.0,4.65,25.5,0.0,0.0,0.0
2016,7,13,0,30,0.0,0.0,4.6,25.0,0.0,0.0,0.0
2016,7,13,0,45,0.0,0.0,4.55,25.0,0.0,0.0,0.0
2016,7,13,1,0,0.0,0.0,4.5,25.0,0.0,0.0,0.0
2016,7,13,1,15,0.0,0.0,4.45,25.0,0.0,0.0,0.0
2016,7,13,1,30,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,1,45,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,0,0.0,0.0,4.4,25.0,0.0,0.0,0.0
2016,7,13,2,15,0.0,0.0,4.3,24.5,0.0,0.0,0.0
2016,7,13,2,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,7,13,2,45,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,7,13,3,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,7,13,3,15,0.0,0.0,3.95,24.0,0.0,0.0,0.0
2016,7,13,3,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,3,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,7,13,4,0,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,4,15,0.0,0.0,3.75,24.0,0.0,0.0,0.0
2016,7,13,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,4,45,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,7,13,5,15,0.0,0.0,3.8,24.0,0.0,0.0,0.0
2016,7,13,5,30,0.0,0.0,3.9,24.0,0.0,0.0,0.0
2016,7,13,5,45,41.0,10.5,4.05,24.5,12.5,8.96,0.0
2016,7,13,6,0,82.0,21.0,4.2,25.0,25.0,16.55,0.0
2016,7,13,6,15,191.5,36.5,4.35,25.5,62.5,28.05,16.98
2016,7,13,6,30,301.0,52.0,4.5,26.0,100.0,39.67,27.7
2016,7,13,6,45,403.5,59.0,4.65,26.5,149.5,46.5,33.9
2016,7,13,7,0,506.0,66.0,4.8,27.0,199.0,51.13,37.99
2016,7,13,7,15,558.0,73.0,4.9,27.5,251.5,55.39,41.56
2016,7,13,7,30,610.0,80.0,5.0,28.0,304.0,59.55,44.9
2016,7,13,7,45,661.5,80.5,5.15,29.0,359.5,58.98,44.09
2016,7,13,8,0,713.0,81.0,5.3,30.0,415.0,64.01,47.91
2016,7,13,8,15,738.5,85.0,5.4,30.5,467.0,65.9,49.18
2016,7,13,8,30,764.0,89.0,5.5,31.0,519.0,67.69,50.35
2016,7,13,8,45,787.5,90.0,5.6,31.5,569.5,67.35,49.78
2016,7,13,9,0,811.0,91.0,5.7,32.0,620.0,129.18,69.18
2016,7,13,9,15,825.0,93.5,5.7,32.5,665.5,184.42,102.86
2016,7,13,9,30,839.0,96.0,5.7,33.0,711.0,240.67,145.53
2016,7,13,9,45,850.5,97.5,5.75,34.0,752.0,296.36,190.97
2016,7,13,10,0,862.0,99.0,5.8,35.0,793.0,352.28,237.3
2016,7,13,10,15,870.0,100.5,5.85,35.0,828.0,406.88,283.31
2016,7,13,10,30,878.0,102.0,5.9,35.0,863.0,460.85,328.01
2016,7,13,10,45,883.0,104.0,5.95,35.5,891.5,512.86,369.5
2016,7,13,11,0,888.0,106.0,6.0,36.0,920.0,563.47,408.71
2016,7,13,11,15,892.5,106.5,6.0,36.5,941.0,611.04,444.52
2016,7,13,11,30,897.0,107.0,6.0,37.0,962.0,656.73,477.97
2016,7,13,11,45,876.5,124.0,6.0,37.5,970.0,696.12,505.76
2016,7,13,12,0,856.0,141.0,6.0,38.0,978.0,731.24,529.82
2016,7,13,12,15,857.0,141.0,6.0,38.0,984.0,765.81,554.52
2016,7,13,12,30,858.0,141.0,6.0,38.0,990.0,797.95,576.05
2016,7,13,12,45,857.0,141.5,6.05,38.5,987.5,826.42,593.98
2016,7,13,13,0,856.0,142.0,6.1,39.0,985.0,852.21,610.06
2016,7,13,13,15,853.5,141.5,6.1,39.0,975.5,872.9,623.86
2016,7,13,13,30,851.0,141.0,6.1,39.0,966.0,890.27,635.55
2016,7,13,13,45,846.0,140.5,6.1,39.0,948.0,901.92,643.55
2016,7,13,14,0,841.0,140.0,6.1,39.0,930.0,909.97,649.32
2016,7,13,14,15,835.5,138.5,6.05,38.5,905.5,913.03,653.1
2016,7,13,14,30,830.0,137.0,6.0,38.0,881.0,912.47,654.63
2016,7,13,14,45,810.5,142.0,6.0,38.0,846.5,913.66,656.32
2016,7,13,15,0,791.0,147.0,6.0,38.0,812.0,899.67,648.07
2016,7,13,15,15,780.0,144.5,5.95,38.0,774.5,882.61,637.69
2016,7,13,15,30,769.0,142.0,5.9,38.0,737.0,862.36,625.26
2016,7,13,15,45,748.5,141.5,5.9,38.0,693.0,832.73,606.79
2016,7,13,16,0,728.0,141.0,5.9,38.0,649.0,805.64,590.03
2016,7,13,16,15,708.5,136.5,5.85,37.5,601.5,768.01,566.96
2016,7,13,16,30,689.0,132.0,5.8,37.0,554.0,728.48,542.33
2016,7,13,16,45,655.0,130.0,5.75,36.5,502.5,678.74,509.8
2016,7,13,17,0,621.0,128.0,5.7,36.0,451.0,628.58,475.68
2016,7,13,17,15,586.0,121.0,5.6,35.5,399.0,572.4,436.37
2016,7,13,17,30,551.0,114.0,5.5,35.0,347.0,516.77,396.46
2016,7,13,17,45,495.5,107.5,5.4,34.5,294.0,443.97,342.53
2016,7,13,18,0,440.0,101.0,5.3,34.0,241.0,381.98,295.12
2016,7,13,18,15,372.5,89.0,5.0,33.5,192.0,311.7,239.85
2016,7,13,18,30,305.0,77.0,4.7,33.0,143.0,247.42,187.96
2016,7,13,18,45,213.5,60.5,4.45,32.5,100.5,166.04,122.37
2016,7,13,19,0,122.0,44.0,4.2,32.0,58.0,104.63,71.87
2016,7,13,19,15,61.0,22.0,4.05,31.5,29.0,48.76,11.37
2016,7,13,19,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,7,13,19,45,0.0,0.0,3.8,30.5,0.0,0.0,0.0
2016,7,13,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,13,20,15,0.0,0.0,3.7,29.5,0.0,0.0,0.0
2016,7,13,20,30,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,20,45,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,7,13,21,15,0.0,0.0,3.7,28.5,0.0,0.0,0.0
2016,7,13,21,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,7,13,21,45,0.0,0.0,3.75,28.0,0.0,0.0,0.0
2016,7,13,22,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,13,22,15,0.0,0.0,3.8,27.5,0.0,0.0,0.0
2016,7,13,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,13,22,45,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,7,13,23,0,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,7,13,23,15,0.0,0.0,3.75,25.5,0.0,0.0,0.0
2016,7,13,23,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,13,23,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,15,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,30,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,0,45,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,0,0.0,0.0,3.7,25.0,0.0,0.0,0.0
2016,7,14,1,15,0.0,0.0,3.65,24.5,0.0,0.0,0.0
2016,7,14,1,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,1,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,7,14,2,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,7,14,2,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,14,2,45,0.0,0.0,3.45,24.0,0.0,0.0,0.0
2016,7,14,3,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,3,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,14,3,30,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,7,14,3,45,0.0,0.0,3.25,24.0,0.0,0.0,0.0
2016,7,14,4,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,4,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,7,14,4,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,14,4,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,14,5,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,14,5,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,14,5,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,14,5,45,58.0,10.0,3.6,24.5,13.0,8.54,0.0
2016,7,14,6,0,116.0,20.0,3.8,25.0,26.0,15.55,0.0
2016,7,14,6,15,238.0,33.5,3.95,25.5,64.5,25.94,15.21
2016,7,14,6,30,360.0,47.0,4.1,26.0,103.0,37.95,26.24
2016,7,14,6,45,443.0,55.5,4.25,26.5,152.5,43.87,31.67
2016,7,14,7,0,526.0,64.0,4.4,27.0,202.0,49.74,36.8
2016,7,14,7,15,578.5,70.5,4.5,27.5,254.5,53.71,40.14
2016,7,14,7,30,631.0,77.0,4.6,28.0,307.0,57.61,43.27
2016,7,14,7,45,667.5,82.0,4.75,29.0,361.0,60.15,45.07
2016,7,14,8,0,704.0,87.0,4.9,30.0,415.0,62.6,46.74
2016,7,14,8,15,730.5,91.0,4.9,30.5,467.5,70.13,52.68
2016,7,14,8,30,757.0,95.0,4.9,31.0,520.0,71.75,53.69
2016,7,14,8,45,775.0,99.0,4.95,31.5,569.5,73.11,54.49
2016,7,14,9,0,793.0,103.0,5.0,32.0,619.0,126.68,67.79
2016,7,14,9,15,808.0,106.0,4.95,32.5,665.0,182.17,101.73
2016,7,14,9,30,823.0,109.0,4.9,33.0,711.0,246.22,150.08
2016,7,14,9,45,832.0,112.5,4.85,34.0,751.5,301.91,195.2
2016,7,14,10,0,841.0,116.0,4.8,35.0,792.0,357.59,240.87
2016,7,14,10,15,849.5,117.5,4.75,35.0,827.0,411.46,285.71
2016,7,14,10,30,858.0,119.0,4.7,35.0,862.0,464.76,329.21
2016,7,14,10,45,862.0,122.0,4.7,35.5,890.0,516.16,369.56
2016,7,14,11,0,866.0,125.0,4.7,36.0,918.0,566.11,407.56
2016,7,14,11,15,870.0,126.0,4.7,36.5,939.0,612.94,442.2
2016,7,14,11,30,874.0,127.0,4.7,37.0,960.0,657.91,474.56
2016,7,14,11,45,875.0,128.5,4.7,37.5,973.5,699.19,503.47
2016,7,14,12,0,876.0,130.0,4.7,38.0,987.0,738.07,530.01
2016,7,14,12,15,877.0,130.5,4.7,38.0,992.5,773.7,554.62
2016,7,14,12,30,878.0,131.0,4.7,38.0,998.0,806.83,576.31
2016,7,14,12,45,875.0,132.0,4.75,38.0,995.0,834.56,594.56
2016,7,14,13,0,872.0,133.0,4.8,38.0,992.0,859.4,610.95
2016,7,14,13,15,869.5,132.5,4.85,38.0,982.0,880.29,624.86
2016,7,14,13,30,867.0,132.0,4.9,38.0,972.0,897.81,636.72
2016,7,14,13,45,861.0,132.5,4.95,38.5,953.5,909.52,643.56
2016,7,14,14,0,855.0,133.0,5.0,39.0,935.0,917.59,648.16
2016,7,14,14,15,849.5,131.5,5.05,38.5,910.0,920.64,652.44
2016,7,14,14,30,844.0,130.0,5.1,38.0,885.0,920.01,654.5
2016,7,14,14,45,833.5,130.0,5.15,38.0,852.5,912.56,650.86
2016,7,14,15,0,823.0,130.0,5.2,38.0,820.0,901.64,645.08
2016,7,14,15,15,812.5,127.5,5.25,37.5,782.5,895.78,644.12
2016,7,14,15,30,802.0,125.0,5.3,37.0,745.0,875.45,633.62
2016,7,14,15,45,786.5,123.0,5.35,37.0,701.5,848.11,617.12
2016,7,14,16,0,771.0,121.0,5.4,37.0,658.0,818.01,598.72
2016,7,14,16,15,752.5,117.5,5.35,36.5,610.5,781.27,576.43
2016,7,14,16,30,734.0,114.0,5.3,36.0,563.0,742.42,552.44
2016,7,14,16,45,707.0,110.5,5.25,36.0,512.0,698.62,523.54
2016,7,14,17,0,680.0,107.0,5.2,36.0,461.0,650.47,490.98
2016,7,14,17,15,647.5,101.5,5.05,35.5,408.5,595.62,452.83
2016,7,14,17,30,615.0,96.0,4.9,35.0,356.0,541.06,413.93
2016,7,14,17,45,565.5,90.5,4.8,34.5,302.5,476.54,366.49
2016,7,14,18,0,516.0,85.0,4.7,34.0,249.0,414.54,319.46
2016,7,14,18,15,450.0,75.5,4.45,33.5,199.0,342.69,263.28
2016,7,14,18,30,384.0,66.0,4.2,33.0,149.0,272.89,207.19
2016,7,14,18,45,283.5,53.0,4.0,32.5,104.5,195.79,144.58
2016,7,14,19,0,183.0,40.0,3.8,32.0,60.0,129.72,89.65
2016,7,14,19,15,91.5,20.0,3.8,31.5,30.0,61.22,13.54
2016,7,14,19,30,0.0,0.0,3.8,31.0,0.0,0.0,0.0
2016,7,14,19,45,0.0,0.0,3.85,30.5,0.0,0.0,0.0
2016,7,14,20,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,14,20,15,0.0,0.0,3.95,29.5,0.0,0.0,0.0
2016,7,14,20,30,0.0,0.0,4.0,29.0,0.0,0.0,0.0
2016,7,14,20,45,0.0,0.0,4.05,29.0,0.0,0.0,0.0
2016,7,14,21,0,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,14,21,15,0.0,0.0,4.1,28.5,0.0,0.0,0.0
2016,7,14,21,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,21,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,14,22,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,7,14,22,30,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,14,22,45,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,14,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,14,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,14,23,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,14,23,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,15,0,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,15,0,15,0.0,0.0,3.3,25.5,0.0,0.0,0.0
2016,7,15,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,0,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,1,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,15,2,15,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,15,2,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,2,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,15,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,3,45,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,15,4,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,7,15,4,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,4,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,7,15,5,15,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,7,15,5,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,7,15,5,45,13.0,9.5,3.65,24.5,10.5,8.11,0.0
2016,7,15,6,0,26.0,19.0,3.8,25.0,21.0,15.28,0.0
2016,7,15,6,15,115.0,40.0,3.85,25.5,56.5,30.75,18.97
2016,7,15,6,30,204.0,61.0,3.9,26.0,92.0,46.27,33.17
2016,7,15,6,45,302.5,73.0,4.0,26.5,140.5,54.45,40.6
2016,7,15,7,0,401.0,85.0,4.1,27.0,189.0,62.89,47.95
2016,7,15,7,15,459.5,94.5,4.15,27.5,241.0,69.12,53.18
2016,7,15,7,30,518.0,104.0,4.2,28.0,293.0,75.19,58.08
2016,7,15,7,45,567.5,109.5,4.3,29.0,347.5,78.96,60.8
2016,7,15,8,0,617.0,115.0,4.4,30.0,402.0,80.94,61.95
2016,7,15,8,15,648.0,120.5,4.4,30.5,454.5,82.61,62.95
2016,7,15,8,30,679.0,126.0,4.4,31.0,507.0,84.15,63.84
2016,7,15,8,45,697.0,133.0,4.45,31.5,556.0,86.27,65.2
2016,7,15,9,0,715.0,140.0,4.5,32.0,605.0,137.92,78.9
2016,7,15,9,15,732.5,144.0,4.45,32.5,650.5,190.79,111.25
2016,7,15,9,30,750.0,148.0,4.4,33.0,696.0,251.88,156.95
2016,7,15,9,45,757.0,154.5,4.35,34.0,735.5,306.12,200.39
2016,7,15,10,0,764.0,161.0,4.3,35.0,775.0,360.39,244.29
2016,7,15,10,15,774.0,163.5,4.15,35.5,810.0,412.71,286.53
2016,7,15,10,30,784.0,166.0,4.0,36.0,845.0,464.91,327.62
2016,7,15,10,45,783.5,173.0,3.85,36.5,871.0,515.0,365.94
2016,7,15,11,0,783.0,180.0,3.7,37.0,897.0,563.48,401.76
2016,7,15,11,15,788.0,181.5,3.55,37.0,918.0,609.3,435.44
2016,7,15,11,30,793.0,183.0,3.4,37.0,939.0,653.64,467.13
2016,7,15,11,45,784.5,192.5,3.3,37.5,949.5,693.41,493.83
2016,7,15,12,0,776.0,202.0,3.2,38.0,960.0,730.41,517.87
2016,7,15,12,15,777.5,202.0,3.2,38.0,965.5,764.77,541.32
2016,7,15,12,30,779.0,202.0,3.2,38.0,971.0,796.96,562.99
2016,7,15,12,45,774.5,204.5,3.2,38.5,968.0,824.02,579.75
2016,7,15,13,0,770.0,207.0,3.2,39.0,965.0,848.34,594.32
2016,7,15,13,15,767.0,206.0,3.3,39.0,955.0,868.01,607.42
2016,7,15,13,30,764.0,205.0,3.4,39.0,945.0,884.43,618.57
2016,7,15,13,45,757.5,204.5,3.5,39.0,927.0,894.74,625.95
2016,7,15,14,0,751.0,204.0,3.6,39.0,909.0,901.52,631.24
2016,7,15,14,15,743.5,202.0,3.7,39.0,884.0,911.26,638.55
2016,7,15,14,30,736.0,200.0,3.8,39.0,859.0,908.78,638.19
2016,7,15,14,45,720.0,200.5,3.95,39.0,826.0,897.5,632.62
2016,7,15,15,0,704.0,201.0,4.1,39.0,793.0,882.98,625.05
2016,7,15,15,15,690.5,197.5,4.1,38.5,755.0,863.66,615.03
2016,7,15,15,30,677.0,194.0,4.1,38.0,717.0,841.4,603.09
2016,7,15,15,45,661.0,188.0,4.2,38.0,674.5,811.65,585.29
2016,7,15,16,0,645.0,182.0,4.3,38.0,632.0,779.47,565.48
2016,7,15,16,15,622.0,176.5,4.3,37.5,584.5,739.69,540.98
2016,7,15,16,30,599.0,171.0,4.3,37.0,537.0,698.33,514.98
2016,7,15,16,45,569.5,163.5,4.3,37.0,487.0,641.41,476.73
2016,7,15,17,0,540.0,156.0,4.3,37.0,437.0,592.07,442.94
2016,7,15,17,15,501.5,147.5,4.15,36.5,385.0,535.42,403.67
2016,7,15,17,30,463.0,139.0,4.0,36.0,333.0,480.07,364.36
2016,7,15,17,45,410.5,127.5,3.85,35.5,282.0,414.48,316.31
2016,7,15,18,0,358.0,116.0,3.7,35.0,231.0,352.42,269.56
2016,7,15,18,15,291.5,101.0,3.4,34.0,182.5,272.95,208.64
2016,7,15,18,30,225.0,86.0,3.1,33.0,134.0,211.72,160.08
2016,7,15,18,45,146.0,65.0,2.8,32.5,92.5,144.43,105.9
2016,7,15,19,0,67.0,44.0,2.5,32.0,51.0,78.59,52.8
2016,7,15,19,15,33.5,22.0,2.55,31.5,25.5,36.1,4.45
2016,7,15,19,30,0.0,0.0,2.6,31.0,0.0,0.0,0.0
2016,7,15,19,45,0.0,0.0,2.65,30.5,0.0,0.0,0.0
2016,7,15,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,7,15,20,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,15,20,30,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,15,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,15,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,15,21,15,0.0,0.0,3.25,28.5,0.0,0.0,0.0
2016,7,15,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,15,21,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,15,22,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,15,22,15,0.0,0.0,3.45,27.5,0.0,0.0,0.0
2016,7,15,22,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,15,22,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,15,23,0,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,7,15,23,15,0.0,0.0,3.55,26.5,0.0,0.0,0.0
2016,7,15,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,15,23,45,0.0,0.0,3.45,26.0,0.0,0.0,0.0
2016,7,16,0,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,16,0,15,0.0,0.0,3.35,25.5,0.0,0.0,0.0
2016,7,16,0,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,16,0,45,0.0,0.0,3.25,25.0,0.0,0.0,0.0
2016,7,16,1,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,7,16,1,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,7,16,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,1,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,16,2,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,16,2,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,16,2,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,16,3,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,16,3,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,7,16,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,7,16,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,7,16,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,7,16,4,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,7,16,4,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,4,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,16,5,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,16,5,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,16,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,7,16,5,45,0.0,5.0,2.7,23.5,5.0,4.27,0.0
2016,7,16,6,0,0.0,10.0,2.9,24.0,10.0,8.23,0.0
2016,7,16,6,15,0.0,27.5,2.95,24.5,27.5,22.56,12.43
2016,7,16,6,30,0.0,45.0,3.0,25.0,45.0,36.35,24.98
2016,7,16,6,45,5.5,67.0,3.15,25.5,68.5,53.22,39.73
2016,7,16,7,0,11.0,89.0,3.3,26.0,92.0,69.92,54.11
2016,7,16,7,15,19.5,110.5,3.3,26.5,117.0,86.19,67.83
2016,7,16,7,30,28.0,132.0,3.3,27.0,142.0,98.91,78.25
2016,7,16,7,45,57.0,161.5,3.35,28.0,186.5,118.65,94.1
2016,7,16,8,0,86.0,191.0,3.4,29.0,231.0,137.88,109.15
2016,7,16,8,15,196.0,208.5,3.4,29.5,314.0,144.65,114.0
2016,7,16,8,30,306.0,226.0,3.4,30.0,397.0,147.99,116.05
2016,7,16,8,45,292.0,253.5,3.45,31.0,429.0,161.36,125.89
2016,7,16,9,0,278.0,281.0,3.5,32.0,461.0,199.84,139.77
2016,7,16,9,15,532.5,203.0,3.45,32.5,580.5,203.49,128.76
2016,7,16,9,30,787.0,125.0,3.4,33.0,700.0,243.22,148.78
2016,7,16,9,45,802.5,126.0,3.4,33.5,742.0,297.9,192.94
2016,7,16,10,0,818.0,127.0,3.4,34.0,784.0,353.45,238.49
2016,7,16,10,15,604.0,247.0,3.35,34.5,744.0,404.2,283.38
2016,7,16,10,30,390.0,367.0,3.3,35.0,704.0,440.92,313.87
2016,7,16,10,45,622.0,250.0,3.3,35.5,808.5,491.42,350.41
2016,7,16,11,0,854.0,133.0,3.3,36.0,913.0,566.52,405.27
2016,7,16,11,15,858.5,134.0,3.3,36.0,935.0,613.28,440.15
2016,7,16,11,30,863.0,135.0,3.3,36.0,957.0,658.25,473.0
2016,7,16,11,45,852.5,145.0,3.3,36.5,967.0,697.72,500.11
2016,7,16,12,0,842.0,155.0,3.3,37.0,977.0,733.94,524.29
2016,7,16,12,15,843.0,155.5,3.35,37.0,983.5,768.73,548.5
2016,7,16,12,30,844.0,156.0,3.4,37.0,990.0,801.16,570.01
2016,7,16,12,45,843.0,156.5,3.5,37.5,987.5,829.58,587.56
2016,7,16,13,0,842.0,157.0,3.6,38.0,985.0,855.38,603.38
2016,7,16,13,15,839.5,156.5,3.65,38.0,975.0,876.15,617.0
2016,7,16,13,30,837.0,156.0,3.7,38.0,965.0,893.66,628.63
2016,7,16,13,45,832.0,155.0,3.8,38.5,947.0,905.06,635.38
2016,7,16,14,0,827.0,154.0,3.9,39.0,929.0,926.11,648.39
2016,7,16,14,15,820.5,152.5,4.0,38.5,904.0,928.43,652.25
2016,7,16,14,30,814.0,151.0,4.1,38.0,879.0,927.05,654.01
2016,7,16,14,45,808.5,147.0,4.2,38.0,848.0,920.47,651.18
2016,7,16,15,0,803.0,143.0,4.3,38.0,817.0,910.27,646.15
2016,7,16,15,15,791.5,140.5,4.35,38.0,778.5,892.61,636.14
2016,7,16,15,30,780.0,138.0,4.4,38.0,740.0,871.72,624.11
2016,7,16,15,45,765.0,134.5,4.45,38.0,697.0,843.61,607.33
2016,7,16,16,0,750.0,131.0,4.5,38.0,654.0,812.77,588.68
2016,7,16,16,15,730.5,127.0,4.55,37.5,606.0,779.35,569.38
2016,7,16,16,30,711.0,123.0,4.6,37.0,558.0,739.68,545.51
2016,7,16,16,45,685.0,118.5,4.65,36.5,507.0,692.67,516.13
2016,7,16,17,0,659.0,114.0,4.7,36.0,456.0,644.75,484.97
2016,7,16,17,15,625.0,108.0,4.65,35.5,403.0,588.88,446.63
2016,7,16,17,30,591.0,102.0,4.6,35.0,350.0,533.45,407.5
2016,7,16,17,45,544.0,94.5,4.55,34.5,297.5,469.08,360.44
2016,7,16,18,0,497.0,87.0,4.5,34.0,245.0,407.11,313.64
2016,7,16,18,15,432.0,77.0,4.25,33.5,195.0,331.3,254.6
2016,7,16,18,30,367.0,67.0,4.0,33.0,145.0,267.18,202.8
2016,7,16,18,45,275.0,53.0,3.75,32.5,101.5,193.22,142.57
2016,7,16,19,0,183.0,39.0,3.5,32.0,58.0,129.36,89.03
2016,7,16,19,15,91.5,19.5,3.4,31.5,29.0,60.59,8.24
2016,7,16,19,30,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,16,19,45,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,16,20,0,0.0,0.0,3.2,30.0,0.0,0.0,0.0
2016,7,16,20,15,0.0,0.0,3.15,29.5,0.0,0.0,0.0
2016,7,16,20,30,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,16,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,16,21,0,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,16,21,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,7,16,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,16,21,45,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,7,16,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,16,22,15,0.0,0.0,3.25,27.5,0.0,0.0,0.0
2016,7,16,22,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,7,16,22,45,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,16,23,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,7,16,23,15,0.0,0.0,3.5,26.5,0.0,0.0,0.0
2016,7,16,23,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,16,23,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,17,0,0,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,17,0,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,17,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,17,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,17,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,17,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,17,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,17,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,17,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,17,2,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,17,2,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,7,17,2,45,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,7,17,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,7,17,3,15,0.0,0.0,2.4,23.5,0.0,0.0,0.0
2016,7,17,3,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,7,17,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,7,17,4,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,7,17,4,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,7,17,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,7,17,4,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,7,17,5,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,7,17,5,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,7,17,5,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,7,17,5,45,31.5,9.0,2.65,23.5,10.5,7.68,0.0
2016,7,17,6,0,63.0,18.0,2.9,24.0,21.0,14.26,0.0
2016,7,17,6,15,170.0,35.5,2.95,24.5,58.0,27.28,16.09
2016,7,17,6,30,277.0,53.0,3.0,25.0,95.0,40.36,28.31
2016,7,17,6,45,369.5,63.0,3.15,25.5,143.5,47.67,35.0
2016,7,17,7,0,462.0,73.0,3.3,26.0,192.0,56.74,42.92
2016,7,17,7,15,517.0,81.5,3.3,26.5,244.5,61.88,47.25
2016,7,17,7,30,572.0,90.0,3.3,27.0,297.0,66.86,51.29
2016,7,17,7,45,618.5,94.5,3.3,28.0,351.5,68.64,52.4
2016,7,17,8,0,665.0,99.0,3.3,29.0,406.0,70.43,53.47
2016,7,17,8,15,693.0,104.0,3.3,29.5,458.5,72.25,54.65
2016,7,17,8,30,721.0,109.0,3.3,30.0,511.0,73.95,55.72
2016,7,17,8,45,744.5,112.0,3.35,31.0,562.0,81.53,61.47
2016,7,17,9,0,768.0,115.0,3.4,32.0,613.0,133.01,73.4
2016,7,17,9,15,783.5,118.5,3.4,32.5,659.0,187.67,106.69
2016,7,17,9,30,799.0,122.0,3.4,33.0,705.0,243.74,148.75
2016,7,17,9,45,812.5,124.0,3.45,33.5,746.5,299.37,193.77
2016,7,17,10,0,826.0,126.0,3.5,34.0,788.0,355.65,240.01
2016,7,17,10,15,835.0,128.0,3.5,34.5,823.5,414.32,287.47
2016,7,17,10,30,844.0,130.0,3.5,35.0,859.0,467.72,330.01
2016,7,17,10,45,851.0,131.5,3.55,35.5,887.5,519.09,369.94
2016,7,17,11,0,858.0,133.0,3.6,36.0,916.0,569.31,407.79
2016,7,17,11,15,862.0,134.0,3.65,36.0,937.5,616.05,443.01
2016,7,17,11,30,866.0,135.0,3.7,36.0,959.0,660.93,476.08
2016,7,17,11,45,873.0,132.5,3.75,36.5,973.5,703.24,505.68
2016,7,17,12,0,880.0,130.0,3.8,37.0,988.0,743.56,533.24
2016,7,17,12,15,880.5,130.0,3.85,37.0,994.0,778.78,557.44
2016,7,17,12,30,881.0,130.0,3.9,37.0,1000.0,811.41,578.84
2016,7,17,12,45,880.5,129.5,4.0,37.5,997.5,840.19,596.65
2016,7,17,13,0,880.0,129.0,4.1,38.0,995.0,866.13,612.56
2016,7,17,13,15,877.5,128.5,4.1,38.0,984.5,887.21,626.2
2016,7,17,13,30,875.0,128.0,4.1,38.0,974.0,904.87,637.73
2016,7,17,13,45,870.5,127.0,4.2,38.0,955.5,916.72,646.1
2016,7,17,14,0,866.0,126.0,4.3,38.0,937.0,924.87,652.24
2016,7,17,14,15,577.0,275.5,4.3,38.0,810.0,828.64,587.78
2016,7,17,14,30,288.0,425.0,4.3,38.0,683.0,692.17,491.01
2016,7,17,14,45,563.0,272.5,4.35,38.0,752.5,819.01,584.44
2016,7,17,15,0,838.0,120.0,4.4,38.0,822.0,909.33,646.65
2016,7,17,15,15,596.5,226.0,4.4,37.5,714.0,807.92,580.57
2016,7,17,15,30,355.0,332.0,4.4,37.0,606.0,667.8,483.08
2016,7,17,15,45,572.0,221.0,4.4,37.0,632.5,767.29,557.8
2016,7,17,16,0,789.0,110.0,4.4,37.0,659.0,825.24,599.6
2016,7,17,16,15,771.0,107.0,4.4,36.5,611.0,788.92,577.69
2016,7,17,16,30,753.0,104.0,4.4,36.0,563.0,750.43,554.54
2016,7,17,16,45,728.5,100.5,4.4,36.0,512.0,704.38,524.67
2016,7,17,17,0,704.0,97.0,4.4,36.0,461.0,660.07,495.62
2016,7,17,17,15,672.5,92.0,4.3,35.5,408.0,605.47,458.66
2016,7,17,17,30,641.0,87.0,4.2,35.0,355.0,551.05,420.39
2016,7,17,17,45,595.0,81.0,4.15,34.5,302.0,486.95,373.75
2016,7,17,18,0,549.0,75.0,4.1,34.0,249.0,425.16,327.21
2016,7,17,18,15,486.0,67.0,3.85,33.5,198.5,354.87,272.33
2016,7,17,18,30,423.0,59.0,3.6,33.0,148.0,289.53,219.53
2016,7,17,18,45,325.0,47.0,3.35,32.5,104.0,207.56,153.02
2016,7,17,19,0,227.0,35.0,3.1,32.0,60.0,140.88,96.72
2016,7,17,19,15,113.5,17.5,3.05,31.5,30.0,64.72,5.62
2016,7,17,19,30,0.0,0.0,3.0,31.0,0.0,0.0,0.0
2016,7,17,19,45,0.0,0.0,3.0,30.5,0.0,0.0,0.0
2016,7,17,20,0,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,7,17,20,15,0.0,0.0,3.0,29.5,0.0,0.0,0.0
2016,7,17,20,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,17,20,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,17,21,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,17,21,15,0.0,0.0,3.1,28.5,0.0,0.0,0.0
2016,7,17,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,17,22,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,7,17,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,22,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,17,23,15,0.0,0.0,3.05,26.5,0.0,0.0,0.0
2016,7,17,23,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,17,23,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,18,0,15,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,18,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,18,0,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,18,1,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,18,1,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,7,18,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,18,1,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,18,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,18,2,15,0.0,0.0,2.05,24.5,0.0,0.0,0.0
2016,7,18,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,18,2,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,18,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,18,3,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,18,4,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,4,15,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,7,18,4,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,18,4,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,18,5,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,18,5,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,18,5,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,18,5,45,29.5,8.5,1.75,24.5,10.0,7.26,0.0
2016,7,18,6,0,59.0,17.0,2.0,25.0,20.0,13.5,0.0
2016,7,18,6,15,164.5,33.5,2.15,25.5,55.5,25.76,14.7
2016,7,18,6,30,270.0,50.0,2.3,26.0,91.0,38.12,26.3
2016,7,18,6,45,357.5,60.5,2.5,26.5,138.0,45.8,33.26
2016,7,18,7,0,445.0,71.0,2.7,27.0,185.0,55.03,41.28
2016,7,18,7,15,500.0,79.5,2.75,27.5,236.5,60.21,45.63
2016,7,18,7,30,555.0,88.0,2.8,28.0,288.0,65.22,49.69
2016,7,18,7,45,359.5,139.5,2.85,28.5,277.5,95.65,74.84
2016,7,18,8,0,164.0,191.0,2.9,29.0,267.0,133.48,105.54
2016,7,18,8,15,437.5,147.5,2.9,29.5,383.5,97.97,75.81
2016,7,18,8,30,711.0,104.0,2.9,30.0,500.0,70.66,52.99
2016,7,18,8,45,427.5,199.0,2.95,30.5,443.5,124.06,96.17
2016,7,18,9,0,144.0,294.0,3.0,31.0,387.0,206.16,149.36
2016,7,18,9,15,467.0,205.0,2.95,31.5,539.0,195.89,126.12
2016,7,18,9,30,790.0,116.0,2.9,32.0,691.0,237.97,145.25
2016,7,18,9,45,557.5,236.5,2.9,32.5,654.5,306.87,207.85
2016,7,18,10,0,325.0,357.0,2.9,33.0,618.0,356.3,252.45
2016,7,18,10,15,577.0,242.0,2.9,33.5,730.5,391.41,275.44
2016,7,18,10,30,829.0,127.0,2.9,34.0,843.0,459.67,325.09
2016,7,18,10,45,835.0,129.0,2.9,34.5,871.5,510.14,364.17
2016,7,18,11,0,841.0,131.0,2.9,35.0,900.0,559.4,401.16
2016,7,18,11,15,516.5,305.5,2.9,35.0,781.5,548.92,393.88
2016,7,18,11,30,192.0,480.0,2.9,35.0,663.0,508.57,363.21
2016,7,18,11,45,266.5,467.0,2.9,35.5,725.0,564.03,401.93
2016,7,18,12,0,341.0,454.0,2.9,36.0,787.0,626.74,444.62
2016,7,18,12,15,318.5,467.5,2.9,36.0,780.0,641.8,454.31
2016,7,18,12,30,296.0,481.0,2.9,36.0,773.0,654.73,462.66
2016,7,18,12,45,196.0,484.0,2.95,36.0,677.5,587.42,416.24
2016,7,18,13,0,96.0,487.0,3.0,36.0,582.0,508.5,361.18
2016,7,18,13,15,469.0,314.5,3.05,36.0,769.5,716.35,511.6
2016,7,18,13,30,842.0,142.0,3.1,36.0,957.0,888.72,628.54
2016,7,18,13,45,840.0,140.0,3.15,36.0,939.5,901.77,636.3
2016,7,18,14,0,838.0,138.0,3.2,36.0,922.0,911.25,643.09
2016,7,18,14,15,483.0,289.5,3.25,36.0,739.0,752.97,536.94
2016,7,18,14,30,128.0,441.0,3.3,36.0,556.0,543.85,388.38
2016,7,18,14,45,461.0,291.0,3.35,36.0,681.0,743.18,534.14
2016,7,18,15,0,794.0,141.0,3.4,36.0,806.0,902.44,643.12
2016,7,18,15,15,438.0,247.0,3.45,36.0,611.5,677.97,490.89
2016,7,18,15,30,82.0,353.0,3.5,36.0,417.0,408.23,296.64
2016,7,18,15,45,410.0,242.0,3.55,36.0,530.5,639.39,468.96
2016,7,18,16,0,738.0,131.0,3.6,36.0,644.0,804.74,585.96
2016,7,18,16,15,718.5,127.0,3.65,35.5,596.5,771.6,565.63
2016,7,18,16,30,699.0,123.0,3.7,35.0,549.0,732.18,541.98
2016,7,18,16,45,672.0,119.0,3.8,35.0,498.5,685.23,511.77
2016,7,18,17,0,645.0,115.0,3.9,35.0,448.0,637.45,479.86
2016,7,18,17,15,481.0,133.5,3.9,34.5,366.5,507.99,386.78
2016,7,18,17,30,317.0,152.0,3.9,34.0,285.0,384.22,294.84
2016,7,18,17,45,292.0,133.5,3.95,33.5,242.0,335.63,259.11
2016,7,18,18,0,267.0,115.0,4.0,33.0,199.0,288.43,223.07
2016,7,18,18,15,230.0,95.5,3.9,32.5,158.0,235.32,181.19
2016,7,18,18,30,193.0,76.0,3.8,32.0,117.0,185.33,140.66
2016,7,18,18,45,141.0,56.5,3.75,32.0,81.5,132.32,96.93
2016,7,18,19,0,89.0,37.0,3.7,32.0,46.0,84.43,56.54
2016,7,18,19,15,44.5,18.5,3.7,31.5,23.0,39.02,0.0
2016,7,18,19,30,0.0,0.0,3.7,31.0,0.0,0.0,0.0
2016,7,18,19,45,0.0,0.0,3.7,30.5,0.0,0.0,0.0
2016,7,18,20,0,0.0,0.0,3.7,30.0,0.0,0.0,0.0
2016,7,18,20,15,0.0,0.0,3.65,29.5,0.0,0.0,0.0
2016,7,18,20,30,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,18,20,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,18,21,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,18,21,15,0.0,0.0,3.4,28.5,0.0,0.0,0.0
2016,7,18,21,30,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,18,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,7,18,22,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,18,22,15,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,18,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,18,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,18,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,18,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,18,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,18,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,19,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,19,0,15,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,19,0,30,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,19,0,45,0.0,0.0,2.45,27.0,0.0,0.0,0.0
2016,7,19,1,0,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,19,1,15,0.0,0.0,2.3,26.5,0.0,0.0,0.0
2016,7,19,1,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,19,1,45,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,19,2,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,7,19,2,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,19,2,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,19,2,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,7,19,3,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,19,3,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,7,19,3,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,19,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,19,4,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,4,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,19,4,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,19,4,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,19,5,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,19,5,15,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,7,19,5,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,7,19,5,45,0.0,10.0,1.2,25.5,10.0,8.54,0.0
2016,7,19,6,0,0.0,20.0,1.4,26.0,20.0,15.9,0.0
2016,7,19,6,15,167.0,31.5,1.35,26.0,56.5,24.26,13.38
2016,7,19,6,30,334.0,43.0,1.3,26.0,93.0,34.65,23.39
2016,7,19,6,45,423.5,51.0,1.3,26.5,141.0,40.28,28.59
2016,7,19,7,0,513.0,59.0,1.3,27.0,189.0,45.89,33.54
2016,7,19,7,15,564.5,65.5,1.3,27.5,241.0,49.99,36.99
2016,7,19,7,30,616.0,72.0,1.3,28.0,293.0,54.0,40.23
2016,7,19,7,45,658.5,75.0,1.3,28.5,346.5,55.33,41.14
2016,7,19,8,0,701.0,78.0,1.3,29.0,400.0,61.84,46.31
2016,7,19,8,15,727.0,82.0,1.35,29.5,452.0,63.81,47.65
2016,7,19,8,30,753.0,86.0,1.4,30.0,504.0,65.67,48.89
2016,7,19,8,45,775.0,88.0,1.5,31.0,554.5,66.03,48.78
2016,7,19,9,0,797.0,90.0,1.6,32.0,605.0,127.54,68.13
2016,7,19,9,15,812.0,92.5,1.75,32.5,650.5,182.46,101.26
2016,7,19,9,30,827.0,95.0,1.9,33.0,696.0,238.53,143.26
2016,7,19,9,45,839.0,96.5,2.1,33.5,737.5,294.05,188.28
2016,7,19,10,0,851.0,98.0,2.3,34.0,779.0,349.89,234.33
2016,7,19,10,15,859.5,99.5,2.45,34.5,814.5,404.48,279.01
2016,7,19,10,30,868.0,101.0,2.6,35.0,850.0,458.52,322.21
2016,7,19,10,45,874.5,102.5,2.8,35.5,878.5,510.78,363.03
2016,7,19,11,0,881.0,104.0,3.0,36.0,907.0,561.82,401.76
2016,7,19,11,15,885.5,104.5,3.15,36.0,929.0,609.46,437.83
2016,7,19,11,30,890.0,105.0,3.3,36.0,951.0,655.24,471.78
2016,7,19,11,45,890.5,107.5,3.45,36.5,964.5,697.82,501.77
2016,7,19,12,0,891.0,110.0,3.6,37.0,978.0,737.91,529.39
2016,7,19,12,15,892.0,110.0,3.75,37.0,984.0,773.8,553.83
2016,7,19,12,30,893.0,110.0,3.9,37.0,990.0,807.04,576.03
2016,7,19,12,45,586.0,297.0,4.05,37.5,874.0,758.74,539.22
2016,7,19,13,0,279.0,484.0,4.2,38.0,758.0,678.13,478.02
2016,7,19,13,15,582.5,297.0,4.25,38.0,862.5,799.85,567.54
2016,7,19,13,30,886.0,110.0,4.3,38.0,967.0,901.22,636.87
2016,7,19,13,45,603.5,277.5,4.4,38.0,856.5,835.34,591.79
2016,7,19,14,0,321.0,445.0,4.5,38.0,746.0,729.44,515.58
2016,7,19,14,15,593.5,277.0,4.55,37.5,814.0,847.6,603.74
2016,7,19,14,30,866.0,109.0,4.6,37.0,882.0,926.48,659.28
2016,7,19,14,45,857.0,108.0,4.65,37.0,850.0,919.09,655.13
2016,7,19,15,0,848.0,107.0,4.7,37.0,818.0,908.11,649.27
2016,7,19,15,15,604.5,218.0,4.7,36.5,713.0,809.78,585.69
2016,7,19,15,30,361.0,329.0,4.7,36.0,608.0,671.86,488.81
2016,7,19,15,45,325.5,316.5,4.75,36.0,557.0,624.2,457.21
2016,7,19,16,0,290.0,304.0,4.8,36.0,506.0,576.27,424.52
2016,7,19,16,15,299.5,278.0,4.8,35.5,473.0,552.36,410.29
2016,7,19,16,30,309.0,252.0,4.8,35.0,440.0,526.32,394.22
2016,7,19,16,45,365.5,215.0,4.8,35.0,418.0,523.2,394.67
2016,7,19,17,0,422.0,178.0,4.8,35.0,396.0,530.49,402.07
2016,7,19,17,15,369.0,165.0,4.7,34.5,340.0,462.9,353.38
2016,7,19,17,30,316.0,152.0,4.6,34.0,284.0,384.2,295.65
2016,7,19,17,45,295.5,131.5,4.6,33.5,241.0,336.13,260.06
2016,7,19,18,0,275.0,111.0,4.6,33.0,198.0,288.94,223.94
2016,7,19,18,15,242.5,92.0,4.35,32.5,157.5,238.25,183.73
2016,7,19,18,30,210.0,73.0,4.1,32.0,117.0,190.2,144.53
2016,7,19,18,45,155.5,54.0,3.95,31.5,81.5,135.61,99.59
2016,7,19,19,0,101.0,35.0,3.8,31.0,46.0,86.37,57.91
2016,7,19,19,15,50.5,17.5,3.7,30.5,23.0,39.54,0.0
2016,7,19,19,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,19,19,45,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,19,20,0,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,19,20,15,0.0,0.0,3.35,29.5,0.0,0.0,0.0
2016,7,19,20,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,7,19,20,45,0.0,0.0,3.25,29.0,0.0,0.0,0.0
2016,7,19,21,0,0.0,0.0,3.2,29.0,0.0,0.0,0.0
2016,7,19,21,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,19,21,30,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,21,45,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,7,19,22,15,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,7,19,22,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,19,22,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,7,19,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,19,23,15,0.0,0.0,2.85,27.5,0.0,0.0,0.0
2016,7,19,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,19,23,45,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,20,0,0,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,20,0,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,20,0,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,20,0,45,0.0,0.0,2.55,27.0,0.0,0.0,0.0
2016,7,20,1,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,20,1,15,0.0,0.0,2.4,26.5,0.0,0.0,0.0
2016,7,20,1,30,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,20,1,45,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,20,2,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,7,20,2,15,0.0,0.0,1.95,25.5,0.0,0.0,0.0
2016,7,20,2,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,20,2,45,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,20,3,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,20,3,15,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,20,3,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,20,3,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,20,4,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,7,20,4,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,7,20,4,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,7,20,4,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,7,20,5,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,7,20,5,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,7,20,5,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,20,5,45,28.0,8.0,1.45,24.5,9.0,6.83,0.0
2016,7,20,6,0,56.0,16.0,1.7,25.0,18.0,12.73,0.0
2016,7,20,6,15,166.0,32.0,1.75,25.5,53.5,24.65,13.57
2016,7,20,6,30,276.0,48.0,1.8,26.0,89.0,36.69,25.06
2016,7,20,6,45,373.5,57.0,1.85,26.5,137.0,43.39,31.2
2016,7,20,7,0,471.0,66.0,1.9,27.0,185.0,51.26,38.07
2016,7,20,7,15,526.0,74.0,1.9,27.5,237.0,56.24,42.28
2016,7,20,7,30,581.0,82.0,1.9,28.0,289.0,61.08,46.2
2016,7,20,7,45,627.5,85.5,1.9,28.5,343.0,62.42,47.08
2016,7,20,8,0,674.0,89.0,1.9,29.0,397.0,63.81,47.96
2016,7,20,8,15,702.0,93.5,1.95,29.5,449.5,65.6,49.15
2016,7,20,8,30,730.0,98.0,2.0,30.0,502.0,73.69,55.5
2016,7,20,8,45,752.5,100.5,2.05,31.0,552.5,74.0,55.3
2016,7,20,9,0,775.0,103.0,2.1,32.0,603.0,125.8,67.48
2016,7,20,9,15,493.0,220.0,2.2,32.5,547.0,209.33,134.55
2016,7,20,9,30,211.0,337.0,2.3,33.0,491.0,276.73,195.22
2016,7,20,9,45,522.5,224.5,2.45,33.5,634.5,290.53,195.88
2016,7,20,10,0,834.0,112.0,2.6,34.0,778.0,354.75,238.6
2016,7,20,10,15,549.0,261.0,2.75,34.5,708.0,397.14,278.67
2016,7,20,10,30,264.0,410.0,2.9,35.0,638.0,417.22,297.76
2016,7,20,10,45,565.0,263.5,3.05,35.5,772.5,475.87,339.62
2016,7,20,11,0,866.0,117.0,3.2,36.0,907.0,564.21,404.01
2016,7,20,11,15,532.0,297.5,3.3,36.0,787.0,553.49,396.59
2016,7,20,11,30,198.0,478.0,3.4,36.0,667.0,511.83,365.1
2016,7,20,11,45,525.0,309.5,3.5,36.5,819.0,619.41,444.02
2016,7,20,12,0,852.0,141.0,3.6,37.0,971.0,734.77,526.99
2016,7,20,12,15,635.0,285.5,3.65,37.0,906.5,735.27,523.2
2016,7,20,12,30,418.0,430.0,3.7,37.0,842.0,713.21,504.3
2016,7,20,12,45,636.5,285.0,3.8,37.0,911.0,791.72,562.5
2016,7,20,13,0,855.0,140.0,3.9,37.0,980.0,857.57,609.03
2016,7,20,13,15,852.5,139.5,3.95,37.0,970.0,878.38,622.52
2016,7,20,13,30,850.0,139.0,4.0,37.0,960.0,895.86,634.21
2016,7,20,13,45,844.5,139.0,4.05,37.5,942.0,907.57,640.96
2016,7,20,14,0,839.0,139.0,4.1,38.0,924.0,915.69,645.52
2016,7,20,14,15,590.5,273.5,4.1,37.5,819.0,842.85,597.84
2016,7,20,14,30,342.0,408.0,4.1,37.0,714.0,728.59,518.2
2016,7,20,14,45,339.0,392.0,4.2,37.0,685.5,714.36,510.54
2016,7,20,15,0,336.0,376.0,4.3,37.0,657.0,698.1,500.97
2016,7,20,15,15,535.5,266.5,4.3,37.0,690.5,789.54,568.75
2016,7,20,15,30,735.0,157.0,4.3,37.0,724.0,861.4,620.23
2016,7,20,15,45,678.0,174.0,4.3,37.0,673.0,818.3,592.6
2016,7,20,16,0,621.0,191.0,4.3,37.0,622.0,773.33,563.38
2016,7,20,16,15,560.5,193.0,4.25,36.5,561.0,702.37,516.83
2016,7,20,16,30,500.0,195.0,4.2,36.0,500.0,640.23,475.24
2016,7,20,16,45,523.0,169.0,4.2,36.0,462.0,615.65,460.23
2016,7,20,17,0,546.0,143.0,4.2,36.0,424.0,587.0,441.82
2016,7,20,17,15,524.0,130.0,4.1,35.5,375.0,536.58,407.11
2016,7,20,17,30,502.0,117.0,4.0,35.0,326.0,486.07,371.45
2016,7,20,17,45,449.0,110.0,3.95,34.5,276.5,423.06,325.06
2016,7,20,18,0,396.0,103.0,3.9,34.0,227.0,363.58,279.92
2016,7,20,18,15,348.5,88.0,3.6,33.5,181.5,302.16,231.82
2016,7,20,18,30,301.0,73.0,3.3,33.0,136.0,244.8,185.43
2016,7,20,18,45,216.5,56.0,3.0,32.5,94.0,173.89,127.83
2016,7,20,19,0,132.0,39.0,2.7,32.0,52.0,104.42,70.27
2016,7,20,19,15,66.0,19.5,2.7,31.5,26.0,47.39,0.0
2016,7,20,19,30,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,7,20,19,45,0.0,0.0,2.75,31.0,0.0,0.0,0.0
2016,7,20,20,0,0.0,0.0,2.8,31.0,0.0,0.0,0.0
2016,7,20,20,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,7,20,20,30,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,20,45,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,0,0.0,0.0,2.8,30.0,0.0,0.0,0.0
2016,7,20,21,15,0.0,0.0,2.8,29.5,0.0,0.0,0.0
2016,7,20,21,30,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,7,20,21,45,0.0,0.0,2.85,29.0,0.0,0.0,0.0
2016,7,20,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,7,20,22,15,0.0,0.0,2.9,28.5,0.0,0.0,0.0
2016,7,20,22,30,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,22,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,0,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,20,23,15,0.0,0.0,2.9,27.5,0.0,0.0,0.0
2016,7,20,23,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,20,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,21,0,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,21,0,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,21,0,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,7,21,1,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,21,1,15,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,21,1,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,21,1,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,21,2,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,21,2,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,21,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,21,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,21,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,21,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,7,21,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,21,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,7,21,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,21,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,21,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,21,4,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,21,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,21,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,21,5,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,21,5,45,47.5,7.5,2.25,24.5,9.5,6.4,0.0
2016,7,21,6,0,95.0,15.0,2.5,25.0,19.0,12.8,0.0
2016,7,21,6,15,218.0,29.0,2.6,25.5,55.5,22.53,11.77
2016,7,21,6,30,341.0,43.0,2.7,26.0,92.0,34.8,23.45
2016,7,21,6,45,432.5,51.0,2.8,26.5,141.0,40.43,28.68
2016,7,21,7,0,524.0,59.0,2.9,27.0,190.0,46.06,33.66
2016,7,21,7,15,576.5,65.5,2.8,28.0,243.0,50.18,37.06
2016,7,21,7,30,629.0,72.0,2.7,29.0,296.0,54.21,40.24
2016,7,21,7,45,669.5,76.0,2.6,30.0,350.0,56.24,41.63
2016,7,21,8,0,710.0,80.0,2.5,31.0,404.0,63.53,47.32
2016,7,21,8,15,736.5,84.0,2.3,31.5,457.0,65.46,48.61
2016,7,21,8,30,763.0,88.0,2.1,32.0,510.0,67.29,49.8
2016,7,21,8,45,783.0,91.0,1.9,33.0,560.5,68.23,50.15
2016,7,21,9,0,803.0,94.0,1.7,34.0,611.0,122.14,63.14
2016,7,21,9,15,817.5,96.5,1.7,34.5,657.0,186.41,103.13
2016,7,21,9,30,832.0,99.0,1.7,35.0,703.0,242.94,145.03
2016,7,21,9,45,843.0,101.5,1.75,35.5,744.5,299.41,190.2
2016,7,21,10,0,854.0,104.0,1.8,36.0,786.0,356.1,236.14
