Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,21,10,15,862.5,106.0,1.95,36.0,821.5,411.45,281.33
2016,7,21,10,30,871.0,108.0,2.1,36.0,857.0,466.25,325.19
2016,7,21,10,45,876.0,110.0,2.25,36.5,886.0,518.54,365.48
2016,7,21,11,0,881.0,112.0,2.4,37.0,915.0,569.44,403.54
2016,7,21,11,15,885.5,113.0,2.45,37.0,936.5,617.7,439.21
2016,7,21,11,30,890.0,114.0,2.5,37.0,958.0,664.09,472.7
2016,7,21,11,45,891.0,115.5,2.65,37.5,972.0,706.45,502.14
2016,7,21,12,0,892.0,117.0,2.8,38.0,986.0,746.35,529.27
2016,7,21,12,15,893.0,117.5,2.9,38.0,992.0,782.89,553.67
2016,7,21,12,30,894.0,118.0,3.0,38.0,998.0,816.8,575.77
2016,7,21,12,45,893.5,118.0,3.1,38.5,996.0,846.36,593.81
2016,7,21,13,0,893.0,118.0,3.2,39.0,994.0,872.97,609.93
2016,7,21,13,15,891.0,117.5,3.25,39.0,984.5,894.65,623.95
2016,7,21,13,30,889.0,117.0,3.3,39.0,975.0,912.87,635.89
2016,7,21,13,45,888.0,114.0,3.4,39.0,958.0,926.12,645.11
2016,7,21,14,0,887.0,111.0,3.5,39.0,941.0,935.59,652.1
2016,7,21,14,15,882.0,110.0,3.55,39.0,915.5,939.45,655.42
2016,7,21,14,30,877.0,109.0,3.6,39.0,890.0,939.54,656.52
2016,7,21,14,45,870.5,106.5,3.65,39.0,858.5,932.96,653.56
2016,7,21,15,0,864.0,104.0,3.7,39.0,827.0,922.67,648.4
2016,7,21,15,15,854.5,102.5,3.7,38.5,788.5,907.04,641.02
2016,7,21,15,30,845.0,101.0,3.7,38.0,750.0,888.02,631.52
2016,7,21,15,45,502.5,211.0,3.7,38.0,591.0,692.68,501.45
2016,7,21,16,0,160.0,321.0,3.7,38.0,432.0,465.01,338.09
2016,7,21,16,15,473.5,205.5,3.65,37.5,499.5,642.72,472.22
2016,7,21,16,30,787.0,90.0,3.6,37.0,567.0,767.26,561.85
2016,7,21,16,45,765.0,86.5,3.6,37.0,516.0,721.92,532.07
2016,7,21,17,0,743.0,83.0,3.6,37.0,465.0,675.18,501.91
2016,7,21,17,15,713.5,79.0,3.5,36.5,411.5,621.41,466.9
2016,7,21,17,30,684.0,75.0,3.4,36.0,358.0,567.5,429.69
2016,7,21,17,45,642.5,69.5,3.35,35.5,304.5,506.89,386.17
2016,7,21,18,0,601.0,64.0,3.3,35.0,251.0,445.99,340.82
2016,7,21,18,15,540.0,57.0,2.9,34.0,200.0,375.19,286.33
2016,7,21,18,30,479.0,50.0,2.5,33.0,149.0,309.22,233.45
2016,7,21,18,45,384.0,40.0,2.15,32.5,104.0,230.66,169.27
2016,7,21,19,0,289.0,30.0,1.8,32.0,59.0,162.17,109.79
2016,7,21,19,15,144.5,15.0,1.8,31.5,29.5,73.51,0.0
2016,7,21,19,30,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,19,45,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,0,0.0,0.0,1.8,31.0,0.0,0.0,0.0
2016,7,21,20,15,0.0,0.0,1.85,30.5,0.0,0.0,0.0
2016,7,21,20,30,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,7,21,20,45,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,7,21,21,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,7,21,21,15,0.0,0.0,2.15,29.5,0.0,0.0,0.0
2016,7,21,21,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,7,21,21,45,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,7,21,22,0,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,7,21,22,15,0.0,0.0,2.45,28.5,0.0,0.0,0.0
2016,7,21,22,30,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,7,21,22,45,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,7,21,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,7,21,23,15,0.0,0.0,2.65,27.5,0.0,0.0,0.0
2016,7,21,23,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,21,23,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,22,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,15,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,22,0,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,22,1,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,22,1,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,7,22,1,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,22,1,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,7,22,2,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,22,2,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,7,22,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,22,2,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,22,3,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,22,3,15,0.0,0.0,1.9,24.5,0.0,0.0,0.0
2016,7,22,3,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,7,22,3,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,22,4,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,22,4,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,22,4,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,22,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,22,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,22,5,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,7,22,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,22,5,45,57.5,7.0,2.15,24.5,9.5,0.0,0.0
2016,7,22,6,0,115.0,14.0,2.4,25.0,19.0,11.95,0.0
2016,7,22,6,15,242.0,27.0,2.35,25.5,55.5,22.02,11.23
2016,7,22,6,30,369.0,40.0,2.3,26.0,92.0,32.37,21.4
2016,7,22,6,45,453.5,48.0,2.3,27.0,140.5,38.12,26.65
2016,7,22,7,0,538.0,56.0,2.3,28.0,189.0,43.83,31.62
2016,7,22,7,15,589.5,62.0,2.15,29.0,242.0,47.68,34.79
2016,7,22,7,30,641.0,68.0,2.0,30.0,295.0,51.46,37.76
2016,7,22,7,45,680.0,72.0,1.9,31.0,349.0,58.41,43.25
2016,7,22,8,0,719.0,76.0,1.8,32.0,403.0,60.7,44.78
2016,7,22,8,15,744.5,79.5,1.85,32.5,455.5,62.39,45.88
2016,7,22,8,30,770.0,83.0,1.9,33.0,508.0,64.0,46.91
2016,7,22,8,45,791.0,85.5,2.0,33.5,558.5,64.78,47.25
2016,7,22,9,0,812.0,88.0,2.1,34.0,609.0,128.01,67.36
2016,7,22,9,15,826.5,90.5,2.2,34.5,655.5,183.99,101.09
2016,7,22,9,30,841.0,93.0,2.3,35.0,702.0,241.06,143.7
2016,7,22,9,45,852.5,94.5,2.4,35.5,743.5,297.5,189.21
2016,7,22,10,0,864.0,96.0,2.5,36.0,785.0,354.19,235.61
2016,7,22,10,15,872.5,97.5,2.55,36.5,820.5,409.74,280.6
2016,7,22,10,30,881.0,99.0,2.6,37.0,856.0,464.72,323.98
2016,7,22,10,45,887.0,100.0,2.65,37.5,885.0,517.28,364.32
2016,7,22,11,0,893.0,101.0,2.7,38.0,914.0,568.52,402.39
2016,7,22,11,15,897.0,102.0,2.75,38.0,936.0,617.04,438.3
2016,7,22,11,30,901.0,103.0,2.8,38.0,958.0,663.62,471.95
2016,7,22,11,45,898.0,107.5,2.85,38.5,970.5,706.07,500.94
2016,7,22,12,0,895.0,112.0,2.9,39.0,983.0,745.74,527.33
2016,7,22,12,15,896.5,112.5,2.95,39.0,989.5,782.77,551.55
2016,7,22,12,30,898.0,113.0,3.0,39.0,996.0,817.19,573.62
2016,7,22,12,45,897.5,113.0,3.05,39.5,994.5,846.83,591.35
2016,7,22,13,0,897.0,113.0,3.1,40.0,993.0,873.47,607.12
2016,7,22,13,15,895.0,112.5,3.15,40.0,983.0,895.16,621.07
2016,7,22,13,30,893.0,112.0,3.2,40.0,973.0,913.37,632.93
2016,7,22,13,45,889.5,111.5,3.25,40.0,955.5,926.6,641.79
2016,7,22,14,0,886.0,111.0,3.3,40.0,938.0,936.09,648.47
2016,7,22,14,15,880.5,109.5,3.3,40.0,913.0,939.0,650.87
2016,7,22,14,30,875.0,108.0,3.3,40.0,888.0,938.1,651.06
2016,7,22,14,45,860.5,111.0,3.35,40.0,854.5,929.54,646.92
2016,7,22,15,0,846.0,114.0,3.4,40.0,821.0,917.5,640.73
2016,7,22,15,15,836.0,112.0,3.4,39.5,783.0,901.19,633.0
2016,7,22,15,30,826.0,110.0,3.4,39.0,745.0,881.55,623.18
2016,7,22,15,45,812.5,107.5,3.4,39.0,701.5,855.08,607.67
2016,7,22,16,0,799.0,105.0,3.4,39.0,658.0,834.87,596.25
2016,7,22,16,15,782.0,102.0,3.4,38.5,610.0,798.93,575.66
2016,7,22,16,30,765.0,99.0,3.4,38.0,562.0,760.73,553.37
2016,7,22,16,45,741.0,95.5,3.4,38.0,510.5,714.43,524.08
2016,7,22,17,0,717.0,92.0,3.4,38.0,459.0,666.9,493.51
2016,7,22,17,15,686.0,87.0,3.3,37.5,406.0,614.49,459.31
2016,7,22,17,30,655.0,82.0,3.2,37.0,353.0,559.55,421.41
2016,7,22,17,45,610.5,76.0,3.15,36.5,299.5,495.41,375.61
2016,7,22,18,0,566.0,70.0,3.1,36.0,246.0,433.45,329.72
2016,7,22,18,15,503.5,62.0,2.75,35.0,195.5,362.2,275.21
2016,7,22,18,30,441.0,54.0,2.4,34.0,145.0,295.92,222.48
2016,7,22,18,45,343.5,43.0,2.05,33.5,100.5,216.98,158.48
2016,7,22,19,0,246.0,32.0,1.7,33.0,56.0,146.62,98.2
2016,7,22,19,15,123.0,16.0,1.75,32.5,28.0,65.7,0.0
2016,7,22,19,30,0.0,0.0,1.8,32.0,0.0,0.0,0.0
2016,7,22,19,45,0.0,0.0,1.85,32.0,0.0,0.0,0.0
2016,7,22,20,0,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,7,22,20,15,0.0,0.0,2.0,31.5,0.0,0.0,0.0
2016,7,22,20,30,0.0,0.0,2.1,31.0,0.0,0.0,0.0
2016,7,22,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,7,22,21,0,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,7,22,21,15,0.0,0.0,2.5,30.5,0.0,0.0,0.0
2016,7,22,21,30,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,7,22,21,45,0.0,0.0,2.75,30.0,0.0,0.0,0.0
2016,7,22,22,0,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,7,22,22,15,0.0,0.0,2.95,29.5,0.0,0.0,0.0
2016,7,22,22,30,0.0,0.0,3.0,29.0,0.0,0.0,0.0
2016,7,22,22,45,0.0,0.0,3.05,29.0,0.0,0.0,0.0
2016,7,22,23,0,0.0,0.0,3.1,29.0,0.0,0.0,0.0
2016,7,22,23,15,0.0,0.0,3.15,28.5,0.0,0.0,0.0
2016,7,22,23,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,7,22,23,45,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,23,0,0,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,23,0,15,0.0,0.0,3.3,27.5,0.0,0.0,0.0
2016,7,23,0,30,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,23,0,45,0.0,0.0,3.15,27.0,0.0,0.0,0.0
2016,7,23,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,23,1,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,7,23,1,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,23,1,45,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,23,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,7,23,2,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,7,23,2,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,23,2,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,23,3,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,23,3,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,7,23,3,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,23,3,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,23,4,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,23,4,15,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,7,23,4,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,23,4,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,7,23,5,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,23,5,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,7,23,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,23,5,45,38.0,7.0,2.35,25.0,8.0,0.0,0.0
2016,7,23,6,0,76.0,14.0,2.6,25.0,16.0,11.95,0.0
2016,7,23,6,15,188.0,29.0,2.6,25.5,51.5,22.46,11.39
2016,7,23,6,30,300.0,44.0,2.6,26.0,87.0,33.86,22.6
2016,7,23,6,45,386.5,54.5,2.65,27.0,134.5,43.22,30.94
2016,7,23,7,0,473.0,65.0,2.7,28.0,182.0,50.64,37.36
2016,7,23,7,15,527.0,73.0,2.55,28.5,234.0,55.64,41.59
2016,7,23,7,30,581.0,81.0,2.4,29.0,286.0,60.49,45.52
2016,7,23,7,45,626.0,85.0,2.3,30.0,340.0,62.19,46.6
2016,7,23,8,0,671.0,89.0,2.2,31.0,394.0,63.91,47.64
2016,7,23,8,15,698.5,94.0,2.2,31.5,446.5,66.02,49.08
2016,7,23,8,30,726.0,99.0,2.2,32.0,499.0,74.48,55.69
2016,7,23,8,45,751.5,100.5,2.2,33.0,550.0,74.13,54.94
2016,7,23,9,0,777.0,102.0,2.2,34.0,601.0,126.09,66.92
2016,7,23,9,15,793.0,105.0,2.25,34.5,647.0,181.38,100.48
2016,7,23,9,30,809.0,108.0,2.3,35.0,693.0,238.11,142.78
2016,7,23,9,45,824.0,108.5,2.35,35.5,735.5,300.25,192.12
2016,7,23,10,0,839.0,109.0,2.4,36.0,778.0,355.96,237.38
2016,7,23,10,15,848.0,111.0,2.45,36.0,813.5,410.86,282.23
2016,7,23,10,30,857.0,113.0,2.5,36.0,849.0,465.27,325.74
2016,7,23,10,45,866.0,113.0,2.65,36.5,878.5,517.51,366.07
2016,7,23,11,0,875.0,113.0,2.8,37.0,908.0,568.75,404.49
2016,7,23,11,15,879.5,114.0,2.9,37.5,930.0,616.87,439.48
2016,7,23,11,30,884.0,115.0,3.0,38.0,952.0,663.14,472.2
2016,7,23,11,45,887.0,115.5,3.1,38.5,966.5,705.97,501.77
2016,7,23,12,0,890.0,116.0,3.2,39.0,981.0,746.5,529.12
2016,7,23,12,15,891.5,116.0,3.25,39.0,987.5,783.06,553.18
2016,7,23,12,30,893.0,116.0,3.3,39.0,994.0,817.0,575.05
2016,7,23,12,45,893.0,115.5,3.4,39.0,992.0,846.57,594.32
2016,7,23,13,0,893.0,115.0,3.5,39.0,990.0,873.17,611.73
2016,7,23,13,15,890.5,115.0,3.55,39.0,980.5,894.83,625.79
2016,7,23,13,30,888.0,115.0,3.6,39.0,971.0,913.02,637.75
2016,7,23,13,45,884.5,114.0,3.65,39.5,953.0,925.78,645.03
2016,7,23,14,0,881.0,113.0,3.7,40.0,935.0,934.81,650.06
2016,7,23,14,15,875.5,112.0,3.7,40.0,910.0,938.21,652.79
2016,7,23,14,30,870.0,111.0,3.7,40.0,885.0,937.83,653.32
2016,7,23,14,45,855.0,114.0,3.7,40.0,851.0,928.82,648.54
2016,7,23,15,0,840.0,117.0,3.7,40.0,817.0,916.35,641.75
2016,7,23,15,15,829.5,114.5,3.7,39.5,779.0,899.15,633.39
2016,7,23,15,30,819.0,112.0,3.7,39.0,741.0,878.63,622.94
2016,7,23,15,45,805.0,109.5,3.75,39.0,697.0,861.47,613.64
2016,7,23,16,0,791.0,107.0,3.8,39.0,653.0,831.45,595.92
2016,7,23,16,15,773.0,104.0,3.8,38.5,605.0,794.81,574.76
2016,7,23,16,30,755.0,101.0,3.8,38.0,557.0,755.99,551.85
2016,7,23,16,45,731.5,97.0,3.8,38.0,506.0,709.77,522.41
2016,7,23,17,0,708.0,93.0,3.8,38.0,455.0,662.3,491.67
2016,7,23,17,15,676.5,88.0,3.75,37.5,402.0,609.93,457.37
2016,7,23,17,30,645.0,83.0,3.7,37.0,349.0,554.97,419.34
2016,7,23,17,45,600.5,77.0,3.65,36.5,296.0,491.16,373.5
2016,7,23,18,0,556.0,71.0,3.6,36.0,243.0,429.56,327.61
2016,7,23,18,15,493.0,62.5,3.3,35.0,192.5,357.84,272.62
2016,7,23,18,30,430.0,54.0,3.0,34.0,142.0,291.19,219.46
2016,7,23,18,45,333.0,42.5,2.75,33.5,98.0,212.41,155.4
2016,7,23,19,0,236.0,31.0,2.5,33.0,54.0,142.08,94.72
2016,7,23,19,15,118.0,15.5,2.6,32.5,27.0,63.41,0.0
2016,7,23,19,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,7,23,19,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,7,23,20,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,23,20,15,0.0,0.0,3.1,31.5,0.0,0.0,0.0
2016,7,23,20,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,23,20,45,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,7,23,21,0,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,7,23,21,15,0.0,0.0,3.5,30.5,0.0,0.0,0.0
2016,7,23,21,30,0.0,0.0,3.6,30.0,0.0,0.0,0.0
2016,7,23,21,45,0.0,0.0,3.75,30.0,0.0,0.0,0.0
2016,7,23,22,0,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,7,23,22,15,0.0,0.0,4.0,29.5,0.0,0.0,0.0
2016,7,23,22,30,0.0,0.0,4.1,29.0,0.0,0.0,0.0
2016,7,23,22,45,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,7,23,23,0,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,7,23,23,15,0.0,0.0,4.2,28.5,0.0,0.0,0.0
2016,7,23,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,23,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,7,24,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,7,24,0,15,0.0,0.0,3.85,27.5,0.0,0.0,0.0
2016,7,24,0,30,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,7,24,0,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,7,24,1,0,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,7,24,1,15,0.0,0.0,3.2,26.5,0.0,0.0,0.0
2016,7,24,1,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,7,24,1,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,7,24,2,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,7,24,2,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,7,24,2,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,24,2,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,24,3,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,24,3,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,24,3,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,24,3,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,24,4,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,4,15,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,7,24,4,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,4,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,7,24,5,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,7,24,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,7,24,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,24,5,45,28.0,6.5,2.35,25.0,7.5,0.0,0.0
2016,7,24,6,0,56.0,13.0,2.6,25.0,15.0,11.1,0.0
2016,7,24,6,15,167.5,29.0,2.65,25.5,49.5,22.41,11.15
2016,7,24,6,30,279.0,45.0,2.7,26.0,84.0,34.53,23.13
2016,7,24,6,45,367.5,56.0,2.75,26.5,131.5,42.68,30.54
2016,7,24,7,0,456.0,67.0,2.8,27.0,179.0,52.22,38.86
2016,7,24,7,15,512.0,75.0,2.75,27.5,230.5,57.14,43.04
2016,7,24,7,30,568.0,83.0,2.7,28.0,282.0,61.93,46.94
2016,7,24,7,45,616.0,87.0,2.65,29.0,336.5,63.56,47.96
2016,7,24,8,0,664.0,91.0,2.6,30.0,391.0,65.24,48.97
2016,7,24,8,15,692.5,95.5,2.55,30.5,443.5,66.97,50.09
2016,7,24,8,30,721.0,100.0,2.5,31.0,496.0,75.16,56.5
2016,7,24,8,45,747.5,101.5,2.45,32.0,547.0,74.79,55.73
2016,7,24,9,0,774.0,103.0,2.4,33.0,598.0,126.89,67.87
2016,7,24,9,15,789.5,106.0,2.35,33.5,644.5,182.02,101.55
2016,7,24,9,30,805.0,109.0,2.3,34.0,691.0,238.52,143.89
2016,7,24,9,45,819.5,110.0,2.3,34.5,732.5,300.66,193.4
2016,7,24,10,0,834.0,111.0,2.3,35.0,774.0,356.39,238.77
2016,7,24,10,15,843.0,113.0,2.3,35.5,809.5,411.11,282.92
2016,7,24,10,30,852.0,115.0,2.3,36.0,845.0,465.35,325.5
2016,7,24,10,45,859.0,116.0,2.35,36.5,874.5,517.16,365.16
2016,7,24,11,0,866.0,117.0,2.4,37.0,904.0,567.81,402.7
2016,7,24,11,15,870.5,118.0,2.45,37.0,925.5,615.6,437.99
2016,7,24,11,30,875.0,119.0,2.5,37.0,947.0,661.56,471.15
2016,7,24,11,45,873.5,122.5,2.6,37.5,960.0,703.34,499.9
2016,7,24,12,0,872.0,126.0,2.7,38.0,973.0,742.53,526.23
2016,7,24,12,15,873.0,126.5,2.7,38.0,979.0,778.61,549.92
2016,7,24,12,30,874.0,127.0,2.7,38.0,985.0,812.13,571.16
2016,7,24,12,45,871.5,128.0,2.75,38.5,982.5,840.51,588.12
2016,7,24,13,0,869.0,129.0,2.8,39.0,980.0,865.92,603.16
2016,7,24,13,15,867.0,128.5,2.8,39.0,970.5,887.33,616.63
2016,7,24,13,30,865.0,128.0,2.8,39.0,961.0,905.37,628.07
2016,7,24,13,45,860.0,127.5,2.85,39.0,943.0,917.14,636.04
2016,7,24,14,0,855.0,127.0,2.9,39.0,925.0,925.24,641.88
2016,7,24,14,15,849.0,126.0,2.9,39.0,899.5,928.25,644.34
2016,7,24,14,30,843.0,125.0,2.9,39.0,874.0,927.57,644.67
2016,7,24,14,45,823.5,130.0,2.9,39.0,839.5,916.42,638.59
2016,7,24,15,0,804.0,135.0,2.9,39.0,805.0,913.88,638.11
2016,7,24,15,15,793.0,132.0,2.9,38.5,767.0,895.92,629.29
2016,7,24,15,30,782.0,129.0,2.9,38.0,729.0,874.7,618.5
2016,7,24,15,45,764.0,127.5,2.9,38.0,685.0,845.69,601.41
2016,7,24,16,0,746.0,126.0,2.9,38.0,641.0,814.06,582.6
2016,7,24,16,15,727.0,122.0,2.9,37.5,593.0,776.53,560.94
2016,7,24,16,30,708.0,118.0,2.9,37.0,545.0,741.11,540.41
2016,7,24,16,45,677.0,115.0,2.95,37.0,493.5,691.49,508.97
2016,7,24,17,0,646.0,112.0,3.0,37.0,442.0,641.28,476.32
2016,7,24,17,15,612.0,106.0,3.0,36.5,389.5,585.33,438.9
2016,7,24,17,30,578.0,100.0,3.0,36.0,337.0,529.85,400.62
2016,7,24,17,45,525.5,93.0,3.0,36.0,284.0,462.37,351.38
2016,7,24,18,0,473.0,86.0,3.0,36.0,231.0,392.1,298.65
2016,7,24,18,15,408.0,75.0,2.85,35.5,182.0,321.59,244.29
2016,7,24,18,30,343.0,64.0,2.7,35.0,133.0,256.91,192.66
2016,7,24,18,45,248.0,49.0,2.55,34.5,90.5,180.97,131.53
2016,7,24,19,0,153.0,34.0,2.4,34.0,48.0,115.71,75.94
2016,7,24,19,15,76.5,17.0,2.45,33.5,24.0,52.23,0.0
2016,7,24,19,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,7,24,19,45,0.0,0.0,2.65,33.0,0.0,0.0,0.0
2016,7,24,20,0,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,7,24,20,15,0.0,0.0,2.9,32.5,0.0,0.0,0.0
2016,7,24,20,30,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,7,24,20,45,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,7,24,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,7,24,21,15,0.0,0.0,3.2,31.5,0.0,0.0,0.0
2016,7,24,21,30,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,0,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,7,24,22,15,0.0,0.0,3.25,30.5,0.0,0.0,0.0
2016,7,24,22,30,0.0,0.0,3.3,30.0,0.0,0.0,0.0
2016,7,24,22,45,0.0,0.0,3.4,30.0,0.0,0.0,0.0
2016,7,24,23,0,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,7,24,23,15,0.0,0.0,3.5,29.5,0.0,0.0,0.0
2016,7,24,23,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,24,23,45,0.0,0.0,3.55,29.0,0.0,0.0,0.0
2016,7,25,0,0,0.0,0.0,3.6,29.0,0.0,0.0,0.0
2016,7,25,0,15,0.0,0.0,3.5,28.5,0.0,0.0,0.0
2016,7,25,0,30,0.0,0.0,3.4,28.0,0.0,0.0,0.0
2016,7,25,0,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,7,25,1,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,7,25,1,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,7,25,1,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,7,25,1,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,7,25,2,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,25,2,15,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,7,25,2,30,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,7,25,2,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,7,25,3,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,25,3,15,0.0,0.0,2.75,27.0,0.0,0.0,0.0
2016,7,25,3,30,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,7,25,3,45,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,25,4,0,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,7,25,4,15,0.0,0.0,2.5,26.5,0.0,0.0,0.0
2016,7,25,4,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,25,4,45,0.0,0.0,2.35,26.0,0.0,0.0,0.0
2016,7,25,5,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,7,25,5,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,7,25,5,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,25,5,45,0.0,3.0,2.15,26.5,3.0,0.0,0.0
2016,7,25,6,0,0.0,6.0,2.1,27.0,6.0,5.12,0.0
2016,7,25,6,15,24.0,28.5,2.05,27.0,31.5,22.93,11.21
2016,7,25,6,30,48.0,51.0,2.0,27.0,57.0,39.22,26.87
2016,7,25,6,45,83.5,76.0,2.0,27.0,93.5,57.02,42.5
2016,7,25,7,0,119.0,101.0,2.0,27.0,130.0,74.41,57.58
2016,7,25,7,15,176.0,116.0,2.0,27.0,171.0,85.75,67.27
2016,7,25,7,30,233.0,131.0,2.0,27.0,212.0,93.54,73.73
2016,7,25,7,45,290.0,147.0,2.0,27.5,266.0,103.94,82.03
2016,7,25,8,0,347.0,163.0,2.0,28.0,320.0,114.03,89.9
2016,7,25,8,15,408.0,177.5,1.9,28.0,384.5,116.69,91.71
2016,7,25,8,30,469.0,192.0,1.8,28.0,449.0,123.95,97.28
2016,7,25,8,45,506.0,196.5,1.75,28.5,499.0,124.51,97.16
2016,7,25,9,0,543.0,201.0,1.7,29.0,549.0,167.13,107.39
2016,7,25,9,15,564.5,208.5,1.6,29.5,593.5,214.01,136.47
2016,7,25,9,30,586.0,216.0,1.5,30.0,638.0,262.42,171.97
2016,7,25,9,45,624.5,208.5,1.4,30.5,683.0,307.41,206.6
2016,7,25,10,0,663.0,201.0,1.3,31.0,728.0,356.35,244.9
2016,7,25,10,15,675.5,205.0,1.35,31.5,763.5,407.09,285.01
2016,7,25,10,30,688.0,209.0,1.4,32.0,799.0,458.27,324.44
2016,7,25,10,45,717.0,199.0,1.45,33.0,832.0,507.4,360.65
2016,7,25,11,0,746.0,189.0,1.5,34.0,865.0,558.38,397.04
2016,7,25,11,15,752.0,190.5,1.65,34.5,887.5,603.76,429.82
2016,7,25,11,30,758.0,192.0,1.8,35.0,910.0,647.86,460.93
2016,7,25,11,45,784.5,177.5,1.95,35.5,930.0,692.0,491.73
2016,7,25,12,0,811.0,163.0,2.1,36.0,950.0,735.59,521.62
2016,7,25,12,15,812.5,163.0,2.2,36.5,956.5,771.31,545.13
2016,7,25,12,30,814.0,163.0,2.3,37.0,963.0,804.61,566.26
2016,7,25,12,45,819.0,159.5,2.45,37.5,963.0,835.21,585.34
2016,7,25,13,0,824.0,156.0,2.6,38.0,963.0,850.9,594.92
2016,7,25,13,15,822.0,155.5,2.7,38.0,953.5,871.83,608.91
2016,7,25,13,30,820.0,155.0,2.8,38.0,944.0,902.73,629.2
2016,7,25,13,45,818.5,152.0,2.9,38.0,927.0,915.43,638.04
2016,7,25,14,0,817.0,149.0,3.0,38.0,910.0,924.48,644.84
2016,7,25,14,15,810.5,147.5,3.1,38.0,885.0,926.67,647.48
2016,7,25,14,30,804.0,146.0,3.2,38.0,860.0,925.2,647.96
2016,7,25,14,45,776.5,155.0,3.35,38.0,824.0,910.97,640.78
2016,7,25,15,0,749.0,164.0,3.5,38.0,788.0,893.33,631.51
2016,7,25,15,15,736.5,161.0,3.6,37.5,750.0,874.65,622.58
2016,7,25,15,30,724.0,158.0,3.7,37.0,712.0,859.27,615.78
2016,7,25,15,45,695.0,160.0,3.8,37.0,666.5,825.18,595.31
2016,7,25,16,0,666.0,162.0,3.9,37.0,621.0,789.01,573.36
2016,7,25,16,15,468.5,209.5,4.0,36.5,520.5,646.67,476.25
2016,7,25,16,30,271.0,257.0,4.1,36.0,420.0,505.01,375.28
2016,7,25,16,45,146.0,220.5,4.2,35.5,307.5,343.52,258.2
2016,7,25,17,0,21.0,184.0,4.3,35.0,195.0,179.55,133.69
2016,7,25,17,15,10.5,102.5,4.25,34.5,108.0,94.25,68.62
2016,7,25,17,30,0.0,21.0,4.2,34.0,21.0,17.32,8.12
2016,7,25,17,45,0.0,17.5,4.2,33.5,17.5,14.42,5.88
2016,7,25,18,0,0.0,14.0,4.2,33.0,14.0,11.52,3.59
2016,7,25,18,15,0.0,11.0,4.05,32.0,11.0,9.04,1.62
2016,7,25,18,30,0.0,8.0,3.9,31.0,8.0,6.57,0.0
2016,7,25,18,45,0.0,5.0,3.8,30.5,5.0,4.1,0.0
2016,7,25,19,0,0.0,2.0,3.7,30.0,2.0,1.64,0.0
2016,7,25,19,15,0.0,1.0,3.6,29.5,1.0,0.85,0.0
2016,7,25,19,30,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,7,25,19,45,0.0,0.0,3.45,29.0,0.0,0.0,0.0
2016,7,25,20,0,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,7,25,20,15,0.0,0.0,3.2,28.5,0.0,0.0,0.0
2016,7,25,20,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,7,25,20,45,0.0,0.0,2.9,28.0,0.0,0.0,0.0
2016,7,25,21,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,7,25,21,15,0.0,0.0,2.6,27.5,0.0,0.0,0.0
2016,7,25,21,30,0.0,0.0,2.4,27.0,0.0,0.0,0.0
2016,7,25,21,45,0.0,0.0,2.25,27.0,0.0,0.0,0.0
2016,7,25,22,0,0.0,0.0,2.1,27.0,0.0,0.0,0.0
2016,7,25,22,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,7,25,22,30,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,25,22,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,25,23,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,25,23,15,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,25,23,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,7,25,23,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,7,26,0,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,7,26,0,15,0.0,0.0,1.05,25.5,0.0,0.0,0.0
2016,7,26,0,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,0,45,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,7,26,1,0,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,7,26,1,15,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,1,30,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,1,45,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,0,0.0,0.0,0.3,25.0,0.0,0.0,0.0
2016,7,26,2,15,0.0,0.0,0.35,25.0,0.0,0.0,0.0
2016,7,26,2,30,0.0,0.0,0.4,25.0,0.0,0.0,0.0
2016,7,26,2,45,0.0,0.0,0.5,25.0,0.0,0.0,0.0
2016,7,26,3,0,0.0,0.0,0.6,25.0,0.0,0.0,0.0
2016,7,26,3,15,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,7,26,3,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,7,26,3,45,0.0,0.0,1.05,25.0,0.0,0.0,0.0
2016,7,26,4,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,26,4,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,7,26,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,26,5,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,26,5,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,7,26,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,26,5,45,4.5,3.5,2.05,24.5,3.5,0.0,0.0
2016,7,26,6,0,9.0,7.0,2.2,25.0,7.0,5.97,0.0
2016,7,26,6,15,60.5,29.5,2.25,25.0,37.5,23.37,11.39
2016,7,26,6,30,112.0,52.0,2.3,25.0,68.0,39.48,27.29
2016,7,26,6,45,174.0,74.5,2.4,25.5,111.0,55.63,41.58
2016,7,26,7,0,236.0,97.0,2.5,26.0,154.0,71.38,55.26
2016,7,26,7,15,157.5,116.0,2.5,26.0,158.5,85.54,67.39
2016,7,26,7,30,79.0,135.0,2.5,26.0,163.0,100.59,80.01
2016,7,26,7,45,39.5,133.5,2.55,26.5,147.5,101.12,80.06
2016,7,26,8,0,0.0,132.0,2.6,27.0,132.0,104.61,82.51
2016,7,26,8,15,12.5,167.0,2.6,27.0,174.0,129.9,103.1
2016,7,26,8,30,25.0,202.0,2.6,27.0,216.0,154.56,122.86
2016,7,26,8,45,292.0,197.5,2.65,27.5,382.5,130.8,102.8
2016,7,26,9,0,559.0,193.0,2.7,28.0,549.0,163.92,104.99
2016,7,26,9,15,580.0,199.5,2.7,28.0,594.0,210.3,134.31
2016,7,26,9,30,601.0,206.0,2.7,28.0,639.0,259.13,171.22
2016,7,26,9,45,625.5,206.5,2.75,28.5,681.0,306.95,209.44
2016,7,26,10,0,650.0,207.0,2.8,29.0,723.0,357.12,250.12
2016,7,26,10,15,362.5,302.5,2.8,29.0,593.0,358.1,259.87
2016,7,26,10,30,75.0,398.0,2.8,29.0,463.0,339.85,250.79
2016,7,26,10,45,391.5,304.5,2.8,29.5,658.0,427.17,313.73
2016,7,26,11,0,708.0,211.0,2.8,30.0,853.0,554.85,406.2
2016,7,26,11,15,714.5,213.0,2.8,30.0,875.0,600.6,440.06
2016,7,26,11,30,721.0,215.0,2.8,30.0,897.0,645.25,472.76
2016,7,26,11,45,737.5,207.5,2.8,30.5,914.0,687.83,502.54
2016,7,26,12,0,754.0,200.0,2.8,31.0,931.0,725.2,528.24
2016,7,26,12,15,755.5,200.5,2.8,31.0,937.0,759.76,552.29
2016,7,26,12,30,757.0,201.0,2.8,31.0,943.0,792.15,574.52
2016,7,26,12,45,759.0,199.0,2.8,31.0,942.0,820.56,593.91
2016,7,26,13,0,761.0,197.0,2.8,31.0,941.0,846.41,610.81
2016,7,26,13,15,758.5,196.5,2.8,31.0,931.5,866.74,624.1
2016,7,26,13,30,756.0,196.0,2.8,31.0,922.0,883.87,635.41
2016,7,26,13,45,755.5,191.5,2.85,31.0,906.0,895.91,643.85
2016,7,26,14,0,755.0,187.0,2.9,31.0,890.0,904.47,650.2
2016,7,26,14,15,606.5,272.0,2.9,30.5,827.0,864.33,623.68
2016,7,26,14,30,458.0,357.0,2.9,30.0,764.0,808.7,585.02
2016,7,26,14,45,500.0,327.5,2.9,30.0,756.0,824.15,597.85
2016,7,26,15,0,542.0,298.0,2.9,30.0,748.0,836.0,607.87
2016,7,26,15,15,318.5,326.5,2.85,30.0,588.0,637.69,469.87
2016,7,26,15,30,95.0,355.0,2.8,30.0,428.0,425.61,316.13
2016,7,26,15,45,363.5,270.5,2.8,30.0,524.0,616.22,461.11
2016,7,26,16,0,632.0,186.0,2.8,30.0,620.0,785.26,583.35
2016,7,26,16,15,618.5,172.0,2.75,29.5,571.0,744.68,556.71
2016,7,26,16,30,605.0,158.0,2.7,29.0,522.0,701.99,529.7
2016,7,26,16,45,425.0,183.5,2.7,29.0,428.0,559.12,426.84
2016,7,26,17,0,245.0,209.0,2.7,29.0,334.0,419.87,323.18
2016,7,26,17,15,236.0,185.0,2.6,28.5,293.5,379.42,294.79
2016,7,26,17,30,227.0,161.0,2.5,28.0,253.0,338.65,264.98
2016,7,26,17,45,334.5,125.0,2.4,28.0,238.5,357.82,281.54
2016,7,26,18,0,442.0,89.0,2.3,28.0,224.0,378.88,297.61
2016,7,26,18,15,376.5,77.0,2.1,27.5,175.5,308.33,241.18
2016,7,26,18,30,311.0,65.0,1.9,27.0,127.0,243.75,188.17
2016,7,26,18,45,225.5,48.5,1.7,26.5,86.0,171.72,128.37
2016,7,26,19,0,140.0,32.0,1.5,26.0,45.0,109.23,72.56
2016,7,26,19,15,70.0,16.0,1.5,26.0,22.5,35.96,0.0
2016,7,26,19,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,26,19,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,7,26,20,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,26,20,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,7,26,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,7,26,21,15,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,7,26,21,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,21,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,26,22,15,0.0,0.0,1.45,24.5,0.0,0.0,0.0
2016,7,26,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,26,23,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,7,26,23,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,26,23,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,7,27,0,15,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,7,27,0,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,0,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,7,27,1,15,0.0,0.0,1.05,23.5,0.0,0.0,0.0
2016,7,27,1,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,7,27,1,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,7,27,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,7,27,2,15,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,7,27,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,7,27,2,45,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,7,27,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,7,27,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,7,27,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,7,27,3,45,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,7,27,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,7,27,4,15,0.0,0.0,0.45,23.0,0.0,0.0,0.0
2016,7,27,4,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,4,45,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,0,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,7,27,5,15,0.0,0.0,0.35,23.0,0.0,0.0,0.0
2016,7,27,5,30,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,7,27,5,45,0.0,2.0,0.5,23.5,2.0,0.0,0.0
2016,7,27,6,0,0.0,4.0,0.6,24.0,4.0,3.41,0.0
2016,7,27,6,15,0.0,22.0,0.8,24.0,22.0,18.13,7.41
2016,7,27,6,30,0.0,40.0,1.0,24.0,40.0,32.3,21.42
2016,7,27,6,45,11.0,64.0,1.2,24.5,66.5,50.58,37.48
2016,7,27,7,0,22.0,88.0,1.4,25.0,93.0,67.15,51.88
2016,7,27,7,15,40.0,110.0,1.45,25.5,122.5,82.97,65.32
2016,7,27,7,30,58.0,132.0,1.5,26.0,152.0,98.54,78.21
2016,7,27,7,45,29.0,130.0,1.55,26.5,140.0,98.77,78.01
2016,7,27,8,0,0.0,128.0,1.6,27.0,128.0,101.78,80.08
2016,7,27,8,15,0.0,123.0,1.6,27.5,123.0,99.1,77.39
2016,7,27,8,30,0.0,118.0,1.6,28.0,118.0,96.02,74.4
2016,7,27,8,45,50.5,201.0,1.65,28.5,233.0,147.15,115.56
2016,7,27,9,0,101.0,284.0,1.7,29.0,348.0,207.23,152.27
2016,7,27,9,15,105.0,308.0,1.75,29.0,379.5,234.53,171.14
2016,7,27,9,30,109.0,332.0,1.8,29.0,411.0,262.65,191.63
2016,7,27,9,45,129.5,356.5,1.85,29.5,455.5,288.63,209.94
2016,7,27,10,0,150.0,381.0,1.9,30.0,500.0,325.64,236.59
2016,7,27,10,15,206.5,394.5,2.0,30.0,566.5,372.06,270.02
2016,7,27,10,30,263.0,408.0,2.1,30.0,633.0,419.22,304.34
2016,7,27,10,45,260.5,424.5,2.25,30.5,654.0,451.67,327.99
2016,7,27,11,0,258.0,441.0,2.4,31.0,675.0,483.77,350.97
2016,7,27,11,15,328.0,425.0,2.5,31.0,730.0,534.7,387.97
2016,7,27,11,30,398.0,409.0,2.6,31.0,785.0,590.75,428.35
2016,7,27,11,45,440.5,412.5,2.75,31.0,834.5,647.83,468.82
2016,7,27,12,0,483.0,416.0,2.9,31.0,884.0,708.67,511.38
2016,7,27,12,15,562.0,351.5,2.95,31.0,899.5,745.19,538.39
2016,7,27,12,30,641.0,287.0,3.0,31.0,915.0,779.32,564.07
2016,7,27,12,45,645.0,283.5,3.15,31.5,914.5,806.95,582.53
2016,7,27,13,0,649.0,280.0,3.3,32.0,914.0,832.27,599.34
2016,7,27,13,15,646.0,278.5,3.35,32.0,904.5,850.52,611.98
2016,7,27,13,30,643.0,277.0,3.4,32.0,895.0,865.71,622.65
2016,7,27,13,45,641.5,272.0,3.45,32.0,879.0,875.98,630.23
2016,7,27,14,0,640.0,267.0,3.5,32.0,863.0,882.99,635.77
2016,7,27,14,15,632.0,264.0,3.5,31.5,838.5,882.44,637.33
2016,7,27,14,30,624.0,261.0,3.5,31.0,814.0,878.6,636.85
2016,7,27,14,45,638.0,240.5,3.5,31.0,788.0,875.82,636.63
2016,7,27,15,0,652.0,220.0,3.5,31.0,762.0,869.22,633.97
2016,7,27,15,15,638.0,215.5,3.45,31.0,725.0,848.62,621.02
2016,7,27,15,30,624.0,211.0,3.4,31.0,688.0,825.19,606.27
2016,7,27,15,45,606.5,205.0,3.35,31.0,645.5,794.49,586.58
2016,7,27,16,0,589.0,199.0,3.3,31.0,603.0,761.51,565.23
2016,7,27,16,15,565.0,192.0,3.15,30.5,556.5,712.95,533.71
2016,7,27,16,30,541.0,185.0,3.0,30.0,510.0,670.68,505.98
2016,7,27,16,45,514.5,175.0,2.85,30.0,461.0,622.39,472.54
2016,7,27,17,0,488.0,165.0,2.7,30.0,412.0,573.83,438.4
2016,7,27,17,15,448.0,154.5,2.3,29.5,361.0,515.04,396.04
2016,7,27,17,30,408.0,144.0,1.9,29.0,310.0,457.84,353.96
2016,7,27,17,45,363.0,129.0,1.55,29.0,260.5,394.67,305.94
2016,7,27,18,0,318.0,114.0,1.2,29.0,211.0,322.8,250.43
2016,7,27,18,15,251.5,97.0,1.1,28.5,163.5,253.92,196.53
2016,7,27,18,30,185.0,80.0,1.0,28.0,116.0,191.62,146.29
2016,7,27,18,45,116.0,57.0,0.9,27.5,77.0,127.09,93.59
2016,7,27,19,0,47.0,34.0,0.8,27.0,38.0,61.83,38.56
2016,7,27,19,15,23.5,17.0,0.8,26.5,19.0,22.02,0.0
2016,7,27,19,30,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,7,27,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,7,27,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,7,27,20,15,0.0,0.0,0.95,26.0,0.0,0.0,0.0
2016,7,27,20,30,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,7,27,20,45,0.0,0.0,1.05,26.0,0.0,0.0,0.0
2016,7,27,21,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,7,27,21,15,0.0,0.0,1.15,25.5,0.0,0.0,0.0
2016,7,27,21,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,7,27,21,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,7,27,22,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,7,27,22,15,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,7,27,22,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,7,27,22,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,7,27,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,7,27,23,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,7,27,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,27,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,0,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,7,28,2,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,7,28,2,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,2,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,3,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,3,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,7,28,4,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,7,28,5,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,7,28,5,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,7,28,5,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,28,5,45,7.0,4.5,2.1,24.5,4.5,0.0,0.0
2016,7,28,6,0,14.0,9.0,2.3,25.0,9.0,7.68,0.0
2016,7,28,6,15,99.0,28.5,2.4,25.0,41.0,22.28,9.95
2016,7,28,6,30,184.0,48.0,2.5,25.0,73.0,36.96,25.12
2016,7,28,6,45,186.5,68.5,2.7,25.5,103.5,51.66,38.19
2016,7,28,7,0,189.0,89.0,2.9,26.0,134.0,65.83,50.55
2016,7,28,7,15,229.5,107.0,2.95,26.0,175.5,78.18,61.18
2016,7,28,7,30,270.0,125.0,3.0,26.0,217.0,90.16,71.25
2016,7,28,7,45,207.0,155.0,3.15,26.5,233.5,107.86,85.76
2016,7,28,8,0,144.0,185.0,3.3,27.0,250.0,129.54,103.29
2016,7,28,8,15,112.5,207.5,3.25,27.5,262.5,142.54,113.35
2016,7,28,8,30,81.0,230.0,3.2,28.0,275.0,162.59,129.0
2016,7,28,8,45,400.5,176.5,3.2,28.5,427.5,111.55,86.75
2016,7,28,9,0,720.0,123.0,3.2,29.0,580.0,131.17,73.78
2016,7,28,9,15,498.5,222.5,3.1,29.0,550.5,214.83,140.77
2016,7,28,9,30,277.0,322.0,3.0,29.0,521.0,275.15,195.32
2016,7,28,9,45,534.0,226.5,2.9,29.5,639.0,299.1,205.9
2016,7,28,10,0,791.0,131.0,2.8,30.0,757.0,355.01,244.71
2016,7,28,10,15,801.0,133.5,2.75,30.5,792.5,409.64,289.52
2016,7,28,10,30,811.0,136.0,2.7,31.0,828.0,464.09,332.94
2016,7,28,10,45,820.0,136.5,2.7,31.5,857.5,516.67,373.75
2016,7,28,11,0,829.0,137.0,2.7,32.0,887.0,566.56,411.36
2016,7,28,11,15,834.0,138.5,2.75,32.0,909.0,613.67,446.9
2016,7,28,11,30,839.0,140.0,2.8,32.0,931.0,659.1,480.39
2016,7,28,11,45,844.5,139.0,2.85,32.0,946.0,701.15,510.89
2016,7,28,12,0,850.0,138.0,2.9,32.0,961.0,741.2,539.44
2016,7,28,12,15,851.5,138.5,2.95,32.0,967.5,777.22,564.18
2016,7,28,12,30,853.0,139.0,3.0,32.0,974.0,810.77,586.37
2016,7,28,12,45,603.5,294.0,3.1,32.5,884.5,782.46,562.9
2016,7,28,13,0,354.0,449.0,3.2,33.0,795.0,720.34,515.12
2016,7,28,13,15,322.0,458.0,3.25,33.0,770.5,716.01,512.45
2016,7,28,13,30,290.0,467.0,3.3,33.0,746.0,708.88,507.49
2016,7,28,13,45,366.0,428.0,3.4,33.0,773.0,753.99,540.69
2016,7,28,14,0,442.0,389.0,3.5,33.0,800.0,810.49,580.76
2016,7,28,14,15,390.0,399.0,3.55,32.5,754.0,767.04,552.63
2016,7,28,14,30,338.0,409.0,3.6,32.0,708.0,733.86,531.34
2016,7,28,14,45,421.5,358.5,3.7,32.0,717.5,781.83,567.36
2016,7,28,15,0,505.0,308.0,3.8,32.0,727.0,813.56,592.21
2016,7,28,15,15,498.5,290.0,3.8,31.5,687.0,788.17,577.41
2016,7,28,15,30,492.0,272.0,3.8,31.0,647.0,760.16,561.04
2016,7,28,15,45,396.5,284.5,3.85,31.0,575.5,679.84,505.08
2016,7,28,16,0,301.0,297.0,3.9,31.0,504.0,586.07,438.85
2016,7,28,16,15,265.0,279.0,3.85,30.5,451.0,531.16,401.23
2016,7,28,16,30,229.0,261.0,3.8,30.0,398.0,460.2,351.13
2016,7,28,16,45,219.0,236.5,3.8,30.0,357.5,421.24,323.57
2016,7,28,17,0,209.0,212.0,3.8,30.0,317.0,381.93,295.17
2016,7,28,17,15,202.5,187.0,3.65,29.5,279.0,344.39,268.09
2016,7,28,17,30,196.0,162.0,3.5,29.0,241.0,306.48,240.07
2016,7,28,17,45,180.5,138.5,3.35,28.5,202.5,264.31,207.82
2016,7,28,18,0,165.0,115.0,3.2,28.0,164.0,222.85,175.24
2016,7,28,18,15,139.5,93.0,3.0,27.5,128.5,178.66,139.42
2016,7,28,18,30,114.0,71.0,2.8,27.0,93.0,136.47,104.39
2016,7,28,18,45,74.0,50.0,2.6,27.0,62.5,91.32,66.39
2016,7,28,19,0,34.0,29.0,2.4,27.0,32.0,49.29,29.29
2016,7,28,19,15,17.0,14.5,2.4,26.5,16.0,17.82,0.0
2016,7,28,19,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,7,28,19,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,7,28,20,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,7,28,20,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,7,28,20,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,28,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,7,28,21,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,7,28,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,7,28,21,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,7,28,21,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,7,28,22,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,22,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,7,28,23,15,0.0,0.0,2.1,24.5,0.0,0.0,0.0
2016,7,28,23,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,28,23,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,15,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,0,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,7,29,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,7,29,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,29,2,15,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,29,2,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,2,45,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,29,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,29,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,29,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,29,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,29,4,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,7,29,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,7,29,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,29,5,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,29,5,45,7.5,4.5,1.65,23.5,4.5,0.0,0.0
2016,7,29,6,0,15.0,9.0,1.8,24.0,9.0,7.68,0.0
2016,7,29,6,15,108.0,27.5,1.95,24.0,41.0,21.56,9.13
2016,7,29,6,30,201.0,46.0,2.1,24.0,73.0,35.04,23.59
2016,7,29,6,45,285.0,60.5,2.25,24.5,118.0,45.59,33.2
2016,7,29,7,0,369.0,75.0,2.4,25.0,163.0,55.91,42.31
2016,7,29,7,15,429.5,85.5,2.45,25.0,213.5,63.01,48.51
2016,7,29,7,30,490.0,96.0,2.5,25.0,264.0,69.91,54.36
2016,7,29,7,45,327.0,140.0,2.6,25.5,260.5,100.08,79.58
2016,7,29,8,0,164.0,184.0,2.7,26.0,257.0,129.21,103.39
2016,7,29,8,15,276.0,192.0,2.7,26.0,334.0,129.62,103.29
2016,7,29,8,30,388.0,200.0,2.7,26.0,411.0,127.86,101.45
2016,7,29,8,45,232.0,237.5,2.75,26.5,367.5,152.73,121.24
2016,7,29,9,0,76.0,275.0,2.8,27.0,324.0,200.37,149.52
2016,7,29,9,15,216.0,288.0,2.75,27.5,440.5,230.9,165.42
2016,7,29,9,30,356.0,301.0,2.7,28.0,557.0,279.07,195.8
2016,7,29,9,45,305.0,335.5,2.7,28.5,564.0,315.61,226.0
2016,7,29,10,0,254.0,370.0,2.7,29.0,571.0,346.57,251.39
2016,7,29,10,15,148.0,365.5,2.65,29.0,484.0,331.16,243.24
2016,7,29,10,30,42.0,361.0,2.6,29.0,397.0,299.77,221.72
2016,7,29,10,45,59.0,394.0,2.55,29.5,446.5,339.13,249.94
2016,7,29,11,0,76.0,427.0,2.5,30.0,496.0,381.08,279.5
2016,7,29,11,15,174.0,444.0,2.35,30.0,606.5,460.52,336.48
2016,7,29,11,30,272.0,461.0,2.2,30.0,717.0,551.13,400.18
2016,7,29,11,45,338.5,440.5,2.1,30.5,764.5,601.66,434.61
2016,7,29,12,0,405.0,420.0,2.0,31.0,812.0,655.94,471.22
2016,7,29,12,15,414.5,423.5,1.85,31.0,827.0,691.85,494.45
2016,7,29,12,30,424.0,427.0,1.7,31.0,842.0,725.99,516.13
2016,7,29,12,45,340.5,456.5,1.6,31.5,789.5,699.01,495.11
2016,7,29,13,0,257.0,486.0,1.5,32.0,737.0,670.3,473.18
2016,7,29,13,15,554.5,310.5,1.45,32.0,844.5,800.88,565.86
2016,7,29,13,30,852.0,135.0,1.4,32.0,952.0,907.59,635.58
2016,7,29,13,45,853.5,130.5,1.4,32.5,936.0,921.69,642.24
2016,7,29,14,0,855.0,126.0,1.4,33.0,920.0,932.12,647.74
2016,7,29,14,15,849.5,125.0,1.5,33.0,895.0,935.54,651.71
2016,7,29,14,30,844.0,124.0,1.6,33.0,870.0,935.25,653.55
2016,7,29,14,45,808.5,139.0,1.7,33.0,832.0,931.04,653.07
2016,7,29,15,0,773.0,154.0,1.8,33.0,794.0,911.87,643.31
2016,7,29,15,15,761.0,151.0,1.9,33.0,756.0,893.23,633.97
2016,7,29,15,30,749.0,148.0,2.0,33.0,718.0,871.39,622.49
2016,7,29,15,45,741.5,140.5,2.1,33.0,676.0,845.98,608.62
2016,7,29,16,0,734.0,133.0,2.2,33.0,634.0,817.52,592.63
2016,7,29,16,15,714.0,128.5,2.25,33.0,586.0,783.5,572.4
2016,7,29,16,30,694.0,124.0,2.3,33.0,538.0,742.6,547.3
2016,7,29,16,45,674.0,116.5,2.35,33.0,488.0,696.68,518.38
2016,7,29,17,0,654.0,109.0,2.4,33.0,438.0,649.46,488.0
2016,7,29,17,15,619.5,103.0,2.15,32.5,385.0,592.43,448.62
2016,7,29,17,30,585.0,97.0,1.9,32.0,332.0,535.9,408.54
2016,7,29,17,45,542.5,88.0,1.7,31.5,280.0,471.86,361.96
2016,7,29,18,0,500.0,79.0,1.5,31.0,228.0,409.95,315.35
2016,7,29,18,15,433.0,68.5,1.4,30.0,178.0,335.74,258.44
2016,7,29,18,30,366.0,58.0,1.3,29.0,128.0,263.92,201.17
2016,7,29,18,45,270.5,43.5,1.25,28.0,86.0,186.54,137.97
2016,7,29,19,0,175.0,29.0,1.2,27.0,44.0,119.4,75.83
2016,7,29,19,15,87.5,14.5,1.2,27.0,22.0,40.45,0.0
2016,7,29,19,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,7,29,19,45,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,7,29,20,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,7,29,20,15,0.0,0.0,1.45,26.5,0.0,0.0,0.0
2016,7,29,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,7,29,20,45,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,7,29,21,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,7,29,21,15,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,7,29,21,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,7,29,21,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,7,29,22,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,7,29,22,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,7,29,22,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,7,29,22,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,7,29,23,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,29,23,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,7,30,0,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,7,30,0,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,7,30,0,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,7,30,1,0,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,7,30,1,15,0.0,0.0,2.5,24.5,0.0,0.0,0.0
2016,7,30,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,7,30,1,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,7,30,2,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,7,30,2,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,7,30,2,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,7,30,2,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,7,30,3,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,7,30,3,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,7,30,3,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,3,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,7,30,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,7,30,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,7,30,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,7,30,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,7,30,5,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,7,30,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,7,30,5,45,9.0,4.5,1.9,23.5,4.5,0.0,0.0
2016,7,30,6,0,18.0,9.0,2.1,24.0,9.0,7.68,0.0
2016,7,30,6,15,113.5,27.5,2.25,24.5,40.5,21.54,8.65
2016,7,30,6,30,209.0,46.0,2.4,25.0,72.0,35.09,23.47
2016,7,30,6,45,307.0,58.5,2.6,25.5,119.0,44.27,31.91
2016,7,30,7,0,405.0,71.0,2.8,26.0,166.0,53.33,39.93
2016,7,30,7,15,465.0,80.5,2.8,26.5,217.5,61.56,46.97
2016,7,30,7,30,525.0,90.0,2.8,27.0,269.0,67.28,51.68
2016,7,30,7,45,577.0,94.5,2.85,27.5,323.5,68.97,52.86
2016,7,30,8,0,629.0,99.0,2.9,28.0,378.0,70.72,54.02
2016,7,30,8,15,659.5,104.5,2.85,28.5,430.5,72.85,55.46
2016,7,30,8,30,690.0,110.0,2.8,29.0,483.0,74.85,56.77
2016,7,30,8,45,718.0,112.0,2.75,29.5,534.5,76.08,57.44
2016,7,30,9,0,746.0,114.0,2.7,30.0,586.0,135.26,75.56
2016,7,30,9,15,763.0,117.5,2.65,30.5,633.0,189.79,109.9
2016,7,30,9,30,780.0,121.0,2.6,31.0,680.0,245.96,152.71
2016,7,30,9,45,797.0,121.5,2.55,31.5,722.5,301.34,197.78
2016,7,30,10,0,814.0,122.0,2.5,32.0,765.0,357.79,244.16
2016,7,30,10,15,823.5,124.5,2.5,32.0,801.0,417.07,292.62
2016,7,30,10,30,833.0,127.0,2.5,32.0,837.0,471.41,336.43
2016,7,30,10,45,844.0,126.0,2.5,32.5,867.0,523.35,376.6
2016,7,30,11,0,855.0,125.0,2.5,33.0,897.0,574.52,414.88
2016,7,30,11,15,860.0,126.0,2.55,33.5,919.0,622.58,449.93
2016,7,30,11,30,865.0,127.0,2.6,34.0,941.0,668.88,482.73
2016,7,30,11,45,878.5,120.5,2.65,34.5,958.0,713.31,513.54
2016,7,30,12,0,892.0,114.0,2.7,35.0,975.0,756.11,542.54
2016,7,30,12,15,893.0,114.0,2.8,35.0,981.5,792.74,566.65
2016,7,30,12,30,894.0,114.0,2.9,35.0,988.0,826.64,588.95
2016,7,30,12,45,894.5,113.5,3.0,35.0,986.5,856.88,608.87
2016,7,30,13,0,895.0,113.0,3.1,35.0,985.0,884.08,626.87
2016,7,30,13,15,893.0,112.5,3.15,35.0,975.0,905.84,641.14
2016,7,30,13,30,891.0,112.0,3.2,35.0,965.0,924.08,653.26
2016,7,30,13,45,887.0,111.0,3.3,35.5,947.0,936.37,660.67
2016,7,30,14,0,883.0,110.0,3.4,36.0,929.0,944.88,665.81
2016,7,30,14,15,877.5,109.0,3.45,36.0,903.5,948.17,668.83
2016,7,30,14,30,872.0,108.0,3.5,36.0,878.0,947.66,669.61
2016,7,30,14,45,863.5,107.0,3.55,36.0,845.5,940.54,666.33
2016,7,30,15,0,855.0,106.0,3.6,36.0,813.0,929.77,660.86
2016,7,30,15,15,845.0,104.0,3.65,35.5,774.5,913.0,652.98
2016,7,30,15,30,835.0,102.0,3.7,35.0,736.0,892.84,642.94
2016,7,30,15,45,820.5,100.0,3.75,35.0,692.0,865.37,626.77
2016,7,30,16,0,806.0,98.0,3.8,35.0,648.0,835.06,608.67
2016,7,30,16,15,788.5,95.0,3.75,34.5,599.5,807.11,592.84
2016,7,30,16,30,771.0,92.0,3.7,34.0,551.0,767.83,569.12
2016,7,30,16,45,745.0,89.5,3.7,34.0,499.0,720.33,538.46
2016,7,30,17,0,719.0,87.0,3.7,34.0,447.0,671.72,506.55
2016,7,30,17,15,686.5,82.0,3.45,33.5,393.5,617.42,470.17
2016,7,30,17,30,654.0,77.0,3.2,33.0,340.0,560.82,430.16
2016,7,30,17,45,607.0,71.5,3.0,32.5,286.0,495.02,381.91
2016,7,30,18,0,560.0,66.0,2.8,32.0,232.0,431.69,333.78
2016,7,30,18,15,492.5,58.0,2.55,31.0,181.5,357.23,275.83
2016,7,30,18,30,425.0,50.0,2.3,30.0,131.0,288.38,219.99
2016,7,30,18,45,320.5,38.5,2.1,29.5,88.0,205.92,151.81
2016,7,30,19,0,216.0,27.0,1.9,29.0,45.0,133.62,82.88
2016,7,30,19,15,108.0,13.5,1.9,28.5,22.5,46.25,0.0
2016,7,30,19,30,0.0,0.0,1.9,28.0,0.0,0.0,0.0
2016,7,30,19,45,0.0,0.0,1.95,28.0,0.0,0.0,0.0
2016,7,30,20,0,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,7,30,20,15,0.0,0.0,2.1,27.5,0.0,0.0,0.0
2016,7,30,20,30,0.0,0.0,2.2,27.0,0.0,0.0,0.0
2016,7,30,20,45,0.0,0.0,2.35,27.0,0.0,0.0,0.0
2016,7,30,21,0,0.0,0.0,2.5,27.0,0.0,0.0,0.0
2016,7,30,21,15,0.0,0.0,2.65,27.0,0.0,0.0,0.0
2016,7,30,21,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,7,30,21,45,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,7,30,22,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,7,30,22,15,0.0,0.0,3.25,26.5,0.0,0.0,0.0
2016,7,30,22,30,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,7,30,22,45,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,7,30,23,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,7,30,23,15,0.0,0.0,3.4,25.5,0.0,0.0,0.0
2016,7,30,23,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,30,23,45,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,0,15,0.0,0.0,3.45,25.0,0.0,0.0,0.0
2016,7,31,0,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,7,31,0,45,0.0,0.0,3.35,25.0,0.0,0.0,0.0
2016,7,31,1,0,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,7,31,1,15,0.0,0.0,3.2,24.5,0.0,0.0,0.0
2016,7,31,1,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,7,31,1,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,7,31,2,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,2,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,2,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,2,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,3,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,7,31,3,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,7,31,4,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,15,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,4,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,7,31,5,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,7,31,5,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,7,31,5,45,15.0,4.5,3.15,24.5,5.0,0.0,0.0
2016,7,31,6,0,30.0,9.0,3.3,25.0,10.0,7.68,0.0
2016,7,31,6,15,147.5,25.0,3.4,25.0,42.0,19.38,6.72
2016,7,31,6,30,265.0,41.0,3.5,25.0,74.0,31.57,20.51
2016,7,31,6,45,377.5,49.0,3.65,25.5,123.0,39.0,27.44
2016,7,31,7,0,490.0,57.0,3.8,26.0,172.0,44.7,32.58
2016,7,31,7,15,547.0,64.5,3.8,26.5,224.0,49.6,36.81
2016,7,31,7,30,604.0,72.0,3.8,27.0,276.0,54.38,40.77
