Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,7,31,7,45,654.5,74.0,3.85,27.5,332.0,55.03,41.12
2016,7,31,8,0,705.0,76.0,3.9,28.0,388.0,60.85,45.77
2016,7,31,8,15,732.5,80.0,3.9,28.5,441.0,62.9,47.19
2016,7,31,8,30,760.0,84.0,3.9,29.0,494.0,64.86,48.52
2016,7,31,8,45,779.0,87.5,3.95,29.5,544.5,68.4,51.16
2016,7,31,9,0,798.0,91.0,4.0,30.0,595.0,124.31,65.26
2016,7,31,9,15,813.0,93.5,4.0,30.5,641.5,188.89,107.41
2016,7,31,9,30,828.0,96.0,4.0,31.0,688.0,246.07,151.53
2016,7,31,9,45,841.0,97.5,4.05,31.5,730.0,302.94,198.63
2016,7,31,10,0,854.0,99.0,4.1,32.0,772.0,360.25,246.65
2016,7,31,10,15,862.5,100.5,4.1,32.0,808.0,416.01,293.53
2016,7,31,10,30,871.0,102.0,4.1,32.0,844.0,471.2,338.92
2016,7,31,10,45,878.5,103.0,4.15,32.5,873.5,524.7,381.18
2016,7,31,11,0,886.0,104.0,4.2,33.0,903.0,577.05,421.24
2016,7,31,11,15,890.0,105.0,4.2,33.5,925.0,625.9,457.5
2016,7,31,11,30,894.0,106.0,4.2,34.0,947.0,672.82,491.3
2016,7,31,11,45,899.0,105.0,4.25,34.5,961.5,716.72,522.26
2016,7,31,12,0,904.0,104.0,4.3,35.0,976.0,758.37,550.58
2016,7,31,12,15,905.0,104.0,4.35,35.0,982.5,795.36,575.17
2016,7,31,12,30,906.0,104.0,4.4,35.0,989.0,829.57,597.83
2016,7,31,12,45,904.5,104.5,4.45,35.5,987.0,859.21,616.15
2016,7,31,13,0,903.0,105.0,4.5,36.0,985.0,885.68,632.34
2016,7,31,13,15,664.5,258.0,4.55,36.0,902.0,855.22,611.03
2016,7,31,13,30,426.0,411.0,4.6,36.0,819.0,794.26,564.99
2016,7,31,13,45,656.5,258.5,4.65,36.0,873.5,883.83,631.75
2016,7,31,14,0,887.0,106.0,4.7,36.0,928.0,946.46,674.09
2016,7,31,14,15,882.0,105.0,4.7,36.0,902.5,950.15,676.79
2016,7,31,14,30,877.0,104.0,4.7,36.0,877.0,950.03,677.51
2016,7,31,14,45,854.5,111.0,4.7,36.0,841.5,937.66,670.45
2016,7,31,15,0,832.0,118.0,4.7,36.0,806.0,921.9,661.34
2016,7,31,15,15,821.5,116.0,4.7,35.5,767.5,905.03,652.95
2016,7,31,15,30,811.0,114.0,4.7,35.0,729.0,895.34,649.36
2016,7,31,15,45,793.5,113.0,4.75,35.0,684.5,866.44,631.87
2016,7,31,16,0,776.0,112.0,4.8,35.0,640.0,834.82,612.72
2016,7,31,16,15,757.5,108.5,4.8,34.5,591.5,797.07,590.21
2016,7,31,16,30,739.0,105.0,4.8,34.0,543.0,757.18,565.91
2016,7,31,16,45,710.5,102.0,4.8,34.0,491.0,711.42,535.95
2016,7,31,17,0,682.0,99.0,4.8,34.0,439.0,661.53,502.6
2016,7,31,17,15,648.0,93.5,4.65,33.5,386.0,604.26,463.32
2016,7,31,17,30,614.0,88.0,4.5,33.0,333.0,547.44,422.7
2016,7,31,17,45,563.0,81.5,4.35,32.5,279.5,479.39,372.27
2016,7,31,18,0,512.0,75.0,4.2,32.0,226.0,414.16,322.25
2016,7,31,18,15,442.0,65.5,4.05,31.0,175.5,338.66,263.01
2016,7,31,18,30,372.0,56.0,3.9,30.0,125.0,265.64,203.64
2016,7,31,18,45,265.0,42.0,3.75,29.5,83.0,183.38,135.35
2016,7,31,19,0,158.0,28.0,3.6,29.0,41.0,111.13,66.8
2016,7,31,19,15,79.0,14.0,3.7,28.5,20.5,37.4,0.0
2016,7,31,19,30,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,7,31,19,45,0.0,0.0,3.95,28.0,0.0,0.0,0.0
2016,7,31,20,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,7,31,20,15,0.0,0.0,4.0,27.5,0.0,0.0,0.0
2016,7,31,20,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,7,31,20,45,0.0,0.0,3.85,27.0,0.0,0.0,0.0
2016,7,31,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,7,31,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,7,31,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,7,31,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,7,31,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,7,31,22,15,0.0,0.0,3.5,25.5,0.0,0.0,0.0
2016,7,31,22,30,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,22,45,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,7,31,23,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,7,31,23,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,7,31,23,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,1,0,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,1,0,15,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,0,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,1,0,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,1,1,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,1,1,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,8,1,1,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,1,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,1,2,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,1,2,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,1,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,2,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,1,3,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,1,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,1,3,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,3,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,15,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,4,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,1,5,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,1,5,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,1,5,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,1,6,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,1,6,15,62.5,25.5,3.45,23.5,33.5,19.95,6.62
2016,8,1,6,30,125.0,51.0,3.6,24.0,67.0,38.65,26.42
2016,8,1,6,45,253.0,63.5,3.75,24.5,115.5,47.69,34.9
2016,8,1,7,0,381.0,76.0,3.9,25.0,164.0,56.78,43.02
2016,8,1,7,15,445.0,86.5,3.95,25.5,216.0,63.91,49.18
2016,8,1,7,30,509.0,97.0,4.0,26.0,268.0,70.87,54.97
2016,8,1,7,45,579.0,97.0,4.1,27.0,326.0,71.0,54.7
2016,8,1,8,0,649.0,97.0,4.2,28.0,384.0,69.68,53.17
2016,8,1,8,15,680.5,102.5,4.25,28.5,437.5,71.92,54.72
2016,8,1,8,30,712.0,108.0,4.3,29.0,491.0,74.02,56.12
2016,8,1,8,45,742.5,109.0,4.35,30.0,544.0,82.98,63.03
2016,8,1,9,0,773.0,110.0,4.4,31.0,597.0,136.04,74.78
2016,8,1,9,15,790.0,113.0,4.4,31.5,644.5,192.07,110.35
2016,8,1,9,30,807.0,116.0,4.4,32.0,692.0,249.71,154.61
2016,8,1,9,45,823.0,117.0,4.4,32.5,735.5,306.97,201.59
2016,8,1,10,0,839.0,118.0,4.4,33.0,779.0,369.8,253.21
2016,8,1,10,15,848.5,120.5,4.4,33.5,815.5,426.11,299.5
2016,8,1,10,30,858.0,123.0,4.4,34.0,852.0,482.0,344.26
2016,8,1,10,45,867.0,123.5,4.4,34.5,882.5,535.5,385.96
2016,8,1,11,0,876.0,124.0,4.4,35.0,913.0,588.01,425.61
2016,8,1,11,15,881.0,125.0,4.4,35.0,935.5,637.26,462.68
2016,8,1,11,30,886.0,126.0,4.4,35.0,958.0,684.69,497.55
2016,8,1,11,45,890.5,125.5,4.45,35.5,973.0,728.61,528.3
2016,8,1,12,0,895.0,125.0,4.5,36.0,988.0,770.29,556.79
2016,8,1,12,15,896.0,125.5,4.5,36.0,994.5,807.69,581.49
2016,8,1,12,30,897.0,126.0,4.5,36.0,1001.0,842.38,604.16
2016,8,1,12,45,898.0,124.5,4.5,36.5,999.5,872.57,622.51
2016,8,1,13,0,899.0,123.0,4.5,37.0,998.0,899.7,638.78
2016,8,1,13,15,897.0,122.5,4.5,37.0,987.5,921.77,653.1
2016,8,1,13,30,895.0,122.0,4.5,37.0,977.0,940.31,665.23
2016,8,1,13,45,892.0,120.5,4.5,37.0,959.0,953.34,673.92
2016,8,1,14,0,889.0,119.0,4.5,37.0,941.0,962.55,680.31
2016,8,1,14,15,883.5,117.5,4.5,37.0,915.0,965.55,682.88
2016,8,1,14,30,878.0,116.0,4.5,37.0,889.0,964.68,683.14
2016,8,1,14,45,871.0,113.5,4.5,37.0,856.5,957.56,679.55
2016,8,1,15,0,864.0,111.0,4.5,37.0,824.0,946.67,673.69
2016,8,1,15,15,853.0,109.0,4.45,37.0,784.5,928.88,663.26
2016,8,1,15,30,842.0,107.0,4.4,37.0,745.0,907.68,650.73
2016,8,1,15,45,829.5,104.0,4.4,37.0,700.0,880.8,634.75
2016,8,1,16,0,817.0,101.0,4.4,37.0,655.0,860.24,622.99
2016,8,1,16,15,798.5,98.0,4.35,36.5,606.0,821.95,600.37
2016,8,1,16,30,780.0,95.0,4.3,36.0,557.0,781.4,576.03
2016,8,1,16,45,756.0,91.0,4.3,36.0,504.0,733.31,545.12
2016,8,1,17,0,732.0,87.0,4.3,36.0,451.0,683.94,512.83
2016,8,1,17,15,699.0,82.5,4.0,35.0,396.5,626.48,475.34
2016,8,1,17,30,666.0,78.0,3.7,34.0,342.0,572.26,438.12
2016,8,1,17,45,618.5,72.0,3.4,33.5,287.5,504.77,388.51
2016,8,1,18,0,571.0,66.0,3.1,33.0,233.0,439.78,339.05
2016,8,1,18,15,500.5,58.0,2.9,32.0,181.0,362.89,279.39
2016,8,1,18,30,430.0,50.0,2.7,31.0,129.0,291.89,221.9
2016,8,1,18,45,316.0,38.0,2.5,30.0,85.5,204.24,149.98
2016,8,1,19,0,202.0,26.0,2.3,29.0,42.0,124.75,72.8
2016,8,1,19,15,101.0,13.0,2.5,28.5,21.0,43.71,0.0
2016,8,1,19,30,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,1,19,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,1,20,0,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,1,20,15,0.0,0.0,3.35,27.5,0.0,0.0,0.0
2016,8,1,20,30,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,1,20,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,1,21,0,0.0,0.0,3.8,27.0,0.0,0.0,0.0
2016,8,1,21,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,1,21,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,1,21,45,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,1,22,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,1,22,15,0.0,0.0,3.45,25.5,0.0,0.0,0.0
2016,8,1,22,30,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,22,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,0,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,1,23,15,0.0,0.0,3.3,24.5,0.0,0.0,0.0
2016,8,1,23,30,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,1,23,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,2,0,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,2,0,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,8,2,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,2,0,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,2,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,2,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,2,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,2,1,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,2,2,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,2,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,8,2,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,2,2,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,2,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,2,3,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,2,3,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,2,4,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,4,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,2,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,2,4,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,2,5,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,2,5,15,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,2,5,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,2,5,45,0.0,0.0,2.05,22.5,0.0,0.0,0.0
2016,8,2,6,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,2,6,15,111.0,22.0,2.55,23.5,35.5,17.02,4.28
2016,8,2,6,30,222.0,44.0,2.8,24.0,71.0,33.68,22.27
2016,8,2,6,45,340.5,53.5,3.1,25.0,119.5,40.83,29.02
2016,8,2,7,0,459.0,63.0,3.4,26.0,168.0,49.53,36.67
2016,8,2,7,15,518.5,71.5,3.45,26.5,221.0,54.97,41.38
2016,8,2,7,30,578.0,80.0,3.5,27.0,274.0,60.27,45.77
2016,8,2,7,45,636.0,81.5,3.55,28.0,330.5,60.28,45.46
2016,8,2,8,0,694.0,83.0,3.6,29.0,387.0,60.54,45.31
2016,8,2,8,15,722.0,87.0,3.55,29.5,440.5,67.94,51.19
2016,8,2,8,30,750.0,91.0,3.5,30.0,494.0,69.69,52.31
2016,8,2,8,45,776.0,92.5,3.5,30.5,546.0,72.95,54.67
2016,8,2,9,0,802.0,94.0,3.5,31.0,598.0,128.13,67.47
2016,8,2,9,15,817.5,97.0,3.45,31.5,645.5,193.44,110.15
2016,8,2,9,30,833.0,100.0,3.4,32.0,693.0,251.6,154.84
2016,8,2,9,45,846.5,100.5,3.35,32.5,735.5,308.46,201.6
2016,8,2,10,0,860.0,101.0,3.3,33.0,778.0,365.77,249.18
2016,8,2,10,15,869.0,103.0,3.25,33.5,814.0,422.64,295.74
2016,8,2,10,30,878.0,105.0,3.2,34.0,850.0,478.99,340.55
2016,8,2,10,45,885.5,105.5,3.2,34.5,880.0,532.69,382.11
2016,8,2,11,0,893.0,106.0,3.2,35.0,910.0,585.2,421.41
2016,8,2,11,15,897.0,107.0,3.2,35.5,932.0,634.57,457.23
2016,8,2,11,30,901.0,108.0,3.2,36.0,954.0,681.98,490.58
2016,8,2,11,45,903.0,109.0,3.25,36.5,968.0,725.85,520.76
2016,8,2,12,0,905.0,110.0,3.3,37.0,982.0,767.26,548.23
2016,8,2,12,15,905.5,110.0,3.35,37.0,988.0,804.09,572.15
2016,8,2,12,30,906.0,110.0,3.4,37.0,994.0,838.08,594.16
2016,8,2,12,45,906.0,110.0,3.45,37.0,992.0,868.71,613.96
2016,8,2,13,0,906.0,110.0,3.5,37.0,990.0,896.22,631.77
2016,8,2,13,15,903.5,109.5,3.55,37.0,979.5,917.74,645.8
2016,8,2,13,30,901.0,109.0,3.6,37.0,969.0,935.66,657.66
2016,8,2,13,45,897.5,108.0,3.7,37.5,950.5,948.48,665.3
2016,8,2,14,0,894.0,107.0,3.8,38.0,932.0,957.47,670.65
2016,8,2,14,15,888.0,106.0,3.85,37.5,906.5,960.25,674.73
2016,8,2,14,30,882.0,105.0,3.9,37.0,881.0,959.16,676.55
2016,8,2,14,45,874.5,103.0,3.95,37.0,848.5,951.8,673.11
2016,8,2,15,0,867.0,101.0,4.0,37.0,816.0,940.69,667.43
2016,8,2,15,15,857.0,99.5,4.0,37.0,777.0,924.13,658.08
2016,8,2,15,30,847.0,98.0,4.0,37.0,738.0,904.14,646.62
2016,8,2,15,45,834.0,95.5,4.05,37.0,693.5,877.05,630.82
2016,8,2,16,0,821.0,93.0,4.1,37.0,649.0,846.99,613.02
2016,8,2,16,15,804.0,90.0,4.05,36.5,600.0,818.71,597.16
2016,8,2,16,30,787.0,87.0,4.0,36.0,551.0,779.18,573.5
2016,8,2,16,45,763.5,83.5,4.0,35.5,499.0,731.76,544.28
2016,8,2,17,0,740.0,80.0,4.0,35.0,447.0,683.05,513.54
2016,8,2,17,15,708.0,76.0,3.8,34.5,393.0,626.58,475.93
2016,8,2,17,30,676.0,72.0,3.6,34.0,339.0,570.18,436.81
2016,8,2,17,45,630.0,66.5,3.45,33.5,284.5,506.29,390.04
2016,8,2,18,0,584.0,61.0,3.3,33.0,230.0,442.28,341.45
2016,8,2,18,15,515.5,53.5,3.0,32.0,179.0,366.44,282.27
2016,8,2,18,30,447.0,46.0,2.7,31.0,128.0,296.37,225.21
2016,8,2,18,45,333.0,35.0,2.4,30.5,84.5,208.92,152.79
2016,8,2,19,0,219.0,24.0,2.1,30.0,41.0,130.28,72.72
2016,8,2,19,15,109.5,12.0,2.2,29.5,20.5,45.67,0.0
2016,8,2,19,30,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,2,19,45,0.0,0.0,2.45,29.0,0.0,0.0,0.0
2016,8,2,20,0,0.0,0.0,2.6,29.0,0.0,0.0,0.0
2016,8,2,20,15,0.0,0.0,2.7,28.5,0.0,0.0,0.0
2016,8,2,20,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,2,20,45,0.0,0.0,2.95,28.0,0.0,0.0,0.0
2016,8,2,21,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,2,21,15,0.0,0.0,3.15,28.0,0.0,0.0,0.0
2016,8,2,21,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,2,21,45,0.0,0.0,3.25,28.0,0.0,0.0,0.0
2016,8,2,22,0,0.0,0.0,3.3,28.0,0.0,0.0,0.0
2016,8,2,22,15,0.0,0.0,3.2,27.5,0.0,0.0,0.0
2016,8,2,22,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,2,22,45,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,2,23,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,2,23,15,0.0,0.0,2.95,26.5,0.0,0.0,0.0
2016,8,2,23,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,2,23,45,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,3,0,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,3,0,15,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,3,0,30,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,3,0,45,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,3,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,3,1,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,3,1,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,3,1,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,3,2,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,2,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,3,2,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,3,2,45,0.0,0.0,1.95,25.0,0.0,0.0,0.0
2016,8,3,3,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,3,3,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,8,3,3,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,3,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,8,3,4,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,3,4,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,4,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,3,4,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,3,5,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,3,5,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,3,5,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,3,5,45,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,3,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,3,6,15,147.0,18.5,2.35,25.5,36.5,14.42,2.16
2016,8,3,6,30,294.0,37.0,2.5,26.0,73.0,30.16,19.12
2016,8,3,6,45,397.5,46.0,2.65,26.5,121.0,36.74,25.36
2016,8,3,7,0,501.0,55.0,2.8,27.0,169.0,43.31,31.23
2016,8,3,7,15,559.0,62.0,2.75,27.5,222.5,47.9,35.2
2016,8,3,7,30,617.0,69.0,2.7,28.0,276.0,52.41,38.93
2016,8,3,7,45,663.0,73.0,2.7,29.0,331.5,54.53,40.44
2016,8,3,8,0,709.0,77.0,2.7,30.0,387.0,61.77,46.15
2016,8,3,8,15,737.0,81.0,2.7,30.5,440.5,63.81,47.54
2016,8,3,8,30,765.0,85.0,2.7,31.0,494.0,65.75,48.84
2016,8,3,8,45,786.0,87.5,2.7,31.5,545.5,70.48,52.41
2016,8,3,9,0,807.0,90.0,2.7,32.0,597.0,126.6,65.62
2016,8,3,9,15,822.5,93.0,2.65,32.5,644.5,192.32,108.48
2016,8,3,9,30,838.0,96.0,2.6,33.0,692.0,250.82,153.21
2016,8,3,9,45,850.0,98.0,2.6,33.5,734.0,308.67,200.46
2016,8,3,10,0,862.0,100.0,2.6,34.0,776.0,366.83,248.32
2016,8,3,10,15,870.5,101.5,2.6,34.5,812.5,423.32,294.23
2016,8,3,10,30,879.0,103.0,2.6,35.0,849.0,479.22,338.34
2016,8,3,10,45,886.0,104.0,2.65,35.5,878.5,533.16,379.73
2016,8,3,11,0,893.0,105.0,2.7,36.0,908.0,585.86,418.85
2016,8,3,11,15,897.0,106.0,2.75,36.0,930.5,635.29,455.41
2016,8,3,11,30,901.0,107.0,2.8,36.0,953.0,682.75,489.69
2016,8,3,11,45,902.5,109.0,2.85,36.5,967.0,727.13,520.01
2016,8,3,12,0,904.0,111.0,2.9,37.0,981.0,769.02,547.54
2016,8,3,12,15,905.0,111.0,2.95,37.0,987.0,806.26,571.58
2016,8,3,12,30,906.0,111.0,3.0,37.0,993.0,840.7,593.73
2016,8,3,12,45,906.0,110.5,3.1,37.5,991.0,870.94,612.18
2016,8,3,13,0,906.0,110.0,3.2,38.0,989.0,898.02,628.58
2016,8,3,13,15,904.0,109.5,3.25,38.0,979.0,919.99,642.78
2016,8,3,13,30,902.0,109.0,3.3,38.0,969.0,938.37,654.83
2016,8,3,13,45,898.5,108.0,3.4,38.0,951.0,951.19,663.83
2016,8,3,14,0,895.0,107.0,3.5,38.0,933.0,960.18,670.58
2016,8,3,14,15,889.5,105.5,3.55,38.0,907.0,962.91,673.25
2016,8,3,14,30,884.0,104.0,3.6,38.0,881.0,961.76,673.64
2016,8,3,14,45,874.0,104.5,3.65,38.0,848.0,954.54,670.36
2016,8,3,15,0,864.0,105.0,3.7,38.0,815.0,943.66,664.92
2016,8,3,15,15,853.5,103.0,3.75,37.5,776.0,926.14,656.71
2016,8,3,15,30,843.0,101.0,3.8,37.0,737.0,905.18,646.33
2016,8,3,15,45,830.5,98.0,3.9,37.0,692.5,878.06,630.83
2016,8,3,16,0,818.0,95.0,4.0,37.0,648.0,847.94,613.28
2016,8,3,16,15,800.5,92.0,4.0,36.5,599.0,819.4,597.49
2016,8,3,16,30,783.0,89.0,4.0,36.0,550.0,779.47,573.78
2016,8,3,16,45,760.0,85.5,4.0,36.0,497.5,732.5,543.75
2016,8,3,17,0,737.0,82.0,4.0,36.0,445.0,684.2,512.31
2016,8,3,17,15,705.0,77.5,3.9,35.5,391.0,627.14,474.72
2016,8,3,17,30,673.0,73.0,3.8,35.0,337.0,572.85,437.39
2016,8,3,17,45,627.0,67.5,3.7,34.5,283.0,506.47,389.08
2016,8,3,18,0,581.0,62.0,3.6,34.0,229.0,442.48,340.66
2016,8,3,18,15,512.0,54.0,3.3,33.0,177.5,365.79,280.93
2016,8,3,18,30,443.0,46.0,3.0,32.0,126.0,294.94,223.34
2016,8,3,18,45,331.0,35.0,2.7,31.5,82.5,208.47,151.66
2016,8,3,19,0,219.0,24.0,2.4,31.0,39.0,129.65,68.26
2016,8,3,19,15,109.5,12.0,2.3,30.5,19.5,45.73,0.0
2016,8,3,19,30,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,3,19,45,0.0,0.0,2.15,30.0,0.0,0.0,0.0
2016,8,3,20,0,0.0,0.0,2.1,30.0,0.0,0.0,0.0
2016,8,3,20,15,0.0,0.0,2.05,29.5,0.0,0.0,0.0
2016,8,3,20,30,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,20,45,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,0,0.0,0.0,2.0,29.0,0.0,0.0,0.0
2016,8,3,21,15,0.0,0.0,2.0,28.5,0.0,0.0,0.0
2016,8,3,21,30,0.0,0.0,2.0,28.0,0.0,0.0,0.0
2016,8,3,21,45,0.0,0.0,2.05,28.0,0.0,0.0,0.0
2016,8,3,22,0,0.0,0.0,2.1,28.0,0.0,0.0,0.0
2016,8,3,22,15,0.0,0.0,2.2,28.0,0.0,0.0,0.0
2016,8,3,22,30,0.0,0.0,2.3,28.0,0.0,0.0,0.0
2016,8,3,22,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,3,23,0,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,3,23,15,0.0,0.0,2.7,27.5,0.0,0.0,0.0
2016,8,3,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,3,23,45,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,4,0,0,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,4,0,15,0.0,0.0,3.0,26.5,0.0,0.0,0.0
2016,8,4,0,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,4,0,45,0.0,0.0,3.05,26.0,0.0,0.0,0.0
2016,8,4,1,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,4,1,15,0.0,0.0,3.0,25.5,0.0,0.0,0.0
2016,8,4,1,30,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,4,1,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,4,2,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,4,2,15,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,4,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,4,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,4,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,4,3,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,8,4,3,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,4,3,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,8,4,4,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,4,4,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,4,4,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,4,4,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,4,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,4,5,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,4,5,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,4,5,45,0.0,0.0,2.3,23.5,0.0,0.0,0.0
2016,8,4,6,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,4,6,15,161.5,17.5,2.65,24.5,36.5,14.08,1.41
2016,8,4,6,30,323.0,35.0,2.8,25.0,73.0,28.56,17.84
2016,8,4,6,45,423.0,43.5,3.0,26.0,121.5,34.82,23.78
2016,8,4,7,0,523.0,52.0,3.2,27.0,170.0,41.08,29.33
2016,8,4,7,15,580.0,58.5,3.2,27.5,223.5,45.41,33.09
2016,8,4,7,30,637.0,65.0,3.2,28.0,277.0,49.68,36.63
2016,8,4,7,45,678.5,69.0,3.25,29.0,332.0,56.54,42.14
2016,8,4,8,0,720.0,73.0,3.3,30.0,387.0,58.93,43.79
2016,8,4,8,15,747.0,76.5,3.3,30.5,440.5,60.73,45.0
2016,8,4,8,30,774.0,80.0,3.3,31.0,494.0,62.45,46.14
2016,8,4,8,45,793.0,83.5,3.3,31.5,545.0,68.69,50.96
2016,8,4,9,0,812.0,87.0,3.3,32.0,596.0,134.29,71.28
2016,8,4,9,15,827.0,89.5,3.3,32.5,643.0,191.49,107.79
2016,8,4,9,30,842.0,92.0,3.3,33.0,690.0,249.85,152.73
2016,8,4,9,45,851.5,95.5,3.3,33.5,732.0,308.36,200.84
2016,8,4,10,0,861.0,99.0,3.3,34.0,774.0,366.93,249.32
2016,8,4,10,15,870.0,100.5,3.3,34.5,810.5,423.63,295.64
2016,8,4,10,30,879.0,102.0,3.3,35.0,847.0,479.8,340.24
2016,8,4,10,45,881.0,106.0,3.35,35.5,875.5,533.57,381.79
2016,8,4,11,0,883.0,110.0,3.4,36.0,904.0,585.63,420.71
2016,8,4,11,15,887.5,111.0,3.45,36.0,926.0,634.97,457.48
2016,8,4,11,30,892.0,112.0,3.5,36.0,948.0,682.43,492.03
2016,8,4,11,45,893.0,114.0,3.6,36.5,961.5,726.17,522.36
2016,8,4,12,0,894.0,116.0,3.7,37.0,975.0,767.4,550.01
2016,8,4,12,15,895.0,116.0,3.75,37.0,981.5,804.37,574.16
2016,8,4,12,30,896.0,116.0,3.8,37.0,988.0,838.57,596.42
2016,8,4,12,45,890.5,119.5,3.9,37.5,984.5,867.38,614.1
2016,8,4,13,0,885.0,123.0,4.0,38.0,981.0,892.9,629.64
2016,8,4,13,15,642.5,268.5,4.05,38.0,888.0,851.56,601.23
2016,8,4,13,30,400.0,414.0,4.1,38.0,795.0,768.47,541.61
2016,8,4,13,45,631.5,270.0,4.15,38.0,858.0,877.6,620.22
2016,8,4,14,0,863.0,126.0,4.2,38.0,921.0,949.88,668.55
2016,8,4,14,15,857.0,124.5,4.2,38.0,895.5,952.26,670.28
2016,8,4,14,30,851.0,123.0,4.2,38.0,870.0,950.86,670.21
2016,8,4,14,45,842.0,122.0,4.25,38.0,837.0,943.36,666.65
2016,8,4,15,0,833.0,121.0,4.3,38.0,804.0,932.26,660.92
2016,8,4,15,15,822.0,118.5,4.3,37.5,765.0,914.24,651.96
2016,8,4,15,30,811.0,116.0,4.3,37.0,726.0,903.69,647.96
2016,8,4,15,45,799.5,112.0,4.3,37.0,682.0,876.66,631.83
2016,8,4,16,0,788.0,108.0,4.3,37.0,638.0,846.62,613.77
2016,8,4,16,15,769.0,104.5,4.2,36.5,589.5,807.82,590.6
2016,8,4,16,30,750.0,101.0,4.1,36.0,541.0,766.88,565.72
2016,8,4,16,45,730.5,95.0,4.1,36.0,489.5,720.83,536.16
2016,8,4,17,0,711.0,89.0,4.1,36.0,438.0,673.28,505.07
2016,8,4,17,15,677.5,84.0,3.95,35.5,384.0,618.53,468.83
2016,8,4,17,30,644.0,79.0,3.8,35.0,330.0,561.16,428.68
2016,8,4,17,45,603.5,71.5,3.7,34.5,277.0,497.05,382.02
2016,8,4,18,0,563.0,64.0,3.6,34.0,224.0,434.88,334.94
2016,8,4,18,15,493.0,55.5,3.25,33.0,173.0,357.8,274.77
2016,8,4,18,30,423.0,47.0,2.9,32.0,122.0,286.69,216.92
2016,8,4,18,45,316.0,35.0,2.6,31.5,79.5,202.3,146.74
2016,8,4,19,0,209.0,23.0,2.3,31.0,37.0,124.27,60.68
2016,8,4,19,15,104.5,11.5,2.4,30.5,18.5,43.75,0.0
2016,8,4,19,30,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,4,19,45,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,4,20,0,0.0,0.0,2.7,30.0,0.0,0.0,0.0
2016,8,4,20,15,0.0,0.0,2.7,29.5,0.0,0.0,0.0
2016,8,4,20,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,4,20,45,0.0,0.0,2.75,29.0,0.0,0.0,0.0
2016,8,4,21,0,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,4,21,15,0.0,0.0,2.8,28.5,0.0,0.0,0.0
2016,8,4,21,30,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,21,45,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,0,0.0,0.0,2.8,28.0,0.0,0.0,0.0
2016,8,4,22,15,0.0,0.0,2.8,27.5,0.0,0.0,0.0
2016,8,4,22,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,22,45,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,4,23,15,0.0,0.0,2.75,26.5,0.0,0.0,0.0
2016,8,4,23,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,4,23,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,5,0,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,5,0,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,5,0,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,0,45,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,5,1,15,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,5,1,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,1,45,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,5,2,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,5,2,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,2,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,8,5,3,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,5,3,15,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,3,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,5,3,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,5,4,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,4,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,5,4,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,4,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,5,5,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,5,5,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,5,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,5,5,45,0.0,0.0,2.0,24.5,0.0,0.0,0.0
2016,8,5,6,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,5,6,15,152.5,18.0,2.35,25.5,35.5,14.54,0.88
2016,8,5,6,30,305.0,36.0,2.5,26.0,71.0,29.44,18.42
2016,8,5,6,45,401.0,46.0,2.65,26.5,119.0,36.87,25.43
2016,8,5,7,0,497.0,56.0,2.8,27.0,167.0,44.19,31.96
2016,8,5,7,15,556.5,63.5,2.8,27.5,220.5,49.14,36.25
2016,8,5,7,30,616.0,71.0,2.8,28.0,274.0,53.98,40.26
2016,8,5,7,45,658.5,76.0,2.8,28.5,329.5,56.71,42.37
2016,8,5,8,0,701.0,81.0,2.8,29.0,385.0,59.38,44.36
2016,8,5,8,15,730.0,85.0,2.75,29.5,439.5,66.72,50.18
2016,8,5,8,30,759.0,89.0,2.7,30.0,494.0,68.55,51.38
2016,8,5,8,45,780.5,92.5,2.65,30.5,545.5,75.25,56.56
2016,8,5,9,0,802.0,96.0,2.6,31.0,597.0,132.01,69.9
2016,8,5,9,15,817.5,99.0,2.55,31.5,644.5,189.9,107.25
2016,8,5,9,30,833.0,102.0,2.5,32.0,692.0,255.92,157.99
2016,8,5,9,45,845.0,104.0,2.45,32.5,734.5,313.73,205.31
2016,8,5,10,0,857.0,106.0,2.4,33.0,777.0,371.86,253.14
2016,8,5,10,15,865.5,108.0,2.4,33.0,813.0,428.67,299.86
2016,8,5,10,30,874.0,110.0,2.4,33.0,849.0,484.9,344.96
2016,8,5,10,45,880.0,111.5,2.4,33.5,878.5,538.67,386.2
2016,8,5,11,0,886.0,113.0,2.4,34.0,908.0,591.12,425.04
2016,8,5,11,15,890.0,114.0,2.45,34.0,930.0,640.41,461.56
2016,8,5,11,30,894.0,115.0,2.5,34.0,952.0,687.76,495.8
2016,8,5,11,45,891.0,119.5,2.55,34.5,964.5,730.86,525.23
2016,8,5,12,0,888.0,124.0,2.6,35.0,977.0,771.15,551.92
2016,8,5,12,15,888.5,124.5,2.65,35.0,982.5,808.06,575.84
2016,8,5,12,30,889.0,125.0,2.7,35.0,988.0,842.21,597.88
2016,8,5,12,45,886.5,125.5,2.8,35.5,985.0,870.94,615.47
2016,8,5,13,0,884.0,126.0,2.9,36.0,982.0,896.48,631.01
2016,8,5,13,15,618.0,281.5,2.95,36.0,877.0,842.67,594.36
2016,8,5,13,30,352.0,437.0,3.0,36.0,772.0,747.15,526.44
2016,8,5,13,45,609.5,281.0,3.1,36.0,847.0,868.6,613.99
2016,8,5,14,0,867.0,125.0,3.2,36.0,922.0,954.51,671.38
2016,8,5,14,15,860.5,123.5,3.25,35.5,896.0,956.38,674.33
2016,8,5,14,30,854.0,122.0,3.3,35.0,870.0,954.46,675.67
2016,8,5,14,45,832.5,128.0,3.35,35.0,834.0,941.9,668.97
2016,8,5,15,0,811.0,134.0,3.4,35.0,798.0,938.35,668.24
2016,8,5,15,15,799.0,131.0,3.45,35.0,758.5,918.84,657.26
2016,8,5,15,30,787.0,128.0,3.5,35.0,719.0,896.01,644.26
2016,8,5,15,45,770.5,125.0,3.55,35.0,674.0,865.92,626.5
2016,8,5,16,0,754.0,122.0,3.6,35.0,629.0,833.1,606.84
2016,8,5,16,15,733.5,118.0,3.65,34.5,580.0,793.21,583.46
2016,8,5,16,30,713.0,114.0,3.7,34.0,531.0,755.72,561.36
2016,8,5,16,45,686.5,109.0,3.75,34.0,479.0,706.25,529.37
2016,8,5,17,0,660.0,104.0,3.8,34.0,427.0,655.9,496.19
2016,8,5,17,15,623.5,98.0,3.7,33.5,373.0,596.54,455.76
2016,8,5,17,30,587.0,92.0,3.6,33.0,319.0,537.87,414.1
2016,8,5,17,45,541.0,83.0,3.5,32.5,266.5,470.8,364.74
2016,8,5,18,0,495.0,74.0,3.4,32.0,214.0,406.25,315.41
2016,8,5,18,15,420.5,64.0,3.15,31.5,164.0,327.98,253.38
2016,8,5,18,30,346.0,54.0,2.9,31.0,114.0,253.47,192.45
2016,8,5,18,45,243.5,39.0,2.65,31.0,73.5,173.09,125.21
2016,8,5,19,0,141.0,24.0,2.4,31.0,33.0,97.64,42.26
2016,8,5,19,15,70.5,12.0,2.35,30.5,16.5,33.18,0.0
2016,8,5,19,30,0.0,0.0,2.3,30.0,0.0,0.0,0.0
2016,8,5,19,45,0.0,0.0,2.25,30.0,0.0,0.0,0.0
2016,8,5,20,0,0.0,0.0,2.2,30.0,0.0,0.0,0.0
2016,8,5,20,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,5,20,30,0.0,0.0,2.2,29.0,0.0,0.0,0.0
2016,8,5,20,45,0.0,0.0,2.25,29.0,0.0,0.0,0.0
2016,8,5,21,0,0.0,0.0,2.3,29.0,0.0,0.0,0.0
2016,8,5,21,15,0.0,0.0,2.35,28.5,0.0,0.0,0.0
2016,8,5,21,30,0.0,0.0,2.4,28.0,0.0,0.0,0.0
2016,8,5,21,45,0.0,0.0,2.45,28.0,0.0,0.0,0.0
2016,8,5,22,0,0.0,0.0,2.5,28.0,0.0,0.0,0.0
2016,8,5,22,15,0.0,0.0,2.55,28.0,0.0,0.0,0.0
2016,8,5,22,30,0.0,0.0,2.6,28.0,0.0,0.0,0.0
2016,8,5,22,45,0.0,0.0,2.65,28.0,0.0,0.0,0.0
2016,8,5,23,0,0.0,0.0,2.7,28.0,0.0,0.0,0.0
2016,8,5,23,15,0.0,0.0,2.75,27.5,0.0,0.0,0.0
2016,8,5,23,30,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,8,5,23,45,0.0,0.0,2.85,27.0,0.0,0.0,0.0
2016,8,6,0,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,6,0,15,0.0,0.0,2.9,26.5,0.0,0.0,0.0
2016,8,6,0,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,0,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,6,1,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,6,1,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,6,1,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,6,2,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,6,2,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,8,6,2,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,6,2,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,6,3,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,6,3,15,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,8,6,3,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,6,3,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,6,4,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,4,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,4,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,4,45,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,6,5,15,0.0,0.0,2.05,25.0,0.0,0.0,0.0
2016,8,6,5,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,6,5,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,6,6,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,6,6,15,116.5,19.0,2.45,25.5,32.5,14.76,0.13
2016,8,6,6,30,233.0,38.0,2.6,26.0,65.0,29.27,18.22
2016,8,6,6,45,328.0,50.0,2.8,26.5,110.5,38.26,26.58
2016,8,6,7,0,423.0,62.0,3.0,27.0,156.0,48.73,35.79
2016,8,6,7,15,485.5,71.0,3.05,27.5,208.0,54.56,40.83
2016,8,6,7,30,548.0,80.0,3.1,28.0,260.0,60.23,45.54
2016,8,6,7,45,595.5,85.0,3.15,28.5,314.5,62.59,47.32
2016,8,6,8,0,643.0,90.0,3.2,29.0,369.0,64.95,49.02
2016,8,6,8,15,674.0,95.0,3.15,29.5,422.0,67.03,50.45
2016,8,6,8,30,705.0,100.0,3.1,30.0,475.0,69.01,51.77
2016,8,6,8,45,731.5,102.5,3.1,30.5,526.5,81.8,61.94
2016,8,6,9,0,758.0,105.0,3.1,31.0,578.0,135.35,73.86
2016,8,6,9,15,775.0,108.5,3.05,31.5,625.0,191.22,110.12
2016,8,6,9,30,792.0,112.0,3.0,32.0,672.0,248.71,154.48
2016,8,6,9,45,806.0,114.0,3.0,33.0,714.5,305.64,200.74
2016,8,6,10,0,820.0,116.0,3.0,34.0,757.0,367.78,250.87
2016,8,6,10,15,829.5,118.0,3.0,34.5,793.0,423.03,295.67
2016,8,6,10,30,839.0,120.0,3.0,35.0,829.0,477.85,338.91
2016,8,6,10,45,845.5,122.0,3.0,35.5,858.5,530.51,379.22
2016,8,6,11,0,852.0,124.0,3.0,36.0,888.0,581.97,417.31
2016,8,6,11,15,857.0,125.5,3.0,36.0,910.5,630.74,453.23
2016,8,6,11,30,862.0,127.0,3.0,36.0,933.0,677.74,487.01
2016,8,6,11,45,865.0,128.0,3.05,36.5,947.0,721.02,516.63
2016,8,6,12,0,868.0,129.0,3.1,37.0,961.0,762.03,544.02
2016,8,6,12,15,869.0,129.0,3.1,37.0,967.5,798.27,567.3
2016,8,6,12,30,870.0,129.0,3.1,37.0,974.0,831.83,588.72
2016,8,6,12,45,868.0,130.5,3.15,37.5,971.5,861.31,606.48
2016,8,6,13,0,866.0,132.0,3.2,38.0,969.0,887.73,622.22
2016,8,6,13,15,863.5,131.5,3.2,38.0,959.0,908.72,635.54
2016,8,6,13,30,861.0,131.0,3.2,38.0,949.0,926.26,646.78
2016,8,6,13,45,855.5,131.0,3.25,38.0,930.5,937.88,654.73
2016,8,6,14,0,850.0,131.0,3.3,38.0,912.0,945.81,660.51
2016,8,6,14,15,843.5,129.5,3.25,38.0,886.0,947.64,661.97
2016,8,6,14,30,837.0,128.0,3.2,38.0,860.0,945.73,661.26
2016,8,6,14,45,826.0,127.5,3.2,38.0,827.0,936.8,656.62
2016,8,6,15,0,815.0,127.0,3.2,38.0,794.0,936.3,657.47
2016,8,6,15,15,803.5,124.5,3.15,37.5,754.5,917.63,647.92
2016,8,6,15,30,792.0,122.0,3.1,37.0,715.0,895.64,636.4
2016,8,6,15,45,776.5,119.0,3.1,37.0,670.5,866.29,619.13
2016,8,6,16,0,761.0,116.0,3.1,37.0,626.0,834.15,600.02
2016,8,6,16,15,741.5,112.5,3.05,36.5,577.5,795.43,577.37
2016,8,6,16,30,722.0,109.0,3.0,36.0,529.0,758.63,555.74
2016,8,6,16,45,695.5,104.0,3.0,36.0,477.0,708.77,523.95
2016,8,6,17,0,669.0,99.0,3.0,36.0,425.0,658.05,491.03
2016,8,6,17,15,632.5,93.5,2.9,35.5,371.0,598.86,451.69
2016,8,6,17,30,596.0,88.0,2.8,35.0,317.0,540.37,410.84
2016,8,6,17,45,546.0,80.0,2.7,34.5,264.0,471.39,360.8
2016,8,6,18,0,496.0,72.0,2.6,34.0,211.0,405.28,310.98
2016,8,6,18,15,420.5,62.0,2.3,33.0,161.5,326.38,249.67
2016,8,6,18,30,345.0,52.0,2.0,32.0,112.0,251.03,189.06
2016,8,6,18,45,234.0,37.5,1.75,31.5,71.5,167.5,120.13
2016,8,6,19,0,123.0,23.0,1.5,31.0,31.0,89.01,32.78
2016,8,6,19,15,61.5,11.5,1.55,30.5,15.5,29.86,0.0
2016,8,6,19,30,0.0,0.0,1.6,30.0,0.0,0.0,0.0
2016,8,6,19,45,0.0,0.0,1.65,30.0,0.0,0.0,0.0
2016,8,6,20,0,0.0,0.0,1.7,30.0,0.0,0.0,0.0
2016,8,6,20,15,0.0,0.0,1.75,30.0,0.0,0.0,0.0
2016,8,6,20,30,0.0,0.0,1.8,30.0,0.0,0.0,0.0
2016,8,6,20,45,0.0,0.0,1.9,30.0,0.0,0.0,0.0
2016,8,6,21,0,0.0,0.0,2.0,30.0,0.0,0.0,0.0
2016,8,6,21,15,0.0,0.0,2.2,29.5,0.0,0.0,0.0
2016,8,6,21,30,0.0,0.0,2.4,29.0,0.0,0.0,0.0
2016,8,6,21,45,0.0,0.0,2.65,29.0,0.0,0.0,0.0
2016,8,6,22,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,6,22,15,0.0,0.0,3.05,28.5,0.0,0.0,0.0
2016,8,6,22,30,0.0,0.0,3.2,28.0,0.0,0.0,0.0
2016,8,6,22,45,0.0,0.0,3.35,28.0,0.0,0.0,0.0
2016,8,6,23,0,0.0,0.0,3.5,28.0,0.0,0.0,0.0
2016,8,6,23,15,0.0,0.0,3.55,27.5,0.0,0.0,0.0
2016,8,6,23,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,6,23,45,0.0,0.0,3.65,27.0,0.0,0.0,0.0
2016,8,7,0,0,0.0,0.0,3.7,27.0,0.0,0.0,0.0
2016,8,7,0,15,0.0,0.0,3.7,26.5,0.0,0.0,0.0
2016,8,7,0,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,0,45,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,7,1,15,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,7,1,30,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,7,1,45,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,7,2,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,7,2,15,0.0,0.0,3.15,25.5,0.0,0.0,0.0
2016,8,7,2,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,7,2,45,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,7,3,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,7,3,15,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,7,3,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,7,3,45,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,7,4,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,4,15,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,4,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,4,45,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,7,5,15,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,7,5,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,7,5,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,7,6,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,7,6,15,97.0,20.0,2.7,25.5,31.0,15.5,0.0
2016,8,7,6,30,194.0,40.0,2.9,26.0,62.0,30.66,19.27
2016,8,7,6,45,302.0,52.0,3.1,26.5,108.5,39.61,27.69
2016,8,7,7,0,410.0,64.0,3.3,27.0,155.0,50.4,37.19
2016,8,7,7,15,473.5,73.5,3.3,27.5,207.0,56.54,42.51
2016,8,7,7,30,537.0,83.0,3.3,28.0,259.0,62.51,47.47
2016,8,7,7,45,591.5,87.0,3.35,29.0,314.5,64.08,48.47
2016,8,7,8,0,646.0,91.0,3.4,30.0,370.0,65.75,49.48
2016,8,7,8,15,677.0,96.0,3.3,30.5,423.0,67.81,50.88
2016,8,7,8,30,708.0,101.0,3.2,31.0,476.0,69.75,52.16
2016,8,7,8,45,735.5,103.0,3.15,32.0,528.0,83.08,62.6
2016,8,7,9,0,763.0,105.0,3.1,33.0,580.0,136.73,73.94
2016,8,7,9,15,780.0,108.0,2.95,33.5,627.0,192.66,110.06
2016,8,7,9,30,797.0,111.0,2.8,34.0,674.0,250.19,154.14
2016,8,7,9,45,812.0,112.5,2.7,34.5,717.0,307.42,200.56
2016,8,7,10,0,827.0,114.0,2.6,35.0,760.0,369.99,251.0
2016,8,7,10,15,836.5,116.0,2.55,35.5,796.0,425.7,295.73
2016,8,7,10,30,846.0,118.0,2.5,36.0,832.0,480.98,338.8
2016,8,7,10,45,854.0,119.0,2.45,36.5,862.0,534.1,378.85
2016,8,7,11,0,862.0,120.0,2.4,37.0,892.0,586.14,416.71
2016,8,7,11,15,867.0,121.0,2.45,37.0,914.0,635.04,452.45
2016,8,7,11,30,872.0,122.0,2.5,37.0,936.0,682.15,486.07
2016,8,7,11,45,876.5,121.5,2.55,37.5,950.5,725.74,515.56
2016,8,7,12,0,881.0,121.0,2.6,38.0,965.0,767.1,542.57
2016,8,7,12,15,882.0,121.5,2.65,38.0,971.5,804.18,566.31
2016,8,7,12,30,883.0,122.0,2.7,38.0,978.0,838.52,588.22
2016,8,7,12,45,883.0,121.5,2.8,38.5,975.5,868.31,606.26
2016,8,7,13,0,883.0,121.0,2.9,39.0,973.0,895.0,622.32
2016,8,7,13,15,880.5,120.5,2.95,39.0,963.0,916.16,635.92
2016,8,7,13,30,878.0,120.0,3.0,39.0,953.0,933.8,647.44
2016,8,7,13,45,874.5,118.5,3.1,39.0,934.5,945.91,655.99
2016,8,7,14,0,871.0,117.0,3.2,39.0,916.0,954.25,662.35
2016,8,7,14,15,865.0,116.0,3.2,39.0,890.0,956.88,664.63
2016,8,7,14,30,859.0,115.0,3.2,39.0,864.0,955.72,664.72
2016,8,7,14,45,842.5,118.0,3.25,39.0,829.0,944.79,659.19
2016,8,7,15,0,826.0,121.0,3.3,39.0,794.0,930.39,651.64
2016,8,7,15,15,814.5,118.5,3.3,38.5,755.0,911.78,642.55
2016,8,7,15,30,803.0,116.0,3.3,38.0,716.0,900.8,638.41
2016,8,7,15,45,787.5,113.5,3.3,38.0,671.5,871.7,621.27
2016,8,7,16,0,772.0,111.0,3.3,38.0,627.0,839.81,602.36
2016,8,7,16,15,752.5,107.5,3.3,37.5,578.0,800.72,579.8
2016,8,7,16,30,733.0,104.0,3.3,37.0,529.0,759.56,555.52
2016,8,7,16,45,706.0,99.5,3.3,37.0,476.5,713.03,526.03
2016,8,7,17,0,679.0,95.0,3.3,37.0,424.0,662.07,492.95
2016,8,7,17,15,643.5,89.5,3.2,36.5,370.5,603.16,454.11
2016,8,7,17,30,608.0,84.0,3.1,36.0,317.0,544.87,413.47
2016,8,7,17,45,556.0,77.0,3.05,35.5,263.5,475.16,363.0
2016,8,7,18,0,504.0,70.0,3.0,35.0,210.0,408.49,312.8
2016,8,7,18,15,429.0,60.0,2.7,34.5,160.0,329.41,250.86
2016,8,7,18,30,354.0,50.0,2.4,34.0,110.0,256.88,192.03
2016,8,7,18,45,240.5,36.0,2.1,33.5,69.5,168.92,119.83
2016,8,7,19,0,127.0,22.0,1.8,33.0,29.0,88.79,25.62
2016,8,7,19,15,63.5,11.0,1.85,32.5,14.5,30.12,0.0
2016,8,7,19,30,0.0,0.0,1.9,32.0,0.0,0.0,0.0
2016,8,7,19,45,0.0,0.0,2.0,32.0,0.0,0.0,0.0
2016,8,7,20,0,0.0,0.0,2.1,32.0,0.0,0.0,0.0
2016,8,7,20,15,0.0,0.0,2.25,31.5,0.0,0.0,0.0
2016,8,7,20,30,0.0,0.0,2.4,31.0,0.0,0.0,0.0
2016,8,7,20,45,0.0,0.0,2.55,31.0,0.0,0.0,0.0
2016,8,7,21,0,0.0,0.0,2.7,31.0,0.0,0.0,0.0
2016,8,7,21,15,0.0,0.0,2.8,30.5,0.0,0.0,0.0
2016,8,7,21,30,0.0,0.0,2.9,30.0,0.0,0.0,0.0
2016,8,7,21,45,0.0,0.0,3.0,30.0,0.0,0.0,0.0
2016,8,7,22,0,0.0,0.0,3.1,30.0,0.0,0.0,0.0
2016,8,7,22,15,0.0,0.0,3.2,29.5,0.0,0.0,0.0
2016,8,7,22,30,0.0,0.0,3.3,29.0,0.0,0.0,0.0
2016,8,7,22,45,0.0,0.0,3.4,29.0,0.0,0.0,0.0
2016,8,7,23,0,0.0,0.0,3.5,29.0,0.0,0.0,0.0
2016,8,7,23,15,0.0,0.0,3.6,28.5,0.0,0.0,0.0
2016,8,7,23,30,0.0,0.0,3.7,28.0,0.0,0.0,0.0
2016,8,7,23,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,8,0,0,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,8,0,15,0.0,0.0,3.95,27.5,0.0,0.0,0.0
2016,8,8,0,30,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,0,45,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,8,1,15,0.0,0.0,3.8,26.5,0.0,0.0,0.0
2016,8,8,1,30,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,8,1,45,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,8,2,0,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,8,2,15,0.0,0.0,3.35,26.0,0.0,0.0,0.0
2016,8,8,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,8,2,45,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,8,3,0,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,8,3,15,0.0,0.0,2.85,26.0,0.0,0.0,0.0
2016,8,8,3,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,8,3,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,4,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,8,4,15,0.0,0.0,2.4,25.5,0.0,0.0,0.0
2016,8,8,4,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,4,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,8,5,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,8,8,5,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,8,5,45,0.0,0.0,2.45,25.5,0.0,0.0,0.0
2016,8,8,6,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,8,6,15,70.5,21.0,2.7,26.0,28.5,16.55,0.0
2016,8,8,6,30,141.0,42.0,2.8,26.0,57.0,32.33,20.54
2016,8,8,6,45,243.5,57.0,2.95,26.5,102.5,43.03,30.53
2016,8,8,7,0,346.0,72.0,3.1,27.0,148.0,53.85,40.1
2016,8,8,7,15,411.0,83.5,3.1,27.5,199.0,61.72,46.89
2016,8,8,7,30,476.0,95.0,3.1,28.0,250.0,69.39,53.27
2016,8,8,7,45,535.5,100.0,3.1,29.0,305.5,73.32,56.21
2016,8,8,8,0,595.0,105.0,3.1,30.0,361.0,75.23,57.35
2016,8,8,8,15,628.0,111.0,3.05,30.5,414.0,77.5,58.88
2016,8,8,8,30,661.0,117.0,3.0,31.0,467.0,79.64,60.28
2016,8,8,8,45,691.0,120.0,2.95,32.0,518.5,87.0,57.46
2016,8,8,9,0,721.0,123.0,2.9,33.0,570.0,139.74,77.5
2016,8,8,9,15,739.0,126.5,2.85,33.5,617.0,200.75,117.81
2016,8,8,9,30,757.0,130.0,2.8,34.0,664.0,256.53,160.4
2016,8,8,9,45,772.0,132.5,2.8,34.5,706.5,312.3,205.48
2016,8,8,10,0,787.0,135.0,2.8,35.0,749.0,369.0,251.49
2016,8,8,10,15,797.5,137.5,2.8,35.5,785.0,424.55,295.96
2016,8,8,10,30,808.0,140.0,2.8,36.0,821.0,479.99,339.06
2016,8,8,10,45,816.0,142.0,2.8,36.5,850.5,533.39,379.35
2016,8,8,11,0,824.0,144.0,2.8,37.0,880.0,585.89,417.65
2016,8,8,11,15,829.0,145.0,2.85,37.0,902.0,631.49,451.23
2016,8,8,11,30,834.0,146.0,2.9,37.0,924.0,677.12,483.99
2016,8,8,11,45,842.0,143.5,2.95,37.5,939.5,720.33,513.41
2016,8,8,12,0,850.0,141.0,3.0,38.0,955.0,761.68,540.91
2016,8,8,12,15,851.5,141.5,3.0,38.0,961.0,798.27,564.5
2016,8,8,12,30,853.0,142.0,3.0,38.0,967.0,832.29,586.09
2016,8,8,12,45,850.0,143.5,3.05,38.5,964.5,860.61,602.99
2016,8,8,13,0,847.0,145.0,3.1,39.0,962.0,885.86,617.92
2016,8,8,13,15,844.5,144.5,3.1,39.0,951.5,906.64,631.05
2016,8,8,13,30,842.0,144.0,3.1,39.0,941.0,924.03,642.13
2016,8,8,13,45,834.0,145.0,3.1,39.0,921.5,934.09,648.73
2016,8,8,14,0,826.0,146.0,3.1,39.0,902.0,940.48,653.22
2016,8,8,14,15,819.0,144.5,3.1,38.5,876.0,955.32,664.52
2016,8,8,14,30,812.0,143.0,3.1,38.0,850.0,952.94,665.16
2016,8,8,14,45,799.0,143.0,3.1,38.0,816.5,942.64,659.69
2016,8,8,15,0,786.0,143.0,3.1,38.0,783.0,928.82,652.17
2016,8,8,15,15,773.5,140.0,3.1,38.0,743.5,908.93,640.91
2016,8,8,15,30,761.0,137.0,3.1,38.0,704.0,885.81,627.67
2016,8,8,15,45,742.5,134.5,3.15,38.0,659.0,854.64,609.53
2016,8,8,16,0,724.0,132.0,3.2,38.0,614.0,826.28,593.17
2016,8,8,16,15,702.5,127.5,3.15,37.5,565.0,785.45,569.09
2016,8,8,16,30,681.0,123.0,3.1,37.0,516.0,742.82,543.51
2016,8,8,16,45,651.0,118.0,3.1,36.5,464.0,691.21,511.51
2016,8,8,17,0,621.0,113.0,3.1,36.0,412.0,639.03,478.33
2016,8,8,17,15,582.0,106.0,3.0,35.5,359.0,577.77,436.52
2016,8,8,17,30,543.0,99.0,2.9,35.0,306.0,517.48,394.13
2016,8,8,17,45,491.0,89.5,2.8,35.0,253.5,447.45,342.32
2016,8,8,18,0,439.0,80.0,2.7,35.0,201.0,375.69,287.61
2016,8,8,18,15,361.5,68.0,2.5,34.5,152.0,297.63,226.51
2016,8,8,18,30,284.0,56.0,2.3,34.0,103.0,227.17,169.49
2016,8,8,18,45,180.5,38.5,2.15,33.5,64.5,146.71,103.27
2016,8,8,19,0,77.0,21.0,2.0,33.0,26.0,60.95,9.95
2016,8,8,19,15,38.5,10.5,2.1,32.5,13.0,21.55,0.0
2016,8,8,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,8,19,45,0.0,0.0,2.35,32.0,0.0,0.0,0.0
2016,8,8,20,0,0.0,0.0,2.5,32.0,0.0,0.0,0.0
2016,8,8,20,15,0.0,0.0,2.6,32.0,0.0,0.0,0.0
2016,8,8,20,30,0.0,0.0,2.7,32.0,0.0,0.0,0.0
2016,8,8,20,45,0.0,0.0,2.85,32.0,0.0,0.0,0.0
2016,8,8,21,0,0.0,0.0,3.0,32.0,0.0,0.0,0.0
2016,8,8,21,15,0.0,0.0,3.05,31.5,0.0,0.0,0.0
2016,8,8,21,30,0.0,0.0,3.1,31.0,0.0,0.0,0.0
2016,8,8,21,45,0.0,0.0,3.2,31.0,0.0,0.0,0.0
2016,8,8,22,0,0.0,0.0,3.3,31.0,0.0,0.0,0.0
2016,8,8,22,15,0.0,0.0,3.4,30.5,0.0,0.0,0.0
2016,8,8,22,30,0.0,0.0,3.5,30.0,0.0,0.0,0.0
2016,8,8,22,45,0.0,0.0,3.6,29.5,0.0,0.0,0.0
2016,8,8,23,0,0.0,0.0,3.7,29.0,0.0,0.0,0.0
2016,8,8,23,15,0.0,0.0,3.8,28.5,0.0,0.0,0.0
2016,8,8,23,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,8,23,45,0.0,0.0,4.05,28.0,0.0,0.0,0.0
2016,8,9,0,0,0.0,0.0,4.2,28.0,0.0,0.0,0.0
2016,8,9,0,15,0.0,0.0,4.1,27.5,0.0,0.0,0.0
2016,8,9,0,30,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,9,0,45,0.0,0.0,3.95,27.0,0.0,0.0,0.0
2016,8,9,1,0,0.0,0.0,3.9,27.0,0.0,0.0,0.0
2016,8,9,1,15,0.0,0.0,3.75,26.5,0.0,0.0,0.0
2016,8,9,1,30,0.0,0.0,3.6,26.0,0.0,0.0,0.0
2016,8,9,1,45,0.0,0.0,3.5,26.0,0.0,0.0,0.0
2016,8,9,2,0,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,9,2,15,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,8,9,2,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,8,9,2,45,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,8,9,3,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,9,3,15,0.0,0.0,2.95,26.0,0.0,0.0,0.0
2016,8,9,3,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,9,3,45,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,4,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,8,9,4,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,9,4,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,4,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,8,9,5,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,8,9,5,15,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,9,5,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,9,5,45,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,9,6,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,9,6,15,99.0,19.0,2.85,26.5,29.5,14.75,0.0
2016,8,9,6,30,198.0,38.0,3.0,27.0,59.0,29.19,17.84
2016,8,9,6,45,304.0,50.5,3.2,27.5,105.5,38.55,26.63
2016,8,9,7,0,410.0,63.0,3.4,28.0,152.0,49.71,36.42
2016,8,9,7,15,474.0,72.0,3.4,28.5,204.0,55.47,41.42
2016,8,9,7,30,538.0,81.0,3.4,29.0,256.0,61.1,46.08
2016,8,9,7,45,592.0,85.5,3.4,29.5,311.0,63.1,47.55
2016,8,9,8,0,646.0,90.0,3.4,30.0,366.0,65.15,49.0
2016,8,9,8,15,677.5,95.0,3.35,30.5,420.0,67.25,50.43
2016,8,9,8,30,709.0,100.0,3.3,31.0,474.0,69.23,51.75
2016,8,9,8,45,738.0,101.5,3.25,32.0,526.0,83.9,54.21
2016,8,9,9,0,767.0,103.0,3.2,33.0,578.0,137.69,74.18
2016,8,9,9,15,784.0,106.0,3.15,33.5,625.5,194.05,111.01
2016,8,9,9,30,801.0,109.0,3.1,34.0,673.0,252.0,155.69
2016,8,9,9,45,817.0,110.0,3.05,34.5,716.0,315.03,206.54
2016,8,9,10,0,833.0,111.0,3.0,35.0,759.0,372.54,253.52
2016,8,9,10,15,842.5,113.0,2.95,35.5,795.5,428.73,298.81
2016,8,9,10,30,852.0,115.0,2.9,36.0,832.0,484.48,342.39
2016,8,9,10,45,861.0,115.5,2.9,36.5,862.0,538.17,383.17
2016,8,9,11,0,870.0,116.0,2.9,37.0,892.0,590.86,421.85
2016,8,9,11,15,875.0,117.0,2.95,37.0,914.5,640.25,458.13
2016,8,9,11,30,880.0,118.0,3.0,37.0,937.0,687.81,492.25
2016,8,9,11,45,888.5,114.5,3.1,37.5,953.0,732.22,522.75
2016,8,9,12,0,897.0,111.0,3.2,38.0,969.0,774.6,550.48
2016,8,9,12,15,898.5,111.5,3.3,38.0,975.0,812.61,575.24
2016,8,9,12,30,900.0,112.0,3.4,38.0,981.0,847.84,598.16
2016,8,9,12,45,900.5,111.0,3.5,38.5,979.5,877.99,616.5
2016,8,9,13,0,901.0,110.0,3.6,39.0,978.0,904.94,632.78
2016,8,9,13,15,590.0,287.0,3.65,39.0,853.0,829.07,581.61
2016,8,9,13,30,279.0,464.0,3.7,39.0,728.0,710.1,496.91
2016,8,9,13,45,278.0,454.0,3.8,39.0,713.0,710.93,498.98
2016,8,9,14,0,277.0,444.0,3.9,39.0,698.0,709.85,499.21
2016,8,9,14,15,577.5,274.5,3.95,39.0,783.0,860.27,606.78
2016,8,9,14,30,878.0,105.0,4.0,39.0,868.0,967.38,677.73
2016,8,9,14,45,631.0,225.5,4.05,39.0,763.0,874.22,618.24
2016,8,9,15,0,384.0,346.0,4.1,39.0,658.0,734.59,522.18
2016,8,9,15,15,613.0,221.5,4.1,38.5,690.5,849.48,607.05
2016,8,9,15,30,842.0,97.0,4.1,38.0,723.0,908.9,648.52
2016,8,9,15,45,828.0,95.0,4.15,38.0,678.0,881.03,631.78
2016,8,9,16,0,814.0,93.0,4.2,38.0,633.0,850.27,613.62
2016,8,9,16,15,795.5,90.0,4.15,37.5,583.5,820.61,596.95
2016,8,9,16,30,777.0,87.0,4.1,37.0,534.0,779.48,572.33
2016,8,9,16,45,751.5,83.5,4.1,37.0,481.0,730.11,540.74
2016,8,9,17,0,726.0,80.0,4.1,37.0,428.0,679.63,507.84
2016,8,9,17,15,692.0,75.5,4.0,36.5,374.0,620.92,469.09
2016,8,9,17,30,658.0,71.0,3.9,36.0,320.0,565.43,431.04
2016,8,9,17,45,606.5,65.5,3.8,35.5,265.5,495.58,380.04
2016,8,9,18,0,555.0,60.0,3.7,35.0,211.0,428.74,329.24
2016,8,9,18,15,480.0,51.5,3.35,34.5,160.5,348.86,266.18
2016,8,9,18,30,405.0,43.0,3.0,34.0,110.0,275.65,206.14
2016,8,9,18,45,281.5,31.0,2.65,33.5,69.0,184.76,130.2
2016,8,9,19,0,158.0,19.0,2.3,33.0,28.0,95.71,6.51
2016,8,9,19,15,79.0,9.5,2.25,32.5,14.0,33.99,0.0
2016,8,9,19,30,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,19,45,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,0,0.0,0.0,2.2,32.0,0.0,0.0,0.0
2016,8,9,20,15,0.0,0.0,2.2,31.5,0.0,0.0,0.0
2016,8,9,20,30,0.0,0.0,2.2,31.0,0.0,0.0,0.0
2016,8,9,20,45,0.0,0.0,2.25,31.0,0.0,0.0,0.0
2016,8,9,21,0,0.0,0.0,2.3,31.0,0.0,0.0,0.0
2016,8,9,21,15,0.0,0.0,2.35,30.5,0.0,0.0,0.0
2016,8,9,21,30,0.0,0.0,2.4,30.0,0.0,0.0,0.0
2016,8,9,21,45,0.0,0.0,2.5,30.0,0.0,0.0,0.0
2016,8,9,22,0,0.0,0.0,2.6,30.0,0.0,0.0,0.0
2016,8,9,22,15,0.0,0.0,2.65,29.5,0.0,0.0,0.0
2016,8,9,22,30,0.0,0.0,2.7,29.0,0.0,0.0,0.0
2016,8,9,22,45,0.0,0.0,2.8,29.0,0.0,0.0,0.0
2016,8,9,23,0,0.0,0.0,2.9,29.0,0.0,0.0,0.0
2016,8,9,23,15,0.0,0.0,2.95,28.5,0.0,0.0,0.0
2016,8,9,23,30,0.0,0.0,3.0,28.0,0.0,0.0,0.0
2016,8,9,23,45,0.0,0.0,3.05,28.0,0.0,0.0,0.0
2016,8,10,0,0,0.0,0.0,3.1,28.0,0.0,0.0,0.0
2016,8,10,0,15,0.0,0.0,3.1,27.5,0.0,0.0,0.0
2016,8,10,0,30,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,0,45,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,0,0.0,0.0,3.1,27.0,0.0,0.0,0.0
2016,8,10,1,15,0.0,0.0,3.05,27.0,0.0,0.0,0.0
2016,8,10,1,30,0.0,0.0,3.0,27.0,0.0,0.0,0.0
2016,8,10,1,45,0.0,0.0,2.95,27.0,0.0,0.0,0.0
2016,8,10,2,0,0.0,0.0,2.9,27.0,0.0,0.0,0.0
2016,8,10,2,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,8,10,2,30,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,10,2,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,8,10,3,0,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,8,10,3,15,0.0,0.0,2.55,26.0,0.0,0.0,0.0
2016,8,10,3,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,10,3,45,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,4,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,8,10,4,15,0.0,0.0,2.1,25.5,0.0,0.0,0.0
2016,8,10,4,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,4,45,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,10,5,15,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,10,5,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,10,5,45,0.0,0.0,2.15,25.5,0.0,0.0,0.0
2016,8,10,6,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,8,10,6,15,97.0,19.0,2.5,26.0,29.5,14.75,0.0
2016,8,10,6,30,194.0,38.0,2.7,26.0,59.0,29.19,17.84
2016,8,10,6,45,294.0,51.5,2.9,26.5,104.5,39.25,27.32
2016,8,10,7,0,394.0,65.0,3.1,27.0,150.0,49.16,36.11
2016,8,10,7,15,458.5,75.0,3.15,27.5,201.5,57.87,43.62
2016,8,10,7,30,523.0,85.0,3.2,28.0,253.0,64.16,48.86
2016,8,10,7,45,577.0,89.5,3.3,28.5,308.5,65.97,50.18
2016,8,10,8,0,631.0,94.0,3.4,29.0,364.0,67.87,51.48
2016,8,10,8,15,662.5,99.5,3.4,29.5,417.0,70.16,53.07
2016,8,10,8,30,694.0,105.0,3.4,30.0,470.0,72.32,54.53
2016,8,10,8,45,721.5,107.5,3.45,31.0,521.5,81.71,52.3
2016,8,10,9,0,749.0,110.0,3.5,32.0,573.0,142.07,78.35
2016,8,10,9,15,766.5,113.5,3.45,32.5,620.0,197.87,115.15
