Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,10,9,30,784.0,117.0,3.4,33.0,667.0,255.37,159.7
2016,8,10,9,45,799.0,118.5,3.35,33.5,709.5,312.14,206.17
2016,8,10,10,0,814.0,120.0,3.3,34.0,752.0,369.75,253.45
2016,8,10,10,15,823.5,122.5,3.25,34.5,788.5,429.45,301.4
2016,8,10,10,30,833.0,125.0,3.2,35.0,825.0,484.67,344.76
2016,8,10,10,45,841.5,125.5,3.2,35.5,854.5,537.26,384.95
2016,8,10,11,0,850.0,126.0,3.2,36.0,884.0,588.83,423.09
2016,8,10,11,15,855.0,127.0,3.2,36.5,906.0,637.39,457.91
2016,8,10,11,30,860.0,128.0,3.2,37.0,928.0,684.17,490.45
2016,8,10,11,45,864.5,128.0,3.2,37.5,942.5,727.85,520.02
2016,8,10,12,0,869.0,128.0,3.2,38.0,957.0,769.35,547.1
2016,8,10,12,15,870.0,128.0,3.25,38.0,963.0,805.75,570.62
2016,8,10,12,30,871.0,128.0,3.3,38.0,969.0,839.43,592.31
2016,8,10,12,45,870.5,128.0,3.4,38.5,967.0,868.97,610.31
2016,8,10,13,0,870.0,128.0,3.5,39.0,965.0,895.43,626.3
2016,8,10,13,15,867.5,127.5,3.55,39.0,954.5,916.38,639.89
2016,8,10,13,30,865.0,127.0,3.6,39.0,944.0,933.83,651.37
2016,8,10,13,45,861.5,125.5,3.65,39.0,925.5,945.79,659.53
2016,8,10,14,0,858.0,124.0,3.7,39.0,907.0,954.02,665.5
2016,8,10,14,15,852.0,122.5,3.7,39.0,881.0,956.07,667.45
2016,8,10,14,30,846.0,121.0,3.7,39.0,855.0,954.34,667.2
2016,8,10,14,45,838.0,119.0,3.75,39.0,822.0,946.45,663.51
2016,8,10,15,0,830.0,117.0,3.8,39.0,789.0,934.92,657.66
2016,8,10,15,15,818.5,114.5,3.8,38.5,749.5,916.0,648.3
2016,8,10,15,30,807.0,112.0,3.8,38.0,710.0,904.59,643.86
2016,8,10,15,45,792.5,109.0,3.85,38.0,665.5,875.52,626.87
2016,8,10,16,0,778.0,106.0,3.9,38.0,621.0,843.59,608.03
2016,8,10,16,15,660.5,137.0,3.9,37.5,550.0,761.96,556.64
2016,8,10,16,30,543.0,168.0,3.9,37.0,479.0,668.96,495.14
2016,8,10,16,45,502.0,160.5,3.9,37.0,426.0,610.43,455.56
2016,8,10,17,0,461.0,153.0,3.9,37.0,373.0,552.75,415.54
2016,8,10,17,15,445.5,134.0,3.8,36.5,325.0,502.36,381.08
2016,8,10,17,30,430.0,115.0,3.7,36.0,277.0,451.5,345.15
2016,8,10,17,45,396.0,99.5,3.65,36.0,229.0,392.52,301.04
2016,8,10,18,0,362.0,84.0,3.6,36.0,181.0,335.55,257.0
2016,8,10,18,15,305.5,68.0,3.35,35.5,136.5,268.04,203.63
2016,8,10,18,30,249.0,52.0,3.1,35.0,92.0,205.89,152.87
2016,8,10,18,45,124.5,37.0,2.9,34.5,57.0,111.14,76.09
2016,8,10,19,0,0.0,22.0,2.7,34.0,22.0,21.51,0.0
2016,8,10,19,15,0.0,11.0,2.75,33.5,11.0,9.39,0.0
2016,8,10,19,30,0.0,0.0,2.8,33.0,0.0,0.0,0.0
2016,8,10,19,45,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,10,20,0,0.0,0.0,3.0,33.0,0.0,0.0,0.0
2016,8,10,20,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,10,20,30,0.0,0.0,3.1,32.0,0.0,0.0,0.0
2016,8,10,20,45,0.0,0.0,3.15,32.0,0.0,0.0,0.0
2016,8,10,21,0,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,10,21,15,0.0,0.0,3.3,31.5,0.0,0.0,0.0
2016,8,10,21,30,0.0,0.0,3.4,31.0,0.0,0.0,0.0
2016,8,10,21,45,0.0,0.0,3.5,31.0,0.0,0.0,0.0
2016,8,10,22,0,0.0,0.0,3.6,31.0,0.0,0.0,0.0
2016,8,10,22,15,0.0,0.0,3.75,30.5,0.0,0.0,0.0
2016,8,10,22,30,0.0,0.0,3.9,30.0,0.0,0.0,0.0
2016,8,10,22,45,0.0,0.0,4.05,29.5,0.0,0.0,0.0
2016,8,10,23,0,0.0,0.0,4.2,29.0,0.0,0.0,0.0
2016,8,10,23,15,0.0,0.0,4.15,28.5,0.0,0.0,0.0
2016,8,10,23,30,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,10,23,45,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,0,0.0,0.0,4.1,28.0,0.0,0.0,0.0
2016,8,11,0,15,0.0,0.0,4.0,28.0,0.0,0.0,0.0
2016,8,11,0,30,0.0,0.0,3.9,28.0,0.0,0.0,0.0
2016,8,11,0,45,0.0,0.0,3.85,28.0,0.0,0.0,0.0
2016,8,11,1,0,0.0,0.0,3.8,28.0,0.0,0.0,0.0
2016,8,11,1,15,0.0,0.0,3.7,27.5,0.0,0.0,0.0
2016,8,11,1,30,0.0,0.0,3.6,27.0,0.0,0.0,0.0
2016,8,11,1,45,0.0,0.0,3.55,27.0,0.0,0.0,0.0
2016,8,11,2,0,0.0,0.0,3.5,27.0,0.0,0.0,0.0
2016,8,11,2,15,0.0,0.0,3.4,27.0,0.0,0.0,0.0
2016,8,11,2,30,0.0,0.0,3.3,27.0,0.0,0.0,0.0
2016,8,11,2,45,0.0,0.0,3.25,27.0,0.0,0.0,0.0
2016,8,11,3,0,0.0,0.0,3.2,27.0,0.0,0.0,0.0
2016,8,11,3,15,0.0,0.0,3.1,26.5,0.0,0.0,0.0
2016,8,11,3,30,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,8,11,3,45,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,11,4,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,4,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,4,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,4,45,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,11,5,15,0.0,0.0,2.45,26.0,0.0,0.0,0.0
2016,8,11,5,30,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,11,5,45,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,8,11,6,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,8,11,6,15,2.5,16.5,2.9,26.5,17.0,13.55,0.0
2016,8,11,6,30,5.0,33.0,3.0,27.0,34.0,26.62,15.61
2016,8,11,6,45,31.5,55.0,3.2,27.5,62.0,43.09,30.36
2016,8,11,7,0,58.0,77.0,3.4,28.0,90.0,59.41,44.54
2016,8,11,7,15,73.5,100.5,3.45,28.5,121.5,76.35,58.97
2016,8,11,7,30,89.0,124.0,3.5,29.0,153.0,90.5,70.71
2016,8,11,7,45,325.5,116.0,3.55,30.0,250.0,80.95,62.33
2016,8,11,8,0,562.0,108.0,3.6,31.0,347.0,77.25,58.81
2016,8,11,8,15,522.5,138.5,3.55,31.5,384.5,94.82,72.89
2016,8,11,8,30,483.0,169.0,3.5,32.0,422.0,111.34,85.86
2016,8,11,8,45,466.5,195.0,3.45,33.0,460.0,131.92,92.56
2016,8,11,9,0,450.0,221.0,3.4,34.0,498.0,182.24,118.54
2016,8,11,9,15,624.5,163.5,3.3,34.5,582.0,205.35,125.5
2016,8,11,9,30,799.0,106.0,3.2,35.0,666.0,251.94,155.35
2016,8,11,9,45,812.0,108.5,3.1,35.5,708.5,315.19,206.36
2016,8,11,10,0,825.0,111.0,3.0,36.0,751.0,372.61,253.1
2016,8,11,10,15,834.5,113.0,2.95,36.5,787.0,428.49,297.92
2016,8,11,10,30,844.0,115.0,2.9,37.0,823.0,483.93,341.05
2016,8,11,10,45,849.5,117.5,2.85,37.5,852.0,537.03,381.05
2016,8,11,11,0,855.0,120.0,2.8,38.0,881.0,588.82,418.69
2016,8,11,11,15,649.5,255.0,2.85,38.0,841.5,617.23,437.78
2016,8,11,11,30,444.0,390.0,2.9,38.0,802.0,624.98,441.15
2016,8,11,11,45,649.5,262.0,2.95,38.5,876.0,695.77,492.0
2016,8,11,12,0,855.0,134.0,3.0,39.0,950.0,765.52,541.64
2016,8,11,12,15,856.0,134.5,3.1,39.0,955.5,801.91,565.07
2016,8,11,12,30,857.0,135.0,3.2,39.0,961.0,835.64,586.95
2016,8,11,12,45,682.5,268.5,3.3,39.5,925.5,852.16,594.44
2016,8,11,13,0,508.0,402.0,3.4,40.0,890.0,841.42,582.23
2016,8,11,13,15,674.0,272.0,3.5,39.5,911.5,895.93,624.14
2016,8,11,13,30,840.0,142.0,3.6,39.0,933.0,926.05,646.66
2016,8,11,13,45,829.5,144.5,3.7,39.0,913.0,934.92,653.07
2016,8,11,14,0,819.0,147.0,3.8,39.0,893.0,953.79,666.06
2016,8,11,14,15,812.5,145.0,3.85,39.0,867.0,954.95,667.67
2016,8,11,14,30,806.0,143.0,3.9,39.0,841.0,952.36,667.16
2016,8,11,14,45,794.0,142.5,3.95,39.0,807.5,942.33,662.09
2016,8,11,15,0,782.0,142.0,4.0,39.0,774.0,928.76,654.9
2016,8,11,15,15,769.5,139.0,4.0,38.5,734.5,908.68,644.74
2016,8,11,15,30,757.0,136.0,4.0,38.0,695.0,885.37,632.52
2016,8,11,15,45,618.5,182.0,4.0,38.0,620.0,801.69,579.06
2016,8,11,16,0,480.0,228.0,4.0,38.0,545.0,705.33,513.2
2016,8,11,16,15,582.0,173.5,3.95,37.5,527.0,733.32,537.68
2016,8,11,16,30,684.0,119.0,3.9,37.0,509.0,744.24,548.31
2016,8,11,16,45,661.0,111.5,3.85,37.0,458.0,695.06,516.09
2016,8,11,17,0,638.0,104.0,3.8,37.0,407.0,644.86,482.94
2016,8,11,17,15,599.5,97.5,3.65,36.5,353.5,583.67,441.38
2016,8,11,17,30,561.0,91.0,3.5,36.0,300.0,523.42,398.78
2016,8,11,17,45,510.5,82.0,3.4,36.0,247.5,453.94,347.18
2016,8,11,18,0,460.0,73.0,3.3,36.0,195.0,387.46,296.08
2016,8,11,18,15,381.5,61.5,2.95,35.5,146.5,302.32,229.38
2016,8,11,18,30,303.0,50.0,2.6,35.0,98.0,230.73,171.11
2016,8,11,18,45,192.0,34.0,2.3,34.5,60.0,147.58,101.46
2016,8,11,19,0,81.0,18.0,2.0,34.0,22.0,64.04,0.0
2016,8,11,19,15,40.5,9.0,2.05,33.5,11.0,7.68,0.0
2016,8,11,19,30,0.0,0.0,2.1,33.0,0.0,0.0,0.0
2016,8,11,19,45,0.0,0.0,2.15,33.0,0.0,0.0,0.0
2016,8,11,20,0,0.0,0.0,2.2,33.0,0.0,0.0,0.0
2016,8,11,20,15,0.0,0.0,2.35,33.0,0.0,0.0,0.0
2016,8,11,20,30,0.0,0.0,2.5,33.0,0.0,0.0,0.0
2016,8,11,20,45,0.0,0.0,2.7,33.0,0.0,0.0,0.0
2016,8,11,21,0,0.0,0.0,2.9,33.0,0.0,0.0,0.0
2016,8,11,21,15,0.0,0.0,3.05,32.5,0.0,0.0,0.0
2016,8,11,21,30,0.0,0.0,3.2,32.0,0.0,0.0,0.0
2016,8,11,21,45,0.0,0.0,3.4,32.0,0.0,0.0,0.0
2016,8,11,22,0,0.0,0.0,3.6,32.0,0.0,0.0,0.0
2016,8,11,22,15,0.0,0.0,3.75,31.5,0.0,0.0,0.0
2016,8,11,22,30,0.0,0.0,3.9,31.0,0.0,0.0,0.0
2016,8,11,22,45,0.0,0.0,4.1,30.5,0.0,0.0,0.0
2016,8,11,23,0,0.0,0.0,4.3,30.0,0.0,0.0,0.0
2016,8,11,23,15,0.0,0.0,4.3,29.5,0.0,0.0,0.0
2016,8,11,23,30,0.0,0.0,4.3,29.0,0.0,0.0,0.0
2016,8,11,23,45,0.0,0.0,4.35,29.0,0.0,0.0,0.0
2016,8,12,0,0,0.0,0.0,4.4,29.0,0.0,0.0,0.0
2016,8,12,0,15,0.0,0.0,4.35,28.5,0.0,0.0,0.0
2016,8,12,0,30,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,0,45,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,0,0.0,0.0,4.3,28.0,0.0,0.0,0.0
2016,8,12,1,15,0.0,0.0,4.2,27.5,0.0,0.0,0.0
2016,8,12,1,30,0.0,0.0,4.1,27.0,0.0,0.0,0.0
2016,8,12,1,45,0.0,0.0,4.05,27.0,0.0,0.0,0.0
2016,8,12,2,0,0.0,0.0,4.0,27.0,0.0,0.0,0.0
2016,8,12,2,15,0.0,0.0,3.9,26.5,0.0,0.0,0.0
2016,8,12,2,30,0.0,0.0,3.8,26.0,0.0,0.0,0.0
2016,8,12,2,45,0.0,0.0,3.75,26.0,0.0,0.0,0.0
2016,8,12,3,0,0.0,0.0,3.7,26.0,0.0,0.0,0.0
2016,8,12,3,15,0.0,0.0,3.55,26.0,0.0,0.0,0.0
2016,8,12,3,30,0.0,0.0,3.4,26.0,0.0,0.0,0.0
2016,8,12,3,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,8,12,4,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,8,12,4,15,0.0,0.0,2.95,25.5,0.0,0.0,0.0
2016,8,12,4,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,8,12,4,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,8,12,5,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,8,12,5,15,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,12,5,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,12,5,45,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,8,12,6,0,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,8,12,6,15,65.0,19.5,3.05,26.5,26.0,15.36,0.0
2016,8,12,6,30,130.0,39.0,3.2,27.0,52.0,30.09,18.25
2016,8,12,6,45,232.0,55.0,3.35,27.5,96.5,41.58,29.08
2016,8,12,7,0,334.0,71.0,3.5,28.0,141.0,53.16,39.28
2016,8,12,7,15,401.0,82.5,3.55,28.5,192.0,61.05,46.1
2016,8,12,7,30,468.0,94.0,3.6,29.0,243.0,68.75,52.51
2016,8,12,7,45,526.0,99.5,3.65,30.0,297.5,73.17,55.87
2016,8,12,8,0,584.0,105.0,3.7,31.0,352.0,75.4,57.29
2016,8,12,8,15,618.0,111.0,3.65,31.5,405.0,77.66,58.8
2016,8,12,8,30,652.0,117.0,3.6,32.0,458.0,79.8,60.2
2016,8,12,8,45,529.0,175.5,3.6,33.0,471.0,122.77,84.53
2016,8,12,9,0,406.0,234.0,3.6,34.0,484.0,187.08,123.7
2016,8,12,9,15,577.0,182.5,3.4,34.5,569.5,212.28,132.65
2016,8,12,9,30,748.0,131.0,3.2,35.0,655.0,260.29,163.47
2016,8,12,9,45,762.0,134.0,3.05,36.0,696.5,315.96,208.01
2016,8,12,10,0,776.0,137.0,2.9,37.0,738.0,372.45,252.95
2016,8,12,10,15,617.0,232.5,2.7,37.5,725.0,425.11,296.31
2016,8,12,10,30,458.0,328.0,2.5,38.0,712.0,463.14,325.68
2016,8,12,10,45,632.5,239.0,2.35,38.5,789.5,518.65,365.17
2016,8,12,11,0,807.0,150.0,2.2,39.0,867.0,587.96,414.13
2016,8,12,11,15,812.5,151.5,2.15,39.0,889.0,636.87,448.59
2016,8,12,11,30,818.0,153.0,2.1,39.0,911.0,684.22,481.12
2016,8,12,11,45,795.5,172.0,2.05,39.5,919.0,724.43,506.58
2016,8,12,12,0,773.0,191.0,2.0,40.0,927.0,760.57,528.61
2016,8,12,12,15,774.5,191.5,2.05,40.0,932.5,796.45,552.3
2016,8,12,12,30,776.0,192.0,2.1,40.0,938.0,829.91,573.97
2016,8,12,12,45,600.5,304.0,2.15,40.0,880.5,813.64,560.26
2016,8,12,13,0,425.0,416.0,2.2,40.0,823.0,781.38,536.27
2016,8,12,13,15,592.0,306.0,2.2,40.0,866.5,852.68,586.19
2016,8,12,13,30,759.0,196.0,2.2,40.0,910.0,916.23,628.43
2016,8,12,13,45,750.5,196.5,2.25,40.0,891.0,924.98,634.12
2016,8,12,14,0,742.0,197.0,2.3,40.0,872.0,939.33,643.84
2016,8,12,14,15,488.0,310.0,2.25,40.0,748.5,809.66,559.14
2016,8,12,14,30,234.0,423.0,2.2,40.0,625.0,646.94,449.81
2016,8,12,14,45,453.0,314.5,2.2,40.0,686.5,789.23,549.03
2016,8,12,15,0,672.0,206.0,2.2,40.0,748.0,898.55,622.61
2016,8,12,15,15,483.5,268.5,2.15,39.5,648.5,771.48,540.01
2016,8,12,15,30,295.0,331.0,2.1,39.0,549.0,636.9,450.67
2016,8,12,15,45,452.5,256.5,2.1,39.0,566.0,719.58,511.21
2016,8,12,16,0,610.0,182.0,2.1,39.0,583.0,782.92,556.99
2016,8,12,16,15,585.0,175.0,2.05,38.5,535.0,738.58,529.6
2016,8,12,16,30,560.0,168.0,2.0,38.0,487.0,685.52,496.93
2016,8,12,16,45,527.5,159.5,1.95,38.0,435.5,632.07,462.04
2016,8,12,17,0,495.0,151.0,1.9,38.0,384.0,578.8,426.5
2016,8,12,17,15,452.5,140.0,1.8,37.5,332.0,515.93,383.91
2016,8,12,17,30,410.0,129.0,1.7,37.0,280.0,454.99,341.39
2016,8,12,17,45,356.5,114.0,1.6,37.0,229.5,384.83,290.03
2016,8,12,18,0,303.0,99.0,1.5,37.0,179.0,306.71,231.38
2016,8,12,18,15,232.0,80.0,1.35,36.0,132.5,232.45,174.3
2016,8,12,18,30,161.0,61.0,1.2,35.0,86.0,165.41,121.09
2016,8,12,18,45,80.5,38.0,1.05,34.5,50.5,86.98,57.3
2016,8,12,19,0,0.0,15.0,0.9,34.0,15.0,12.64,0.0
2016,8,12,19,15,0.0,7.5,0.9,33.5,7.5,6.4,0.0
2016,8,12,19,30,0.0,0.0,0.9,33.0,0.0,0.0,0.0
2016,8,12,19,45,0.0,0.0,0.95,33.0,0.0,0.0,0.0
2016,8,12,20,0,0.0,0.0,1.0,33.0,0.0,0.0,0.0
2016,8,12,20,15,0.0,0.0,1.0,32.5,0.0,0.0,0.0
2016,8,12,20,30,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,20,45,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,0,0.0,0.0,1.0,32.0,0.0,0.0,0.0
2016,8,12,21,15,0.0,0.0,0.95,31.5,0.0,0.0,0.0
2016,8,12,21,30,0.0,0.0,0.9,31.0,0.0,0.0,0.0
2016,8,12,21,45,0.0,0.0,0.85,30.5,0.0,0.0,0.0
2016,8,12,22,0,0.0,0.0,0.8,30.0,0.0,0.0,0.0
2016,8,12,22,15,0.0,0.0,0.75,29.5,0.0,0.0,0.0
2016,8,12,22,30,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,22,45,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,0,0.0,0.0,0.7,29.0,0.0,0.0,0.0
2016,8,12,23,15,0.0,0.0,0.65,29.0,0.0,0.0,0.0
2016,8,12,23,30,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,12,23,45,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,0,0.0,0.0,0.6,29.0,0.0,0.0,0.0
2016,8,13,0,15,0.0,0.0,0.6,28.5,0.0,0.0,0.0
2016,8,13,0,30,0.0,0.0,0.6,28.0,0.0,0.0,0.0
2016,8,13,0,45,0.0,0.0,0.65,28.0,0.0,0.0,0.0
2016,8,13,1,0,0.0,0.0,0.7,28.0,0.0,0.0,0.0
2016,8,13,1,15,0.0,0.0,0.6,27.5,0.0,0.0,0.0
2016,8,13,1,30,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,1,45,0.0,0.0,0.45,27.0,0.0,0.0,0.0
2016,8,13,2,0,0.0,0.0,0.4,27.0,0.0,0.0,0.0
2016,8,13,2,15,0.0,0.0,0.5,27.0,0.0,0.0,0.0
2016,8,13,2,30,0.0,0.0,0.6,27.0,0.0,0.0,0.0
2016,8,13,2,45,0.0,0.0,0.7,27.0,0.0,0.0,0.0
2016,8,13,3,0,0.0,0.0,0.8,27.0,0.0,0.0,0.0
2016,8,13,3,15,0.0,0.0,0.95,27.0,0.0,0.0,0.0
2016,8,13,3,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,8,13,3,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,8,13,4,0,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,8,13,4,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,8,13,4,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,4,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,0,0.0,0.0,1.8,26.0,0.0,0.0,0.0
2016,8,13,5,15,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,8,13,5,30,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,13,5,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,8,13,6,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,8,13,6,15,19.5,17.5,1.45,26.0,19.5,14.1,0.0
2016,8,13,6,30,39.0,35.0,1.4,26.0,39.0,27.52,16.21
2016,8,13,6,45,117.0,60.0,1.35,26.0,82.5,45.87,32.85
2016,8,13,7,0,195.0,85.0,1.3,26.0,126.0,62.91,47.85
2016,8,13,7,15,220.5,100.5,1.3,26.0,160.0,73.74,57.32
2016,8,13,7,30,246.0,116.0,1.3,26.0,194.0,84.18,66.18
2016,8,13,7,45,226.0,143.0,1.3,26.5,225.5,100.86,79.88
2016,8,13,8,0,206.0,170.0,1.3,27.0,257.0,121.3,96.37
2016,8,13,8,15,165.0,197.5,1.25,27.0,273.5,137.32,109.12
2016,8,13,8,30,124.0,225.0,1.2,27.0,290.0,152.54,121.04
2016,8,13,8,45,231.0,238.0,1.15,27.5,374.5,167.01,123.43
2016,8,13,9,0,338.0,251.0,1.1,28.0,459.0,198.25,136.79
2016,8,13,9,15,291.5,284.5,1.05,28.0,474.5,239.41,167.38
2016,8,13,9,30,245.0,318.0,1.0,28.0,490.0,275.41,196.28
2016,8,13,9,45,235.0,342.5,0.95,28.0,515.5,316.86,228.01
2016,8,13,10,0,225.0,367.0,0.9,28.0,541.0,350.75,253.8
2016,8,13,10,15,173.5,387.5,0.9,28.0,525.5,364.14,265.13
2016,8,13,10,30,122.0,408.0,0.9,28.0,510.0,371.68,271.43
2016,8,13,10,45,197.5,418.5,0.95,28.5,591.0,432.36,314.23
2016,8,13,11,0,273.0,429.0,1.0,29.0,672.0,499.66,360.98
2016,8,13,11,15,243.0,447.5,1.05,29.0,667.5,517.28,373.14
2016,8,13,11,30,213.0,466.0,1.1,29.0,663.0,530.69,382.42
2016,8,13,11,45,232.5,470.5,1.15,29.5,688.5,565.38,405.93
2016,8,13,12,0,252.0,475.0,1.2,30.0,714.0,605.38,432.5
2016,8,13,12,15,194.5,482.5,1.2,30.0,668.0,578.78,413.56
2016,8,13,12,30,137.0,490.0,1.2,30.0,622.0,551.67,394.42
2016,8,13,12,45,199.0,483.5,1.25,30.0,674.5,611.01,436.42
2016,8,13,13,0,261.0,477.0,1.3,30.0,727.0,683.76,485.9
2016,8,13,13,15,222.0,477.0,1.3,30.0,688.5,649.7,462.45
2016,8,13,13,30,183.0,477.0,1.3,30.0,650.0,623.76,444.96
2016,8,13,13,45,187.5,466.5,1.3,30.0,640.0,626.63,447.73
2016,8,13,14,0,192.0,456.0,1.3,30.0,630.0,628.3,449.52
2016,8,13,14,15,143.5,435.5,1.3,29.5,564.0,567.26,408.83
2016,8,13,14,30,95.0,415.0,1.3,29.0,498.0,485.84,353.71
2016,8,13,14,45,91.0,396.0,1.3,29.0,472.5,466.25,341.24
2016,8,13,15,0,87.0,377.0,1.3,29.0,447.0,446.0,327.79
2016,8,13,15,15,138.0,362.0,1.3,28.5,467.0,501.44,369.74
2016,8,13,15,30,189.0,347.0,1.3,28.0,487.0,535.75,396.44
2016,8,13,15,45,154.0,323.0,1.3,28.0,432.0,477.83,355.75
2016,8,13,16,0,119.0,299.0,1.3,28.0,377.0,420.27,315.19
2016,8,13,16,15,59.5,193.5,1.3,28.0,232.5,235.52,179.17
2016,8,13,16,30,0.0,88.0,1.3,28.0,88.0,73.16,52.71
2016,8,13,16,45,0.0,96.5,1.3,28.0,96.5,80.8,59.19
2016,8,13,17,0,0.0,105.0,1.3,28.0,105.0,89.11,66.03
2016,8,13,17,15,0.0,90.5,1.25,27.5,90.5,76.34,56.19
2016,8,13,17,30,0.0,76.0,1.2,27.0,76.0,63.57,46.2
2016,8,13,17,45,0.0,62.5,1.15,27.0,62.5,51.79,36.74
2016,8,13,18,0,0.0,49.0,1.1,27.0,49.0,40.54,27.55
2016,8,13,18,15,0.0,36.0,1.05,26.5,36.0,29.73,18.62
2016,8,13,18,30,0.0,23.0,1.0,26.0,23.0,18.95,9.61
2016,8,13,18,45,0.0,13.5,1.0,26.0,13.5,11.1,2.67
2016,8,13,19,0,0.0,4.0,1.0,26.0,4.0,3.41,0.0
2016,8,13,19,15,0.0,2.0,0.95,26.0,2.0,0.0,0.0
2016,8,13,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,13,19,45,0.0,0.0,0.85,26.0,0.0,0.0,0.0
2016,8,13,20,0,0.0,0.0,0.8,26.0,0.0,0.0,0.0
2016,8,13,20,15,0.0,0.0,0.75,26.0,0.0,0.0,0.0
2016,8,13,20,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,20,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,15,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,30,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,21,45,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,0,0.0,0.0,0.7,26.0,0.0,0.0,0.0
2016,8,13,22,15,0.0,0.0,0.7,25.5,0.0,0.0,0.0
2016,8,13,22,30,0.0,0.0,0.7,25.0,0.0,0.0,0.0
2016,8,13,22,45,0.0,0.0,0.75,25.0,0.0,0.0,0.0
2016,8,13,23,0,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,15,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,30,0.0,0.0,0.8,25.0,0.0,0.0,0.0
2016,8,13,23,45,0.0,0.0,0.85,25.0,0.0,0.0,0.0
2016,8,14,0,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,14,0,15,0.0,0.0,0.95,25.0,0.0,0.0,0.0
2016,8,14,0,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,14,0,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,8,14,1,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,14,1,15,0.0,0.0,1.35,24.5,0.0,0.0,0.0
2016,8,14,1,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,14,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,8,14,2,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,14,2,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,8,14,2,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,14,2,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,14,3,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,14,3,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,14,3,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,14,3,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,14,4,0,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,14,4,15,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,14,4,30,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,8,14,4,45,0.0,0.0,3.85,24.0,0.0,0.0,0.0
2016,8,14,5,0,0.0,0.0,4.0,24.0,0.0,0.0,0.0
2016,8,14,5,15,0.0,0.0,4.1,24.0,0.0,0.0,0.0
2016,8,14,5,30,0.0,0.0,4.2,24.0,0.0,0.0,0.0
2016,8,14,5,45,0.0,0.0,4.35,24.0,0.0,0.0,0.0
2016,8,14,6,0,0.0,0.0,4.5,24.0,0.0,0.0,0.0
2016,8,14,6,15,0.0,7.0,4.6,24.0,7.0,5.75,0.0
2016,8,14,6,30,0.0,14.0,4.7,24.0,14.0,11.52,3.51
2016,8,14,6,45,0.0,28.0,4.85,24.5,28.0,23.11,13.86
2016,8,14,7,0,0.0,42.0,5.0,25.0,42.0,34.73,24.07
2016,8,14,7,15,0.0,57.5,5.15,25.0,57.5,47.44,35.16
2016,8,14,7,30,0.0,73.0,5.3,25.0,73.0,59.77,45.76
2016,8,14,7,45,0.0,43.5,5.45,25.5,43.5,35.95,25.23
2016,8,14,8,0,0.0,14.0,5.6,26.0,14.0,11.54,4.22
2016,8,14,8,15,50.0,118.5,5.75,26.0,144.5,92.84,73.06
2016,8,14,8,30,100.0,223.0,5.9,26.0,275.0,158.06,127.01
2016,8,14,8,45,58.5,219.0,6.05,26.5,250.0,159.07,120.74
2016,8,14,9,0,17.0,215.0,6.2,27.0,225.0,168.78,127.85
2016,8,14,9,15,127.0,267.0,6.15,27.0,354.5,210.4,155.02
2016,8,14,9,30,237.0,319.0,6.1,27.0,484.0,281.47,205.52
2016,8,14,9,45,164.5,339.5,6.1,27.0,458.0,295.41,219.56
2016,8,14,10,0,92.0,360.0,6.1,27.0,432.0,305.59,229.71
2016,8,14,10,15,51.5,297.0,5.95,27.0,337.5,254.8,192.02
2016,8,14,10,30,11.0,234.0,5.8,27.0,243.0,196.39,147.67
2016,8,14,10,45,5.5,169.5,5.7,27.0,174.0,143.17,106.58
2016,8,14,11,0,0.0,105.0,5.6,27.0,105.0,87.64,63.31
2016,8,14,11,15,6.0,172.0,5.45,27.0,177.5,146.87,109.32
2016,8,14,11,30,12.0,239.0,5.3,27.0,250.0,206.96,155.32
2016,8,14,11,45,14.0,268.5,5.15,27.0,282.0,234.27,175.89
2016,8,14,12,0,16.0,298.0,5.0,27.0,314.0,262.13,196.78
2016,8,14,12,15,11.5,237.5,4.8,27.0,249.5,209.07,156.49
2016,8,14,12,30,7.0,177.0,4.6,27.0,185.0,154.95,115.14
2016,8,14,12,45,55.5,327.0,4.45,27.0,380.5,336.03,253.12
2016,8,14,13,0,104.0,477.0,4.3,27.0,576.0,521.48,388.24
2016,8,14,13,15,95.5,467.0,4.1,27.0,557.5,511.65,380.22
2016,8,14,13,30,87.0,457.0,3.9,27.0,539.0,500.6,372.11
2016,8,14,13,45,113.0,455.5,3.7,27.0,559.5,545.92,405.17
2016,8,14,14,0,139.0,454.0,3.5,27.0,580.0,576.18,427.16
2016,8,14,14,15,76.0,356.5,3.35,27.0,425.5,405.44,303.81
2016,8,14,14,30,13.0,259.0,3.2,27.0,271.0,236.98,177.77
2016,8,14,14,45,26.0,296.0,3.1,27.0,317.5,301.62,227.35
2016,8,14,15,0,39.0,333.0,3.0,27.0,364.0,354.16,266.84
2016,8,14,15,15,32.5,305.0,3.0,27.0,330.0,321.46,242.8
2016,8,14,15,30,26.0,277.0,3.0,27.0,296.0,270.6,205.17
2016,8,14,15,45,13.0,193.5,3.0,27.0,203.0,179.88,136.21
2016,8,14,16,0,0.0,110.0,3.0,27.0,110.0,92.3,67.86
2016,8,14,16,15,10.5,157.0,3.0,26.5,163.5,144.64,110.02
2016,8,14,16,30,21.0,204.0,3.0,26.0,217.0,200.47,154.62
2016,8,14,16,45,10.5,120.5,3.0,26.0,127.0,111.47,84.56
2016,8,14,17,0,0.0,37.0,3.0,26.0,37.0,30.59,19.33
2016,8,14,17,15,0.0,32.0,2.95,25.5,32.0,26.42,16.08
2016,8,14,17,30,0.0,27.0,2.9,25.0,27.0,22.27,12.75
2016,8,14,17,45,0.0,22.0,2.85,25.0,22.0,18.12,9.35
2016,8,14,18,0,0.0,17.0,2.8,25.0,17.0,13.99,5.91
2016,8,14,18,15,0.0,12.5,2.6,24.5,12.5,10.27,2.8
2016,8,14,18,30,0.0,8.0,2.4,24.0,8.0,6.56,0.0
2016,8,14,18,45,0.0,4.5,2.25,23.5,4.5,3.69,0.0
2016,8,14,19,0,0.0,1.0,2.1,23.0,1.0,0.85,0.0
2016,8,14,19,15,0.0,0.5,2.0,23.0,0.5,0.0,0.0
2016,8,14,19,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,14,19,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,14,20,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,14,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,14,20,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,14,20,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,14,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,14,21,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,8,14,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,14,22,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,14,22,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,14,22,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,14,23,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,14,23,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,14,23,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,14,23,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,0,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,15,0,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,15,0,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,15,1,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,1,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,8,15,1,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,1,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,8,15,2,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,8,15,2,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,8,15,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,15,2,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,15,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,15,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,15,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,15,3,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,15,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,4,15,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,4,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,15,4,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,15,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,15,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,15,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,15,5,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,15,6,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,15,6,15,0.0,11.5,2.45,22.0,11.5,9.48,0.0
2016,8,15,6,30,0.0,23.0,2.5,22.0,23.0,19.0,9.49
2016,8,15,6,45,0.0,42.5,2.6,22.0,42.5,34.49,23.72
2016,8,15,7,0,0.0,62.0,2.7,22.0,62.0,49.68,37.29
2016,8,15,7,15,2.0,83.5,2.75,22.0,84.5,66.14,51.78
2016,8,15,7,30,4.0,105.0,2.8,22.0,107.0,82.46,65.88
2016,8,15,7,45,2.0,91.0,2.85,22.5,92.0,73.82,58.22
2016,8,15,8,0,0.0,77.0,2.9,23.0,77.0,63.89,49.43
2016,8,15,8,15,0.0,72.5,2.9,23.0,72.5,60.14,46.05
2016,8,15,8,30,0.0,68.0,2.9,23.0,68.0,56.41,42.69
2016,8,15,8,45,0.0,104.0,2.95,23.5,104.0,85.68,64.1
2016,8,15,9,0,0.0,140.0,3.0,24.0,140.0,113.53,85.95
2016,8,15,9,15,4.5,174.5,2.9,24.0,178.0,140.97,107.14
2016,8,15,9,30,9.0,209.0,2.8,24.0,216.0,169.2,128.73
2016,8,15,9,45,9.5,217.5,2.75,24.0,225.0,177.73,135.03
2016,8,15,10,0,10.0,226.0,2.7,24.0,234.0,186.29,141.39
2016,8,15,10,15,10.5,231.0,2.6,24.0,240.0,192.16,145.67
2016,8,15,10,30,11.0,236.0,2.5,24.0,246.0,198.03,149.96
2016,8,15,10,45,10.5,225.0,2.45,24.5,234.5,190.58,143.78
2016,8,15,11,0,10.0,214.0,2.4,25.0,223.0,182.74,137.38
2016,8,15,11,15,9.0,198.5,2.3,25.0,206.5,170.58,127.95
2016,8,15,11,30,8.0,183.0,2.2,25.0,190.0,158.03,118.24
2016,8,15,11,45,13.0,252.0,2.15,25.0,264.5,219.91,165.42
2016,8,15,12,0,18.0,321.0,2.1,25.0,339.0,283.1,212.56
2016,8,15,12,15,9.0,219.0,2.05,25.0,228.0,191.49,143.36
2016,8,15,12,30,0.0,117.0,2.0,25.0,117.0,98.33,71.71
2016,8,15,12,45,2.5,138.5,2.0,25.0,141.0,118.83,87.85
2016,8,15,13,0,5.0,160.0,2.0,25.0,165.0,139.63,104.0
2016,8,15,13,15,6.0,167.0,1.95,25.0,173.0,146.85,109.6
2016,8,15,13,30,7.0,174.0,1.9,25.0,181.0,154.13,115.27
2016,8,15,13,45,6.0,169.5,1.9,25.0,175.5,149.54,111.78
2016,8,15,14,0,5.0,165.0,1.9,25.0,170.0,144.86,108.25
2016,8,15,14,15,7.0,184.0,1.9,25.0,190.5,163.63,122.92
2016,8,15,14,30,9.0,203.0,1.9,25.0,211.0,182.7,137.75
2016,8,15,14,45,7.5,194.5,1.9,25.0,201.0,173.96,131.16
2016,8,15,15,0,6.0,186.0,1.9,25.0,191.0,165.17,124.59
2016,8,15,15,15,4.0,171.0,1.9,24.5,174.5,150.02,113.3
2016,8,15,15,30,2.0,156.0,1.9,24.0,158.0,134.88,101.9
2016,8,15,15,45,7.0,184.5,1.95,24.0,189.5,166.02,126.8
2016,8,15,16,0,12.0,213.0,2.0,24.0,221.0,198.53,152.61
2016,8,15,16,15,16.0,207.0,1.95,24.0,217.0,197.66,152.47
2016,8,15,16,30,20.0,201.0,1.9,24.0,213.0,196.85,152.48
2016,8,15,16,45,10.0,155.0,1.9,24.0,161.0,144.27,111.23
2016,8,15,17,0,0.0,109.0,1.9,24.0,109.0,93.0,70.28
2016,8,15,17,15,0.0,94.0,1.85,23.5,94.0,79.77,59.99
2016,8,15,17,30,0.0,79.0,1.8,23.0,79.0,66.53,49.46
2016,8,15,17,45,0.0,64.5,1.75,23.0,64.5,53.75,39.01
2016,8,15,18,0,0.0,50.0,1.7,23.0,50.0,41.38,28.73
2016,8,15,18,15,0.0,36.5,1.65,23.0,36.5,30.15,19.25
2016,8,15,18,30,0.0,23.0,1.6,23.0,23.0,18.96,9.73
2016,8,15,18,45,0.0,13.0,1.55,23.0,13.0,10.69,2.19
2016,8,15,19,0,0.0,3.0,1.5,23.0,3.0,2.56,0.0
2016,8,15,19,15,0.0,1.5,1.55,23.0,1.5,0.0,0.0
2016,8,15,19,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,15,19,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,15,20,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,15,20,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,15,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,15,21,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,15,21,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,21,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,22,45,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,15,23,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,15,23,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,15,23,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,16,0,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,16,0,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,16,0,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,16,0,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,16,1,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,16,1,15,0.0,0.0,2.25,21.5,0.0,0.0,0.0
2016,8,16,1,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,8,16,1,45,0.0,0.0,2.35,21.0,0.0,0.0,0.0
2016,8,16,2,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,2,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,3,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,15,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,3,45,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,4,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,4,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,4,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,15,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,30,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,8,16,5,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,8,16,6,0,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,8,16,6,15,0.0,12.0,2.55,21.0,12.0,10.24,0.0
2016,8,16,6,30,0.0,24.0,2.6,21.0,24.0,19.83,10.1
2016,8,16,6,45,0.5,46.0,2.65,21.5,46.0,36.95,25.83
2016,8,16,7,0,1.0,68.0,2.7,22.0,68.0,53.8,40.81
2016,8,16,7,15,11.0,89.5,2.75,22.0,93.0,70.23,55.29
2016,8,16,7,30,21.0,111.0,2.8,22.0,118.0,86.57,69.41
2016,8,16,7,45,10.5,111.5,2.85,22.5,115.0,88.45,70.75
2016,8,16,8,0,0.0,112.0,2.9,23.0,112.0,89.84,71.56
2016,8,16,8,15,5.5,143.0,2.85,23.0,146.0,112.71,90.62
2016,8,16,8,30,11.0,174.0,2.8,23.0,180.0,135.07,108.96
2016,8,16,8,45,5.5,146.5,2.8,23.5,149.5,117.39,89.37
2016,8,16,9,0,0.0,119.0,2.8,24.0,119.0,97.61,73.22
2016,8,16,9,15,69.5,221.5,2.7,24.0,269.5,179.05,134.24
2016,8,16,9,30,139.0,324.0,2.6,24.0,420.0,263.5,196.4
2016,8,16,9,45,86.0,315.5,2.55,24.5,376.0,263.58,198.01
2016,8,16,10,0,33.0,307.0,2.5,25.0,332.0,249.11,188.04
2016,8,16,10,15,64.0,352.0,2.35,25.0,404.0,300.24,225.95
2016,8,16,10,30,95.0,397.0,2.2,25.0,476.0,356.1,266.91
2016,8,16,10,45,142.5,418.5,2.1,25.5,542.5,406.07,302.73
2016,8,16,11,0,190.0,440.0,2.0,26.0,609.0,464.34,344.13
2016,8,16,11,15,210.5,433.0,1.9,26.0,624.5,488.76,361.62
2016,8,16,11,30,231.0,426.0,1.8,26.0,640.0,515.96,381.09
2016,8,16,11,45,163.5,446.5,1.7,26.5,599.5,499.19,367.12
2016,8,16,12,0,96.0,467.0,1.6,27.0,559.0,472.88,346.36
2016,8,16,12,15,109.0,475.0,1.55,27.0,580.0,499.46,365.25
2016,8,16,12,30,122.0,483.0,1.5,27.0,601.0,535.81,390.34
2016,8,16,12,45,77.0,437.0,1.5,27.0,511.5,454.95,333.23
2016,8,16,13,0,32.0,391.0,1.5,27.0,422.0,378.57,278.58
2016,8,16,13,15,37.0,398.5,1.55,27.0,434.0,394.46,290.76
2016,8,16,13,30,42.0,406.0,1.6,27.0,446.0,410.56,302.61
2016,8,16,13,45,21.0,234.0,1.7,27.0,254.0,230.97,172.04
2016,8,16,14,0,0.0,62.0,1.8,27.0,62.0,51.85,35.14
2016,8,16,14,15,0.5,101.5,1.85,27.0,102.5,85.71,61.82
2016,8,16,14,30,1.0,141.0,1.9,27.0,143.0,120.25,88.68
2016,8,16,14,45,4.0,170.0,2.0,27.0,174.0,148.76,110.87
2016,8,16,15,0,7.0,199.0,2.1,27.0,205.0,177.94,133.53
2016,8,16,15,15,13.5,230.0,2.2,26.5,240.0,213.28,161.29
2016,8,16,15,30,20.0,261.0,2.3,26.0,275.0,249.91,190.04
2016,8,16,15,45,32.5,263.5,2.4,26.0,285.5,283.36,216.31
2016,8,16,16,0,45.0,266.0,2.5,26.0,296.0,300.04,229.95
2016,8,16,16,15,22.5,205.5,2.5,25.5,220.5,202.15,155.33
2016,8,16,16,30,0.0,145.0,2.5,25.0,145.0,125.18,95.04
2016,8,16,16,45,0.0,126.0,2.55,25.0,126.0,108.19,81.97
2016,8,16,17,0,0.0,107.0,2.6,25.0,107.0,91.18,68.63
2016,8,16,17,15,0.0,92.5,2.45,24.5,92.5,78.42,58.68
2016,8,16,17,30,0.0,78.0,2.3,24.0,78.0,65.65,48.54
2016,8,16,17,45,0.0,63.5,2.2,24.0,63.5,52.86,38.11
2016,8,16,18,0,0.0,49.0,2.1,24.0,49.0,40.54,27.9
2016,8,16,18,15,0.0,36.0,1.95,24.0,36.0,29.74,18.79
2016,8,16,18,30,0.0,23.0,1.8,24.0,23.0,18.96,9.63
2016,8,16,18,45,0.0,13.5,1.7,24.0,13.5,11.11,2.26
2016,8,16,19,0,0.0,4.0,1.6,24.0,4.0,3.41,0.0
2016,8,16,19,15,0.0,2.0,1.55,23.5,2.0,0.0,0.0
2016,8,16,19,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,19,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,20,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,16,20,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,16,21,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,16,21,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,16,21,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,16,21,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,16,22,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,16,22,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,16,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,16,22,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,16,23,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,16,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,16,23,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,16,23,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,0,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,17,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,0,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,1,0,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,8,17,1,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,1,45,0.0,0.0,3.15,23.0,0.0,0.0,0.0
2016,8,17,2,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,8,17,2,15,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,17,2,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,8,17,2,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,17,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,8,17,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,17,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,17,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,17,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,17,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,17,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,17,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,17,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,17,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,17,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,17,6,15,0.0,6.5,2.3,23.0,6.5,5.55,0.0
2016,8,17,6,30,0.0,13.0,2.4,23.0,13.0,10.69,2.71
2016,8,17,6,45,0.0,25.5,2.5,23.5,25.5,21.03,12.15
2016,8,17,7,0,0.0,38.0,2.6,24.0,38.0,31.4,21.32
2016,8,17,7,15,0.0,52.5,2.7,24.0,52.5,43.46,31.9
2016,8,17,7,30,0.0,67.0,2.8,24.0,67.0,55.21,42.05
2016,8,17,7,45,0.0,93.5,2.95,24.5,93.5,75.56,59.25
2016,8,17,8,0,0.0,120.0,3.1,25.0,120.0,95.46,75.75
2016,8,17,8,15,7.0,149.0,3.15,25.0,152.5,116.79,93.33
2016,8,17,8,30,14.0,178.0,3.2,25.0,185.0,137.71,110.34
2016,8,17,8,45,88.5,226.0,3.25,25.5,279.0,164.53,124.59
2016,8,17,9,0,163.0,274.0,3.3,26.0,373.0,204.16,149.78
2016,8,17,9,15,221.5,291.0,3.3,26.0,437.5,241.64,174.94
2016,8,17,9,30,280.0,308.0,3.3,26.0,502.0,280.26,202.62
2016,8,17,9,45,198.0,336.0,3.3,26.5,478.0,304.74,224.66
2016,8,17,10,0,116.0,364.0,3.3,27.0,454.0,313.3,233.38
2016,8,17,10,15,248.5,361.5,3.3,27.0,564.5,376.16,279.02
2016,8,17,10,30,381.0,359.0,3.3,27.0,675.0,458.3,339.6
2016,8,17,10,45,248.0,396.5,3.3,27.5,605.5,444.4,330.06
2016,8,17,11,0,115.0,434.0,3.3,28.0,536.0,417.27,309.54
2016,8,17,11,15,117.5,447.0,3.3,28.0,553.5,441.94,327.6
2016,8,17,11,30,120.0,460.0,3.3,28.0,571.0,466.9,345.51
2016,8,17,11,45,151.0,470.5,3.3,28.5,612.0,510.73,376.52
2016,8,17,12,0,182.0,481.0,3.3,29.0,653.0,557.09,408.87
2016,8,17,12,15,184.5,484.0,3.3,29.0,659.5,576.25,422.26
2016,8,17,12,30,187.0,487.0,3.3,29.0,666.0,594.88,435.36
2016,8,17,12,45,208.0,483.0,3.3,29.0,681.5,622.69,455.3
2016,8,17,13,0,229.0,479.0,3.3,29.0,697.0,650.52,475.16
2016,8,17,13,15,184.5,475.0,3.25,29.0,649.5,617.61,451.43
2016,8,17,13,30,140.0,471.0,3.2,29.0,602.0,581.6,425.64
2016,8,17,13,45,78.5,382.5,3.2,29.0,455.5,427.45,316.33
2016,8,17,14,0,17.0,294.0,3.2,29.0,309.0,271.25,201.46
2016,8,17,14,15,67.0,355.5,3.15,29.0,413.5,397.18,296.1
2016,8,17,14,30,117.0,417.0,3.1,29.0,518.0,531.26,392.92
2016,8,17,14,45,196.5,394.0,3.1,29.0,554.0,589.66,436.63
2016,8,17,15,0,276.0,371.0,3.1,29.0,590.0,665.59,492.12
2016,8,17,15,15,179.5,350.5,3.05,28.5,490.5,532.5,397.9
2016,8,17,15,30,83.0,330.0,3.0,28.0,391.0,400.62,301.97
2016,8,17,15,45,41.5,233.5,2.95,28.0,264.0,260.51,197.88
2016,8,17,16,0,0.0,137.0,2.9,28.0,137.0,116.54,86.5
2016,8,17,16,15,0.0,143.5,2.8,27.5,143.5,123.02,92.23
2016,8,17,16,30,0.0,150.0,2.7,27.0,150.0,130.04,98.26
2016,8,17,16,45,0.0,100.5,2.65,27.0,100.5,84.54,62.49
2016,8,17,17,0,0.0,51.0,2.6,27.0,51.0,42.22,28.69
2016,8,17,17,15,0.0,44.0,2.45,26.5,44.0,36.38,24.13
2016,8,17,17,30,0.0,37.0,2.3,26.0,37.0,30.55,19.5
2016,8,17,17,45,0.0,30.0,2.15,26.0,30.0,24.74,14.75
2016,8,17,18,0,0.0,23.0,2.0,26.0,23.0,18.94,9.94
2016,8,17,18,15,0.0,17.0,1.9,25.5,17.0,13.98,5.78
2016,8,17,18,30,0.0,11.0,1.8,25.0,11.0,9.03,1.59
2016,8,17,18,45,0.0,6.0,1.75,24.5,6.0,4.92,0.0
2016,8,17,19,0,0.0,1.0,1.7,24.0,1.0,0.85,0.0
2016,8,17,19,15,0.0,0.5,1.8,24.0,0.5,0.0,0.0
2016,8,17,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,17,19,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,17,20,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,17,20,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,8,17,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,17,21,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,17,21,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,17,21,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,17,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,17,22,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,17,22,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,17,22,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,17,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,17,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,18,0,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,18,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,1,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,2,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,18,3,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,18,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,18,3,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,18,4,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,18,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,18,4,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,18,5,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,5,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,18,6,15,0.0,5.0,1.3,23.0,5.0,4.27,0.0
2016,8,18,6,30,0.0,10.0,1.4,23.0,10.0,8.21,0.72
2016,8,18,6,45,0.0,20.0,1.55,23.0,20.0,16.47,8.32
2016,8,18,7,0,0.0,30.0,1.7,23.0,30.0,24.75,15.71
2016,8,18,7,15,0.0,42.0,1.75,23.0,42.0,34.71,24.49
2016,8,18,7,30,0.0,54.0,1.8,23.0,54.0,44.69,33.17
2016,8,18,7,45,0.0,92.5,1.9,23.5,92.5,74.81,58.86
2016,8,18,8,0,0.0,131.0,2.0,24.0,131.0,103.03,82.41
2016,8,18,8,15,20.0,166.0,2.05,24.5,176.5,128.23,102.96
2016,8,18,8,30,40.0,201.0,2.1,25.0,222.0,144.83,116.05
2016,8,18,8,45,96.5,237.0,2.2,25.5,294.5,171.15,129.33
2016,8,18,9,0,153.0,273.0,2.3,26.0,367.0,203.03,148.92
2016,8,18,9,15,160.5,292.5,2.3,26.0,398.0,232.92,170.4
2016,8,18,9,30,168.0,312.0,2.3,26.0,429.0,263.88,193.83
2016,8,18,9,45,214.5,334.0,2.3,26.0,492.5,308.97,227.13
2016,8,18,10,0,261.0,356.0,2.3,26.0,556.0,355.45,261.91
2016,8,18,10,15,231.5,380.5,2.25,26.0,564.5,387.02,286.75
2016,8,18,10,30,202.0,405.0,2.2,26.0,573.0,410.8,305.08
2016,8,18,10,45,241.5,414.0,2.15,26.5,622.0,456.63,338.12
2016,8,18,11,0,281.0,423.0,2.1,27.0,671.0,505.82,373.03
2016,8,18,11,15,272.5,437.0,2.05,27.0,682.5,533.85,392.87
2016,8,18,11,30,264.0,451.0,2.0,27.0,694.0,560.8,411.64
2016,8,18,11,45,249.5,462.0,1.95,27.0,694.5,579.9,424.57
2016,8,18,12,0,235.0,473.0,1.9,27.0,695.0,592.12,432.63
2016,8,18,12,15,241.5,475.0,1.85,27.0,704.5,615.54,448.73
2016,8,18,12,30,248.0,477.0,1.8,27.0,714.0,647.04,469.97
2016,8,18,12,45,226.0,479.5,1.8,27.0,695.0,636.36,462.37
2016,8,18,13,0,204.0,482.0,1.8,27.0,676.0,631.91,459.16
2016,8,18,13,15,140.0,463.5,1.75,27.0,596.0,566.64,413.17
2016,8,18,13,30,76.0,445.0,1.7,27.0,516.0,481.34,352.83
2016,8,18,13,45,53.5,403.0,1.7,27.0,452.5,423.95,312.67
2016,8,18,14,0,31.0,361.0,1.7,27.0,389.0,364.76,270.28
2016,8,18,14,15,189.0,374.5,1.7,27.0,536.5,554.69,410.76
2016,8,18,14,30,347.0,388.0,1.7,27.0,684.0,747.13,544.33
2016,8,18,14,45,444.5,332.5,1.75,27.0,695.0,806.82,586.14
2016,8,18,15,0,542.0,277.0,1.8,27.0,706.0,846.99,616.46
2016,8,18,15,15,393.0,305.0,1.85,27.0,608.0,710.6,523.76
2016,8,18,15,30,244.0,333.0,1.9,27.0,510.0,577.4,430.71
2016,8,18,15,45,144.5,298.5,1.95,27.0,401.5,446.01,336.87
2016,8,18,16,0,45.0,264.0,2.0,27.0,293.0,298.89,227.14
2016,8,18,16,15,348.5,195.0,2.0,26.5,389.5,549.59,422.69
2016,8,18,16,30,652.0,126.0,2.0,26.0,486.0,732.54,557.76
2016,8,18,16,45,326.0,87.0,2.05,26.0,267.0,385.08,303.56
2016,8,18,17,0,0.0,48.0,2.1,26.0,48.0,39.72,26.63
2016,8,18,17,15,0.0,41.5,2.0,25.5,41.5,34.3,22.56
2016,8,18,17,30,0.0,35.0,1.9,25.0,35.0,28.89,18.24
2016,8,18,17,45,0.0,28.5,1.85,25.0,28.5,23.5,13.81
2016,8,18,18,0,0.0,22.0,1.8,25.0,22.0,18.11,9.32
2016,8,18,18,15,0.0,16.0,1.85,24.5,16.0,13.16,5.14
2016,8,18,18,30,0.0,10.0,1.9,24.0,10.0,8.21,0.94
2016,8,18,18,45,0.0,5.5,1.95,24.0,5.5,4.51,0.0
2016,8,18,19,0,0.0,1.0,2.0,24.0,1.0,0.85,0.0
2016,8,18,19,15,0.0,0.5,2.1,24.0,0.5,0.0,0.0
2016,8,18,19,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,18,19,45,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,8,18,20,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,18,20,15,0.0,0.0,2.5,23.5,0.0,0.0,0.0
2016,8,18,20,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,20,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,18,21,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,8,18,21,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,18,22,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,8,18,22,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,18,22,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,8,18,23,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,18,23,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,8,18,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,18,23,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,8,19,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,19,0,15,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,19,0,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,0,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,19,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,1,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,19,1,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,1,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,19,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,2,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,2,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,2,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,4,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,19,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,19,5,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,19,5,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,19,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,19,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,19,6,15,50.0,17.0,2.0,23.5,21.5,14.51,0.0
2016,8,19,6,30,100.0,34.0,2.2,24.0,43.0,26.3,14.41
2016,8,19,6,45,204.5,51.0,2.4,24.5,86.0,38.64,26.81
2016,8,19,7,0,309.0,68.0,2.6,25.0,129.0,51.01,37.86
2016,8,19,7,15,380.5,79.5,2.8,25.0,179.5,58.96,44.98
2016,8,19,7,30,452.0,91.0,3.0,25.0,230.0,66.74,51.71
2016,8,19,7,45,226.0,96.0,3.2,25.5,165.5,70.94,55.09
2016,8,19,8,0,0.0,101.0,3.4,26.0,101.0,81.82,63.98
2016,8,19,8,15,88.0,160.5,3.5,26.0,206.0,115.09,91.6
2016,8,19,8,30,176.0,220.0,3.6,26.0,311.0,150.49,120.52
2016,8,19,8,45,448.5,167.5,3.7,26.5,431.5,121.53,84.02
2016,8,19,9,0,721.0,115.0,3.8,27.0,552.0,147.7,83.76
2016,8,19,9,15,739.5,119.0,3.8,27.0,599.0,209.47,128.28
2016,8,19,9,30,758.0,123.0,3.8,27.0,646.0,266.77,174.81
2016,8,19,9,45,491.5,242.5,3.8,27.5,590.0,320.48,228.02
2016,8,19,10,0,225.0,362.0,3.8,28.0,534.0,352.04,259.56
2016,8,19,10,15,269.0,372.0,3.75,28.0,587.5,394.05,291.28
2016,8,19,10,30,313.0,382.0,3.7,28.0,641.0,445.27,329.71
2016,8,19,10,45,304.0,400.5,3.7,28.5,659.5,479.28,354.74
2016,8,19,11,0,295.0,419.0,3.7,29.0,678.0,512.21,378.36
2016,8,19,11,15,230.5,441.5,3.65,29.0,647.5,511.03,377.29
2016,8,19,11,30,166.0,464.0,3.6,29.0,617.0,503.26,371.03
2016,8,19,11,45,253.0,453.0,3.6,29.5,690.0,576.4,423.64
2016,8,19,12,0,340.0,442.0,3.6,30.0,763.0,653.42,477.81
2016,8,19,12,15,250.5,464.0,3.55,30.0,701.5,621.57,453.75
2016,8,19,12,30,161.0,486.0,3.5,30.0,640.0,574.23,419.07
2016,8,19,12,45,249.5,466.5,3.45,30.0,703.5,656.77,478.6
2016,8,19,13,0,338.0,447.0,3.4,30.0,767.0,733.74,532.86
2016,8,19,13,15,388.5,419.5,3.35,30.0,783.5,769.99,558.49
2016,8,19,13,30,439.0,392.0,3.3,30.0,800.0,818.28,592.0
2016,8,19,13,45,246.5,398.0,3.25,30.0,626.0,638.69,466.6
2016,8,19,14,0,54.0,404.0,3.2,30.0,452.0,430.2,316.17
2016,8,19,14,15,119.5,412.0,3.1,29.5,515.0,525.38,387.56
2016,8,19,14,30,185.0,420.0,3.0,29.0,578.0,603.07,444.48
2016,8,19,14,45,261.5,386.0,2.95,29.0,599.0,666.52,490.82
2016,8,19,15,0,338.0,352.0,2.9,29.0,620.0,708.37,522.27
2016,8,19,15,15,535.5,247.0,2.7,29.0,644.5,808.18,595.58
2016,8,19,15,30,733.0,142.0,2.5,29.0,669.0,886.37,649.24
2016,8,19,15,45,716.5,137.0,2.4,29.0,624.0,853.78,627.82
2016,8,19,16,0,700.0,132.0,2.3,29.0,579.0,818.65,605.62
2016,8,19,16,15,676.5,127.0,2.15,28.5,529.5,775.02,578.34
2016,8,19,16,30,653.0,122.0,2.0,28.0,480.0,729.8,549.65
2016,8,19,16,45,628.0,114.0,1.9,28.0,429.0,678.62,515.62
2016,8,19,17,0,603.0,106.0,1.8,28.0,378.0,626.68,480.48
2016,8,19,17,15,560.0,99.0,1.7,27.5,324.5,562.03,435.46
2016,8,19,17,30,517.0,92.0,1.6,27.0,271.0,498.77,389.71
2016,8,19,17,45,461.5,81.5,1.55,27.0,219.5,419.32,329.58
2016,8,19,18,0,406.0,71.0,1.5,27.0,168.0,351.58,275.96
2016,8,19,18,15,316.0,57.5,1.55,26.5,121.0,265.81,206.78
2016,8,19,18,30,226.0,44.0,1.6,26.0,74.0,189.57,142.7
2016,8,19,18,45,121.0,26.0,1.7,26.0,41.5,105.45,58.59
2016,8,19,19,0,16.0,8.0,1.8,26.0,9.0,13.0,0.0
2016,8,19,19,15,8.0,4.0,1.95,26.0,4.5,0.0,0.0
2016,8,19,19,30,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,8,19,19,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,8,19,20,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,19,20,15,0.0,0.0,2.5,25.5,0.0,0.0,0.0
2016,8,19,20,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,8,19,20,45,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,8,19,21,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,19,21,15,0.0,0.0,2.95,25.0,0.0,0.0,0.0
2016,8,19,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,19,21,45,0.0,0.0,3.05,25.0,0.0,0.0,0.0
2016,8,19,22,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,19,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,8,19,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,22,45,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,0,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,19,23,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,19,23,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,19,23,45,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,8,20,0,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,20,0,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,20,0,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,20,0,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,8,20,1,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,20,1,15,0.0,0.0,2.75,24.0,0.0,0.0,0.0
2016,8,20,1,30,0.0,0.0,2.7,24.0,0.0,0.0,0.0
2016,8,20,1,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,8,20,2,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,8,20,2,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,8,20,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,8,20,2,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,8,20,3,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,20,3,15,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,8,20,3,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,3,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,20,4,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,20,4,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,20,4,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,8,20,5,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,15,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,5,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,8,20,6,15,0.0,3.5,1.85,24.0,3.5,2.99,0.0
2016,8,20,6,30,0.0,7.0,1.9,24.0,7.0,5.74,0.0
2016,8,20,6,45,0.0,15.5,2.0,24.0,15.5,12.75,5.09
2016,8,20,7,0,0.0,24.0,2.1,24.0,24.0,19.77,11.34
2016,8,20,7,15,0.0,33.5,2.15,24.0,33.5,27.64,18.27
2016,8,20,7,30,0.0,43.0,2.2,24.0,43.0,35.53,25.13
2016,8,20,7,45,0.0,45.5,2.3,24.5,45.5,37.61,26.81
2016,8,20,8,0,0.0,48.0,2.4,25.0,48.0,39.7,28.45
2016,8,20,8,15,0.0,72.5,2.5,25.0,72.5,60.14,45.7
2016,8,20,8,30,0.0,97.0,2.6,25.0,97.0,79.92,62.17
2016,8,20,8,45,0.0,106.0,2.75,25.5,106.0,87.17,64.77
2016,8,20,9,0,0.0,115.0,2.9,26.0,115.0,94.52,70.24
2016,8,20,9,15,0.0,123.0,2.9,26.0,123.0,101.13,75.23
2016,8,20,9,30,0.0,131.0,2.9,26.0,131.0,107.77,80.22
2016,8,20,9,45,4.5,173.5,2.95,26.0,177.0,142.81,107.26
2016,8,20,10,0,9.0,216.0,3.0,26.0,223.0,178.52,134.53
