Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,20,10,15,9.5,219.5,2.95,26.0,227.5,183.07,137.75
2016,8,20,10,30,10.0,223.0,2.9,26.0,232.0,187.59,141.03
2016,8,20,10,45,10.0,223.0,2.9,26.5,232.0,189.03,141.68
2016,8,20,11,0,10.0,223.0,2.9,27.0,232.0,190.36,142.29
2016,8,20,11,15,11.5,236.5,2.85,27.0,247.0,203.65,152.26
2016,8,20,11,30,13.0,250.0,2.8,27.0,262.0,217.22,162.39
2016,8,20,11,45,13.5,262.5,2.8,27.0,275.5,229.49,171.52
2016,8,20,12,0,14.0,275.0,2.8,27.0,289.0,241.92,180.77
2016,8,20,12,15,17.5,308.5,2.7,27.0,325.5,274.85,205.26
2016,8,20,12,30,21.0,342.0,2.6,27.0,362.0,308.58,230.07
2016,8,20,12,45,15.0,266.0,2.55,27.0,280.0,239.29,178.53
2016,8,20,13,0,9.0,190.0,2.5,27.0,198.0,169.14,125.73
2016,8,20,13,15,8.5,187.0,2.45,27.0,194.5,166.58,123.96
2016,8,20,13,30,8.0,184.0,2.4,27.0,191.0,163.92,121.99
2016,8,20,13,45,9.0,202.5,2.35,27.0,211.0,181.43,135.44
2016,8,20,14,0,10.0,221.0,2.3,27.0,231.0,199.21,149.02
2016,8,20,14,15,5.0,135.5,2.15,27.0,140.5,119.42,88.0
2016,8,20,14,30,0.0,50.0,2.0,27.0,50.0,41.7,27.37
2016,8,20,14,45,3.5,125.0,1.95,27.0,128.0,108.83,80.21
2016,8,20,15,0,7.0,200.0,1.9,27.0,206.0,179.16,134.58
2016,8,20,15,15,11.5,222.5,1.75,26.5,231.5,204.89,154.71
2016,8,20,15,30,16.0,245.0,1.6,26.0,257.0,231.56,175.65
2016,8,20,15,45,8.0,130.0,1.45,26.0,136.0,117.54,87.94
2016,8,20,16,0,0.0,15.0,1.3,26.0,15.0,12.42,4.38
2016,8,20,16,15,42.0,124.5,1.15,25.5,147.5,151.32,117.07
2016,8,20,16,30,84.0,234.0,1.0,25.0,280.0,306.02,237.12
2016,8,20,16,45,58.0,201.5,0.85,25.0,232.0,248.95,192.67
2016,8,20,17,0,32.0,169.0,0.7,25.0,184.0,193.17,149.54
2016,8,20,17,15,25.5,146.5,0.6,25.0,157.5,165.36,128.2
2016,8,20,17,30,19.0,124.0,0.5,25.0,131.0,127.28,98.17
2016,8,20,17,45,9.5,101.0,0.4,25.0,104.5,99.14,75.51
2016,8,20,18,0,0.0,78.0,0.3,25.0,78.0,71.59,52.91
2016,8,20,18,15,0.0,55.5,0.35,24.5,55.5,50.36,35.39
2016,8,20,18,30,0.0,33.0,0.4,24.0,33.0,28.31,16.94
2016,8,20,18,45,0.0,16.5,0.45,24.0,16.5,13.61,2.13
2016,8,20,19,0,0.0,0.0,0.5,24.0,0.0,0.0,0.0
2016,8,20,19,15,0.0,0.0,0.6,24.0,0.0,0.0,0.0
2016,8,20,19,30,0.0,0.0,0.7,24.0,0.0,0.0,0.0
2016,8,20,19,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,20,20,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,8,20,20,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,8,20,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,20,20,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,20,21,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,8,20,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,8,20,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,20,21,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,20,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,20,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,20,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,20,22,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,8,20,23,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,8,20,23,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,20,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,20,23,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,21,0,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,21,0,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,8,21,0,30,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,21,0,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,21,1,0,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,21,1,15,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,8,21,1,30,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,21,1,45,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,21,2,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,8,21,2,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,8,21,3,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,8,21,3,15,0.0,0.0,3.25,21.5,0.0,0.0,0.0
2016,8,21,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,8,21,4,15,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,8,21,4,30,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,8,21,4,45,0.0,0.0,2.95,21.0,0.0,0.0,0.0
2016,8,21,5,0,0.0,0.0,2.9,21.0,0.0,0.0,0.0
2016,8,21,5,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,8,21,5,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,8,21,5,45,0.0,0.0,2.75,21.0,0.0,0.0,0.0
2016,8,21,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,8,21,6,15,0.0,6.5,2.65,21.0,6.5,5.55,0.0
2016,8,21,6,30,0.0,13.0,2.6,21.0,13.0,10.69,2.39
2016,8,21,6,45,0.0,25.5,2.6,21.0,25.5,21.04,12.25
2016,8,21,7,0,0.0,38.0,2.6,21.0,38.0,31.4,21.59
2016,8,21,7,15,0.0,53.0,2.55,21.0,53.0,43.88,32.67
2016,8,21,7,30,0.0,68.0,2.5,21.0,68.0,55.87,43.17
2016,8,21,7,45,0.0,48.0,2.5,21.5,48.0,39.69,28.98
2016,8,21,8,0,0.0,28.0,2.5,22.0,28.0,23.11,14.46
2016,8,21,8,15,0.0,63.0,2.55,22.0,63.0,52.21,39.5
2016,8,21,8,30,0.0,98.0,2.6,22.0,98.0,80.67,63.6
2016,8,21,8,45,3.5,142.5,2.65,22.5,145.0,114.44,87.49
2016,8,21,9,0,7.0,187.0,2.7,23.0,192.0,148.52,113.86
2016,8,21,9,15,26.0,236.0,2.6,23.5,254.5,182.16,138.74
2016,8,21,9,30,45.0,285.0,2.5,24.0,317.0,224.9,170.45
2016,8,21,9,45,47.5,306.0,2.45,24.5,341.0,247.46,187.09
2016,8,21,10,0,50.0,327.0,2.4,25.0,365.0,270.65,204.12
2016,8,21,10,15,38.5,322.5,2.1,25.0,352.5,270.12,203.55
2016,8,21,10,30,27.0,318.0,1.8,25.0,340.0,267.44,201.23
2016,8,21,10,45,31.5,341.0,1.5,25.5,367.5,292.71,219.12
2016,8,21,11,0,36.0,364.0,1.2,26.0,395.0,319.01,237.22
2016,8,21,11,15,57.0,401.0,0.95,26.0,452.5,368.14,272.01
2016,8,21,11,30,78.0,438.0,0.7,26.0,510.0,420.4,307.82
2016,8,21,11,45,82.0,448.0,0.45,26.0,524.5,440.47,319.91
2016,8,21,12,0,86.0,458.0,0.2,26.0,539.0,460.88,331.97
2016,8,21,12,15,126.5,471.0,0.5,26.0,591.0,522.15,376.73
2016,8,21,12,30,167.0,484.0,0.8,26.0,643.0,579.64,418.46
2016,8,21,12,45,178.0,482.5,1.1,26.0,651.0,600.37,434.76
2016,8,21,13,0,189.0,481.0,1.4,26.0,659.0,620.74,451.02
2016,8,21,13,15,148.0,470.0,1.55,26.0,609.0,583.16,425.5
2016,8,21,13,30,107.0,459.0,1.7,26.0,559.0,526.53,386.74
2016,8,21,13,45,113.5,450.5,1.9,26.0,554.0,547.76,403.25
2016,8,21,14,0,120.0,442.0,2.1,26.0,549.0,552.25,407.73
2016,8,21,14,15,72.5,381.0,2.2,26.0,445.0,430.38,321.11
2016,8,21,14,30,25.0,320.0,2.3,26.0,341.0,325.02,243.96
2016,8,21,14,45,64.5,346.5,2.45,26.0,398.0,393.88,297.07
2016,8,21,15,0,104.0,373.0,2.6,26.0,455.0,463.99,349.81
2016,8,21,15,15,70.5,331.0,2.6,25.5,385.0,389.35,295.41
2016,8,21,15,30,37.0,289.0,2.6,25.0,315.0,314.72,240.26
2016,8,21,15,45,49.5,280.0,2.65,25.0,312.5,319.54,245.35
2016,8,21,16,0,62.0,271.0,2.7,25.0,310.0,323.96,249.92
2016,8,21,16,15,87.0,253.5,2.65,25.0,303.5,329.35,255.67
2016,8,21,16,30,112.0,236.0,2.6,25.0,297.0,350.39,273.19
2016,8,21,16,45,69.5,200.5,2.55,25.0,237.0,257.89,201.8
2016,8,21,17,0,27.0,165.0,2.5,25.0,177.0,185.05,144.28
2016,8,21,17,15,22.0,142.5,2.35,24.5,151.5,146.67,114.38
2016,8,21,17,30,17.0,120.0,2.2,24.0,126.0,121.83,94.72
2016,8,21,17,45,8.5,98.5,2.1,24.0,101.5,96.05,73.6
2016,8,21,18,0,0.0,77.0,2.0,24.0,77.0,70.85,52.63
2016,8,21,18,15,0.0,55.0,1.9,23.5,55.0,50.19,35.37
2016,8,21,18,30,0.0,33.0,1.8,23.0,33.0,28.66,17.18
2016,8,21,18,45,0.0,16.5,1.7,23.0,16.5,13.62,1.21
2016,8,21,19,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,19,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,19,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,19,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,21,20,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,21,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,20,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,21,21,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,8,21,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,21,21,45,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,21,22,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,21,22,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,21,22,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,22,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,21,23,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,21,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,21,23,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,22,0,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,0,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,22,0,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,0,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,8,22,1,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,1,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,1,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,2,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,3,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,15,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,22,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,22,5,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,22,5,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,22,5,30,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,22,5,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,22,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,22,6,15,0.0,0.0,1.75,22.5,0.0,0.0,0.0
2016,8,22,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,22,6,45,0.0,1.0,2.1,23.5,1.0,0.82,0.0
2016,8,22,7,0,0.0,2.0,2.3,24.0,2.0,1.64,0.0
2016,8,22,7,15,0.0,2.5,2.35,24.0,2.5,2.05,0.0
2016,8,22,7,30,0.0,3.0,2.4,24.0,3.0,2.46,0.0
2016,8,22,7,45,0.0,22.5,2.45,24.5,22.5,18.54,10.39
2016,8,22,8,0,0.0,42.0,2.5,25.0,42.0,34.72,24.2
2016,8,22,8,15,18.0,119.0,2.6,25.5,128.5,95.83,75.69
2016,8,22,8,30,36.0,196.0,2.7,26.0,215.0,141.71,113.23
2016,8,22,8,45,18.0,118.0,2.85,26.5,127.5,93.62,69.22
2016,8,22,9,0,0.0,40.0,3.0,27.0,40.0,33.15,21.05
2016,8,22,9,15,44.5,175.0,3.05,27.0,205.5,144.09,106.82
2016,8,22,9,30,89.0,310.0,3.1,27.0,371.0,251.79,187.66
2016,8,22,9,45,113.5,336.5,3.2,27.5,419.5,283.18,210.3
2016,8,22,10,0,138.0,363.0,3.3,28.0,468.0,323.69,240.13
2016,8,22,10,15,234.5,368.5,3.35,28.0,557.5,383.47,283.86
2016,8,22,10,30,331.0,374.0,3.4,28.0,647.0,451.78,334.36
2016,8,22,10,45,384.0,365.5,3.45,28.0,693.5,499.68,370.38
2016,8,22,11,0,437.0,357.0,3.5,28.0,740.0,552.71,409.96
2016,8,22,11,15,287.0,408.0,3.5,28.0,662.0,525.56,389.83
2016,8,22,11,30,137.0,459.0,3.5,28.0,584.0,482.27,357.01
2016,8,22,11,45,292.0,428.0,3.55,28.5,699.5,588.34,434.83
2016,8,22,12,0,447.0,397.0,3.6,29.0,815.0,707.69,519.49
2016,8,22,12,15,271.5,432.5,3.6,29.0,687.5,615.36,452.14
2016,8,22,12,30,96.0,468.0,3.6,29.0,560.0,495.89,364.61
2016,8,22,12,45,480.0,297.0,3.6,29.0,749.5,720.46,532.73
2016,8,22,13,0,864.0,126.0,3.6,29.0,939.0,912.24,665.99
2016,8,22,13,15,861.5,125.5,3.6,29.0,928.0,932.59,678.25
2016,8,22,13,30,859.0,125.0,3.6,29.0,917.0,949.38,689.51
2016,8,22,13,45,514.5,285.5,3.6,29.0,757.0,807.4,591.86
2016,8,22,14,0,170.0,446.0,3.6,29.0,597.0,606.17,445.12
2016,8,22,14,15,162.0,431.0,3.6,29.0,571.5,589.37,434.89
2016,8,22,14,30,154.0,416.0,3.6,29.0,546.0,571.3,422.81
2016,8,22,14,45,165.0,397.0,3.6,29.0,531.5,566.66,420.87
2016,8,22,15,0,176.0,378.0,3.6,29.0,517.0,560.77,418.04
2016,8,22,15,15,485.5,245.0,3.6,29.0,597.5,761.29,568.63
2016,8,22,15,30,795.0,112.0,3.6,29.0,678.0,910.2,673.1
2016,8,22,15,45,773.5,111.5,3.6,29.0,631.0,876.54,651.07
2016,8,22,16,0,752.0,111.0,3.6,29.0,584.0,840.34,628.53
2016,8,22,16,15,730.0,107.0,3.4,28.5,534.0,797.48,601.45
2016,8,22,16,30,708.0,103.0,3.2,28.0,484.0,757.28,575.93
2016,8,22,16,45,672.5,99.5,3.05,28.0,430.5,700.72,537.52
2016,8,22,17,0,637.0,96.0,2.9,28.0,377.0,644.01,498.4
2016,8,22,17,15,593.5,89.5,2.7,27.5,322.5,578.03,452.17
2016,8,22,17,30,550.0,83.0,2.5,27.0,268.0,513.51,404.53
2016,8,22,17,45,484.0,74.5,2.35,27.0,215.0,433.86,342.86
2016,8,22,18,0,418.0,66.0,2.2,27.0,162.0,354.17,279.1
2016,8,22,18,15,323.0,53.5,2.25,26.5,115.0,266.18,207.21
2016,8,22,18,30,228.0,41.0,2.3,26.0,68.0,188.6,140.66
2016,8,22,18,45,114.0,20.5,2.35,26.0,34.0,91.97,31.28
2016,8,22,19,0,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,8,22,19,15,0.0,0.0,2.55,25.5,0.0,0.0,0.0
2016,8,22,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,22,19,45,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,8,22,20,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,8,22,20,15,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,8,22,20,30,0.0,0.0,3.3,25.0,0.0,0.0,0.0
2016,8,22,20,45,0.0,0.0,3.4,25.0,0.0,0.0,0.0
2016,8,22,21,0,0.0,0.0,3.5,25.0,0.0,0.0,0.0
2016,8,22,21,15,0.0,0.0,3.45,24.5,0.0,0.0,0.0
2016,8,22,21,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,8,22,21,45,0.0,0.0,3.35,24.0,0.0,0.0,0.0
2016,8,22,22,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,22,22,15,0.0,0.0,3.15,24.0,0.0,0.0,0.0
2016,8,22,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,22,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,22,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,22,23,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,22,23,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,22,23,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,23,0,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,0,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,8,23,0,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,0,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,1,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,1,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,23,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,23,2,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,8,23,2,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,23,3,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,23,3,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,8,23,3,30,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,8,23,3,45,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,4,0,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,15,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,30,0.0,0.0,3.5,24.0,0.0,0.0,0.0
2016,8,23,4,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,8,23,5,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,15,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,30,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,5,45,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,0,0.0,0.0,3.6,24.0,0.0,0.0,0.0
2016,8,23,6,15,58.5,15.5,3.7,24.0,20.0,13.23,0.0
2016,8,23,6,30,117.0,31.0,3.8,24.0,40.0,24.11,11.64
2016,8,23,6,45,223.0,47.5,3.9,24.5,83.5,36.19,24.6
2016,8,23,7,0,329.0,64.0,4.0,25.0,127.0,48.3,35.49
2016,8,23,7,15,164.5,58.5,4.2,25.0,90.0,45.0,33.03
2016,8,23,7,30,0.0,53.0,4.4,25.0,53.0,43.86,32.14
2016,8,23,7,45,0.0,34.0,4.6,25.5,34.0,28.06,18.49
2016,8,23,8,0,0.0,15.0,4.8,26.0,15.0,12.36,4.94
2016,8,23,8,15,145.5,109.0,4.9,26.0,182.5,77.59,60.28
2016,8,23,8,30,291.0,203.0,5.0,26.0,350.0,135.97,108.75
2016,8,23,8,45,220.5,236.0,5.1,26.5,355.0,170.27,125.81
2016,8,23,9,0,150.0,269.0,5.2,27.0,360.0,202.78,148.94
2016,8,23,9,15,463.5,194.0,5.2,27.5,505.0,214.22,143.64
2016,8,23,9,30,777.0,119.0,5.2,28.0,650.0,274.78,180.86
2016,8,23,9,45,799.5,117.5,5.2,28.5,695.0,332.22,229.44
2016,8,23,10,0,822.0,116.0,5.2,29.0,740.0,391.33,279.26
2016,8,23,10,15,832.5,118.5,5.2,29.0,776.5,452.16,330.18
2016,8,23,10,30,843.0,121.0,5.2,29.0,813.0,509.24,377.11
2016,8,23,10,45,855.5,119.5,5.25,29.5,844.0,563.73,420.18
2016,8,23,11,0,868.0,118.0,5.3,30.0,875.0,617.49,461.44
2016,8,23,11,15,873.0,119.0,5.25,30.0,897.5,667.47,499.47
2016,8,23,11,30,878.0,120.0,5.2,30.0,920.0,715.57,535.2
2016,8,23,11,45,880.5,121.0,5.2,30.5,934.0,759.75,566.41
2016,8,23,12,0,883.0,122.0,5.2,31.0,948.0,801.47,593.73
2016,8,23,12,15,884.5,122.5,5.2,31.0,954.0,839.33,619.27
2016,8,23,12,30,886.0,123.0,5.2,31.0,960.0,874.34,642.76
2016,8,23,12,45,886.0,122.5,5.2,31.0,957.0,904.12,662.69
2016,8,23,13,0,886.0,122.0,5.2,31.0,954.0,930.61,680.43
2016,8,23,13,15,883.5,121.5,5.15,31.0,943.0,951.35,694.06
2016,8,23,13,30,881.0,121.0,5.1,31.0,932.0,968.44,705.34
2016,8,23,13,45,877.0,120.5,5.1,31.0,912.5,980.34,713.66
2016,8,23,14,0,873.0,120.0,5.1,31.0,893.0,988.42,719.61
2016,8,23,14,15,866.5,118.5,5.05,31.0,865.5,989.17,720.53
2016,8,23,14,30,860.0,117.0,5.0,31.0,838.0,986.05,719.08
2016,8,23,14,45,843.5,119.0,4.95,31.0,802.0,972.91,711.18
2016,8,23,15,0,827.0,121.0,4.9,31.0,766.0,968.55,709.31
2016,8,23,15,15,814.5,118.5,4.8,30.5,725.0,947.35,697.39
2016,8,23,15,30,802.0,116.0,4.7,30.0,684.0,922.79,683.35
2016,8,23,15,45,781.0,114.5,4.65,30.0,637.0,888.21,661.49
2016,8,23,16,0,760.0,113.0,4.6,30.0,590.0,851.02,637.81
2016,8,23,16,15,737.5,109.0,4.35,29.5,539.0,807.39,610.1
2016,8,23,16,30,715.0,105.0,4.1,29.0,488.0,766.71,584.12
2016,8,23,16,45,679.5,101.5,3.9,29.0,433.5,709.78,545.19
2016,8,23,17,0,644.0,98.0,3.7,29.0,379.0,652.65,505.52
2016,8,23,17,15,600.0,91.0,3.4,28.5,324.5,585.27,457.93
2016,8,23,17,30,556.0,84.0,3.1,28.0,270.0,519.37,408.95
2016,8,23,17,45,489.0,75.5,2.85,27.5,216.0,438.6,346.78
2016,8,23,18,0,422.0,67.0,2.6,27.0,162.0,358.48,282.85
2016,8,23,18,15,323.0,54.0,2.55,26.5,114.0,267.48,208.16
2016,8,23,18,30,224.0,41.0,2.5,26.0,66.0,187.4,139.04
2016,8,23,18,45,112.0,20.5,2.5,26.0,33.0,90.56,19.42
2016,8,23,19,0,0.0,0.0,2.5,26.0,0.0,0.0,0.0
2016,8,23,19,15,0.0,0.0,2.6,25.5,0.0,0.0,0.0
2016,8,23,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,23,19,45,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,8,23,20,0,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,8,23,20,15,0.0,0.0,3.05,24.5,0.0,0.0,0.0
2016,8,23,20,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,8,23,20,45,0.0,0.0,3.2,24.0,0.0,0.0,0.0
2016,8,23,21,0,0.0,0.0,3.3,24.0,0.0,0.0,0.0
2016,8,23,21,15,0.0,0.0,3.3,23.5,0.0,0.0,0.0
2016,8,23,21,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,21,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,15,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,30,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,22,45,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,0,0.0,0.0,3.3,23.0,0.0,0.0,0.0
2016,8,23,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,8,23,23,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,8,23,23,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,8,24,0,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,8,24,0,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,8,24,0,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,8,24,0,45,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,24,1,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,1,45,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,8,24,2,15,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,24,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,2,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,0,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,8,24,3,15,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,8,24,3,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,24,3,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,8,24,4,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,4,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,4,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,4,45,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,24,5,15,0.0,0.0,2.25,22.0,0.0,0.0,0.0
2016,8,24,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,24,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,8,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,8,24,6,15,110.5,13.5,2.75,23.0,22.0,11.52,0.0
2016,8,24,6,30,221.0,27.0,3.0,23.0,44.0,22.31,10.07
2016,8,24,6,45,342.5,38.0,3.3,23.5,90.5,30.8,20.18
2016,8,24,7,0,464.0,49.0,3.6,24.0,137.0,39.19,27.88
2016,8,24,7,15,533.5,56.5,3.75,24.5,190.5,44.32,32.51
2016,8,24,7,30,603.0,64.0,3.9,25.0,244.0,49.4,36.89
2016,8,24,7,45,658.0,67.5,4.1,25.5,301.5,51.32,38.4
2016,8,24,8,0,713.0,71.0,4.3,26.0,359.0,58.06,43.93
2016,8,24,8,15,743.5,75.0,4.3,26.0,414.0,60.3,45.66
2016,8,24,8,30,774.0,79.0,4.3,26.0,469.0,62.48,47.3
2016,8,24,8,45,799.5,80.5,4.35,26.5,522.0,90.09,49.77
2016,8,24,9,0,825.0,82.0,4.4,27.0,575.0,156.41,85.74
2016,8,24,9,15,840.5,84.5,4.4,27.5,623.5,216.33,129.62
2016,8,24,9,30,856.0,87.0,4.4,28.0,672.0,277.44,179.96
2016,8,24,9,45,868.5,89.0,4.4,28.5,715.0,338.22,231.8
2016,8,24,10,0,881.0,91.0,4.4,29.0,758.0,399.31,283.55
2016,8,24,10,15,889.5,92.5,4.4,29.0,794.5,458.35,333.29
2016,8,24,10,30,898.0,94.0,4.4,29.0,831.0,516.71,381.15
2016,8,24,10,45,904.0,95.5,4.4,29.5,860.5,572.78,425.08
2016,8,24,11,0,910.0,97.0,4.4,30.0,890.0,627.4,466.47
2016,8,24,11,15,914.0,97.5,4.35,30.0,911.5,678.22,504.73
2016,8,24,11,30,918.0,98.0,4.3,30.0,933.0,726.91,540.51
2016,8,24,11,45,912.0,104.5,4.3,30.5,944.5,771.1,570.65
2016,8,24,12,0,906.0,111.0,4.3,31.0,956.0,812.08,596.89
2016,8,24,12,15,906.5,111.0,4.25,31.0,961.0,849.39,621.43
2016,8,24,12,30,907.0,111.0,4.2,31.0,966.0,883.66,643.81
2016,8,24,12,45,678.5,254.0,4.2,31.0,892.5,862.04,627.64
2016,8,24,13,0,450.0,397.0,4.2,31.0,819.0,807.41,585.26
2016,8,24,13,15,673.0,254.5,4.15,31.0,876.5,904.27,657.0
2016,8,24,13,30,896.0,112.0,4.1,31.0,934.0,975.98,704.59
2016,8,24,13,45,889.5,112.0,4.1,31.0,913.5,985.93,711.11
2016,8,24,14,0,883.0,112.0,4.1,31.0,893.0,991.96,715.65
2016,8,24,14,15,542.0,261.5,4.05,31.0,736.0,831.5,607.65
2016,8,24,14,30,201.0,411.0,4.0,31.0,579.0,614.64,451.03
2016,8,24,14,45,514.5,265.0,3.95,31.0,671.0,815.62,600.15
2016,8,24,15,0,828.0,119.0,3.9,31.0,763.0,956.56,696.87
2016,8,24,15,15,541.0,220.5,3.85,30.5,632.0,791.33,586.1
2016,8,24,15,30,254.0,322.0,3.8,30.0,501.0,600.72,448.69
2016,8,24,15,45,509.0,216.0,3.75,30.0,543.5,742.76,557.73
2016,8,24,16,0,764.0,110.0,3.7,30.0,586.0,852.36,635.94
2016,8,24,16,15,741.0,106.0,3.5,29.5,535.0,808.07,607.07
2016,8,24,16,30,718.0,102.0,3.3,29.0,484.0,766.53,580.8
2016,8,24,16,45,687.0,97.0,3.1,29.0,430.5,711.31,543.33
2016,8,24,17,0,656.0,92.0,2.9,29.0,377.0,655.62,504.96
2016,8,24,17,15,613.0,85.5,2.6,28.5,322.0,589.09,458.35
2016,8,24,17,30,570.0,79.0,2.3,28.0,267.0,523.97,410.38
2016,8,24,17,45,500.5,71.5,2.05,27.5,213.0,442.12,347.74
2016,8,24,18,0,431.0,64.0,1.8,27.0,159.0,365.02,286.33
2016,8,24,18,15,334.5,51.0,1.75,26.5,111.5,270.39,209.41
2016,8,24,18,30,238.0,38.0,1.7,26.0,64.0,190.88,140.42
2016,8,24,18,45,119.0,19.0,1.65,26.0,32.0,90.74,3.84
2016,8,24,19,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,8,24,19,15,0.0,0.0,1.6,25.5,0.0,0.0,0.0
2016,8,24,19,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,8,24,19,45,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,8,24,20,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,8,24,20,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,8,24,20,30,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,24,20,45,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,8,24,21,0,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,8,24,21,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,8,24,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,8,24,21,45,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,8,24,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,8,24,22,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,8,24,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,8,24,22,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,8,24,23,15,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,8,24,23,30,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,24,23,45,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,8,25,0,15,0.0,0.0,2.85,23.5,0.0,0.0,0.0
2016,8,25,0,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,8,25,0,45,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,8,25,1,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,8,25,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,8,25,1,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,8,25,1,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,8,25,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,8,25,2,15,0.0,0.0,2.1,22.5,0.0,0.0,0.0
2016,8,25,2,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,25,2,45,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,25,3,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,25,3,15,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,25,3,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,25,3,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,25,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,25,4,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,25,4,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,25,4,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,8,25,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,25,5,15,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,25,5,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,25,6,15,106.5,13.0,1.4,22.5,21.5,11.1,0.0
2016,8,25,6,30,213.0,26.0,1.6,23.0,43.0,21.45,9.09
2016,8,25,6,45,320.0,39.5,1.8,23.5,88.0,32.08,21.23
2016,8,25,7,0,427.0,53.0,2.0,24.0,133.0,42.42,30.62
2016,8,25,7,15,498.5,62.0,2.1,24.0,186.0,48.55,36.22
2016,8,25,7,30,570.0,71.0,2.2,24.0,239.0,54.57,41.49
2016,8,25,7,45,616.5,77.5,2.3,24.5,294.5,58.31,44.56
2016,8,25,8,0,663.0,84.0,2.4,25.0,350.0,61.95,47.43
2016,8,25,8,15,434.0,148.5,2.4,25.0,333.0,100.83,80.04
2016,8,25,8,30,205.0,213.0,2.4,25.0,316.0,146.98,118.04
2016,8,25,8,45,492.0,156.5,2.4,25.5,440.5,122.85,82.1
2016,8,25,9,0,779.0,100.0,2.4,26.0,565.0,158.36,89.05
2016,8,25,9,15,796.5,103.5,2.35,26.5,613.0,217.43,132.38
2016,8,25,9,30,814.0,107.0,2.3,27.0,661.0,278.15,181.89
2016,8,25,9,45,830.0,107.5,2.25,27.5,704.0,342.02,235.1
2016,8,25,10,0,846.0,108.0,2.2,28.0,747.0,401.27,284.36
2016,8,25,10,15,855.0,110.0,2.15,28.0,783.5,459.12,332.05
2016,8,25,10,30,864.0,112.0,2.1,28.0,820.0,516.41,377.81
2016,8,25,10,45,872.0,113.0,2.05,28.5,849.5,571.54,419.68
2016,8,25,11,0,880.0,114.0,2.0,29.0,879.0,625.5,459.11
2016,8,25,11,15,884.5,115.0,1.95,29.0,900.5,675.78,495.56
2016,8,25,11,30,889.0,116.0,1.9,29.0,922.0,724.08,529.58
2016,8,25,11,45,893.0,115.0,1.9,29.5,935.5,768.15,558.92
2016,8,25,12,0,897.0,114.0,1.9,30.0,949.0,809.77,584.51
2016,8,25,12,15,897.5,114.5,1.9,30.0,954.0,847.22,608.28
2016,8,25,12,30,898.0,115.0,1.9,30.0,959.0,881.66,630.01
2016,8,25,12,45,897.5,114.5,1.9,30.0,955.5,911.16,648.52
2016,8,25,13,0,897.0,114.0,1.9,30.0,952.0,937.28,664.9
2016,8,25,13,15,894.0,113.5,1.9,30.0,940.0,957.54,677.65
2016,8,25,13,30,891.0,113.0,1.9,30.0,928.0,974.07,688.2
2016,8,25,13,45,886.5,111.5,1.9,30.0,908.0,984.35,694.98
2016,8,25,14,0,882.0,110.0,1.9,30.0,888.0,990.7,699.51
2016,8,25,14,15,875.5,109.0,1.9,30.0,860.0,991.67,700.87
2016,8,25,14,30,869.0,108.0,1.9,30.0,832.0,988.75,700.02
2016,8,25,14,45,512.5,241.0,1.95,30.0,663.5,789.64,571.61
2016,8,25,15,0,156.0,374.0,2.0,30.0,495.0,539.64,395.2
2016,8,25,15,15,160.0,352.0,2.0,30.0,470.5,522.44,385.98
2016,8,25,15,30,164.0,330.0,2.0,30.0,446.0,504.07,374.42
2016,8,25,15,45,176.0,305.5,2.0,30.0,422.0,489.25,365.61
2016,8,25,16,0,188.0,281.0,2.0,30.0,398.0,472.86,355.62
2016,8,25,16,15,174.0,256.0,1.9,29.5,357.0,431.0,326.81
2016,8,25,16,30,160.0,231.0,1.8,29.0,316.0,388.98,297.49
2016,8,25,16,45,350.5,174.0,1.75,28.5,332.5,495.21,382.15
2016,8,25,17,0,541.0,117.0,1.7,28.0,349.0,594.01,458.06
2016,8,25,17,15,554.5,96.5,1.55,27.5,305.5,558.62,433.07
2016,8,25,17,30,568.0,76.0,1.4,27.0,262.0,519.5,405.26
2016,8,25,17,45,503.5,68.0,1.3,27.0,208.5,440.48,344.76
2016,8,25,18,0,439.0,60.0,1.2,27.0,155.0,365.95,285.45
2016,8,25,18,15,342.0,47.5,1.2,26.5,108.0,273.81,210.93
2016,8,25,18,30,245.0,35.0,1.2,26.0,61.0,190.73,138.86
2016,8,25,18,45,122.5,17.5,1.2,25.5,30.5,89.38,0.0
2016,8,25,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,8,25,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,8,25,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,20,45,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,25,21,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,8,25,21,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,25,21,45,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,8,25,22,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,15,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,25,22,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,25,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,25,23,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,8,26,0,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,8,26,0,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,8,26,0,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,0,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,26,1,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,26,1,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,1,45,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,2,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,2,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,26,3,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,26,3,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,26,3,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,26,3,45,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,8,26,4,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,8,26,4,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,8,26,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,26,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,26,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,26,5,45,0.0,0.0,0.65,22.5,0.0,0.0,0.0
2016,8,26,6,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,8,26,6,15,54.0,13.5,0.7,23.0,17.5,11.52,0.0
2016,8,26,6,30,108.0,27.0,0.8,23.0,35.0,21.17,8.48
2016,8,26,6,45,208.5,44.5,0.9,23.5,77.5,33.95,22.77
2016,8,26,7,0,309.0,62.0,1.0,24.0,120.0,46.8,34.34
2016,8,26,7,15,381.5,74.5,1.0,24.0,170.5,55.6,42.25
2016,8,26,7,30,454.0,87.0,1.0,24.0,221.0,64.19,49.72
2016,8,26,7,45,505.0,96.0,1.05,24.5,274.5,71.43,55.73
2016,8,26,8,0,556.0,105.0,1.1,25.0,328.0,76.23,59.5
2016,8,26,8,15,592.5,112.5,1.0,25.0,381.5,79.55,62.06
2016,8,26,8,30,629.0,120.0,0.9,25.0,435.0,82.7,64.44
2016,8,26,8,45,658.0,124.5,0.85,25.5,486.0,110.35,67.86
2016,8,26,9,0,687.0,129.0,0.8,26.0,537.0,163.89,96.5
2016,8,26,9,15,707.0,133.5,0.7,26.5,584.5,219.32,136.5
2016,8,26,9,30,727.0,138.0,0.6,27.0,632.0,276.84,182.0
2016,8,26,9,45,415.0,246.0,0.5,27.5,532.0,309.1,218.23
2016,8,26,10,0,103.0,354.0,0.4,28.0,432.0,310.92,226.66
2016,8,26,10,15,441.5,252.5,0.45,28.0,610.0,387.97,279.57
2016,8,26,10,30,780.0,151.0,0.5,28.0,788.0,507.65,364.48
2016,8,26,10,45,548.5,278.5,0.6,28.0,735.0,528.96,381.08
2016,8,26,11,0,317.0,406.0,0.7,28.0,682.0,524.66,378.24
2016,8,26,11,15,364.5,396.0,0.8,28.0,720.5,571.57,412.23
2016,8,26,11,30,412.0,386.0,0.9,28.0,759.0,624.8,449.72
2016,8,26,11,45,414.0,392.0,1.0,28.5,772.0,658.57,472.22
2016,8,26,12,0,416.0,398.0,1.1,29.0,785.0,691.36,493.92
2016,8,26,12,15,438.0,398.5,1.2,29.0,808.0,734.85,523.72
2016,8,26,12,30,460.0,399.0,1.3,29.0,831.0,778.22,553.11
2016,8,26,12,45,465.5,396.5,1.4,29.0,832.5,803.78,570.69
2016,8,26,13,0,471.0,394.0,1.5,29.0,834.0,827.39,587.16
2016,8,26,13,15,648.5,271.0,1.55,29.0,868.0,900.28,639.71
2016,8,26,13,30,826.0,148.0,1.6,29.0,902.0,960.64,679.55
2016,8,26,13,45,821.0,147.0,1.7,29.0,882.5,970.85,687.08
2016,8,26,14,0,816.0,146.0,1.8,29.0,863.0,977.27,692.92
2016,8,26,14,15,808.5,144.0,1.9,29.0,835.5,976.37,694.33
2016,8,26,14,30,801.0,142.0,2.0,29.0,808.0,971.68,693.52
2016,8,26,14,45,796.0,137.0,2.1,29.0,775.0,962.51,689.99
2016,8,26,15,0,791.0,132.0,2.2,29.0,742.0,949.64,684.19
2016,8,26,15,15,777.5,129.0,2.25,28.5,701.0,927.06,673.03
2016,8,26,15,30,764.0,126.0,2.3,28.0,660.0,901.25,659.78
2016,8,26,15,45,539.0,192.5,2.35,28.0,556.5,747.1,557.75
2016,8,26,16,0,314.0,259.0,2.4,28.0,453.0,583.92,441.16
2016,8,26,16,15,288.0,239.0,2.35,27.5,405.0,532.72,407.11
2016,8,26,16,30,262.0,219.0,2.3,27.0,357.0,481.62,371.65
2016,8,26,16,45,251.0,194.5,2.25,27.0,314.5,438.07,340.73
2016,8,26,17,0,240.0,170.0,2.2,27.0,272.0,394.05,308.77
2016,8,26,17,15,224.0,147.0,2.1,26.5,231.5,347.86,274.7
2016,8,26,17,30,208.0,124.0,2.0,26.0,191.0,302.07,239.88
2016,8,26,17,45,182.0,101.5,1.9,26.0,151.5,250.94,199.06
2016,8,26,18,0,156.0,79.0,1.8,26.0,112.0,201.56,158.41
2016,8,26,18,15,114.0,57.0,1.8,25.5,77.5,145.89,111.82
2016,8,26,18,30,72.0,35.0,1.8,25.0,43.0,83.79,58.39
2016,8,26,18,45,36.0,17.5,1.85,25.0,21.5,38.4,0.0
2016,8,26,19,0,0.0,0.0,1.9,25.0,0.0,0.0,0.0
2016,8,26,19,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,8,26,19,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,26,19,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,8,26,20,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,15,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,20,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,0,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,8,26,21,15,0.0,0.0,2.1,23.5,0.0,0.0,0.0
2016,8,26,21,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,8,26,21,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,26,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,26,22,15,0.0,0.0,1.65,23.0,0.0,0.0,0.0
2016,8,26,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,26,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,26,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,26,23,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,8,26,23,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,8,26,23,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,8,27,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,8,27,0,15,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,8,27,0,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,0,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,8,27,1,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,8,27,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,27,2,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,27,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,4,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,27,5,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,27,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,27,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,27,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,27,6,15,68.5,13.0,0.6,22.5,18.0,11.1,0.0
2016,8,27,6,30,137.0,26.0,0.7,23.0,36.0,20.12,7.31
2016,8,27,6,45,239.0,42.0,0.8,23.5,78.5,32.21,21.28
2016,8,27,7,0,341.0,58.0,0.9,24.0,121.0,44.07,32.01
2016,8,27,7,15,412.5,69.5,0.9,24.0,171.5,52.27,39.4
2016,8,27,7,30,484.0,81.0,0.9,24.0,222.0,61.92,47.78
2016,8,27,7,45,532.0,89.5,0.9,24.5,276.0,66.72,51.72
2016,8,27,8,0,580.0,98.0,0.9,25.0,330.0,71.35,55.37
2016,8,27,8,15,615.5,104.5,0.75,25.5,383.0,74.19,57.43
2016,8,27,8,30,651.0,111.0,0.6,26.0,436.0,76.9,59.32
2016,8,27,8,45,679.0,115.5,0.45,26.5,487.5,106.76,63.64
2016,8,27,9,0,707.0,120.0,0.3,27.0,539.0,161.57,93.04
2016,8,27,9,15,726.5,124.5,0.4,27.0,586.5,218.16,134.24
2016,8,27,9,30,746.0,129.0,0.5,27.0,634.0,281.7,184.92
2016,8,27,9,45,757.5,134.0,0.6,27.5,675.5,339.23,232.07
2016,8,27,10,0,769.0,139.0,0.7,28.0,717.0,397.26,279.1
2016,8,27,10,15,780.0,141.5,0.8,28.0,753.0,453.39,324.26
2016,8,27,10,30,791.0,144.0,0.9,28.0,789.0,509.42,368.15
2016,8,27,10,45,796.5,147.5,1.05,28.5,817.5,562.93,408.59
2016,8,27,11,0,802.0,151.0,1.2,29.0,846.0,615.29,447.03
2016,8,27,11,15,807.5,152.5,1.3,29.0,867.5,664.6,482.94
2016,8,27,11,30,813.0,154.0,1.4,29.0,889.0,712.29,516.98
2016,8,27,11,45,819.5,153.0,1.5,29.0,903.5,756.69,548.26
2016,8,27,12,0,826.0,152.0,1.6,29.0,918.0,799.06,577.37
2016,8,27,12,15,827.5,152.0,1.65,29.0,923.0,835.96,601.26
2016,8,27,12,30,829.0,152.0,1.7,29.0,928.0,870.07,623.31
2016,8,27,12,45,826.5,153.0,1.8,29.0,924.5,898.61,642.31
2016,8,27,13,0,824.0,154.0,1.9,29.0,921.0,923.82,659.31
2016,8,27,13,15,821.0,153.0,1.95,29.0,909.0,943.16,672.14
2016,8,27,13,30,818.0,152.0,2.0,29.0,897.0,958.88,682.84
2016,8,27,13,45,649.5,251.0,2.05,29.0,834.0,917.65,656.7
2016,8,27,14,0,481.0,350.0,2.1,29.0,771.0,856.07,613.66
2016,8,27,14,15,290.5,374.5,2.1,29.0,626.5,682.88,496.34
2016,8,27,14,30,100.0,399.0,2.1,29.0,482.0,484.5,356.19
2016,8,27,14,45,430.0,273.0,2.15,29.0,606.5,743.88,547.08
2016,8,27,15,0,760.0,147.0,2.2,29.0,731.0,936.56,678.05
2016,8,27,15,15,745.5,144.0,2.15,29.0,690.5,913.29,662.07
2016,8,27,15,30,731.0,141.0,2.1,29.0,650.0,893.69,650.66
2016,8,27,15,45,708.5,138.0,2.1,29.0,603.0,857.01,628.47
2016,8,27,16,0,686.0,135.0,2.1,29.0,556.0,818.05,604.72
2016,8,27,16,15,660.5,129.5,2.0,28.5,506.0,771.57,575.98
2016,8,27,16,30,635.0,124.0,1.9,28.0,456.0,723.66,545.82
2016,8,27,16,45,602.0,117.0,1.85,28.0,403.5,666.74,508.04
2016,8,27,17,0,569.0,110.0,1.8,28.0,351.0,609.66,469.23
2016,8,27,17,15,523.0,101.0,1.65,27.5,297.5,540.87,420.3
2016,8,27,17,30,477.0,92.0,1.5,27.0,244.0,468.1,366.85
2016,8,27,17,45,414.0,80.0,1.4,26.5,192.5,390.9,307.81
2016,8,27,18,0,351.0,68.0,1.3,26.0,141.0,318.97,250.3
2016,8,27,18,15,259.5,51.5,1.3,25.5,96.5,231.48,178.53
2016,8,27,18,30,168.0,35.0,1.3,25.0,52.0,154.22,109.57
2016,8,27,18,45,84.0,17.5,1.3,25.0,26.0,51.97,0.0
2016,8,27,19,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,15,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,30,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,8,27,19,45,0.0,0.0,1.35,25.0,0.0,0.0,0.0
2016,8,27,20,0,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,8,27,20,15,0.0,0.0,1.4,24.5,0.0,0.0,0.0
2016,8,27,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,8,27,20,45,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,8,27,21,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,8,27,22,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,8,27,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,27,22,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,27,23,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,27,23,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,27,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,27,23,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,8,28,0,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,8,28,0,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,8,28,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,8,28,0,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,8,28,1,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,8,28,1,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,8,28,1,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,1,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,8,28,2,15,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,8,28,2,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,2,45,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,8,28,3,15,0.0,0.0,0.5,21.5,0.0,0.0,0.0
2016,8,28,3,30,0.0,0.0,0.5,21.0,0.0,0.0,0.0
2016,8,28,3,45,0.0,0.0,0.55,21.0,0.0,0.0,0.0
2016,8,28,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,8,28,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,8,28,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,8,28,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,8,28,5,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,8,28,5,45,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,8,28,6,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,8,28,6,15,62.0,12.5,1.7,21.5,17.0,10.67,0.0
2016,8,28,6,30,124.0,25.0,1.9,22.0,34.0,19.34,6.31
2016,8,28,6,45,221.5,42.5,2.1,22.5,76.0,32.53,21.58
2016,8,28,7,0,319.0,60.0,2.3,23.0,118.0,45.43,33.27
2016,8,28,7,15,390.0,72.0,2.35,23.5,168.5,53.92,40.88
2016,8,28,7,30,461.0,84.0,2.4,24.0,219.0,62.21,48.04
2016,8,28,7,45,512.0,93.0,2.45,24.5,272.5,69.32,53.97
2016,8,28,8,0,563.0,102.0,2.5,25.0,326.0,74.23,57.86
2016,8,28,8,15,599.0,109.0,2.6,25.5,379.0,77.28,60.11
2016,8,28,8,30,635.0,116.0,2.7,26.0,432.0,80.19,62.18
2016,8,28,8,45,666.0,120.0,2.8,26.5,484.0,110.64,66.74
2016,8,28,9,0,697.0,124.0,2.9,27.0,536.0,164.76,96.67
2016,8,28,9,15,717.0,128.0,2.95,27.0,583.0,220.59,138.28
2016,8,28,9,30,737.0,132.0,3.0,27.0,630.0,278.49,185.86
2016,8,28,9,45,758.0,132.0,3.15,27.5,673.5,339.67,236.85
2016,8,28,10,0,779.0,132.0,3.3,28.0,717.0,397.42,284.99
2016,8,28,10,15,789.5,134.5,3.35,28.0,753.0,453.9,331.87
2016,8,28,10,30,800.0,137.0,3.4,28.0,789.0,510.21,377.37
2016,8,28,10,45,811.5,137.0,3.45,28.5,818.5,564.58,419.41
2016,8,28,11,0,823.0,137.0,3.5,29.0,848.0,618.3,459.68
2016,8,28,11,15,828.5,138.0,3.5,29.0,869.5,664.08,494.09
2016,8,28,11,30,834.0,139.0,3.5,29.0,891.0,710.76,528.23
2016,8,28,11,45,573.0,291.5,3.55,29.0,812.0,696.55,514.23
2016,8,28,12,0,312.0,444.0,3.6,29.0,733.0,646.9,474.71
2016,8,28,12,15,568.0,299.0,3.65,29.0,828.0,759.54,559.41
2016,8,28,12,30,824.0,154.0,3.7,29.0,923.0,869.73,638.16
2016,8,28,12,45,825.0,152.5,3.75,29.0,920.0,898.84,657.11
2016,8,28,13,0,826.0,151.0,3.8,29.0,917.0,924.74,674.51
2016,8,28,13,15,823.0,150.0,3.8,29.0,905.5,944.0,687.32
2016,8,28,13,30,820.0,149.0,3.8,29.0,894.0,959.64,697.88
2016,8,28,13,45,817.5,146.0,3.85,29.0,874.5,970.01,705.43
2016,8,28,14,0,815.0,143.0,3.9,29.0,855.0,976.6,710.69
2016,8,28,14,15,808.0,141.5,3.9,29.0,828.0,976.51,711.44
2016,8,28,14,30,801.0,140.0,3.9,29.0,801.0,972.64,709.91
2016,8,28,14,45,523.0,250.5,3.95,29.0,675.0,814.0,602.58
2016,8,28,15,0,245.0,361.0,4.0,29.0,549.0,616.37,459.84
2016,8,28,15,15,239.0,340.0,3.95,28.5,515.0,589.28,443.46
2016,8,28,15,30,233.0,319.0,3.9,28.0,481.0,560.98,425.2
2016,8,28,15,45,466.0,223.5,3.85,28.0,518.0,714.43,542.43
2016,8,28,16,0,699.0,128.0,3.8,28.0,555.0,822.84,621.91
2016,8,28,16,15,674.0,123.0,3.65,27.5,504.5,776.96,591.66
2016,8,28,16,30,649.0,118.0,3.5,27.0,454.0,729.6,560.94
2016,8,28,16,45,620.5,110.0,3.4,27.0,402.0,674.74,523.34
2016,8,28,17,0,592.0,102.0,3.3,27.0,350.0,619.41,484.68
2016,8,28,17,15,546.0,93.5,2.9,26.5,296.5,550.31,434.17
2016,8,28,17,30,500.0,85.0,2.5,26.0,243.0,483.03,383.06
2016,8,28,17,45,437.0,74.0,2.15,26.0,191.5,398.84,316.63
2016,8,28,18,0,374.0,63.0,1.8,26.0,140.0,326.94,257.44
2016,8,28,18,15,278.5,48.0,1.65,25.5,95.0,237.81,183.55
2016,8,28,18,30,183.0,33.0,1.5,25.0,50.0,159.62,111.68
2016,8,28,18,45,91.5,16.5,1.4,24.5,25.0,54.42,0.0
2016,8,28,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,15,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,19,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,8,28,20,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,8,28,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,28,20,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,28,21,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,28,21,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,28,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,15,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,28,22,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,28,23,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,28,23,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,0,15,0.0,0.0,1.55,22.5,0.0,0.0,0.0
2016,8,29,0,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,0,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,29,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,29,1,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,29,1,45,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,8,29,2,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,8,29,2,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,29,2,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,8,29,2,45,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,8,29,3,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,29,3,15,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,8,29,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,8,29,3,45,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,8,29,4,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,8,29,4,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,8,29,5,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,8,29,5,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,8,29,5,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,8,29,5,45,0.0,0.0,2.55,22.0,0.0,0.0,0.0
2016,8,29,6,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,8,29,6,15,61.5,12.0,2.9,22.0,16.5,10.24,0.0
2016,8,29,6,30,123.0,24.0,3.1,22.0,33.0,18.58,5.24
2016,8,29,6,45,230.0,40.0,3.3,22.5,75.0,30.7,20.0
2016,8,29,7,0,337.0,56.0,3.5,23.0,117.0,42.62,30.84
2016,8,29,7,15,168.5,60.0,3.65,23.5,90.5,46.07,34.12
2016,8,29,7,30,0.0,64.0,3.8,24.0,64.0,52.68,39.87
2016,8,29,7,45,0.0,80.0,3.95,24.5,80.0,65.35,50.6
2016,8,29,8,0,0.0,96.0,4.1,25.0,96.0,77.9,61.02
2016,8,29,8,15,103.0,153.0,4.2,25.0,204.0,110.61,88.36
2016,8,29,8,30,206.0,210.0,4.3,25.0,312.0,145.22,116.86
2016,8,29,8,45,238.0,231.5,4.4,25.5,362.0,165.51,120.97
2016,8,29,9,0,270.0,253.0,4.5,26.0,412.0,205.04,146.13
2016,8,29,9,15,184.5,280.5,4.55,26.5,393.0,236.32,172.93
2016,8,29,9,30,99.0,308.0,4.6,27.0,374.0,255.71,191.02
2016,8,29,9,45,69.0,308.0,4.65,27.5,356.0,258.11,193.61
2016,8,29,10,0,39.0,308.0,4.7,28.0,338.0,255.82,192.17
2016,8,29,10,15,155.0,346.5,4.7,28.0,471.0,339.63,254.15
2016,8,29,10,30,271.0,385.0,4.7,28.0,604.0,439.53,328.12
2016,8,29,10,45,156.0,376.5,4.75,28.0,504.0,392.61,294.15
2016,8,29,11,0,41.0,368.0,4.8,28.0,404.0,328.57,246.1
2016,8,29,11,15,49.5,390.0,4.8,28.0,434.5,358.45,268.38
2016,8,29,11,30,58.0,412.0,4.8,28.0,465.0,389.71,291.35
2016,8,29,11,45,82.5,435.5,4.8,28.5,511.5,435.55,324.55
2016,8,29,12,0,107.0,459.0,4.8,29.0,558.0,484.07,359.28
2016,8,29,12,15,76.0,435.0,4.8,29.0,505.5,446.23,331.29
2016,8,29,12,30,45.0,411.0,4.8,29.0,453.0,404.84,300.67
2016,8,29,12,45,261.5,399.5,4.85,29.0,642.0,619.04,460.61
2016,8,29,13,0,478.0,388.0,4.9,29.0,831.0,833.62,613.38
2016,8,29,13,15,344.0,421.5,4.9,29.0,738.0,744.97,548.92
2016,8,29,13,30,210.0,455.0,4.9,29.0,645.0,645.44,476.98
2016,8,29,13,45,233.0,440.0,4.9,29.0,647.0,661.79,490.19
2016,8,29,14,0,256.0,425.0,4.9,29.0,649.0,695.8,515.01
2016,8,29,14,15,551.0,267.5,4.9,28.5,727.5,853.84,635.34
2016,8,29,14,30,846.0,110.0,4.9,28.0,806.0,974.05,720.79
2016,8,29,14,45,833.5,109.5,4.9,28.0,770.5,961.6,712.83
2016,8,29,15,0,821.0,109.0,4.9,28.0,735.0,945.6,703.46
2016,8,29,15,15,410.5,131.0,4.8,28.0,444.5,578.92,445.55
2016,8,29,15,30,0.0,153.0,4.7,28.0,154.0,130.91,97.29
2016,8,29,15,45,380.0,126.0,4.65,28.0,357.0,521.98,408.28
2016,8,29,16,0,760.0,99.0,4.6,28.0,560.0,840.79,639.11
2016,8,29,16,15,397.0,149.0,4.4,27.5,388.5,549.26,427.51
2016,8,29,16,30,34.0,199.0,4.2,27.0,217.0,227.77,175.93
2016,8,29,16,45,345.0,140.0,4.05,27.0,285.0,472.52,374.09
2016,8,29,17,0,656.0,81.0,3.9,27.0,353.0,645.13,506.66
2016,8,29,17,15,612.5,75.0,3.55,26.5,299.0,578.49,457.56
2016,8,29,17,30,569.0,69.0,3.2,26.0,245.0,513.47,408.8
2016,8,29,17,45,504.0,60.5,2.85,25.5,192.5,433.33,345.66
2016,8,29,18,0,439.0,52.0,2.5,25.0,140.0,358.02,283.77
2016,8,29,18,15,337.0,40.0,2.35,24.5,94.5,263.83,204.85
2016,8,29,18,30,235.0,28.0,2.2,24.0,49.0,180.8,124.88
2016,8,29,18,45,117.5,14.0,2.05,24.0,24.5,63.73,0.0
2016,8,29,19,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,8,29,19,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,8,29,20,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,8,29,20,15,0.0,0.0,1.95,23.5,0.0,0.0,0.0
2016,8,29,20,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,8,29,20,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,8,29,21,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,29,21,15,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,8,29,21,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,8,29,21,45,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,8,29,22,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,29,22,15,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,29,22,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,29,23,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,8,29,23,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,29,23,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,15,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,0,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,1,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,1,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,2,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,30,2,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,30,2,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,3,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,8,30,3,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,3,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,3,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,8,30,4,45,0.0,0.0,1.25,22.0,0.0,0.0,0.0
2016,8,30,5,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,8,30,5,15,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,8,30,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,30,5,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,8,30,6,0,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,8,30,6,15,71.0,11.5,2.15,22.0,16.5,9.82,0.0
2016,8,30,6,30,142.0,23.0,2.4,22.0,33.0,17.86,4.18
2016,8,30,6,45,248.5,38.0,2.65,22.5,74.5,29.28,18.77
2016,8,30,7,0,355.0,53.0,2.9,23.0,116.0,40.53,29.05
2016,8,30,7,15,428.0,63.5,2.95,23.5,167.0,49.62,37.17
2016,8,30,7,30,501.0,74.0,3.0,24.0,218.0,56.66,43.29
2016,8,30,7,45,551.0,81.5,3.05,24.5,272.0,60.97,46.85
2016,8,30,8,0,601.0,89.0,3.1,25.0,326.0,65.16,50.19
2016,8,30,8,15,399.5,149.5,3.15,25.0,317.0,101.36,80.57
2016,8,30,8,30,198.0,210.0,3.2,25.0,308.0,145.06,116.64
2016,8,30,8,45,168.5,237.0,3.25,25.5,327.0,171.79,127.4
2016,8,30,9,0,139.0,264.0,3.3,26.0,346.0,202.16,148.97
2016,8,30,9,15,235.5,275.5,3.35,26.5,428.0,243.49,176.01
2016,8,30,9,30,332.0,287.0,3.4,27.0,510.0,292.14,210.28
