Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,8,30,9,45,386.5,288.0,3.5,27.5,564.5,337.58,244.91
2016,8,30,10,0,441.0,289.0,3.6,28.0,619.0,387.08,283.08
2016,8,30,10,15,346.0,338.5,3.65,28.0,605.0,416.2,307.96
2016,8,30,10,30,251.0,388.0,3.7,28.0,591.0,433.1,322.04
2016,8,30,10,45,259.5,402.0,3.75,28.0,618.5,470.42,350.08
2016,8,30,11,0,268.0,416.0,3.8,28.0,646.0,508.5,378.21
2016,8,30,11,15,231.0,434.0,3.8,28.0,636.0,517.56,384.61
2016,8,30,11,30,194.0,452.0,3.8,28.0,626.0,524.53,389.22
2016,8,30,11,45,306.0,422.5,3.85,28.5,702.5,605.57,448.31
2016,8,30,12,0,418.0,393.0,3.9,29.0,779.0,695.76,512.48
2016,8,30,12,15,632.0,264.5,3.9,29.0,850.5,786.89,580.42
2016,8,30,12,30,846.0,136.0,3.9,29.0,922.0,865.83,636.47
2016,8,30,12,45,844.5,136.0,3.95,29.0,918.5,893.46,654.73
2016,8,30,13,0,843.0,136.0,4.0,29.0,915.0,917.84,671.21
2016,8,30,13,15,485.5,294.5,3.95,29.0,742.0,772.75,568.97
2016,8,30,13,30,128.0,453.0,3.9,29.0,569.0,565.38,415.81
2016,8,30,13,45,314.0,397.0,3.9,29.0,672.0,716.94,528.36
2016,8,30,14,0,500.0,341.0,3.9,29.0,775.0,870.61,637.06
2016,8,30,14,15,283.0,358.0,3.8,28.5,602.0,661.74,490.38
2016,8,30,14,30,66.0,375.0,3.7,28.0,429.0,427.37,319.35
2016,8,30,14,45,46.5,334.0,3.65,28.0,371.5,368.08,276.79
2016,8,30,15,0,27.0,293.0,3.6,28.0,314.0,308.24,232.45
2016,8,30,15,15,27.0,278.0,3.45,28.0,298.0,294.97,223.15
2016,8,30,15,30,27.0,263.0,3.3,28.0,282.0,281.51,213.57
2016,8,30,15,45,46.5,261.0,3.2,28.0,290.5,300.82,229.48
2016,8,30,16,0,66.0,259.0,3.1,28.0,299.0,319.93,245.15
2016,8,30,16,15,266.0,214.5,2.85,27.5,353.5,487.85,377.61
2016,8,30,16,30,466.0,170.0,2.6,27.0,408.0,623.23,481.2
2016,8,30,16,45,370.5,164.0,2.4,27.0,340.0,522.0,405.62
2016,8,30,17,0,275.0,158.0,2.2,27.0,272.0,410.02,321.69
2016,8,30,17,15,249.0,137.5,1.95,26.5,229.0,357.62,282.71
2016,8,30,17,30,223.0,117.0,1.7,26.0,186.0,306.57,243.32
2016,8,30,17,45,187.0,95.5,1.45,26.0,145.0,249.27,197.2
2016,8,30,18,0,151.0,74.0,1.2,26.0,104.0,194.86,152.17
2016,8,30,18,15,100.0,51.5,1.15,25.5,69.0,123.07,92.8
2016,8,30,18,30,49.0,29.0,1.1,25.0,34.0,65.59,40.59
2016,8,30,18,45,24.5,14.5,1.05,25.0,17.0,23.17,0.0
2016,8,30,19,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,8,30,19,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,8,30,19,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,19,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,15,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,8,30,22,45,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,8,30,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,8,30,23,15,0.0,0.0,1.1,23.5,0.0,0.0,0.0
2016,8,30,23,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,30,23,45,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,15,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,8,31,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,8,31,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,8,31,1,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,8,31,2,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,8,31,2,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,8,31,3,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,8,31,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,8,31,4,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,8,31,4,15,0.0,0.0,1.5,22.5,0.0,0.0,0.0
2016,8,31,4,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,4,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,8,31,5,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,8,31,5,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,8,31,5,45,0.0,0.0,1.7,22.5,0.0,0.0,0.0
2016,8,31,6,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,8,31,6,15,8.0,11.0,1.95,23.0,11.5,9.39,0.0
2016,8,31,6,30,16.0,22.0,2.1,23.0,23.0,17.86,3.39
2016,8,31,6,45,83.5,44.5,2.3,23.5,58.5,34.56,23.0
2016,8,31,7,0,151.0,67.0,2.5,24.0,94.0,50.34,37.21
2016,8,31,7,15,217.5,83.0,2.45,24.0,137.0,62.01,47.67
2016,8,31,7,30,284.0,99.0,2.4,24.0,180.0,73.44,57.63
2016,8,31,7,45,361.0,111.0,2.35,24.5,237.0,78.9,62.13
2016,8,31,8,0,438.0,123.0,2.3,25.0,294.0,86.33,68.12
2016,8,31,8,15,446.5,143.5,2.35,25.5,341.0,98.17,77.67
2016,8,31,8,30,455.0,164.0,2.4,26.0,388.0,109.31,86.48
2016,8,31,8,45,337.5,211.5,2.5,26.5,388.0,161.17,113.85
2016,8,31,9,0,220.0,259.0,2.6,27.0,388.0,209.9,150.84
2016,8,31,9,15,468.0,199.5,2.65,27.5,504.0,228.91,154.57
2016,8,31,9,30,716.0,140.0,2.7,28.0,620.0,284.48,190.79
2016,8,31,9,45,737.0,141.0,2.75,28.5,663.0,341.31,238.04
2016,8,31,10,0,758.0,142.0,2.8,29.0,706.0,403.12,288.49
2016,8,31,10,15,503.0,264.5,2.8,29.0,647.0,431.29,315.72
2016,8,31,10,30,248.0,387.0,2.8,29.0,588.0,432.1,318.78
2016,8,31,10,45,239.5,404.5,2.85,29.5,604.5,461.97,340.46
2016,8,31,11,0,231.0,422.0,2.9,30.0,621.0,490.23,360.33
2016,8,31,11,15,194.5,437.0,2.9,30.0,607.5,497.08,364.98
2016,8,31,11,30,158.0,452.0,2.9,30.0,594.0,500.2,366.74
2016,8,31,11,45,125.5,451.5,2.9,30.0,565.5,489.77,358.9
2016,8,31,12,0,93.0,451.0,2.9,30.0,537.0,467.45,342.6
2016,8,31,12,15,95.0,454.5,2.9,30.0,542.5,481.05,352.4
2016,8,31,12,30,97.0,458.0,2.9,30.0,548.0,494.46,361.91
2016,8,31,12,45,145.5,463.0,2.95,30.0,597.5,564.14,412.01
2016,8,31,13,0,194.0,468.0,3.0,30.0,647.0,624.29,454.78
2016,8,31,13,15,144.5,454.5,3.0,30.0,587.0,575.1,419.62
2016,8,31,13,30,95.0,441.0,3.0,30.0,527.0,505.06,370.09
2016,8,31,13,45,189.5,428.0,3.0,30.0,594.5,609.17,446.26
2016,8,31,14,0,284.0,415.0,3.0,30.0,662.0,715.87,521.58
2016,8,31,14,15,521.0,289.5,2.95,30.0,722.5,849.33,617.97
2016,8,31,14,30,758.0,164.0,2.9,30.0,783.0,959.22,692.96
2016,8,31,14,45,749.0,160.0,2.85,30.0,749.0,947.01,684.88
2016,8,31,15,0,740.0,156.0,2.8,30.0,715.0,939.09,680.78
2016,8,31,15,15,724.5,152.0,2.7,30.0,674.0,913.63,664.93
2016,8,31,15,30,709.0,148.0,2.6,30.0,633.0,885.16,647.3
2016,8,31,15,45,691.5,142.5,2.55,30.0,587.0,850.32,625.81
2016,8,31,16,0,674.0,137.0,2.5,30.0,541.0,813.04,602.61
2016,8,31,16,15,647.5,131.0,2.35,29.5,490.5,764.97,572.34
2016,8,31,16,30,621.0,125.0,2.2,29.0,440.0,715.57,540.72
2016,8,31,16,45,588.0,117.0,2.05,29.0,387.5,657.54,501.37
2016,8,31,17,0,555.0,109.0,1.9,29.0,335.0,599.42,461.04
2016,8,31,17,15,506.5,99.5,1.7,28.5,281.5,521.36,405.1
2016,8,31,17,30,458.0,90.0,1.5,28.0,228.0,454.37,355.25
2016,8,31,17,45,391.5,77.0,1.3,27.5,177.5,374.4,293.42
2016,8,31,18,0,325.0,64.0,1.1,27.0,127.0,300.24,233.65
2016,8,31,18,15,229.5,46.5,1.05,26.5,83.5,210.7,160.0
2016,8,31,18,30,134.0,29.0,1.0,26.0,40.0,128.51,80.17
2016,8,31,18,45,67.0,14.5,0.95,26.0,20.0,41.89,0.0
2016,8,31,19,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,15,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,30,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,19,45,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,0,0.0,0.0,0.9,26.0,0.0,0.0,0.0
2016,8,31,20,15,0.0,0.0,0.9,25.5,0.0,0.0,0.0
2016,8,31,20,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,20,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,21,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,15,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,30,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,22,45,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,0,0.0,0.0,0.9,25.0,0.0,0.0,0.0
2016,8,31,23,15,0.0,0.0,0.85,24.5,0.0,0.0,0.0
2016,8,31,23,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,8,31,23,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,15,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,0,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,1,1,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,1,1,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,1,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,15,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,2,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,1,3,15,0.0,0.0,0.8,22.5,0.0,0.0,0.0
2016,9,1,3,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,1,3,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,1,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,1,4,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,1,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,1,5,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,1,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,1,5,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,1,6,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,1,6,15,54.5,11.0,1.6,22.5,14.5,9.39,0.0
2016,9,1,6,30,109.0,22.0,1.9,23.0,29.0,17.04,2.15
2016,9,1,6,45,204.0,40.5,2.25,23.5,70.0,31.02,20.02
2016,9,1,7,0,299.0,59.0,2.6,24.0,111.0,44.67,32.39
2016,9,1,7,15,370.5,72.5,2.5,24.5,161.0,54.24,40.93
2016,9,1,7,30,442.0,86.0,2.4,25.0,211.0,63.56,48.98
2016,9,1,7,45,492.5,96.0,2.35,25.5,264.5,70.03,54.35
2016,9,1,8,0,543.0,106.0,2.3,26.0,318.0,77.4,60.32
2016,9,1,8,15,580.0,114.0,2.3,26.5,371.0,81.05,63.04
2016,9,1,8,30,617.0,122.0,2.3,27.0,424.0,84.52,65.55
2016,9,1,8,45,646.5,127.0,2.35,28.0,475.5,120.5,72.58
2016,9,1,9,0,676.0,132.0,2.4,29.0,527.0,174.37,103.69
2016,9,1,9,15,696.5,137.0,2.4,29.0,574.0,230.11,145.5
2016,9,1,9,30,717.0,142.0,2.4,29.0,621.0,288.04,192.67
2016,9,1,9,45,398.0,241.0,2.4,29.5,510.0,308.24,220.5
2016,9,1,10,0,79.0,340.0,2.4,30.0,399.0,295.03,217.87
2016,9,1,10,15,428.0,246.0,2.4,30.0,588.5,385.94,282.47
2016,9,1,10,30,777.0,152.0,2.4,30.0,778.0,519.03,379.57
2016,9,1,10,45,461.0,289.0,2.45,30.5,664.5,499.15,365.99
2016,9,1,11,0,145.0,426.0,2.5,31.0,551.0,442.06,323.07
2016,9,1,11,15,89.5,397.5,2.5,31.0,475.5,392.64,287.82
2016,9,1,11,30,34.0,369.0,2.5,31.0,400.0,338.06,247.9
2016,9,1,11,45,420.0,267.0,2.55,31.0,651.5,567.99,419.44
2016,9,1,12,0,806.0,165.0,2.6,31.0,903.0,805.46,586.39
2016,9,1,12,15,500.5,317.5,2.6,31.0,777.0,727.16,526.5
2016,9,1,12,30,195.0,470.0,2.6,31.0,651.0,603.31,435.86
2016,9,1,12,45,500.0,318.0,2.65,31.0,778.0,774.23,560.53
2016,9,1,13,0,805.0,166.0,2.7,31.0,905.0,927.68,665.26
2016,9,1,13,15,500.5,309.0,2.7,31.0,767.0,804.11,579.27
2016,9,1,13,30,196.0,452.0,2.7,31.0,629.0,632.27,456.93
2016,9,1,13,45,489.0,308.0,2.7,31.0,733.5,819.86,592.87
2016,9,1,14,0,782.0,164.0,2.7,31.0,838.0,972.14,695.36
2016,9,1,14,15,548.0,270.0,2.65,31.0,734.5,857.61,618.01
2016,9,1,14,30,314.0,376.0,2.6,31.0,631.0,719.41,521.26
2016,9,1,14,45,468.5,298.5,2.6,31.0,660.5,814.59,591.2
2016,9,1,15,0,623.0,221.0,2.6,31.0,690.0,893.6,647.89
2016,9,1,15,15,473.0,257.5,2.5,30.5,601.5,773.61,566.43
2016,9,1,15,30,323.0,294.0,2.4,30.0,513.0,644.22,477.42
2016,9,1,15,45,175.5,261.0,2.35,30.0,379.0,444.01,334.71
2016,9,1,16,0,28.0,228.0,2.3,30.0,245.0,250.61,189.0
2016,9,1,16,15,14.0,164.5,2.15,29.5,173.0,157.52,118.87
2016,9,1,16,30,0.0,101.0,2.0,29.0,101.0,85.16,62.41
2016,9,1,16,45,0.0,88.5,1.9,29.0,88.5,74.15,53.97
2016,9,1,17,0,0.0,76.0,1.8,29.0,76.0,63.14,45.37
2016,9,1,17,15,0.0,63.5,1.6,28.5,63.5,52.61,37.12
2016,9,1,17,30,0.0,51.0,1.4,28.0,51.0,42.19,28.8
2016,9,1,17,45,0.0,39.5,1.25,27.5,39.5,32.63,21.01
2016,9,1,18,0,0.0,28.0,1.1,27.0,28.0,23.09,13.1
2016,9,1,18,15,0.0,17.5,1.05,26.5,17.5,14.4,5.8
2016,9,1,18,30,0.0,7.0,1.0,26.0,7.0,5.74,0.0
2016,9,1,18,45,0.0,3.5,1.0,26.0,3.5,2.99,0.0
2016,9,1,19,0,0.0,0.0,1.0,26.0,0.0,0.0,0.0
2016,9,1,19,15,0.0,0.0,1.0,25.5,0.0,0.0,0.0
2016,9,1,19,30,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,19,45,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,0,0.0,0.0,1.0,25.0,0.0,0.0,0.0
2016,9,1,20,15,0.0,0.0,1.0,24.5,0.0,0.0,0.0
2016,9,1,20,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,20,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,1,21,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,1,21,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,1,21,45,0.0,0.0,1.15,24.0,0.0,0.0,0.0
2016,9,1,22,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,1,22,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,1,22,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,1,22,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,1,23,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,1,23,15,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,1,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,1,23,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,2,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,0,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,0,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,0,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,1,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,15,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,1,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,2,2,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,2,2,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,2,2,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,2,3,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,2,3,15,0.0,0.0,1.9,22.5,0.0,0.0,0.0
2016,9,2,3,30,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,2,3,45,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,4,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,9,2,4,15,0.0,0.0,1.65,22.0,0.0,0.0,0.0
2016,9,2,4,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,4,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,5,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,2,5,45,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,2,6,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,2,6,15,0.0,0.0,1.75,22.0,0.0,0.0,0.0
2016,9,2,6,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,9,2,6,45,0.0,1.0,2.1,22.5,1.0,0.82,0.0
2016,9,2,7,0,0.0,2.0,2.3,23.0,2.0,1.64,0.0
2016,9,2,7,15,0.0,3.0,2.3,23.5,3.0,2.46,0.0
2016,9,2,7,30,0.0,4.0,2.3,24.0,4.0,3.28,0.0
2016,9,2,7,45,0.0,5.0,2.3,24.5,5.0,4.11,0.0
2016,9,2,8,0,0.0,6.0,2.3,25.0,6.0,4.94,0.0
2016,9,2,8,15,0.0,28.0,2.2,25.0,28.0,23.12,14.21
2016,9,2,8,30,0.0,50.0,2.1,25.0,50.0,41.4,29.72
2016,9,2,8,45,97.5,154.5,2.05,25.5,211.5,119.49,87.84
2016,9,2,9,0,195.0,259.0,2.0,26.0,373.0,208.04,150.89
2016,9,2,9,15,175.5,284.5,1.9,26.5,394.0,239.68,174.92
2016,9,2,9,30,156.0,310.0,1.8,27.0,415.0,269.25,198.02
2016,9,2,9,45,94.0,302.5,1.7,27.5,367.5,263.89,195.81
2016,9,2,10,0,32.0,295.0,1.6,28.0,320.0,245.02,182.59
2016,9,2,10,15,82.0,343.5,1.5,28.0,409.5,309.23,229.53
2016,9,2,10,30,132.0,392.0,1.4,28.0,499.0,380.3,280.63
2016,9,2,10,45,159.0,408.5,1.35,28.5,541.5,422.29,309.87
2016,9,2,11,0,186.0,425.0,1.3,29.0,584.0,467.31,340.94
2016,9,2,11,15,130.5,424.5,1.3,29.0,537.5,446.71,325.86
2016,9,2,11,30,75.0,424.0,1.3,29.0,491.0,414.33,302.41
2016,9,2,11,45,104.5,443.0,1.3,29.5,537.5,461.46,335.47
2016,9,2,12,0,134.0,462.0,1.3,30.0,584.0,520.08,375.34
2016,9,2,12,15,241.0,446.5,1.35,30.0,668.0,617.75,443.78
2016,9,2,12,30,348.0,431.0,1.4,30.0,752.0,713.31,509.15
2016,9,2,12,45,514.5,339.5,1.45,30.0,811.5,808.82,575.36
2016,9,2,13,0,681.0,248.0,1.5,30.0,871.0,901.13,638.43
2016,9,2,13,15,677.0,246.5,1.5,30.0,859.0,917.33,648.13
2016,9,2,13,30,673.0,245.0,1.5,30.0,847.0,930.18,656.58
2016,9,2,13,45,430.0,337.0,1.55,30.0,718.5,791.67,563.77
2016,9,2,14,0,187.0,429.0,1.6,30.0,590.0,617.12,444.21
2016,9,2,14,15,100.5,344.5,1.65,30.0,430.5,448.22,328.54
2016,9,2,14,30,14.0,260.0,1.7,30.0,271.0,241.74,178.55
2016,9,2,14,45,150.5,302.0,1.8,30.0,415.0,460.39,343.04
2016,9,2,15,0,287.0,344.0,1.9,30.0,559.0,665.44,487.9
2016,9,2,15,15,143.5,211.5,1.95,29.5,319.0,359.01,271.01
2016,9,2,15,30,0.0,79.0,2.0,29.0,79.0,65.74,46.18
2016,9,2,15,45,132.5,167.5,2.05,29.0,246.0,299.65,231.54
2016,9,2,16,0,265.0,256.0,2.1,29.0,413.0,541.67,410.86
2016,9,2,16,15,267.0,230.5,2.05,29.0,376.0,510.05,388.11
2016,9,2,16,30,269.0,205.0,2.0,29.0,339.0,476.83,365.65
2016,9,2,16,45,384.5,163.0,1.95,29.0,329.5,534.36,411.35
2016,9,2,17,0,500.0,121.0,1.9,29.0,320.0,563.29,435.33
2016,9,2,17,15,450.5,109.0,1.75,28.5,267.5,492.15,383.29
2016,9,2,17,30,401.0,97.0,1.6,28.0,215.0,423.9,332.2
2016,9,2,17,45,331.0,82.0,1.5,27.5,165.0,342.02,268.58
2016,9,2,18,0,261.0,67.0,1.4,27.0,115.0,266.47,207.41
2016,9,2,18,15,176.0,46.5,1.3,26.5,73.5,170.8,128.65
2016,9,2,18,30,91.0,26.0,1.2,26.0,32.0,90.32,46.75
2016,9,2,18,45,45.5,13.0,1.2,25.5,16.0,31.13,0.0
2016,9,2,19,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,15,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,2,19,45,0.0,0.0,1.25,25.0,0.0,0.0,0.0
2016,9,2,20,0,0.0,0.0,1.3,25.0,0.0,0.0,0.0
2016,9,2,20,15,0.0,0.0,1.3,24.5,0.0,0.0,0.0
2016,9,2,20,30,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,20,45,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,9,2,21,15,0.0,0.0,1.25,23.5,0.0,0.0,0.0
2016,9,2,21,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,21,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,2,22,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,2,22,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,2,22,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,2,23,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,2,23,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,2,23,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,2,23,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,3,0,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,3,0,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,0,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,1,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,15,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,3,2,45,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,3,3,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,3,3,15,0.0,0.0,0.9,21.5,0.0,0.0,0.0
2016,9,3,3,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,3,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,3,4,45,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,3,5,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,3,5,15,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,3,5,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,9,3,5,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,9,3,6,0,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,9,3,6,15,39.5,10.5,1.75,21.5,12.5,8.96,0.0
2016,9,3,6,30,79.0,21.0,1.9,22.0,25.0,16.59,0.0
2016,9,3,6,45,174.0,40.5,2.05,22.5,65.5,30.95,19.94
2016,9,3,7,0,269.0,60.0,2.2,23.0,106.0,45.3,33.02
2016,9,3,7,15,341.0,75.0,2.2,23.5,156.0,55.89,42.5
2016,9,3,7,30,413.0,90.0,2.2,24.0,206.0,66.18,51.42
2016,9,3,7,45,470.0,99.5,2.25,25.0,259.5,72.26,56.37
2016,9,3,8,0,527.0,109.0,2.3,26.0,313.0,78.19,61.0
2016,9,3,8,15,403.0,152.5,2.25,26.0,322.5,103.64,82.13
2016,9,3,8,30,279.0,196.0,2.2,26.0,332.0,132.09,105.38
2016,9,3,8,45,258.0,225.0,2.15,26.5,361.5,166.86,119.79
2016,9,3,9,0,237.0,254.0,2.1,27.0,391.0,211.22,150.92
2016,9,3,9,15,246.0,277.0,2.0,27.5,430.5,244.81,175.41
2016,9,3,9,30,255.0,300.0,1.9,28.0,470.0,285.3,206.16
2016,9,3,9,45,257.0,322.0,1.85,28.5,502.5,324.31,236.05
2016,9,3,10,0,259.0,344.0,1.8,29.0,535.0,363.81,265.8
2016,9,3,10,15,263.5,362.0,1.8,29.0,565.0,401.96,294.59
2016,9,3,10,30,268.0,380.0,1.8,29.0,595.0,440.66,323.23
2016,9,3,10,45,178.0,394.5,1.8,29.5,539.5,423.13,310.46
2016,9,3,11,0,88.0,409.0,1.8,30.0,484.0,392.89,287.85
2016,9,3,11,15,55.5,370.0,1.8,30.0,418.0,348.46,255.94
2016,9,3,11,30,23.0,331.0,1.8,30.0,352.0,293.61,215.89
2016,9,3,11,45,158.0,387.0,1.85,30.0,531.0,461.86,339.26
2016,9,3,12,0,293.0,443.0,1.9,30.0,710.0,639.93,463.16
2016,9,3,12,15,350.5,420.5,1.95,30.0,741.5,687.44,495.68
2016,9,3,12,30,408.0,398.0,2.0,30.0,773.0,746.14,536.19
2016,9,3,12,45,431.0,389.5,2.05,30.5,784.5,780.3,558.31
2016,9,3,13,0,454.0,381.0,2.1,31.0,796.0,813.39,579.76
2016,9,3,13,15,592.0,294.5,2.15,31.0,827.5,882.23,628.83
2016,9,3,13,30,730.0,208.0,2.2,31.0,859.0,950.71,675.58
2016,9,3,13,45,506.0,309.5,2.25,31.0,756.0,840.98,601.4
2016,9,3,14,0,282.0,411.0,2.3,31.0,653.0,713.54,513.17
2016,9,3,14,15,279.5,396.5,2.35,31.0,629.5,703.21,508.34
2016,9,3,14,30,277.0,382.0,2.4,31.0,606.0,691.01,501.42
2016,9,3,14,45,161.5,349.5,2.5,31.0,478.5,523.35,385.17
2016,9,3,15,0,46.0,317.0,2.6,31.0,351.0,355.04,263.3
2016,9,3,15,15,352.5,243.5,2.65,30.5,482.0,642.01,479.4
2016,9,3,15,30,659.0,170.0,2.7,30.0,613.0,864.47,637.06
2016,9,3,15,45,642.0,162.0,2.8,30.0,567.5,828.0,613.18
2016,9,3,16,0,625.0,154.0,2.9,30.0,522.0,789.18,589.53
2016,9,3,16,15,597.0,146.5,2.9,29.5,471.5,738.95,558.17
2016,9,3,16,30,569.0,139.0,2.9,29.0,421.0,687.56,525.35
2016,9,3,16,45,530.0,130.5,2.9,29.0,368.5,618.06,477.34
2016,9,3,17,0,491.0,122.0,2.9,29.0,316.0,557.92,434.48
2016,9,3,17,15,440.5,110.0,2.7,28.5,263.5,486.38,381.89
2016,9,3,17,30,390.0,98.0,2.5,28.0,211.0,417.86,329.76
2016,9,3,17,45,315.0,82.5,2.35,27.5,161.0,332.64,262.58
2016,9,3,18,0,240.0,67.0,2.2,27.0,111.0,242.13,189.2
2016,9,3,18,15,157.5,45.5,2.2,26.5,70.0,160.13,120.26
2016,9,3,18,30,75.0,24.0,2.2,26.0,29.0,78.57,34.25
2016,9,3,18,45,37.5,12.0,2.2,26.0,14.5,26.75,0.0
2016,9,3,19,0,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,3,19,15,0.0,0.0,2.2,25.5,0.0,0.0,0.0
2016,9,3,19,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,3,19,45,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,9,3,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,3,20,15,0.0,0.0,2.25,24.5,0.0,0.0,0.0
2016,9,3,20,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,3,20,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,3,21,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,3,21,15,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,3,21,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,3,21,45,0.0,0.0,1.85,24.0,0.0,0.0,0.0
2016,9,3,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,3,22,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,3,22,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,3,22,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,3,23,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,3,23,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,3,23,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,3,23,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,4,0,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,4,0,15,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,4,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,4,0,45,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,4,1,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,4,1,15,0.0,0.0,1.05,22.5,0.0,0.0,0.0
2016,9,4,1,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,4,1,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,4,2,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,4,2,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,4,2,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,2,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,4,3,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,4,3,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,3,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,4,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,4,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,4,45,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,4,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,4,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,4,6,15,27.0,9.5,0.9,22.5,11.0,8.11,0.0
2016,9,4,6,30,54.0,19.0,1.1,23.0,22.0,15.07,0.0
2016,9,4,6,45,136.5,41.5,1.3,23.5,61.5,32.0,20.64
2016,9,4,7,0,219.0,64.0,1.5,24.0,101.0,48.56,35.61
2016,9,4,7,15,288.0,82.0,1.75,24.5,150.0,60.59,46.31
2016,9,4,7,30,357.0,100.0,2.0,25.0,199.0,72.76,56.79
2016,9,4,7,45,410.5,112.5,2.25,25.5,251.5,80.6,63.32
2016,9,4,8,0,464.0,125.0,2.5,26.0,304.0,88.17,69.42
2016,9,4,8,15,503.0,135.5,2.65,26.5,356.5,93.97,73.89
2016,9,4,8,30,542.0,146.0,2.8,27.0,409.0,99.51,78.07
2016,9,4,8,45,572.0,153.5,2.95,27.5,459.5,138.48,87.79
2016,9,4,9,0,602.0,161.0,3.1,28.0,510.0,190.68,119.75
2016,9,4,9,15,624.5,167.5,3.1,28.0,556.5,243.59,159.88
2016,9,4,9,30,647.0,174.0,3.1,28.0,603.0,299.12,205.12
2016,9,4,9,45,666.0,178.0,3.1,28.5,645.5,353.99,250.31
2016,9,4,10,0,685.0,182.0,3.1,29.0,688.0,410.46,296.17
2016,9,4,10,15,510.5,272.0,3.1,29.0,659.5,446.87,328.04
2016,9,4,10,30,336.0,362.0,3.1,29.0,631.0,462.76,341.8
2016,9,4,10,45,535.0,277.5,3.1,29.5,724.5,536.62,396.6
2016,9,4,11,0,734.0,193.0,3.1,30.0,818.0,626.09,462.3
2016,9,4,11,15,544.5,300.5,3.1,30.0,770.5,631.34,464.38
2016,9,4,11,30,355.0,408.0,3.1,30.0,723.0,613.77,449.59
2016,9,4,11,45,233.0,430.5,3.1,30.5,638.5,557.31,407.95
2016,9,4,12,0,111.0,453.0,3.1,31.0,554.0,486.71,355.49
2016,9,4,12,15,445.0,319.0,3.1,31.0,727.0,687.07,503.17
2016,9,4,12,30,779.0,185.0,3.1,31.0,900.0,873.38,633.32
2016,9,4,12,45,783.0,181.5,3.1,31.0,897.0,902.22,650.83
2016,9,4,13,0,787.0,178.0,3.1,31.0,894.0,928.03,667.57
2016,9,4,13,15,459.0,312.0,3.15,31.0,728.0,772.01,559.97
2016,9,4,13,30,131.0,446.0,3.2,31.0,562.0,566.27,411.91
2016,9,4,13,45,217.5,425.0,3.25,31.0,612.5,637.94,465.79
2016,9,4,14,0,304.0,404.0,3.3,31.0,663.0,729.51,530.78
2016,9,4,14,15,245.5,399.0,3.3,31.0,604.0,672.88,491.01
2016,9,4,14,30,187.0,394.0,3.3,31.0,545.0,593.91,436.29
2016,9,4,14,45,450.5,281.0,3.35,31.0,621.0,781.91,574.67
2016,9,4,15,0,714.0,168.0,3.4,31.0,697.0,931.68,679.3
2016,9,4,15,15,524.5,226.5,3.4,30.5,603.0,793.9,586.95
2016,9,4,15,30,335.0,285.0,3.4,30.0,509.0,648.62,485.14
2016,9,4,15,45,490.0,215.0,3.4,30.0,515.5,734.23,551.42
2016,9,4,16,0,645.0,145.0,3.4,30.0,522.0,798.52,599.38
2016,9,4,16,15,616.5,138.0,3.3,29.5,471.0,747.81,566.36
2016,9,4,16,30,588.0,131.0,3.2,29.0,420.0,695.97,532.69
2016,9,4,16,45,553.0,122.0,3.1,29.0,367.5,635.78,491.22
2016,9,4,17,0,518.0,113.0,3.0,29.0,315.0,568.89,443.47
2016,9,4,17,15,466.0,102.0,2.75,28.5,262.0,496.17,389.89
2016,9,4,17,30,414.0,91.0,2.5,28.0,209.0,426.59,336.78
2016,9,4,17,45,342.5,76.5,2.25,27.5,159.5,343.61,271.14
2016,9,4,18,0,271.0,62.0,2.0,27.0,110.0,267.18,208.29
2016,9,4,18,15,176.0,42.5,2.0,26.5,69.0,178.59,133.64
2016,9,4,18,30,81.0,23.0,2.0,26.0,28.0,79.67,26.58
2016,9,4,18,45,40.5,11.5,2.0,26.0,14.0,27.64,0.0
2016,9,4,19,0,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,4,19,15,0.0,0.0,2.05,25.5,0.0,0.0,0.0
2016,9,4,19,30,0.0,0.0,2.1,25.0,0.0,0.0,0.0
2016,9,4,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,9,4,20,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,15,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,30,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,20,45,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,0,0.0,0.0,2.2,25.0,0.0,0.0,0.0
2016,9,4,21,15,0.0,0.0,2.15,24.5,0.0,0.0,0.0
2016,9,4,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,21,45,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,4,22,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,4,22,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,22,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,4,23,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,9,4,23,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,4,23,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,5,0,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,5,0,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,5,0,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,5,0,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,5,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,5,1,15,0.0,0.0,2.6,22.5,0.0,0.0,0.0
2016,9,5,1,30,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,1,45,0.0,0.0,2.65,22.0,0.0,0.0,0.0
2016,9,5,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,5,2,15,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,5,2,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,5,2,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,5,3,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,5,3,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,5,3,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,5,3,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,5,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,5,4,15,0.0,0.0,1.9,21.5,0.0,0.0,0.0
2016,9,5,4,30,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,9,5,4,45,0.0,0.0,1.75,21.0,0.0,0.0,0.0
2016,9,5,5,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,15,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,9,5,5,45,0.0,0.0,1.75,21.5,0.0,0.0,0.0
2016,9,5,6,0,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,9,5,6,15,67.0,10.0,2.05,22.0,13.5,8.54,0.0
2016,9,5,6,30,134.0,20.0,2.3,22.0,27.0,15.57,0.0
2016,9,5,6,45,261.5,33.5,2.55,22.5,69.0,27.26,16.76
2016,9,5,7,0,389.0,47.0,2.8,23.0,111.0,37.79,26.59
2016,9,5,7,15,467.0,55.5,3.0,23.5,163.0,43.67,32.0
2016,9,5,7,30,545.0,64.0,3.2,24.0,215.0,49.48,37.11
2016,9,5,7,45,602.5,69.0,3.4,24.5,270.5,52.38,39.52
2016,9,5,8,0,660.0,74.0,3.6,25.0,326.0,55.31,41.83
2016,9,5,8,15,438.5,138.5,3.65,25.5,317.0,95.16,75.28
2016,9,5,8,30,217.0,203.0,3.7,26.0,308.0,141.3,113.22
2016,9,5,8,45,214.5,229.0,3.8,26.5,343.0,173.65,126.43
2016,9,5,9,0,212.0,255.0,3.9,27.0,378.0,209.91,151.5
2016,9,5,9,15,206.5,280.0,3.9,27.5,408.0,245.11,178.24
2016,9,5,9,30,201.0,305.0,3.9,28.0,438.0,280.0,205.45
2016,9,5,9,45,210.0,320.0,3.95,28.5,467.5,312.55,230.5
2016,9,5,10,0,219.0,335.0,4.0,29.0,497.0,346.07,256.12
2016,9,5,10,15,198.0,363.0,4.0,29.0,514.5,376.52,279.8
2016,9,5,10,30,177.0,391.0,4.0,29.0,532.0,404.97,301.3
2016,9,5,10,45,526.5,247.5,4.0,29.5,689.5,509.67,379.83
2016,9,5,11,0,876.0,104.0,4.0,30.0,847.0,637.61,475.29
2016,9,5,11,15,470.0,257.5,4.0,30.0,657.5,547.5,407.95
2016,9,5,11,30,64.0,411.0,4.0,30.0,468.0,397.34,293.57
2016,9,5,11,45,182.0,424.5,4.05,30.5,589.5,514.44,379.85
2016,9,5,12,0,300.0,438.0,4.1,31.0,711.0,644.1,471.75
2016,9,5,12,15,325.5,432.0,4.1,31.0,729.0,679.86,496.66
2016,9,5,12,30,351.0,426.0,4.1,31.0,747.0,715.85,522.04
2016,9,5,12,45,188.5,388.5,4.15,31.0,561.0,537.72,395.89
2016,9,5,13,0,26.0,351.0,4.2,31.0,375.0,344.44,253.74
2016,9,5,13,15,442.0,236.5,4.2,30.5,628.0,682.09,508.49
2016,9,5,13,30,858.0,122.0,4.2,30.0,881.0,970.55,707.2
2016,9,5,13,45,594.0,258.0,4.2,30.0,778.0,884.16,646.76
2016,9,5,14,0,330.0,394.0,4.2,30.0,675.0,746.37,547.13
2016,9,5,14,15,253.5,393.0,4.15,30.0,604.5,675.76,497.94
2016,9,5,14,30,177.0,392.0,4.1,30.0,534.0,582.68,431.93
2016,9,5,14,45,115.5,357.0,4.1,30.0,448.5,487.09,363.42
2016,9,5,15,0,54.0,322.0,4.1,30.0,363.0,369.77,277.3
2016,9,5,15,15,53.0,302.0,4.05,29.5,340.0,350.18,264.38
2016,9,5,15,30,52.0,282.0,4.0,29.0,317.0,330.23,250.78
2016,9,5,15,45,68.0,268.0,3.95,29.0,309.5,333.08,254.32
2016,9,5,16,0,84.0,254.0,3.9,29.0,302.0,335.19,257.28
2016,9,5,16,15,200.5,222.5,3.75,28.5,324.0,424.14,329.25
2016,9,5,16,30,317.0,191.0,3.6,28.0,346.0,503.87,392.98
2016,9,5,16,45,309.0,167.0,3.5,28.0,303.0,460.46,361.28
2016,9,5,17,0,301.0,143.0,3.4,28.0,260.0,416.14,328.74
2016,9,5,17,15,404.0,107.5,3.15,27.5,237.5,456.92,362.49
2016,9,5,17,30,507.0,72.0,2.9,27.0,215.0,475.51,377.65
2016,9,5,17,45,430.0,62.0,2.7,27.0,163.5,387.98,307.19
2016,9,5,18,0,353.0,52.0,2.5,27.0,112.0,303.66,237.29
2016,9,5,18,15,231.0,37.0,2.5,26.5,70.5,201.44,150.66
2016,9,5,18,30,109.0,22.0,2.5,26.0,29.0,100.4,20.31
2016,9,5,18,45,54.5,11.0,2.55,26.0,14.5,33.37,0.0
2016,9,5,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,5,19,15,0.0,0.0,2.65,25.5,0.0,0.0,0.0
2016,9,5,19,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,5,19,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,0,0.0,0.0,2.9,25.0,0.0,0.0,0.0
2016,9,5,20,15,0.0,0.0,2.85,25.0,0.0,0.0,0.0
2016,9,5,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,5,21,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,5,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,5,22,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,5,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,5,23,15,0.0,0.0,2.9,23.5,0.0,0.0,0.0
2016,9,5,23,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,5,23,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,0,15,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,0,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,0,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,6,1,15,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,6,1,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,6,1,45,0.0,0.0,2.95,23.0,0.0,0.0,0.0
2016,9,6,2,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,15,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,2,45,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,0,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,6,3,15,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,6,3,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,6,3,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,6,4,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,6,4,15,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,6,4,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,6,4,45,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,6,5,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,6,5,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,6,5,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,5,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,6,6,15,0.0,10.5,2.35,23.0,10.5,8.96,0.0
2016,9,6,6,30,0.0,21.0,2.5,23.0,21.0,16.83,0.0
2016,9,6,6,45,88.5,40.0,2.65,23.5,54.5,30.75,19.43
2016,9,6,7,0,177.0,59.0,2.8,24.0,88.0,44.93,32.47
2016,9,6,7,15,233.5,76.5,2.95,24.5,130.5,57.69,43.81
2016,9,6,7,30,290.0,94.0,3.1,25.0,173.0,70.15,54.58
2016,9,6,7,45,252.0,122.0,3.3,25.5,202.5,88.06,69.68
2016,9,6,8,0,214.0,150.0,3.5,26.0,232.0,104.98,83.61
2016,9,6,8,15,236.0,173.5,3.65,26.5,276.5,119.02,94.89
2016,9,6,8,30,258.0,197.0,3.8,27.0,321.0,132.45,105.45
2016,9,6,8,45,222.0,226.5,3.95,27.5,342.0,173.4,125.4
2016,9,6,9,0,186.0,256.0,4.1,28.0,363.0,207.64,150.28
2016,9,6,9,15,489.0,180.0,4.1,28.0,494.5,227.94,153.78
2016,9,6,9,30,792.0,104.0,4.1,28.0,626.0,292.74,196.8
2016,9,6,9,45,550.5,216.5,4.15,28.5,591.0,347.61,249.42
2016,9,6,10,0,309.0,329.0,4.2,29.0,556.0,376.15,277.29
2016,9,6,10,15,184.0,343.0,4.2,29.0,480.0,356.49,265.36
2016,9,6,10,30,59.0,357.0,4.2,29.0,404.0,319.33,238.48
2016,9,6,10,45,464.0,232.0,4.2,29.5,622.5,463.43,347.17
2016,9,6,11,0,869.0,107.0,4.2,30.0,841.0,637.85,476.29
2016,9,6,11,15,873.5,108.0,4.2,30.0,862.0,687.61,512.82
2016,9,6,11,30,878.0,109.0,4.2,30.0,883.0,735.35,547.65
2016,9,6,11,45,492.0,279.0,4.25,30.5,714.0,641.08,474.96
2016,9,6,12,0,106.0,449.0,4.3,31.0,545.0,480.71,352.93
2016,9,6,12,15,179.0,451.5,4.3,31.0,614.5,564.91,414.84
2016,9,6,12,30,252.0,454.0,4.3,31.0,684.0,656.42,479.93
2016,9,6,12,45,267.5,448.0,4.3,31.0,691.0,680.73,496.95
2016,9,6,13,0,283.0,442.0,4.3,31.0,698.0,704.34,513.8
2016,9,6,13,15,289.5,433.0,4.3,31.0,692.0,715.45,521.97
2016,9,6,13,30,296.0,424.0,4.3,31.0,686.0,724.99,529.19
2016,9,6,13,45,578.0,267.5,4.35,31.0,762.5,878.73,642.42
2016,9,6,14,0,860.0,111.0,4.4,31.0,839.0,989.0,717.61
2016,9,6,14,15,852.5,109.5,4.4,30.5,810.5,987.25,718.06
2016,9,6,14,30,845.0,108.0,4.4,30.0,782.0,981.66,716.94
2016,9,6,14,45,785.0,132.0,4.4,30.0,735.5,960.63,704.31
2016,9,6,15,0,725.0,156.0,4.4,30.0,689.0,931.34,686.31
2016,9,6,15,15,708.0,152.5,4.35,30.0,647.5,904.52,669.79
2016,9,6,15,30,691.0,149.0,4.3,30.0,606.0,874.82,651.29
2016,9,6,15,45,672.5,142.5,4.3,30.0,559.5,837.6,627.8
2016,9,6,16,0,654.0,136.0,4.3,30.0,513.0,798.08,602.56
2016,9,6,16,15,624.5,130.0,4.15,29.5,462.5,747.21,569.64
2016,9,6,16,30,595.0,124.0,4.0,29.0,412.0,695.28,535.4
2016,9,6,16,45,553.5,117.0,3.85,29.0,359.0,631.54,490.77
2016,9,6,17,0,512.0,110.0,3.7,29.0,306.0,561.43,440.06
2016,9,6,17,15,455.0,100.0,3.4,28.5,253.0,486.37,384.01
2016,9,6,17,30,398.0,90.0,3.1,28.0,200.0,414.99,328.81
2016,9,6,17,45,310.0,76.5,2.8,27.5,150.0,323.29,255.5
2016,9,6,18,0,222.0,63.0,2.5,27.0,100.0,228.13,177.56
2016,9,6,18,15,126.0,42.0,2.5,26.5,61.0,140.75,103.21
2016,9,6,18,30,30.0,21.0,2.5,26.0,22.0,44.13,0.0
2016,9,6,18,45,15.0,10.5,2.55,26.0,11.0,15.56,0.0
2016,9,6,19,0,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,6,19,15,0.0,0.0,2.65,26.0,0.0,0.0,0.0
2016,9,6,19,30,0.0,0.0,2.7,26.0,0.0,0.0,0.0
2016,9,6,19,45,0.0,0.0,2.75,26.0,0.0,0.0,0.0
2016,9,6,20,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,6,20,15,0.0,0.0,2.8,25.5,0.0,0.0,0.0
2016,9,6,20,30,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,20,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,6,21,15,0.0,0.0,2.75,25.0,0.0,0.0,0.0
2016,9,6,21,30,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,21,45,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,6,22,15,0.0,0.0,2.65,24.5,0.0,0.0,0.0
2016,9,6,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,6,22,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,6,23,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,6,23,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,6,23,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,6,23,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,0,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,1,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,15,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,2,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,3,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,15,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,3,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,4,15,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,4,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,4,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,7,5,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,7,5,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,7,5,45,0.0,0.0,2.55,24.0,0.0,0.0,0.0
2016,9,7,6,0,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,7,6,15,30.0,10.0,2.7,24.0,11.5,8.54,0.0
2016,9,7,6,30,60.0,20.0,2.8,24.0,23.0,15.74,0.0
2016,9,7,6,45,165.0,38.5,2.95,24.5,62.0,29.48,18.21
2016,9,7,7,0,270.0,57.0,3.1,25.0,101.0,43.18,30.83
2016,9,7,7,15,353.0,70.0,3.25,25.0,151.0,52.47,39.26
2016,9,7,7,30,436.0,83.0,3.4,25.0,201.0,61.58,47.27
2016,9,7,7,45,492.0,92.0,3.6,25.5,255.0,67.48,52.22
2016,9,7,8,0,548.0,101.0,3.8,26.0,309.0,74.22,57.7
2016,9,7,8,15,587.5,108.0,3.9,26.5,362.5,77.33,60.0
2016,9,7,8,30,627.0,115.0,4.0,27.0,416.0,80.33,62.16
2016,9,7,8,45,469.0,176.0,4.1,27.5,415.5,150.05,99.19
2016,9,7,9,0,311.0,237.0,4.2,28.0,415.0,208.98,146.15
2016,9,7,9,15,522.5,184.0,4.2,28.0,514.0,238.97,161.07
2016,9,7,9,30,734.0,131.0,4.2,28.0,613.0,295.59,201.03
2016,9,7,9,45,518.0,230.5,4.25,28.5,582.0,348.67,251.17
2016,9,7,10,0,302.0,330.0,4.3,29.0,551.0,375.36,277.01
2016,9,7,10,15,291.0,351.5,4.3,29.0,573.0,411.6,305.43
2016,9,7,10,30,280.0,373.0,4.3,29.0,595.0,446.64,332.24
2016,9,7,10,45,306.5,381.0,4.3,29.5,632.5,491.26,364.89
2016,9,7,11,0,333.0,389.0,4.3,30.0,670.0,538.23,398.7
2016,9,7,11,15,578.5,267.0,4.25,30.0,770.0,632.39,469.92
2016,9,7,11,30,824.0,145.0,4.2,30.0,870.0,735.42,546.86
2016,9,7,11,45,842.0,136.0,4.2,30.5,886.5,774.49,573.49
2016,9,7,12,0,860.0,127.0,4.2,31.0,903.0,818.47,601.79
2016,9,7,12,15,861.0,127.5,4.15,31.0,907.0,854.79,625.63
2016,9,7,12,30,862.0,128.0,4.1,31.0,911.0,888.17,647.42
2016,9,7,12,45,859.0,129.0,4.1,31.0,906.5,915.3,665.25
2016,9,7,13,0,856.0,130.0,4.1,31.0,902.0,939.0,680.89
2016,9,7,13,15,853.0,129.0,4.05,31.0,889.0,957.27,692.78
2016,9,7,13,30,850.0,128.0,4.0,31.0,876.0,971.88,702.39
2016,9,7,13,45,843.0,128.0,4.0,31.0,854.5,979.82,708.08
2016,9,7,14,0,836.0,128.0,4.0,31.0,833.0,983.98,711.5
2016,9,7,14,15,828.0,126.5,3.95,31.0,804.5,981.82,710.69
2016,9,7,14,30,820.0,125.0,3.9,31.0,776.0,989.11,716.27
2016,9,7,14,45,797.5,129.0,3.85,31.0,738.0,971.01,705.35
2016,9,7,15,0,775.0,133.0,3.8,31.0,700.0,949.41,692.42
2016,9,7,15,15,760.0,129.5,3.7,31.0,658.0,923.7,676.59
2016,9,7,15,30,745.0,126.0,3.6,31.0,616.0,894.86,658.73
2016,9,7,15,45,722.0,123.0,3.55,31.0,568.5,862.41,638.71
2016,9,7,16,0,699.0,120.0,3.5,31.0,521.0,821.63,612.94
2016,9,7,16,15,671.0,115.0,3.3,30.5,469.5,772.05,581.32
2016,9,7,16,30,643.0,110.0,3.1,30.0,418.0,721.26,548.35
2016,9,7,16,45,598.0,105.0,2.9,30.0,363.5,655.43,502.9
2016,9,7,17,0,553.0,100.0,2.7,30.0,309.0,590.31,456.97
2016,9,7,17,15,496.5,91.0,2.45,29.5,255.5,513.32,400.75
2016,9,7,17,30,440.0,82.0,2.2,29.0,202.0,434.8,341.23
2016,9,7,17,45,354.0,69.5,1.95,28.5,151.5,343.52,269.19
2016,9,7,18,0,268.0,57.0,1.7,28.0,101.0,260.48,201.04
2016,9,7,18,15,134.0,39.5,1.7,27.5,61.5,142.01,102.56
2016,9,7,18,30,0.0,22.0,1.7,27.0,22.0,23.26,0.0
2016,9,7,18,45,0.0,11.0,1.7,27.0,11.0,9.39,0.0
2016,9,7,19,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,7,19,15,0.0,0.0,1.8,26.5,0.0,0.0,0.0
2016,9,7,19,30,0.0,0.0,1.9,26.0,0.0,0.0,0.0
2016,9,7,19,45,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,7,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,7,20,15,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,7,20,30,0.0,0.0,2.4,26.0,0.0,0.0,0.0
2016,9,7,20,45,0.0,0.0,2.6,26.0,0.0,0.0,0.0
2016,9,7,21,0,0.0,0.0,2.8,26.0,0.0,0.0,0.0
2016,9,7,21,15,0.0,0.0,2.9,25.5,0.0,0.0,0.0
2016,9,7,21,30,0.0,0.0,3.0,25.0,0.0,0.0,0.0
2016,9,7,21,45,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,9,7,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,7,22,15,0.0,0.0,3.15,24.5,0.0,0.0,0.0
2016,9,7,22,30,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,22,45,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,0,0.0,0.0,3.1,24.0,0.0,0.0,0.0
2016,9,7,23,15,0.0,0.0,3.05,24.0,0.0,0.0,0.0
2016,9,7,23,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,7,23,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,8,0,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,8,0,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,9,8,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,8,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,8,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,8,1,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,8,1,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,1,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,8,2,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,8,2,15,0.0,0.0,2.35,23.0,0.0,0.0,0.0
2016,9,8,2,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,2,45,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,0,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,8,3,15,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,8,3,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,3,45,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,8,4,15,0.0,0.0,2.15,22.5,0.0,0.0,0.0
2016,9,8,4,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,4,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,8,5,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,8,5,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,8,5,45,0.0,0.0,2.4,22.5,0.0,0.0,0.0
2016,9,8,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,8,6,15,7.5,9.0,2.8,23.0,9.0,7.68,0.0
2016,9,8,6,30,15.0,18.0,3.1,23.0,18.0,14.66,0.0
2016,9,8,6,45,110.5,41.0,3.4,23.5,57.5,31.44,19.79
2016,9,8,7,0,206.0,64.0,3.7,24.0,97.0,48.36,35.31
2016,9,8,7,15,289.5,80.0,3.75,24.5,147.0,59.3,45.15
2016,9,8,7,30,373.0,96.0,3.8,25.0,197.0,70.24,54.66
2016,9,8,7,45,454.5,101.5,3.85,25.5,253.0,73.67,57.48
2016,9,8,8,0,536.0,107.0,3.9,26.0,309.0,78.83,61.6
2016,9,8,8,15,577.5,114.5,3.9,26.5,363.5,82.13,64.04
2016,9,8,8,30,619.0,122.0,3.9,27.0,418.0,85.31,66.33
2016,9,8,8,45,666.5,121.0,3.9,27.5,473.0,129.08,75.95
2016,9,8,9,0,714.0,120.0,3.9,28.0,528.0,183.1,109.2
2016,9,8,9,15,735.0,124.0,3.9,28.0,576.0,241.08,154.51
2016,9,8,9,30,756.0,128.0,3.9,28.0,624.0,305.7,208.1
2016,9,8,9,45,781.5,126.5,3.9,28.5,668.5,364.08,257.06
2016,9,8,10,0,807.0,125.0,3.9,29.0,713.0,424.49,306.94
2016,9,8,10,15,818.0,127.5,3.9,29.0,749.5,483.27,355.2
2016,9,8,10,30,829.0,130.0,3.9,29.0,786.0,541.81,401.92
2016,9,8,10,45,842.0,128.5,3.95,29.5,816.0,595.83,443.38
2016,9,8,11,0,855.0,127.0,4.0,30.0,846.0,649.81,483.52
2016,9,8,11,15,860.0,128.5,4.0,30.0,867.5,699.9,520.58
2016,9,8,11,30,865.0,130.0,4.0,30.0,889.0,748.05,555.43
2016,9,8,11,45,867.0,131.0,4.0,30.5,901.5,791.36,584.29
2016,9,8,12,0,869.0,132.0,4.0,31.0,914.0,832.09,610.15
2016,9,8,12,15,870.0,132.5,4.0,31.0,918.0,868.79,634.33
2016,9,8,12,30,871.0,133.0,4.0,31.0,922.0,902.52,656.46
2016,9,8,12,45,868.5,133.5,4.05,31.5,917.0,929.93,673.3
2016,9,8,13,0,866.0,134.0,4.1,32.0,912.0,953.89,687.88
2016,9,8,13,15,862.5,133.0,4.1,32.0,899.0,971.91,699.79
2016,9,8,13,30,859.0,132.0,4.1,32.0,886.0,986.2,709.43
2016,9,8,13,45,851.5,132.0,4.1,32.0,864.0,993.75,714.85
2016,9,8,14,0,844.0,132.0,4.1,32.0,842.0,997.47,717.99
2016,9,8,14,15,836.0,130.0,4.05,32.0,812.5,1008.34,725.65
2016,9,8,14,30,828.0,128.0,4.0,32.0,783.0,1001.78,722.15
2016,9,8,14,45,815.0,126.5,4.0,32.0,746.0,986.94,713.85
2016,9,8,15,0,802.0,125.0,4.0,32.0,709.0,968.47,703.34
2016,9,8,15,15,786.5,122.0,3.95,31.5,666.0,942.37,689.03
2016,9,8,15,30,771.0,119.0,3.9,31.0,623.0,913.08,672.61
2016,9,8,15,45,747.0,116.5,3.85,31.0,574.5,873.3,647.68
2016,9,8,16,0,723.0,114.0,3.8,31.0,526.0,837.24,625.18
2016,9,8,16,15,694.5,109.5,3.6,30.5,473.5,787.08,593.22
2016,9,8,16,30,666.0,105.0,3.4,30.0,421.0,735.68,559.89
2016,9,8,16,45,622.5,99.5,3.2,30.0,366.0,669.72,514.37
2016,9,8,17,0,579.0,94.0,3.0,30.0,311.0,604.39,468.29
2016,9,8,17,15,522.0,85.5,2.7,29.0,256.5,526.61,412.53
2016,9,8,17,30,465.0,77.0,2.4,28.0,202.0,451.66,355.92
2016,9,8,17,45,375.0,66.0,2.15,27.5,150.5,353.08,277.92
2016,9,8,18,0,285.0,55.0,1.9,27.0,99.0,268.64,208.06
2016,9,8,18,15,166.5,36.5,1.85,26.5,59.5,168.13,121.17
2016,9,8,18,30,48.0,18.0,1.8,26.0,20.0,54.07,0.0
2016,9,8,18,45,24.0,9.0,1.8,25.5,10.0,0.0,0.0
2016,9,8,19,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,19,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,8,20,15,0.0,0.0,1.85,24.5,0.0,0.0,0.0
2016,9,8,20,30,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,8,20,45,0.0,0.0,1.95,24.0,0.0,0.0,0.0
2016,9,8,21,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,8,21,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,8,21,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,8,21,45,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,8,22,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,8,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,8,22,30,0.0,0.0,2.6,24.0,0.0,0.0,0.0
2016,9,8,22,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,8,23,0,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,8,23,15,0.0,0.0,3.0,23.5,0.0,0.0,0.0
2016,9,8,23,30,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,8,23,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,9,9,0,0,0.0,0.0,3.1,23.0,0.0,0.0,0.0
2016,9,9,0,15,0.0,0.0,3.0,23.0,0.0,0.0,0.0
2016,9,9,0,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,9,9,0,45,0.0,0.0,2.85,23.0,0.0,0.0,0.0
2016,9,9,1,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,9,9,1,15,0.0,0.0,2.65,22.5,0.0,0.0,0.0
2016,9,9,1,30,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,9,1,45,0.0,0.0,2.45,22.0,0.0,0.0,0.0
2016,9,9,2,0,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,9,2,15,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,9,2,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,9,9,3,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,3,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,9,9,3,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,3,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,15,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,30,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,4,45,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,9,9,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,9,9,5,30,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,9,9,5,45,0.0,0.0,2.35,22.5,0.0,0.0,0.0
2016,9,9,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,9,6,15,4.5,8.0,2.75,23.0,8.0,6.83,0.0
2016,9,9,6,30,9.0,16.0,3.0,23.0,16.0,13.18,0.0
2016,9,9,6,45,85.5,41.0,3.3,23.5,54.0,31.67,19.86
2016,9,9,7,0,162.0,66.0,3.6,24.0,92.0,49.44,36.19
2016,9,9,7,15,241.5,85.0,3.7,24.5,141.0,63.27,48.5
2016,9,9,7,30,321.0,104.0,3.8,25.0,190.0,76.81,60.24
2016,9,9,7,45,400.5,112.0,3.95,25.5,245.0,80.41,63.2
2016,9,9,8,0,480.0,120.0,4.1,26.0,300.0,85.27,67.06
2016,9,9,8,15,523.0,128.5,4.1,26.5,353.5,89.96,70.64
2016,9,9,8,30,566.0,137.0,4.1,27.0,407.0,94.48,74.0
2016,9,9,8,45,615.5,137.0,4.1,27.5,461.0,138.42,84.63
2016,9,9,9,0,665.0,137.0,4.1,28.0,515.0,190.29,116.85
2016,9,9,9,15,687.5,141.5,4.1,28.0,562.5,246.05,160.38
2016,9,9,9,30,710.0,146.0,4.1,28.0,610.0,304.24,208.74
2016,9,9,9,45,739.5,143.5,4.1,28.5,655.0,361.54,256.48
2016,9,9,10,0,769.0,141.0,4.1,29.0,700.0,424.32,307.75
2016,9,9,10,15,781.0,143.5,4.1,29.0,736.0,481.51,354.6
2016,9,9,10,30,793.0,146.0,4.1,29.0,772.0,538.66,400.15
2016,9,9,10,45,810.5,142.5,4.1,29.5,803.0,593.6,442.06
2016,9,9,11,0,828.0,139.0,4.1,30.0,834.0,648.35,482.58
2016,9,9,11,15,833.5,140.5,4.05,30.0,855.0,698.91,519.74
2016,9,9,11,30,839.0,142.0,4.0,30.0,876.0,747.67,554.75
2016,9,9,11,45,859.5,131.5,4.0,30.5,892.5,788.01,582.09
2016,9,9,12,0,880.0,121.0,4.0,31.0,909.0,833.2,611.01
2016,9,9,12,15,880.5,121.0,4.0,31.0,913.5,869.21,634.7
2016,9,9,12,30,881.0,121.0,4.0,31.0,918.0,902.15,656.31
2016,9,9,12,45,880.5,121.0,4.0,31.5,913.5,930.94,673.81
