Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,9,13,0,880.0,121.0,4.0,32.0,909.0,956.33,689.03
2016,9,9,13,15,877.0,120.0,3.95,32.0,895.5,974.8,700.91
2016,9,9,13,30,874.0,119.0,3.9,32.0,882.0,989.5,710.49
2016,9,9,13,45,869.0,118.0,3.9,32.0,860.5,998.41,716.76
2016,9,9,14,0,864.0,117.0,3.9,32.0,839.0,1003.43,720.73
2016,9,9,14,15,856.0,115.0,3.85,32.0,810.0,1000.48,719.44
2016,9,9,14,30,848.0,113.0,3.8,32.0,781.0,993.67,715.86
2016,9,9,14,45,834.0,113.0,3.8,32.0,744.0,979.23,707.83
2016,9,9,15,0,820.0,113.0,3.8,32.0,707.0,973.65,705.78
2016,9,9,15,15,805.0,110.5,3.75,31.5,664.0,948.25,691.9
2016,9,9,15,30,790.0,108.0,3.7,31.0,621.0,919.61,676.0
2016,9,9,15,45,770.0,104.5,3.65,31.0,573.0,882.03,652.68
2016,9,9,16,0,750.0,101.0,3.6,31.0,525.0,841.93,627.54
2016,9,9,16,15,723.0,97.0,3.4,30.5,473.0,797.57,599.7
2016,9,9,16,30,696.0,93.0,3.2,30.0,421.0,747.22,567.23
2016,9,9,16,45,658.0,87.5,3.05,29.5,366.0,684.84,525.71
2016,9,9,17,0,620.0,82.0,2.9,29.0,311.0,622.76,483.23
2016,9,9,17,15,565.0,75.0,2.7,28.5,256.5,546.82,428.73
2016,9,9,17,30,510.0,68.0,2.5,28.0,202.0,473.59,373.14
2016,9,9,17,45,425.5,57.5,2.3,27.5,150.5,380.32,299.2
2016,9,9,18,0,341.0,47.0,2.1,27.0,99.0,293.97,227.65
2016,9,9,18,15,210.5,31.5,2.15,26.5,59.0,185.23,132.0
2016,9,9,18,30,80.0,16.0,2.2,26.0,19.0,53.05,0.0
2016,9,9,18,45,40.0,8.0,2.25,26.0,9.5,0.0,0.0
2016,9,9,19,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,9,19,15,0.0,0.0,2.3,25.5,0.0,0.0,0.0
2016,9,9,19,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,19,45,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,15,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,30,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,9,9,20,45,0.0,0.0,2.35,25.0,0.0,0.0,0.0
2016,9,9,21,0,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,9,21,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,9,9,21,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,21,45,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,0,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,9,9,22,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,9,9,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,9,23,15,0.0,0.0,2.35,23.5,0.0,0.0,0.0
2016,9,9,23,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,9,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,9,10,0,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,10,0,15,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,10,0,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,10,0,45,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,10,1,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,10,1,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,10,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,10,1,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,10,2,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,10,2,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,10,2,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,2,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,10,3,15,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,10,3,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,10,3,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,9,10,4,0,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,9,10,4,15,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,10,4,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,10,4,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,10,5,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,10,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,10,5,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,10,5,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,10,6,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,10,6,15,27.0,8.5,0.7,22.5,10.0,7.26,0.0
2016,9,10,6,30,54.0,17.0,0.7,23.0,20.0,13.48,0.0
2016,9,10,6,45,167.5,35.0,0.7,23.5,58.5,26.89,15.95
2016,9,10,7,0,281.0,53.0,0.7,24.0,97.0,40.34,28.53
2016,9,10,7,15,140.5,59.5,0.75,24.0,81.5,45.47,33.44
2016,9,10,7,30,0.0,66.0,0.8,24.0,66.0,53.83,40.83
2016,9,10,7,45,0.0,83.5,0.9,24.5,83.5,67.54,52.47
2016,9,10,8,0,0.0,101.0,1.0,25.0,101.0,81.13,63.74
2016,9,10,8,15,17.0,141.5,1.1,25.0,150.0,110.63,88.26
2016,9,10,8,30,34.0,182.0,1.2,25.0,199.0,132.47,106.01
2016,9,10,8,45,17.0,127.0,1.35,25.5,135.5,104.18,77.78
2016,9,10,9,0,0.0,72.0,1.5,26.0,72.0,59.78,42.64
2016,9,10,9,15,92.5,186.5,1.65,26.0,247.0,162.72,120.06
2016,9,10,9,30,185.0,301.0,1.8,26.0,422.0,276.96,204.64
2016,9,10,9,45,192.5,318.0,2.0,26.5,451.0,309.55,229.4
2016,9,10,10,0,200.0,335.0,2.2,27.0,480.0,343.05,254.97
2016,9,10,10,15,191.5,359.5,2.3,27.0,504.0,375.63,279.97
2016,9,10,10,30,183.0,384.0,2.4,27.0,528.0,407.55,303.97
2016,9,10,10,45,491.5,266.0,2.5,27.0,672.5,513.02,383.42
2016,9,10,11,0,800.0,148.0,2.6,27.0,817.0,640.64,478.59
2016,9,10,11,15,805.5,149.5,2.7,27.0,837.5,689.92,514.62
2016,9,10,11,30,811.0,151.0,2.8,27.0,858.0,737.48,549.2
2016,9,10,11,45,834.5,138.5,2.9,27.5,875.5,776.7,576.51
2016,9,10,12,0,858.0,126.0,3.0,28.0,893.0,821.73,605.84
2016,9,10,12,15,859.0,126.5,3.05,28.0,897.0,857.82,629.84
2016,9,10,12,30,860.0,127.0,3.1,28.0,901.0,890.96,651.88
2016,9,10,12,45,861.5,124.5,3.15,28.0,897.0,918.63,670.31
2016,9,10,13,0,863.0,122.0,3.2,28.0,893.0,942.97,686.63
2016,9,10,13,15,860.0,121.5,3.25,28.0,879.5,961.49,699.25
2016,9,10,13,30,857.0,121.0,3.3,28.0,866.0,976.33,709.63
2016,9,10,13,45,675.5,220.5,3.35,28.5,799.0,935.42,682.29
2016,9,10,14,0,494.0,320.0,3.4,29.0,732.0,858.83,626.82
2016,9,10,14,15,425.0,333.5,3.4,29.0,679.0,809.7,593.64
2016,9,10,14,30,356.0,347.0,3.4,29.0,626.0,740.95,546.75
2016,9,10,14,45,399.5,312.5,3.4,29.0,611.5,750.24,556.27
2016,9,10,15,0,443.0,278.0,3.4,29.0,597.0,776.97,576.91
2016,9,10,15,15,361.0,281.5,3.35,28.5,531.0,677.48,508.56
2016,9,10,15,30,279.0,285.0,3.3,28.0,465.0,599.81,454.1
2016,9,10,15,45,506.5,193.0,3.3,28.0,489.0,729.92,554.61
2016,9,10,16,0,734.0,101.0,3.3,28.0,513.0,827.59,624.95
2016,9,10,16,15,427.0,150.0,3.15,27.5,384.0,585.17,452.87
2016,9,10,16,30,120.0,199.0,3.0,27.0,255.0,328.51,256.17
2016,9,10,16,45,113.5,173.5,2.9,27.0,221.0,292.59,230.04
2016,9,10,17,0,107.0,148.0,2.8,27.0,187.0,256.44,202.43
2016,9,10,17,15,293.5,108.5,2.7,26.5,190.0,360.82,288.78
2016,9,10,17,30,480.0,69.0,2.6,26.0,193.0,453.7,361.78
2016,9,10,17,45,390.5,58.5,2.55,26.0,142.5,358.44,284.06
2016,9,10,18,0,301.0,48.0,2.5,26.0,92.0,269.65,209.55
2016,9,10,18,15,182.0,31.0,2.55,25.5,54.0,169.92,118.77
2016,9,10,18,30,63.0,14.0,2.6,25.0,16.0,42.95,0.0
2016,9,10,18,45,31.5,7.0,2.7,25.0,8.0,0.0,0.0
2016,9,10,19,0,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,9,10,19,15,0.0,0.0,2.8,24.5,0.0,0.0,0.0
2016,9,10,19,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,19,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,10,20,15,0.0,0.0,2.7,23.5,0.0,0.0,0.0
2016,9,10,20,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,10,20,45,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,10,21,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,10,21,15,0.0,0.0,2.45,22.5,0.0,0.0,0.0
2016,9,10,21,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,10,21,45,0.0,0.0,2.35,22.0,0.0,0.0,0.0
2016,9,10,22,0,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,9,10,22,15,0.0,0.0,2.3,21.5,0.0,0.0,0.0
2016,9,10,22,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,22,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,10,23,45,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,9,11,0,15,0.0,0.0,2.3,20.5,0.0,0.0,0.0
2016,9,11,0,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,0,45,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,0,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,9,11,1,15,0.0,0.0,2.25,20.0,0.0,0.0,0.0
2016,9,11,1,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,1,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,9,11,2,15,0.0,0.0,2.1,19.5,0.0,0.0,0.0
2016,9,11,2,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,9,11,2,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,9,11,3,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,9,11,3,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,9,11,3,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,9,11,3,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,9,11,4,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,9,11,4,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,9,11,4,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,4,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,11,5,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,9,11,5,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,9,11,5,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,9,11,6,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,9,11,6,15,38.5,8.0,2.1,18.5,9.5,0.0,0.0
2016,9,11,6,30,77.0,16.0,2.3,19.0,19.0,12.44,0.0
2016,9,11,6,45,195.0,33.0,2.55,19.5,59.0,25.46,14.96
2016,9,11,7,0,313.0,50.0,2.8,20.0,99.0,38.28,27.22
2016,9,11,7,15,394.5,62.0,2.65,20.5,149.5,47.05,35.29
2016,9,11,7,30,476.0,74.0,2.5,21.0,200.0,57.37,44.42
2016,9,11,7,45,530.0,83.0,2.35,22.0,254.0,62.83,48.98
2016,9,11,8,0,584.0,92.0,2.2,23.0,308.0,68.11,53.21
2016,9,11,8,15,622.5,98.5,2.05,23.5,362.0,71.2,55.54
2016,9,11,8,30,661.0,105.0,1.9,24.0,416.0,74.51,58.01
2016,9,11,8,45,687.5,110.5,1.8,25.0,467.5,128.41,74.18
2016,9,11,9,0,714.0,116.0,1.7,26.0,519.0,185.67,111.61
2016,9,11,9,15,735.0,120.0,1.65,26.5,567.0,243.79,157.08
2016,9,11,9,30,756.0,124.0,1.6,27.0,615.0,308.31,209.87
2016,9,11,9,45,771.0,127.5,1.6,27.5,657.0,367.26,258.74
2016,9,11,10,0,786.0,131.0,1.6,28.0,699.0,427.04,307.2
2016,9,11,10,15,797.5,134.0,1.6,28.0,735.5,485.36,353.81
2016,9,11,10,30,809.0,137.0,1.6,28.0,772.0,543.54,398.83
2016,9,11,10,45,817.5,138.5,1.6,28.5,800.5,598.33,439.19
2016,9,11,11,0,826.0,140.0,1.6,29.0,829.0,652.09,477.41
2016,9,11,11,15,832.0,141.5,1.6,29.0,850.0,702.88,513.36
2016,9,11,11,30,838.0,143.0,1.6,29.0,871.0,751.92,547.21
2016,9,11,11,45,587.5,280.5,1.65,29.5,795.0,725.3,524.37
2016,9,11,12,0,337.0,418.0,1.7,30.0,719.0,665.03,478.61
2016,9,11,12,15,616.0,265.5,1.7,30.0,817.5,797.01,573.51
2016,9,11,12,30,895.0,113.0,1.7,30.0,916.0,910.6,648.28
2016,9,11,12,45,896.0,111.5,1.75,30.0,912.0,939.46,665.95
2016,9,11,13,0,897.0,110.0,1.8,30.0,908.0,964.85,682.38
2016,9,11,13,15,894.5,109.5,1.8,30.0,894.5,984.3,694.58
2016,9,11,13,30,892.0,109.0,1.8,30.0,881.0,999.94,704.58
2016,9,11,13,45,888.5,106.5,1.85,30.5,860.0,1008.62,709.65
2016,9,11,14,0,885.0,104.0,1.9,31.0,839.0,1013.32,712.46
2016,9,11,14,15,616.0,226.0,1.9,30.5,728.5,900.14,643.19
2016,9,11,14,30,347.0,348.0,1.9,30.0,618.0,734.01,530.85
2016,9,11,14,45,350.0,328.5,1.95,30.0,590.0,718.99,523.99
2016,9,11,15,0,353.0,309.0,2.0,30.0,562.0,701.83,514.41
2016,9,11,15,15,579.0,205.5,2.0,30.0,590.0,830.79,608.35
2016,9,11,15,30,805.0,102.0,2.0,30.0,618.0,928.5,672.93
2016,9,11,15,45,788.0,98.0,2.05,30.0,570.5,892.65,651.11
2016,9,11,16,0,771.0,94.0,2.1,30.0,523.0,854.11,628.58
2016,9,11,16,15,745.0,90.0,2.0,29.5,470.5,805.05,598.57
2016,9,11,16,30,719.0,86.0,1.9,29.0,418.0,754.42,566.97
2016,9,11,16,45,685.0,80.0,1.85,29.0,363.5,698.29,530.03
2016,9,11,17,0,651.0,74.0,1.8,29.0,309.0,637.63,488.81
2016,9,11,17,15,597.5,67.5,1.65,28.0,254.0,562.18,436.54
2016,9,11,17,30,544.0,61.0,1.5,27.0,199.0,489.38,383.18
2016,9,11,17,45,463.0,51.0,1.35,26.5,147.5,397.57,310.86
2016,9,11,18,0,382.0,41.0,1.2,26.0,96.0,312.61,240.34
2016,9,11,18,15,242.5,27.0,1.2,25.5,56.0,199.18,135.05
2016,9,11,18,30,103.0,13.0,1.2,25.0,16.0,61.74,0.0
2016,9,11,18,45,51.5,6.5,1.2,24.5,8.0,0.0,0.0
2016,9,11,19,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,11,19,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,11,19,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,11,19,45,0.0,0.0,1.25,23.0,0.0,0.0,0.0
2016,9,11,20,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,20,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,11,21,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,11,21,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,21,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,11,22,15,0.0,0.0,1.15,21.5,0.0,0.0,0.0
2016,9,11,22,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,22,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,11,23,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,11,23,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,11,23,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,15,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,0,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,12,1,15,0.0,0.0,0.95,20.5,0.0,0.0,0.0
2016,9,12,1,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,1,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,15,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,2,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,12,3,15,0.0,0.0,0.85,20.0,0.0,0.0,0.0
2016,9,12,3,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,3,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,15,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,30,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,4,45,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,0,0.0,0.0,0.8,20.0,0.0,0.0,0.0
2016,9,12,5,15,0.0,0.0,0.75,20.0,0.0,0.0,0.0
2016,9,12,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,12,5,45,0.0,0.0,0.65,20.0,0.0,0.0,0.0
2016,9,12,6,0,0.0,0.0,0.6,20.0,0.0,0.0,0.0
2016,9,12,6,15,56.0,8.0,0.6,20.5,10.0,0.0,0.0
2016,9,12,6,30,112.0,16.0,0.6,21.0,20.0,13.66,0.0
2016,9,12,6,45,238.5,31.0,0.6,21.5,61.0,24.08,13.62
2016,9,12,7,0,365.0,46.0,0.6,22.0,102.0,37.28,26.15
2016,9,12,7,15,447.0,56.0,0.7,22.5,153.5,44.38,32.71
2016,9,12,7,30,529.0,66.0,0.8,23.0,205.0,51.36,38.88
2016,9,12,7,45,579.0,74.0,0.95,24.0,259.5,56.34,43.02
2016,9,12,8,0,629.0,82.0,1.1,25.0,314.0,61.18,46.86
2016,9,12,8,15,665.5,87.5,1.25,25.5,368.5,63.91,48.91
2016,9,12,8,30,702.0,93.0,1.4,26.0,423.0,68.53,52.51
2016,9,12,8,45,726.0,98.5,1.55,27.0,474.5,124.85,69.02
2016,9,12,9,0,750.0,104.0,1.7,28.0,526.0,189.27,112.0
2016,9,12,9,15,769.5,107.5,1.7,28.0,573.5,248.25,158.44
2016,9,12,9,30,789.0,111.0,1.7,28.0,621.0,309.11,209.04
2016,9,12,9,45,802.5,114.5,1.7,28.5,663.0,369.53,259.23
2016,9,12,10,0,816.0,118.0,1.7,29.0,705.0,430.52,308.7
2016,9,12,10,15,826.5,120.0,1.7,29.0,741.0,489.18,355.64
2016,9,12,10,30,837.0,122.0,1.7,29.0,777.0,547.49,400.79
2016,9,12,10,45,844.5,123.5,1.75,29.5,805.5,601.25,440.74
2016,9,12,11,0,852.0,125.0,1.8,30.0,834.0,654.3,478.85
2016,9,12,11,15,483.0,277.5,1.85,30.0,681.0,584.5,427.78
2016,9,12,11,30,114.0,430.0,1.9,30.0,528.0,454.83,331.98
2016,9,12,11,45,262.0,406.0,1.95,30.5,637.0,575.94,419.38
2016,9,12,12,0,410.0,382.0,2.0,31.0,746.0,701.83,506.01
2016,9,12,12,15,639.5,255.5,2.0,31.0,826.0,809.95,582.37
2016,9,12,12,30,869.0,129.0,2.0,31.0,906.0,904.31,644.77
2016,9,12,12,45,482.5,282.0,2.05,31.0,713.5,741.14,534.16
2016,9,12,13,0,96.0,435.0,2.1,31.0,521.0,496.27,359.46
2016,9,12,13,15,475.5,282.0,2.1,31.0,694.5,769.34,557.31
2016,9,12,13,30,855.0,129.0,2.1,31.0,868.0,985.27,698.52
2016,9,12,13,45,527.0,269.0,2.15,31.0,721.0,832.72,597.32
2016,9,12,14,0,199.0,409.0,2.2,31.0,574.0,618.55,447.85
2016,9,12,14,15,176.5,394.0,2.2,31.0,536.0,585.97,427.2
2016,9,12,14,30,154.0,379.0,2.2,31.0,498.0,552.09,404.22
2016,9,12,14,45,228.5,349.5,2.2,31.0,517.0,599.05,440.28
2016,9,12,15,0,303.0,320.0,2.2,31.0,536.0,665.06,488.23
2016,9,12,15,15,530.5,219.5,2.2,30.5,569.0,799.3,587.11
2016,9,12,15,30,758.0,119.0,2.2,30.0,602.0,903.23,658.95
2016,9,12,15,45,733.0,116.5,2.2,30.0,553.5,868.4,636.98
2016,9,12,16,0,708.0,114.0,2.2,30.0,505.0,825.68,610.87
2016,9,12,16,15,679.0,108.5,2.1,29.5,453.0,773.89,578.67
2016,9,12,16,30,650.0,103.0,2.0,29.0,401.0,720.98,545.07
2016,9,12,16,45,607.0,97.0,1.9,29.0,346.5,655.07,500.39
2016,9,12,17,0,564.0,91.0,1.8,29.0,292.0,589.86,455.01
2016,9,12,17,15,506.5,82.0,1.65,28.5,238.5,511.51,398.5
2016,9,12,17,30,449.0,73.0,1.5,28.0,185.0,436.11,341.18
2016,9,12,17,45,357.5,60.5,1.35,27.5,135.0,336.07,262.31
2016,9,12,18,0,266.0,48.0,1.2,27.0,85.0,249.99,191.01
2016,9,12,18,15,153.5,29.5,1.2,26.5,48.5,150.98,96.89
2016,9,12,18,30,41.0,11.0,1.2,26.0,12.0,29.53,0.0
2016,9,12,18,45,20.5,5.5,1.25,26.0,6.0,0.0,0.0
2016,9,12,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,12,19,15,0.0,0.0,1.35,25.5,0.0,0.0,0.0
2016,9,12,19,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,9,12,19,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,12,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,12,20,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,12,20,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,12,20,45,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,9,12,21,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,15,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,12,21,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,12,22,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,12,22,15,0.0,0.0,1.8,23.5,0.0,0.0,0.0
2016,9,12,22,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,22,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,12,23,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,12,23,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,12,23,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,13,0,15,0.0,0.0,1.65,22.5,0.0,0.0,0.0
2016,9,13,0,30,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,0,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,9,13,1,15,0.0,0.0,1.55,22.0,0.0,0.0,0.0
2016,9,13,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,9,13,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,9,13,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,9,13,2,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,9,13,2,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,9,13,2,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,9,13,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,9,13,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,9,13,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,9,13,3,45,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,9,13,4,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,13,4,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,13,4,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,13,4,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,13,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,13,5,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,13,5,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,5,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,13,6,15,29.5,7.5,0.7,21.5,8.5,0.0,0.0
2016,9,13,6,30,59.0,15.0,0.8,22.0,17.0,12.8,0.0
2016,9,13,6,45,177.5,32.5,0.9,23.0,56.0,25.06,14.12
2016,9,13,7,0,296.0,50.0,1.0,24.0,95.0,38.23,26.66
2016,9,13,7,15,379.0,62.5,1.2,24.5,145.5,47.35,34.92
2016,9,13,7,30,462.0,75.0,1.4,25.0,196.0,58.27,44.42
2016,9,13,7,45,458.0,93.0,1.6,25.5,237.0,68.05,52.69
2016,9,13,8,0,454.0,111.0,1.8,26.0,278.0,79.16,61.87
2016,9,13,8,15,380.5,147.0,1.75,26.5,302.5,100.57,79.46
2016,9,13,8,30,307.0,183.0,1.7,27.0,327.0,127.11,100.92
2016,9,13,8,45,242.0,216.5,1.7,27.5,338.5,168.98,120.01
2016,9,13,9,0,177.0,250.0,1.7,28.0,350.0,207.25,149.67
2016,9,13,9,15,190.5,273.5,1.6,28.0,389.0,243.55,176.68
2016,9,13,9,30,204.0,297.0,1.5,28.0,428.0,281.95,205.8
2016,9,13,9,45,256.0,309.5,1.45,28.5,486.0,326.32,238.14
2016,9,13,10,0,308.0,322.0,1.4,29.0,544.0,379.41,276.9
2016,9,13,10,15,251.0,351.0,1.3,29.0,537.5,400.26,293.2
2016,9,13,10,30,194.0,380.0,1.2,29.0,531.0,413.14,302.77
2016,9,13,10,45,117.0,365.5,1.15,29.5,458.0,374.43,274.57
2016,9,13,11,0,40.0,351.0,1.1,30.0,385.0,321.05,235.17
2016,9,13,11,15,126.5,391.5,1.1,30.0,500.5,426.72,311.65
2016,9,13,11,30,213.0,432.0,1.1,30.0,616.0,537.08,388.39
2016,9,13,11,45,187.5,440.0,1.1,30.5,604.0,540.74,388.85
2016,9,13,12,0,162.0,448.0,1.1,31.0,592.0,541.76,388.26
2016,9,13,12,15,123.0,440.0,1.15,31.0,549.5,514.01,369.03
2016,9,13,12,30,84.0,432.0,1.2,31.0,507.0,468.54,337.64
2016,9,13,12,45,148.0,438.0,1.25,31.0,569.5,555.86,399.53
2016,9,13,13,0,212.0,444.0,1.3,31.0,632.0,632.36,452.19
2016,9,13,13,15,225.0,435.0,1.4,31.0,631.5,646.7,462.57
2016,9,13,13,30,238.0,426.0,1.5,31.0,631.0,660.18,472.98
2016,9,13,13,45,182.0,415.5,1.6,31.0,570.0,602.15,433.85
2016,9,13,14,0,126.0,405.0,1.7,31.0,509.0,541.67,392.63
2016,9,13,14,15,476.5,261.0,1.75,31.0,632.5,790.43,571.53
2016,9,13,14,30,827.0,117.0,1.8,31.0,756.0,980.96,695.89
2016,9,13,14,45,804.0,120.5,1.9,31.0,716.5,974.02,691.97
2016,9,13,15,0,781.0,124.0,2.0,31.0,677.0,950.78,679.96
2016,9,13,15,15,764.5,121.0,2.05,31.0,634.5,923.4,664.85
2016,9,13,15,30,748.0,118.0,2.1,31.0,592.0,892.96,647.69
2016,9,13,15,45,724.0,114.5,2.2,31.0,543.5,857.92,627.81
2016,9,13,16,0,700.0,111.0,2.3,31.0,495.0,815.03,602.34
2016,9,13,16,15,671.0,106.0,2.25,30.5,443.5,764.02,570.97
2016,9,13,16,30,642.0,101.0,2.2,30.0,392.0,711.93,538.16
2016,9,13,16,45,597.0,95.0,2.2,29.5,338.0,644.6,493.86
2016,9,13,17,0,552.0,89.0,2.2,29.0,284.0,578.19,448.6
2016,9,13,17,15,493.5,80.0,2.0,28.5,231.0,499.6,391.11
2016,9,13,17,30,435.0,71.0,1.8,28.0,178.0,419.17,329.41
2016,9,13,17,45,343.0,58.5,1.65,27.5,129.0,324.3,253.7
2016,9,13,18,0,251.0,46.0,1.5,27.0,80.0,238.79,182.24
2016,9,13,18,15,125.5,28.0,1.5,26.5,45.0,131.96,79.18
2016,9,13,18,30,0.0,10.0,1.5,26.0,10.0,8.54,0.0
2016,9,13,18,45,0.0,5.0,1.5,26.0,5.0,0.0,0.0
2016,9,13,19,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,13,19,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,13,19,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,13,19,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,13,20,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,15,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,30,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,20,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,13,21,15,0.0,0.0,1.55,24.5,0.0,0.0,0.0
2016,9,13,21,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,21,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,13,22,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,13,22,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,22,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,13,23,15,0.0,0.0,1.3,23.5,0.0,0.0,0.0
2016,9,13,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,13,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,14,0,15,0.0,0.0,1.15,23.0,0.0,0.0,0.0
2016,9,14,0,30,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,9,14,0,45,0.0,0.0,1.05,23.0,0.0,0.0,0.0
2016,9,14,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,14,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,14,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,14,1,45,0.0,0.0,0.85,23.0,0.0,0.0,0.0
2016,9,14,2,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,2,15,0.0,0.0,0.75,22.5,0.0,0.0,0.0
2016,9,14,2,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,2,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,14,3,15,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,14,3,30,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,3,45,0.0,0.0,0.55,22.5,0.0,0.0,0.0
2016,9,14,4,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,14,4,15,0.0,0.0,0.45,22.5,0.0,0.0,0.0
2016,9,14,4,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,4,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,14,5,15,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,14,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,14,5,45,0.0,0.0,0.55,22.0,0.0,0.0,0.0
2016,9,14,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,14,6,15,28.5,7.0,0.8,22.5,8.0,0.0,0.0
2016,9,14,6,30,57.0,14.0,1.0,23.0,16.0,11.95,0.0
2016,9,14,6,45,172.5,31.5,1.2,23.5,54.0,24.3,13.32
2016,9,14,7,0,288.0,49.0,1.4,24.0,92.0,37.47,25.98
2016,9,14,7,15,369.5,61.5,1.45,24.5,141.5,46.59,34.25
2016,9,14,7,30,451.0,74.0,1.5,25.0,191.0,57.44,43.71
2016,9,14,7,45,510.0,82.0,1.55,25.5,244.5,62.11,47.64
2016,9,14,8,0,569.0,90.0,1.6,26.0,298.0,66.69,51.34
2016,9,14,8,15,607.5,97.0,1.7,26.5,351.0,70.19,54.01
2016,9,14,8,30,646.0,104.0,1.8,27.0,404.0,78.49,60.64
2016,9,14,8,45,457.0,171.0,1.95,27.5,396.0,155.17,101.65
2016,9,14,9,0,268.0,238.0,2.1,28.0,388.0,210.27,148.44
2016,9,14,9,15,502.5,181.5,2.2,28.0,493.5,243.43,165.42
2016,9,14,9,30,737.0,125.0,2.3,28.0,599.0,305.28,208.89
2016,9,14,9,45,750.5,129.5,2.45,28.5,640.0,367.64,260.64
2016,9,14,10,0,764.0,134.0,2.6,29.0,681.0,426.49,308.83
2016,9,14,10,15,775.5,136.5,2.65,29.0,716.0,483.17,354.69
2016,9,14,10,30,787.0,139.0,2.7,29.0,751.0,539.74,399.17
2016,9,14,10,45,793.0,142.5,2.8,29.5,778.5,593.59,439.72
2016,9,14,11,0,799.0,146.0,2.9,30.0,806.0,646.25,478.19
2016,9,14,11,15,805.0,147.5,2.95,30.0,826.5,695.73,514.24
2016,9,14,11,30,811.0,149.0,3.0,30.0,847.0,743.51,548.36
2016,9,14,11,45,493.5,297.5,3.1,30.5,724.5,671.56,493.01
2016,9,14,12,0,176.0,446.0,3.2,31.0,602.0,552.46,403.34
2016,9,14,12,15,502.5,295.0,3.25,31.0,741.5,729.69,534.67
2016,9,14,12,30,829.0,144.0,3.3,31.0,881.0,897.19,650.8
2016,9,14,12,45,826.0,145.0,3.35,31.5,875.5,924.07,666.17
2016,9,14,13,0,823.0,146.0,3.4,32.0,870.0,947.48,680.34
2016,9,14,13,15,819.5,145.0,3.4,31.5,856.5,964.79,693.1
2016,9,14,13,30,816.0,144.0,3.4,31.0,843.0,978.4,703.67
2016,9,14,13,45,561.5,264.0,3.4,31.0,739.5,864.4,627.53
2016,9,14,14,0,307.0,384.0,3.4,31.0,636.0,723.44,527.16
2016,9,14,14,15,547.0,260.0,3.4,31.0,688.5,861.9,629.26
2016,9,14,14,30,787.0,136.0,3.4,31.0,741.0,975.64,706.32
2016,9,14,14,45,776.5,132.5,3.45,31.0,705.0,960.66,697.31
2016,9,14,15,0,766.0,129.0,3.5,31.0,669.0,942.13,687.09
2016,9,14,15,15,750.0,125.5,3.45,31.0,626.5,914.78,670.49
2016,9,14,15,30,734.0,122.0,3.4,31.0,584.0,890.68,656.14
2016,9,14,15,45,717.5,115.5,3.35,31.0,537.5,853.53,632.98
2016,9,14,16,0,701.0,109.0,3.3,31.0,491.0,813.94,608.05
2016,9,14,16,15,672.0,104.0,3.15,30.5,439.5,762.82,575.52
2016,9,14,16,30,643.0,99.0,3.0,30.0,388.0,710.64,541.65
2016,9,14,16,45,611.0,90.5,2.9,29.5,335.5,650.99,501.76
2016,9,14,17,0,579.0,82.0,2.8,29.0,283.0,591.37,460.58
2016,9,14,17,15,521.5,73.5,2.45,28.5,230.0,513.14,403.03
2016,9,14,17,30,464.0,65.0,2.1,28.0,177.0,438.03,344.5
2016,9,14,17,45,383.5,52.5,1.8,27.5,128.0,347.31,271.5
2016,9,14,18,0,303.0,40.0,1.5,27.0,79.0,263.77,200.81
2016,9,14,18,15,151.5,20.0,1.45,26.5,39.5,130.63,71.6
2016,9,14,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,14,18,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,14,19,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,14,19,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,14,19,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,19,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,14,20,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,14,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,14,21,15,0.0,0.0,1.05,24.5,0.0,0.0,0.0
2016,9,14,21,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,21,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,14,22,15,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,14,22,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,14,22,45,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,14,23,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,14,23,15,0.0,0.0,0.8,23.5,0.0,0.0,0.0
2016,9,14,23,30,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,14,23,45,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,0,0.0,0.0,0.8,23.0,0.0,0.0,0.0
2016,9,15,0,15,0.0,0.0,0.75,23.0,0.0,0.0,0.0
2016,9,15,0,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,0,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,15,1,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,15,1,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,1,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,15,2,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,15,2,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,2,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,15,3,15,0.0,0.0,0.4,23.0,0.0,0.0,0.0
2016,9,15,3,30,0.0,0.0,0.3,23.0,0.0,0.0,0.0
2016,9,15,3,45,0.0,0.0,0.25,23.0,0.0,0.0,0.0
2016,9,15,4,0,0.0,0.0,0.2,23.0,0.0,0.0,0.0
2016,9,15,4,15,0.0,0.0,0.25,22.5,0.0,0.0,0.0
2016,9,15,4,30,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,9,15,4,45,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,9,15,5,0,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,15,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,9,15,5,45,0.0,0.0,0.45,22.0,0.0,0.0,0.0
2016,9,15,6,0,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,9,15,6,15,13.0,5.0,0.75,22.5,5.5,0.0,0.0
2016,9,15,6,30,26.0,10.0,1.0,23.0,11.0,8.54,0.0
2016,9,15,6,45,90.5,33.5,1.25,23.5,45.5,25.95,14.41
2016,9,15,7,0,155.0,57.0,1.5,24.0,80.0,43.2,30.75
2016,9,15,7,15,219.5,79.5,1.4,24.5,127.5,59.36,45.07
2016,9,15,7,30,284.0,102.0,1.3,25.0,175.0,75.1,58.7
2016,9,15,7,45,334.5,119.5,1.2,25.5,225.5,87.16,68.84
2016,9,15,8,0,385.0,137.0,1.1,26.0,276.0,96.03,76.0
2016,9,15,8,15,425.0,150.5,1.1,26.5,327.5,103.56,81.87
2016,9,15,8,30,465.0,164.0,1.1,27.0,379.0,115.92,91.6
2016,9,15,8,45,499.0,173.0,1.1,28.0,429.0,161.56,104.39
2016,9,15,9,0,533.0,182.0,1.1,29.0,479.0,211.59,137.26
2016,9,15,9,15,406.5,232.5,1.2,29.0,471.0,259.67,179.78
2016,9,15,9,30,280.0,283.0,1.3,29.0,463.0,293.42,211.14
2016,9,15,9,45,445.0,249.0,1.45,29.5,556.5,349.86,250.98
2016,9,15,10,0,610.0,215.0,1.6,30.0,650.0,427.08,307.58
2016,9,15,10,15,624.0,220.0,1.7,30.0,685.0,479.81,348.67
2016,9,15,10,30,638.0,225.0,1.8,30.0,720.0,533.17,389.37
2016,9,15,10,45,645.0,231.0,1.95,30.5,746.5,583.65,426.42
2016,9,15,11,0,652.0,237.0,2.1,31.0,773.0,633.53,462.08
2016,9,15,11,15,658.5,239.5,2.15,31.0,793.0,679.31,494.64
2016,9,15,11,30,665.0,242.0,2.2,31.0,813.0,723.91,525.77
2016,9,15,11,45,663.0,247.5,2.3,31.5,823.5,763.1,551.82
2016,9,15,12,0,661.0,253.0,2.4,32.0,834.0,800.03,575.95
2016,9,15,12,15,662.0,253.5,2.45,32.0,837.5,832.64,597.91
2016,9,15,12,30,663.0,254.0,2.5,32.0,841.0,862.75,618.09
2016,9,15,12,45,658.0,255.5,2.55,32.0,835.0,885.58,633.37
2016,9,15,13,0,653.0,257.0,2.6,32.0,829.0,905.28,646.66
2016,9,15,13,15,648.5,255.0,2.6,32.0,815.5,918.92,655.81
2016,9,15,13,30,644.0,253.0,2.6,32.0,802.0,929.23,662.92
2016,9,15,13,45,624.0,257.5,2.6,32.0,778.5,926.87,661.65
2016,9,15,14,0,604.0,262.0,2.6,32.0,755.0,920.78,658.2
2016,9,15,14,15,593.0,257.5,2.6,32.0,726.0,906.97,650.39
2016,9,15,14,30,582.0,253.0,2.6,32.0,697.0,894.92,643.72
2016,9,15,14,45,428.5,286.5,2.65,32.0,605.0,776.21,563.73
2016,9,15,15,0,275.0,320.0,2.7,32.0,513.0,639.81,469.77
2016,9,15,15,15,434.0,252.5,2.7,31.5,534.5,742.07,547.37
2016,9,15,15,30,593.0,185.0,2.7,31.0,556.0,824.93,609.29
2016,9,15,15,45,572.5,175.5,2.75,31.0,510.0,775.88,577.49
2016,9,15,16,0,552.0,166.0,2.8,31.0,464.0,733.37,550.72
2016,9,15,16,15,519.5,156.5,2.65,30.5,414.0,678.76,514.66
2016,9,15,16,30,487.0,147.0,2.5,30.0,364.0,623.97,477.65
2016,9,15,16,45,454.0,132.0,2.45,30.0,313.0,562.5,434.44
2016,9,15,17,0,421.0,117.0,2.4,30.0,262.0,501.8,390.49
2016,9,15,17,15,364.0,102.0,2.1,29.5,211.0,424.44,332.19
2016,9,15,17,30,307.0,87.0,1.8,29.0,160.0,351.14,274.89
2016,9,15,17,45,239.5,66.5,1.55,28.5,114.0,255.46,198.56
2016,9,15,18,0,172.0,46.0,1.3,28.0,68.0,180.35,135.42
2016,9,15,18,15,86.0,23.0,1.25,27.5,34.0,88.45,40.02
2016,9,15,18,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,15,18,45,0.0,0.0,1.15,26.5,0.0,0.0,0.0
2016,9,15,19,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,15,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,19,45,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,0,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,15,20,15,0.0,0.0,1.1,25.5,0.0,0.0,0.0
2016,9,15,20,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,20,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,15,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,15,21,45,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,15,22,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,15,22,15,0.0,0.0,1.2,24.5,0.0,0.0,0.0
2016,9,15,22,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,22,45,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,0,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,9,15,23,15,0.0,0.0,1.2,23.5,0.0,0.0,0.0
2016,9,15,23,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,15,23,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,0,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,15,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,30,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,1,45,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,9,16,2,15,0.0,0.0,1.15,22.5,0.0,0.0,0.0
2016,9,16,2,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,2,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,16,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,16,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,16,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,9,16,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,16,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,9,16,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,4,45,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,0,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,16,5,15,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,16,5,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,16,5,45,0.0,0.0,0.65,22.0,0.0,0.0,0.0
2016,9,16,6,0,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,9,16,6,15,29.5,6.0,0.7,22.5,7.0,0.0,0.0
2016,9,16,6,30,59.0,12.0,0.8,23.0,14.0,10.24,0.0
2016,9,16,6,45,175.5,30.0,0.95,23.5,52.0,23.19,12.09
2016,9,16,7,0,292.0,48.0,1.1,24.0,90.0,36.78,25.34
2016,9,16,7,15,374.5,60.5,0.9,24.5,139.5,45.93,33.67
2016,9,16,7,30,457.0,73.0,0.7,25.0,189.0,56.84,43.18
2016,9,16,7,45,513.5,81.5,0.5,26.0,242.5,61.91,47.36
2016,9,16,8,0,570.0,90.0,0.3,27.0,296.0,66.88,51.23
2016,9,16,8,15,609.0,96.5,0.4,27.5,349.0,70.02,53.58
2016,9,16,8,30,648.0,103.0,0.5,28.0,402.0,81.12,54.0
2016,9,16,8,45,674.0,109.5,0.6,28.5,453.0,135.22,77.02
2016,9,16,9,0,700.0,116.0,0.7,29.0,504.0,192.63,115.71
2016,9,16,9,15,721.0,120.0,0.7,29.5,551.0,250.13,160.36
2016,9,16,9,30,742.0,124.0,0.7,30.0,598.0,309.74,208.42
2016,9,16,9,45,757.5,127.5,0.7,30.5,639.5,372.26,258.42
2016,9,16,10,0,773.0,131.0,0.7,31.0,681.0,431.58,304.8
2016,9,16,10,15,410.5,233.0,0.7,31.0,527.0,389.6,281.17
2016,9,16,10,30,48.0,335.0,0.7,31.0,373.0,301.15,219.24
2016,9,16,10,45,41.5,337.0,0.7,31.5,370.5,305.68,222.42
2016,9,16,11,0,35.0,339.0,0.7,32.0,368.0,309.21,224.24
2016,9,16,11,15,428.0,242.0,0.7,32.0,607.5,522.21,378.66
2016,9,16,11,30,821.0,145.0,0.7,32.0,847.0,750.99,533.14
2016,9,16,11,45,840.0,135.5,0.75,32.5,863.0,789.44,555.08
2016,9,16,12,0,859.0,126.0,0.8,33.0,879.0,833.35,581.4
2016,9,16,12,15,487.0,283.5,0.85,33.0,710.5,708.61,498.15
2016,9,16,12,30,115.0,441.0,0.9,33.0,542.0,521.44,368.26
2016,9,16,12,45,486.0,283.5,1.0,33.0,708.5,751.27,531.3
2016,9,16,13,0,857.0,126.0,1.1,33.0,875.0,950.41,658.52
2016,9,16,13,15,854.0,125.5,1.15,33.0,861.5,968.36,668.08
2016,9,16,13,30,851.0,125.0,1.2,33.0,848.0,982.64,677.8
2016,9,16,13,45,846.5,123.0,1.25,33.0,826.0,990.15,683.61
2016,9,16,14,0,842.0,121.0,1.3,33.0,804.0,993.83,687.36
2016,9,16,14,15,834.0,119.0,1.4,33.0,774.5,990.16,687.6
2016,9,16,14,30,826.0,117.0,1.5,33.0,745.0,995.62,693.59
2016,9,16,14,45,809.5,117.0,1.6,33.0,707.5,978.07,685.47
2016,9,16,15,0,793.0,117.0,1.7,33.0,670.0,957.0,675.38
2016,9,16,15,15,777.5,114.0,1.75,33.0,627.0,930.14,660.99
2016,9,16,15,30,762.0,111.0,1.8,33.0,584.0,900.16,644.58
2016,9,16,15,45,742.0,106.5,1.85,33.0,536.0,861.27,622.26
2016,9,16,16,0,722.0,102.0,1.9,33.0,488.0,825.43,601.67
2016,9,16,16,15,693.0,97.0,1.85,32.5,436.5,773.56,570.3
2016,9,16,16,30,664.0,92.0,1.8,32.0,385.0,720.61,537.54
2016,9,16,16,45,624.5,85.5,1.75,32.0,331.0,656.36,494.89
2016,9,16,17,0,585.0,79.0,1.7,32.0,277.0,592.69,451.32
2016,9,16,17,15,525.5,71.0,1.55,31.0,223.5,513.26,395.65
2016,9,16,17,30,466.0,63.0,1.4,30.0,170.0,437.11,338.54
2016,9,16,17,45,378.0,50.5,1.25,29.5,121.5,341.42,262.89
2016,9,16,18,0,290.0,38.0,1.1,29.0,73.0,253.74,189.26
2016,9,16,18,15,145.0,19.0,1.1,28.5,36.5,123.63,44.7
2016,9,16,18,30,0.0,0.0,1.1,28.0,0.0,0.0,0.0
2016,9,16,18,45,0.0,0.0,1.1,27.5,0.0,0.0,0.0
2016,9,16,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,16,19,15,0.0,0.0,1.1,26.5,0.0,0.0,0.0
2016,9,16,19,30,0.0,0.0,1.1,26.0,0.0,0.0,0.0
2016,9,16,19,45,0.0,0.0,1.15,26.0,0.0,0.0,0.0
2016,9,16,20,0,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,16,20,15,0.0,0.0,1.2,25.5,0.0,0.0,0.0
2016,9,16,20,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,20,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,16,21,15,0.0,0.0,1.15,25.0,0.0,0.0,0.0
2016,9,16,21,30,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,21,45,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,0,0.0,0.0,1.1,25.0,0.0,0.0,0.0
2016,9,16,22,15,0.0,0.0,1.1,24.5,0.0,0.0,0.0
2016,9,16,22,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,22,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,16,23,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,16,23,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,16,23,45,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,17,0,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,17,0,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,0,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,17,1,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,17,1,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,1,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,15,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,2,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,17,3,15,0.0,0.0,0.9,22.5,0.0,0.0,0.0
2016,9,17,3,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,3,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,4,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,15,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,30,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,5,45,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,9,17,6,15,42.5,6.0,1.15,22.5,7.5,0.0,0.0
2016,9,17,6,30,85.0,12.0,1.4,23.0,15.0,10.24,0.0
2016,9,17,6,45,211.0,27.5,1.7,23.5,53.0,21.39,10.49
2016,9,17,7,0,337.0,43.0,2.0,24.0,91.0,34.88,23.7
2016,9,17,7,15,420.5,53.5,1.85,24.5,141.5,42.46,30.68
2016,9,17,7,30,504.0,64.0,1.7,25.0,192.0,49.89,37.24
2016,9,17,7,45,556.0,72.5,1.55,26.0,245.5,55.31,41.77
2016,9,17,8,0,608.0,81.0,1.4,27.0,299.0,60.56,45.96
2016,9,17,8,15,645.5,86.5,1.15,27.5,352.5,63.3,48.01
2016,9,17,8,30,683.0,92.0,0.9,28.0,406.0,75.94,48.64
2016,9,17,8,45,706.0,98.0,0.65,29.0,456.5,131.62,72.64
2016,9,17,9,0,729.0,104.0,0.4,30.0,507.0,190.16,111.92
2016,9,17,9,15,749.0,108.0,0.45,30.5,554.0,253.52,160.96
2016,9,17,9,30,769.0,112.0,0.5,31.0,601.0,313.85,209.47
2016,9,17,9,45,779.0,117.5,0.55,31.5,641.5,373.57,257.55
2016,9,17,10,0,789.0,123.0,0.6,32.0,682.0,433.5,304.48
2016,9,17,10,15,460.0,248.5,0.7,32.0,578.5,426.62,305.59
2016,9,17,10,30,131.0,374.0,0.8,32.0,475.0,378.88,273.62
2016,9,17,10,45,94.5,372.0,0.9,32.5,446.5,365.91,264.67
2016,9,17,11,0,58.0,370.0,1.0,33.0,418.0,350.45,253.24
2016,9,17,11,15,444.5,254.0,1.05,33.0,632.5,545.47,394.81
2016,9,17,11,30,831.0,138.0,1.1,33.0,847.0,753.78,537.54
2016,9,17,11,45,831.0,140.5,1.15,33.0,858.0,796.48,563.68
2016,9,17,12,0,831.0,143.0,1.2,33.0,869.0,836.5,588.9
2016,9,17,12,15,832.0,143.5,1.2,33.0,872.5,872.6,610.91
2016,9,17,12,30,833.0,144.0,1.2,33.0,876.0,905.7,630.98
2016,9,17,12,45,832.0,143.5,1.3,33.5,870.5,932.79,647.45
2016,9,17,13,0,831.0,143.0,1.4,34.0,865.0,956.45,661.89
2016,9,17,13,15,827.0,142.0,1.45,34.0,851.0,973.12,672.83
2016,9,17,13,30,823.0,141.0,1.5,34.0,837.0,986.04,681.71
2016,9,17,13,45,507.0,270.0,1.55,34.0,695.5,819.46,576.37
2016,9,17,14,0,191.0,399.0,1.6,34.0,554.0,604.75,430.51
2016,9,17,14,15,492.5,266.0,1.6,33.5,644.0,815.9,580.93
2016,9,17,14,30,794.0,133.0,1.6,33.0,734.0,982.13,688.86
2016,9,17,14,45,768.0,137.0,1.65,33.0,694.5,959.4,674.9
2016,9,17,15,0,742.0,141.0,1.7,33.0,655.0,940.86,665.67
2016,9,17,15,15,724.5,137.0,1.7,33.0,612.0,911.6,649.05
2016,9,17,15,30,707.0,133.0,1.7,33.0,569.0,879.47,630.64
2016,9,17,15,45,684.0,127.5,1.75,33.0,521.0,837.7,606.35
2016,9,17,16,0,661.0,122.0,1.8,33.0,473.0,793.88,580.35
2016,9,17,16,15,629.5,116.0,1.75,32.5,422.0,740.09,547.42
2016,9,17,16,30,598.0,110.0,1.7,32.0,371.0,685.44,513.11
2016,9,17,16,45,556.0,101.5,1.65,32.0,317.5,618.74,468.3
2016,9,17,17,0,514.0,93.0,1.6,32.0,264.0,552.81,422.62
2016,9,17,17,15,452.0,82.0,1.45,31.0,212.0,465.21,359.53
2016,9,17,17,30,390.0,71.0,1.3,30.0,160.0,389.24,301.93
2016,9,17,17,45,301.0,56.0,1.2,29.5,112.5,295.57,227.47
2016,9,17,18,0,212.0,41.0,1.1,29.0,65.0,211.23,156.23
2016,9,17,18,15,106.0,20.5,1.15,28.5,32.5,104.33,21.27
2016,9,17,18,30,0.0,0.0,1.2,28.0,0.0,0.0,0.0
2016,9,17,18,45,0.0,0.0,1.25,28.0,0.0,0.0,0.0
2016,9,17,19,0,0.0,0.0,1.3,28.0,0.0,0.0,0.0
2016,9,17,19,15,0.0,0.0,1.35,27.5,0.0,0.0,0.0
2016,9,17,19,30,0.0,0.0,1.4,27.0,0.0,0.0,0.0
2016,9,17,19,45,0.0,0.0,1.45,27.0,0.0,0.0,0.0
2016,9,17,20,0,0.0,0.0,1.5,27.0,0.0,0.0,0.0
2016,9,17,20,15,0.0,0.0,1.5,26.5,0.0,0.0,0.0
2016,9,17,20,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,20,45,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,0,0.0,0.0,1.6,26.0,0.0,0.0,0.0
2016,9,17,21,15,0.0,0.0,1.55,26.0,0.0,0.0,0.0
2016,9,17,21,30,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,21,45,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,17,22,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,17,22,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,22,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,17,23,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,0,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,18,1,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,18,1,15,0.0,0.0,1.6,24.5,0.0,0.0,0.0
2016,9,18,1,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,1,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,15,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,30,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,2,45,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,18,3,15,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,9,18,3,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,3,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,18,4,15,0.0,0.0,1.45,23.5,0.0,0.0,0.0
2016,9,18,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,18,4,45,0.0,0.0,1.35,23.0,0.0,0.0,0.0
2016,9,18,5,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,15,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,5,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,18,6,15,18.0,5.5,1.45,23.5,6.0,0.0,0.0
2016,9,18,6,30,36.0,11.0,1.6,24.0,12.0,9.39,0.0
2016,9,18,6,45,138.5,30.5,1.8,24.5,48.0,23.49,11.75
2016,9,18,7,0,241.0,50.0,2.0,25.0,84.0,38.09,26.22
2016,9,18,7,15,324.0,64.5,2.0,25.0,132.5,48.59,35.79
2016,9,18,7,30,407.0,79.0,2.0,25.0,181.0,58.84,44.87
2016,9,18,7,45,465.0,89.5,2.0,25.5,233.5,65.87,50.85
2016,9,18,8,0,523.0,100.0,2.0,26.0,286.0,74.33,57.83
2016,9,18,8,15,563.5,107.5,2.0,26.5,339.0,77.84,60.48
2016,9,18,8,30,604.0,115.0,2.0,27.0,392.0,91.85,61.55
2016,9,18,8,45,633.0,121.5,2.0,27.5,442.0,143.58,85.22
2016,9,18,9,0,662.0,128.0,2.0,28.0,492.0,199.07,123.51
2016,9,18,9,15,684.0,133.0,1.9,28.5,538.5,255.36,167.96
2016,9,18,9,30,706.0,138.0,1.8,29.0,585.0,313.99,215.85
2016,9,18,9,45,720.0,143.0,1.75,29.5,625.5,371.86,263.19
2016,9,18,10,0,734.0,148.0,1.7,30.0,666.0,430.54,309.91
2016,9,18,10,15,746.5,151.0,1.6,30.0,701.0,487.42,354.31
2016,9,18,10,30,759.0,154.0,1.5,30.0,736.0,545.19,397.74
2016,9,18,10,45,767.0,156.5,1.4,30.5,763.5,597.98,435.3
2016,9,18,11,0,775.0,159.0,1.3,31.0,791.0,649.81,470.67
2016,9,18,11,15,781.0,160.5,1.15,31.0,811.0,698.19,502.88
2016,9,18,11,30,787.0,162.0,1.0,31.0,831.0,744.92,532.71
2016,9,18,11,45,824.0,141.5,0.85,31.5,850.5,793.7,561.7
2016,9,18,12,0,861.0,121.0,0.7,32.0,870.0,833.77,582.59
2016,9,18,12,15,862.0,121.5,0.6,32.0,873.5,869.45,602.22
2016,9,18,12,30,863.0,122.0,0.5,32.0,877.0,902.12,619.66
2016,9,18,12,45,602.5,265.5,0.4,32.0,791.0,847.98,582.47
2016,9,18,13,0,342.0,409.0,0.3,32.0,705.0,743.38,510.82
2016,9,18,13,15,599.0,264.0,0.35,32.0,772.0,883.24,606.12
2016,9,18,13,30,856.0,119.0,0.4,32.0,839.0,983.85,667.15
2016,9,18,13,45,851.5,117.0,0.45,32.5,817.5,991.11,670.27
2016,9,18,14,0,847.0,115.0,0.5,33.0,796.0,994.52,672.71
2016,9,18,14,15,715.5,180.5,0.55,33.0,741.0,960.54,654.69
2016,9,18,14,30,584.0,246.0,0.6,33.0,686.0,892.14,615.03
2016,9,18,14,45,536.5,246.0,0.7,33.0,634.0,844.82,589.15
2016,9,18,15,0,489.0,246.0,0.8,33.0,582.0,795.41,560.85
2016,9,18,15,15,538.0,211.5,0.85,32.5,559.0,802.08,570.57
2016,9,18,15,30,587.0,177.0,0.9,32.0,536.0,812.16,581.39
2016,9,18,15,45,655.0,138.0,0.95,32.0,507.5,822.79,590.58
2016,9,18,16,0,723.0,99.0,1.0,32.0,479.0,823.22,593.38
2016,9,18,16,15,693.5,94.0,1.0,31.5,427.5,770.72,562.36
2016,9,18,16,30,664.0,89.0,1.0,31.0,376.0,717.21,530.32
2016,9,18,16,45,624.0,82.5,1.0,31.0,322.5,652.45,488.41
2016,9,18,17,0,584.0,76.0,1.0,31.0,269.0,588.35,445.42
2016,9,18,17,15,522.0,68.0,0.95,30.5,215.5,507.09,388.49
2016,9,18,17,30,460.0,60.0,0.9,30.0,162.0,429.41,330.27
2016,9,18,17,45,366.0,48.0,0.85,29.5,114.0,330.75,252.88
2016,9,18,18,0,272.0,36.0,0.8,29.0,66.0,240.01,176.03
2016,9,18,18,15,136.0,18.0,0.85,28.5,33.0,115.31,0.0
2016,9,18,18,30,0.0,0.0,0.9,28.0,0.0,0.0,0.0
2016,9,18,18,45,0.0,0.0,0.95,28.0,0.0,0.0,0.0
2016,9,18,19,0,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,18,19,15,0.0,0.0,1.0,27.5,0.0,0.0,0.0
2016,9,18,19,30,0.0,0.0,1.0,27.0,0.0,0.0,0.0
2016,9,18,19,45,0.0,0.0,1.05,27.0,0.0,0.0,0.0
2016,9,18,20,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,18,20,15,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,18,20,30,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,18,20,45,0.0,0.0,1.25,27.0,0.0,0.0,0.0
2016,9,18,21,0,0.0,0.0,1.3,27.0,0.0,0.0,0.0
2016,9,18,21,15,0.0,0.0,1.3,26.5,0.0,0.0,0.0
2016,9,18,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,18,21,45,0.0,0.0,1.35,26.0,0.0,0.0,0.0
2016,9,18,22,0,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,15,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,18,22,45,0.0,0.0,1.45,26.0,0.0,0.0,0.0
2016,9,18,23,0,0.0,0.0,1.5,26.0,0.0,0.0,0.0
2016,9,18,23,15,0.0,0.0,1.5,25.5,0.0,0.0,0.0
2016,9,18,23,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,18,23,45,0.0,0.0,1.55,25.0,0.0,0.0,0.0
2016,9,19,0,0,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,9,19,0,15,0.0,0.0,1.65,25.0,0.0,0.0,0.0
2016,9,19,0,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,0,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,1,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,1,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,19,1,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,1,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,19,2,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,19,2,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,2,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,19,3,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,19,3,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,3,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,19,4,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,19,4,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,19,4,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,19,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,5,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,19,6,15,26.0,5.5,1.65,23.5,6.5,0.0,0.0
2016,9,19,6,30,52.0,11.0,1.9,24.0,13.0,9.39,0.0
2016,9,19,6,45,189.0,27.0,2.2,24.5,50.5,20.96,9.6
2016,9,19,7,0,326.0,43.0,2.5,25.0,88.0,34.99,23.6
2016,9,19,7,15,415.0,53.5,2.55,25.5,138.5,42.57,30.59
2016,9,19,7,30,504.0,64.0,2.6,26.0,189.0,50.02,37.17
2016,9,19,7,45,566.5,70.0,2.65,27.0,244.0,53.59,40.13
2016,9,19,8,0,629.0,76.0,2.7,28.0,299.0,57.19,42.94
2016,9,19,8,15,667.0,81.5,2.6,28.5,353.0,60.13,45.18
2016,9,19,8,30,705.0,87.0,2.5,29.0,407.0,76.48,46.66
2016,9,19,8,45,732.0,91.0,2.45,30.0,459.0,137.65,75.85
2016,9,19,9,0,759.0,95.0,2.4,31.0,511.0,196.51,116.25
2016,9,19,9,15,778.5,98.5,2.25,31.0,558.0,256.33,164.05
2016,9,19,9,30,798.0,102.0,2.1,31.0,605.0,317.97,215.18
2016,9,19,9,45,812.5,104.5,2.0,31.5,647.0,378.54,265.01
2016,9,19,10,0,827.0,107.0,1.9,32.0,689.0,439.73,313.9
2016,9,19,10,15,837.5,109.0,1.85,32.5,724.0,499.51,360.15
2016,9,19,10,30,848.0,111.0,1.8,33.0,759.0,557.14,403.12
2016,9,19,10,45,856.5,112.0,1.8,33.5,787.5,612.0,442.79
2016,9,19,11,0,865.0,113.0,1.8,34.0,816.0,665.63,480.22
2016,9,19,11,15,870.0,114.0,1.9,34.0,836.0,715.35,515.53
2016,9,19,11,30,875.0,115.0,2.0,34.0,856.0,763.04,548.48
2016,9,19,11,45,880.0,114.0,2.1,34.5,868.0,806.66,575.74
2016,9,19,12,0,885.0,113.0,2.2,35.0,880.0,847.77,601.15
2016,9,19,12,15,885.5,113.0,2.25,35.0,883.0,883.24,623.68
2016,9,19,12,30,886.0,113.0,2.3,35.0,886.0,915.54,644.2
