Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,19,12,45,885.5,112.5,2.4,35.0,880.5,943.11,662.23
2016,9,19,13,0,885.0,112.0,2.5,35.0,875.0,967.18,678.18
2016,9,19,13,15,881.5,111.0,2.55,35.0,860.5,984.2,689.41
2016,9,19,13,30,878.0,110.0,2.6,35.0,846.0,997.4,698.46
2016,9,19,13,45,872.0,109.0,2.7,35.0,823.5,1004.22,704.19
2016,9,19,14,0,866.0,108.0,2.8,35.0,801.0,1007.13,707.68
2016,9,19,14,15,857.5,106.5,2.85,35.0,771.0,1003.05,706.55
2016,9,19,14,30,849.0,105.0,2.9,35.0,741.0,995.13,703.22
2016,9,19,14,45,837.5,103.0,2.95,35.0,703.5,979.86,695.41
2016,9,19,15,0,826.0,101.0,3.0,35.0,666.0,972.97,693.1
2016,9,19,15,15,810.5,98.0,3.0,34.5,622.5,945.29,678.54
2016,9,19,15,30,795.0,95.0,3.0,34.0,579.0,914.44,662.0
2016,9,19,15,45,773.0,92.0,3.0,34.0,530.0,874.46,637.96
2016,9,19,16,0,751.0,89.0,3.0,34.0,481.0,832.14,612.13
2016,9,19,16,15,722.0,85.0,2.85,33.5,429.0,780.27,579.77
2016,9,19,16,30,693.0,81.0,2.7,33.0,377.0,731.99,549.24
2016,9,19,16,45,652.0,75.0,2.55,32.5,322.5,665.99,505.34
2016,9,19,17,0,611.0,69.0,2.4,32.0,268.0,600.72,460.5
2016,9,19,17,15,549.0,62.0,2.2,31.0,214.0,519.74,402.75
2016,9,19,17,30,487.0,55.0,2.0,30.0,160.0,442.41,344.06
2016,9,19,17,45,387.5,44.0,1.8,29.5,111.5,340.29,262.09
2016,9,19,18,0,288.0,33.0,1.6,29.0,63.0,247.58,180.98
2016,9,19,18,15,144.0,16.5,1.6,28.5,31.5,118.85,0.0
2016,9,19,18,30,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,18,45,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,0,0.0,0.0,1.6,28.0,0.0,0.0,0.0
2016,9,19,19,15,0.0,0.0,1.6,27.5,0.0,0.0,0.0
2016,9,19,19,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,19,45,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,0,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,15,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,30,0.0,0.0,1.6,27.0,0.0,0.0,0.0
2016,9,19,20,45,0.0,0.0,1.65,27.0,0.0,0.0,0.0
2016,9,19,21,0,0.0,0.0,1.7,27.0,0.0,0.0,0.0
2016,9,19,21,15,0.0,0.0,1.7,26.5,0.0,0.0,0.0
2016,9,19,21,30,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,21,45,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,0,0.0,0.0,1.7,26.0,0.0,0.0,0.0
2016,9,19,22,15,0.0,0.0,1.7,25.5,0.0,0.0,0.0
2016,9,19,22,30,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,9,19,22,45,0.0,0.0,1.75,25.0,0.0,0.0,0.0
2016,9,19,23,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,15,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,30,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,19,23,45,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,9,20,0,15,0.0,0.0,1.8,24.5,0.0,0.0,0.0
2016,9,20,0,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,0,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,0,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,20,1,15,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,20,1,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,1,45,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,20,2,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,20,2,30,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,2,45,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,0,0.0,0.0,1.6,23.0,0.0,0.0,0.0
2016,9,20,3,15,0.0,0.0,1.55,23.0,0.0,0.0,0.0
2016,9,20,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,20,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,20,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,20,4,15,0.0,0.0,1.3,22.5,0.0,0.0,0.0
2016,9,20,4,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,4,45,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,0,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,20,5,15,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,20,5,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,5,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,20,6,15,34.5,5.5,1.35,22.5,6.5,0.0,0.0
2016,9,20,6,30,69.0,11.0,1.6,23.0,13.0,9.39,0.0
2016,9,20,6,45,211.0,26.0,1.85,23.5,51.0,21.34,9.62
2016,9,20,7,0,353.0,41.0,2.1,24.0,89.0,33.4,22.35
2016,9,20,7,15,441.5,51.0,2.0,24.5,140.5,40.68,29.11
2016,9,20,7,30,530.0,61.0,1.9,25.0,192.0,47.85,35.48
2016,9,20,7,45,591.5,67.0,1.85,26.0,247.5,51.56,38.57
2016,9,20,8,0,653.0,73.0,1.8,27.0,303.0,55.28,41.51
2016,9,20,8,15,690.0,78.0,1.7,27.5,357.5,57.98,43.57
2016,9,20,8,30,727.0,83.0,1.6,28.0,412.0,81.43,49.58
2016,9,20,8,45,755.0,86.5,1.5,29.0,464.0,138.17,75.32
2016,9,20,9,0,783.0,90.0,1.4,30.0,516.0,198.33,116.84
2016,9,20,9,15,802.0,93.0,1.45,30.5,564.0,259.18,165.3
2016,9,20,9,30,821.0,96.0,1.5,31.0,612.0,321.73,216.83
2016,9,20,9,45,834.5,98.5,1.55,31.5,654.0,386.11,269.47
2016,9,20,10,0,848.0,101.0,1.6,32.0,696.0,447.16,318.36
2016,9,20,10,15,858.5,103.0,1.65,32.0,731.5,506.45,365.16
2016,9,20,10,30,869.0,105.0,1.7,32.0,767.0,565.19,410.1
2016,9,20,10,45,876.0,106.5,1.8,32.5,795.0,620.64,450.73
2016,9,20,11,0,883.0,108.0,1.9,33.0,823.0,674.65,489.11
2016,9,20,11,15,888.0,109.0,1.9,33.0,843.0,725.17,524.44
2016,9,20,11,30,893.0,110.0,1.9,33.0,863.0,773.58,556.92
2016,9,20,11,45,895.5,110.5,1.95,33.5,875.0,817.27,583.81
2016,9,20,12,0,898.0,111.0,2.0,34.0,887.0,858.23,608.68
2016,9,20,12,15,898.5,111.0,2.0,34.0,890.0,894.07,630.92
2016,9,20,12,30,899.0,111.0,2.0,34.0,893.0,926.7,651.08
2016,9,20,12,45,897.5,111.0,2.0,34.5,887.0,954.11,666.6
2016,9,20,13,0,896.0,111.0,2.0,35.0,881.0,977.93,679.9
2016,9,20,13,15,892.5,110.5,2.0,35.0,866.5,995.59,690.89
2016,9,20,13,30,889.0,110.0,2.0,35.0,852.0,1009.4,699.7
2016,9,20,13,45,531.0,251.5,2.05,35.0,691.5,827.16,584.62
2016,9,20,14,0,173.0,393.0,2.1,35.0,531.0,582.88,416.55
2016,9,20,14,15,516.5,248.5,2.05,35.0,638.0,824.23,587.95
2016,9,20,14,30,860.0,104.0,2.0,35.0,745.0,1005.9,703.11
2016,9,20,14,45,831.5,110.0,2.0,35.0,703.5,994.94,695.85
2016,9,20,15,0,803.0,116.0,2.0,35.0,662.0,968.3,680.98
2016,9,20,15,15,786.5,112.5,2.0,34.5,618.0,939.33,666.17
2016,9,20,15,30,770.0,109.0,2.0,34.0,574.0,907.25,649.27
2016,9,20,15,45,747.0,105.0,2.0,34.0,525.0,865.53,624.66
2016,9,20,16,0,724.0,101.0,2.0,34.0,476.0,827.33,602.1
2016,9,20,16,15,693.0,96.0,1.9,33.5,423.5,773.32,568.96
2016,9,20,16,30,662.0,91.0,1.8,33.0,371.0,718.36,534.48
2016,9,20,16,45,617.5,84.5,1.7,33.0,316.5,649.8,488.49
2016,9,20,17,0,573.0,78.0,1.6,33.0,262.0,582.2,441.72
2016,9,20,17,15,508.5,69.0,1.45,32.0,208.0,498.17,382.4
2016,9,20,17,30,444.0,60.0,1.3,31.0,154.0,417.95,321.7
2016,9,20,17,45,343.5,47.0,1.15,30.0,106.5,314.75,240.3
2016,9,20,18,0,243.0,34.0,1.0,29.0,59.0,221.42,158.96
2016,9,20,18,15,121.5,17.0,1.0,28.5,29.5,104.05,0.0
2016,9,20,18,30,0.0,0.0,1.0,28.0,0.0,0.0,0.0
2016,9,20,18,45,0.0,0.0,1.05,27.5,0.0,0.0,0.0
2016,9,20,19,0,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,15,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,30,0.0,0.0,1.1,27.0,0.0,0.0,0.0
2016,9,20,19,45,0.0,0.0,1.15,27.0,0.0,0.0,0.0
2016,9,20,20,0,0.0,0.0,1.2,27.0,0.0,0.0,0.0
2016,9,20,20,15,0.0,0.0,1.2,26.5,0.0,0.0,0.0
2016,9,20,20,30,0.0,0.0,1.2,26.0,0.0,0.0,0.0
2016,9,20,20,45,0.0,0.0,1.25,26.0,0.0,0.0,0.0
2016,9,20,21,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,15,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,30,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,21,45,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,0,0.0,0.0,1.3,26.0,0.0,0.0,0.0
2016,9,20,22,15,0.0,0.0,1.25,25.5,0.0,0.0,0.0
2016,9,20,22,30,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,22,45,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,0,0.0,0.0,1.2,25.0,0.0,0.0,0.0
2016,9,20,23,15,0.0,0.0,1.15,24.5,0.0,0.0,0.0
2016,9,20,23,30,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,20,23,45,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,0,0.0,0.0,1.1,24.0,0.0,0.0,0.0
2016,9,21,0,15,0.0,0.0,1.05,24.0,0.0,0.0,0.0
2016,9,21,0,30,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,21,0,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,21,1,0,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,21,1,15,0.0,0.0,0.85,24.0,0.0,0.0,0.0
2016,9,21,1,30,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,1,45,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,0,0.0,0.0,0.8,24.0,0.0,0.0,0.0
2016,9,21,2,15,0.0,0.0,0.75,23.5,0.0,0.0,0.0
2016,9,21,2,30,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,2,45,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,0,0.0,0.0,0.7,23.0,0.0,0.0,0.0
2016,9,21,3,15,0.0,0.0,0.65,23.0,0.0,0.0,0.0
2016,9,21,3,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,3,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,15,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,30,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,4,45,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,0,0.0,0.0,0.6,23.0,0.0,0.0,0.0
2016,9,21,5,15,0.0,0.0,0.55,23.0,0.0,0.0,0.0
2016,9,21,5,30,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,5,45,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,0,0.0,0.0,0.5,23.0,0.0,0.0,0.0
2016,9,21,6,15,10.0,3.5,0.6,23.0,4.0,0.0,0.0
2016,9,21,6,30,20.0,7.0,0.7,23.0,8.0,5.97,0.0
2016,9,21,6,45,112.0,29.0,0.8,23.5,43.0,22.65,10.2
2016,9,21,7,0,204.0,51.0,0.9,24.0,78.0,38.74,26.79
2016,9,21,7,15,284.0,69.0,0.95,24.5,127.0,51.72,38.47
2016,9,21,7,30,364.0,87.0,1.0,25.0,176.0,64.32,49.49
2016,9,21,7,45,432.0,97.5,1.1,26.0,230.0,71.24,55.26
2016,9,21,8,0,500.0,108.0,1.2,27.0,284.0,78.01,60.66
2016,9,21,8,15,542.5,117.5,1.2,27.5,337.5,83.66,65.08
2016,9,21,8,30,585.0,127.0,1.2,28.0,391.0,104.94,69.54
2016,9,21,8,45,620.0,133.0,1.25,28.5,442.5,155.88,94.15
2016,9,21,9,0,655.0,139.0,1.3,29.0,494.0,211.44,132.6
2016,9,21,9,15,356.5,204.0,1.35,29.5,399.5,237.76,165.77
2016,9,21,9,30,58.0,269.0,1.4,30.0,305.0,227.2,168.07
2016,9,21,9,45,409.5,207.5,1.45,30.5,491.5,314.67,226.53
2016,9,21,10,0,761.0,146.0,1.5,31.0,678.0,445.89,319.78
2016,9,21,10,15,424.0,251.5,1.55,31.0,550.5,417.6,304.54
2016,9,21,10,30,87.0,357.0,1.6,31.0,423.0,342.16,251.14
2016,9,21,10,45,148.0,377.0,1.65,31.5,495.0,408.57,299.07
2016,9,21,11,0,209.0,397.0,1.7,32.0,567.0,478.9,348.44
2016,9,21,11,15,268.0,395.0,1.8,32.0,618.0,542.43,393.43
2016,9,21,11,30,327.0,393.0,1.9,32.0,669.0,604.98,437.43
2016,9,21,11,45,288.5,409.0,2.0,32.5,655.0,611.06,440.19
2016,9,21,12,0,250.0,425.0,2.1,33.0,641.0,613.43,440.62
2016,9,21,12,15,565.0,276.5,2.2,33.0,765.0,776.33,557.68
2016,9,21,12,30,880.0,128.0,2.3,33.0,889.0,927.46,658.31
2016,9,21,12,45,880.0,126.5,2.4,33.5,883.5,954.48,673.63
2016,9,21,13,0,880.0,125.0,2.5,34.0,878.0,977.99,687.91
2016,9,21,13,15,877.0,124.0,2.55,34.0,864.0,995.46,699.48
2016,9,21,13,30,874.0,123.0,2.6,34.0,850.0,1009.14,708.87
2016,9,21,13,45,869.0,121.5,2.65,34.0,827.0,1016.45,714.48
2016,9,21,14,0,864.0,120.0,2.7,34.0,804.0,1019.85,717.88
2016,9,21,14,15,855.5,118.0,2.75,34.0,773.5,1015.25,716.48
2016,9,21,14,30,847.0,116.0,2.8,34.0,743.0,1019.75,721.03
2016,9,21,14,45,836.5,113.0,2.85,34.0,705.5,1004.17,713.04
2016,9,21,15,0,826.0,110.0,2.9,34.0,668.0,984.87,702.95
2016,9,21,15,15,810.5,107.0,2.9,33.5,624.5,957.06,688.48
2016,9,21,15,30,795.0,104.0,2.9,33.0,581.0,926.05,671.91
2016,9,21,15,45,775.0,99.5,2.9,33.0,532.0,885.99,647.87
2016,9,21,16,0,755.0,95.0,2.9,33.0,483.0,843.43,621.94
2016,9,21,16,15,725.5,90.5,2.8,32.5,429.5,795.57,592.6
2016,9,21,16,30,696.0,86.0,2.7,32.0,376.0,741.49,558.28
2016,9,21,16,45,655.5,79.5,2.6,31.5,321.5,675.0,514.17
2016,9,21,17,0,615.0,73.0,2.5,31.0,267.0,609.13,468.83
2016,9,21,17,15,551.5,64.5,2.2,30.0,212.0,524.75,407.8
2016,9,21,17,30,488.0,56.0,1.9,29.0,157.0,444.1,345.72
2016,9,21,17,45,387.5,43.5,1.65,28.0,108.0,339.54,261.67
2016,9,21,18,0,287.0,31.0,1.4,27.0,59.0,244.89,174.98
2016,9,21,18,15,143.5,15.5,1.4,26.5,29.5,90.69,0.0
2016,9,21,18,30,0.0,0.0,1.4,26.0,0.0,0.0,0.0
2016,9,21,18,45,0.0,0.0,1.45,25.5,0.0,0.0,0.0
2016,9,21,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,9,21,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,9,21,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,9,21,20,15,0.0,0.0,1.45,24.0,0.0,0.0,0.0
2016,9,21,20,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,20,45,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,0,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,9,21,21,15,0.0,0.0,1.35,23.5,0.0,0.0,0.0
2016,9,21,21,30,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,21,45,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,9,21,22,15,0.0,0.0,1.25,22.5,0.0,0.0,0.0
2016,9,21,22,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,9,21,22,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,9,21,23,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,9,21,23,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,9,21,23,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,21,23,45,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,9,22,0,15,0.0,0.0,0.95,21.5,0.0,0.0,0.0
2016,9,22,0,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,0,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,1,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,9,22,2,15,0.0,0.0,0.85,21.0,0.0,0.0,0.0
2016,9,22,2,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,22,2,45,0.0,0.0,0.75,21.0,0.0,0.0,0.0
2016,9,22,3,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,3,15,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,3,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,3,45,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,0,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,15,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,30,0.0,0.0,0.6,21.0,0.0,0.0,0.0
2016,9,22,4,45,0.0,0.0,0.65,21.0,0.0,0.0,0.0
2016,9,22,5,0,0.0,0.0,0.7,21.0,0.0,0.0,0.0
2016,9,22,5,15,0.0,0.0,0.7,20.5,0.0,0.0,0.0
2016,9,22,5,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,5,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,22,6,15,31.0,4.5,0.9,20.5,5.0,0.0,0.0
2016,9,22,6,30,62.0,9.0,1.1,21.0,10.0,7.68,0.0
2016,9,22,6,45,186.5,26.0,1.35,21.5,47.0,20.21,8.19
2016,9,22,7,0,311.0,43.0,1.6,22.0,84.0,33.21,22.33
2016,9,22,7,15,397.5,55.5,1.5,22.5,134.5,44.41,32.54
2016,9,22,7,30,484.0,68.0,1.4,23.0,185.0,53.4,40.56
2016,9,22,7,45,535.0,78.5,1.3,24.0,239.0,60.24,46.35
2016,9,22,8,0,586.0,89.0,1.2,25.0,293.0,66.82,51.71
2016,9,22,8,15,625.5,96.0,1.3,26.0,347.0,70.41,54.36
2016,9,22,8,30,665.0,103.0,1.4,27.0,401.0,91.59,57.2
2016,9,22,8,45,689.0,110.0,1.5,28.0,451.5,147.4,84.95
2016,9,22,9,0,713.0,117.0,1.6,29.0,502.0,206.25,126.51
2016,9,22,9,15,734.0,121.5,1.7,29.5,549.5,265.28,173.6
2016,9,22,9,30,755.0,126.0,1.8,30.0,597.0,326.41,223.83
2016,9,22,9,45,769.0,130.0,1.95,30.5,638.0,389.59,275.49
2016,9,22,10,0,783.0,134.0,2.1,31.0,679.0,449.53,323.66
2016,9,22,10,15,794.5,137.0,2.15,31.0,714.0,507.83,369.74
2016,9,22,10,30,806.0,140.0,2.2,31.0,749.0,565.94,414.31
2016,9,22,10,45,812.0,143.0,2.25,31.5,776.5,620.32,454.07
2016,9,22,11,0,818.0,146.0,2.3,32.0,804.0,673.39,491.66
2016,9,22,11,15,823.0,147.5,2.35,32.0,823.0,722.89,526.82
2016,9,22,11,30,828.0,149.0,2.4,32.0,842.0,770.49,559.95
2016,9,22,11,45,821.5,155.5,2.5,32.5,851.0,811.56,586.73
2016,9,22,12,0,815.0,162.0,2.6,33.0,860.0,849.49,610.45
2016,9,22,12,15,815.0,162.0,2.65,33.0,862.5,883.64,632.51
2016,9,22,12,30,815.0,162.0,2.7,33.0,865.0,914.72,652.6
2016,9,22,12,45,808.5,164.0,2.8,33.5,857.5,938.53,667.1
2016,9,22,13,0,802.0,166.0,2.9,34.0,850.0,958.71,679.39
2016,9,22,13,15,797.5,165.0,2.95,34.0,835.0,974.16,689.8
2016,9,22,13,30,793.0,164.0,3.0,34.0,820.0,985.9,698.04
2016,9,22,13,45,780.0,165.0,3.1,34.0,795.5,987.39,700.37
2016,9,22,14,0,767.0,166.0,3.2,34.0,771.0,984.99,700.45
2016,9,22,14,15,756.5,163.5,3.25,33.5,740.5,986.76,704.45
2016,9,22,14,30,746.0,161.0,3.3,33.0,710.0,976.13,700.63
2016,9,22,14,45,711.0,167.0,3.35,33.0,668.5,946.79,683.45
2016,9,22,15,0,676.0,173.0,3.4,33.0,627.0,914.22,664.23
2016,9,22,15,15,460.0,219.0,3.4,32.5,518.5,735.45,544.55
2016,9,22,15,30,244.0,265.0,3.4,32.0,410.0,531.1,399.52
2016,9,22,15,45,161.0,241.0,3.45,32.0,333.0,422.88,321.12
2016,9,22,16,0,78.0,217.0,3.5,32.0,256.0,298.36,227.52
2016,9,22,16,15,218.5,183.0,3.4,31.5,276.5,423.51,327.21
2016,9,22,16,30,359.0,149.0,3.3,31.0,297.0,498.81,387.87
2016,9,22,16,45,382.5,129.0,3.25,31.0,266.0,501.95,390.82
2016,9,22,17,0,406.0,109.0,3.2,31.0,235.0,482.39,376.96
2016,9,22,17,15,341.0,93.0,2.9,30.0,184.0,398.54,313.01
2016,9,22,17,30,276.0,77.0,2.6,29.0,133.0,319.73,250.52
2016,9,22,17,45,187.0,56.0,2.3,28.5,88.5,212.03,162.92
2016,9,22,18,0,98.0,35.0,2.0,28.0,44.0,126.44,86.23
2016,9,22,18,15,49.0,17.5,1.95,27.5,22.0,41.36,0.0
2016,9,22,18,30,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,18,45,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,0,0.0,0.0,1.9,27.0,0.0,0.0,0.0
2016,9,22,19,15,0.0,0.0,1.95,26.5,0.0,0.0,0.0
2016,9,22,19,30,0.0,0.0,2.0,26.0,0.0,0.0,0.0
2016,9,22,19,45,0.0,0.0,2.05,26.0,0.0,0.0,0.0
2016,9,22,20,0,0.0,0.0,2.1,26.0,0.0,0.0,0.0
2016,9,22,20,15,0.0,0.0,2.15,26.0,0.0,0.0,0.0
2016,9,22,20,30,0.0,0.0,2.2,26.0,0.0,0.0,0.0
2016,9,22,20,45,0.0,0.0,2.25,26.0,0.0,0.0,0.0
2016,9,22,21,0,0.0,0.0,2.3,26.0,0.0,0.0,0.0
2016,9,22,21,15,0.0,0.0,2.35,25.5,0.0,0.0,0.0
2016,9,22,21,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,22,21,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,22,22,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,22,22,15,0.0,0.0,2.45,24.5,0.0,0.0,0.0
2016,9,22,22,30,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,22,45,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,9,22,23,15,0.0,0.0,2.35,24.0,0.0,0.0,0.0
2016,9,22,23,30,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,22,23,45,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,0,0.0,0.0,2.3,24.0,0.0,0.0,0.0
2016,9,23,0,15,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,9,23,0,30,0.0,0.0,2.2,24.0,0.0,0.0,0.0
2016,9,23,0,45,0.0,0.0,2.15,24.0,0.0,0.0,0.0
2016,9,23,1,0,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,9,23,1,15,0.0,0.0,2.05,24.0,0.0,0.0,0.0
2016,9,23,1,30,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,1,45,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,0,0.0,0.0,2.0,24.0,0.0,0.0,0.0
2016,9,23,2,15,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,9,23,2,30,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,9,23,2,45,0.0,0.0,1.75,24.0,0.0,0.0,0.0
2016,9,23,3,0,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,9,23,3,15,0.0,0.0,1.6,23.5,0.0,0.0,0.0
2016,9,23,3,30,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,3,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,4,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,4,45,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,15,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,30,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,9,23,5,45,0.0,0.0,1.45,23.0,0.0,0.0,0.0
2016,9,23,6,0,0.0,0.0,1.5,23.0,0.0,0.0,0.0
2016,9,23,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,23,6,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,23,6,45,118.5,23.0,2.4,23.5,38.5,17.78,6.0
2016,9,23,7,0,237.0,46.0,2.7,24.0,77.0,35.18,23.69
2016,9,23,7,15,327.5,59.5,2.85,24.5,125.5,45.08,32.78
2016,9,23,7,30,418.0,73.0,3.0,25.0,174.0,54.8,41.37
2016,9,23,7,45,500.5,78.0,3.2,25.5,229.0,59.64,45.54
2016,9,23,8,0,583.0,83.0,3.4,26.0,284.0,62.28,47.66
2016,9,23,8,15,406.0,133.5,3.45,26.5,285.0,92.78,73.15
2016,9,23,8,30,229.0,184.0,3.5,27.0,286.0,133.75,97.97
2016,9,23,8,45,114.5,122.0,3.6,27.5,173.0,106.02,75.02
2016,9,23,9,0,0.0,60.0,3.7,28.0,60.0,49.75,34.38
2016,9,23,9,15,61.5,172.5,3.75,28.0,211.0,151.89,112.71
2016,9,23,9,30,123.0,285.0,3.8,28.0,362.0,257.37,192.28
2016,9,23,9,45,473.5,194.0,3.85,28.5,518.0,330.11,241.34
2016,9,23,10,0,824.0,103.0,3.9,29.0,674.0,442.53,324.5
2016,9,23,10,15,834.5,105.0,3.9,29.0,709.0,501.88,372.69
2016,9,23,10,30,845.0,107.0,3.9,29.0,744.0,559.23,418.2
2016,9,23,10,45,854.0,108.0,3.95,29.5,772.0,614.07,459.8
2016,9,23,11,0,863.0,109.0,4.0,30.0,800.0,667.71,499.26
2016,9,23,11,15,546.0,261.0,4.0,30.5,702.5,630.92,468.7
2016,9,23,11,30,229.0,413.0,4.0,31.0,605.0,543.15,400.51
2016,9,23,11,45,543.0,268.5,4.0,31.5,730.5,697.73,515.37
2016,9,23,12,0,857.0,124.0,4.0,32.0,856.0,840.9,615.7
2016,9,23,12,15,858.0,124.5,4.05,32.0,859.0,876.16,638.43
2016,9,23,12,30,859.0,125.0,4.1,32.0,862.0,908.39,659.81
2016,9,23,12,45,856.5,125.0,4.15,32.0,855.5,933.7,676.66
2016,9,23,13,0,854.0,125.0,4.2,32.0,849.0,955.52,691.33
2016,9,23,13,15,588.5,255.0,4.2,32.0,750.0,870.19,633.38
2016,9,23,13,30,323.0,385.0,4.2,32.0,651.0,731.71,533.63
2016,9,23,13,45,576.5,253.5,4.25,32.5,712.5,877.89,640.26
2016,9,23,14,0,830.0,122.0,4.3,33.0,774.0,1002.28,722.48
2016,9,23,14,15,821.0,120.5,4.3,32.5,743.5,997.46,721.01
2016,9,23,14,30,812.0,119.0,4.3,32.0,713.0,988.85,718.14
2016,9,23,14,45,799.0,116.5,4.35,32.0,675.5,971.31,708.37
2016,9,23,15,0,786.0,114.0,4.4,32.0,638.0,950.25,696.4
2016,9,23,15,15,531.5,185.5,4.35,31.5,529.5,768.57,575.49
2016,9,23,15,30,277.0,257.0,4.3,31.0,421.0,575.65,435.74
2016,9,23,15,45,490.5,178.5,4.3,31.0,437.5,705.01,536.42
2016,9,23,16,0,704.0,100.0,4.3,31.0,454.0,808.15,611.26
2016,9,23,16,15,671.5,94.5,4.15,30.5,402.5,752.55,574.2
2016,9,23,16,30,639.0,89.0,4.0,30.0,351.0,696.21,536.68
2016,9,23,16,45,594.0,82.0,3.85,30.0,297.5,627.33,487.85
2016,9,23,17,0,549.0,75.0,3.7,30.0,244.0,559.59,438.32
2016,9,23,17,15,480.5,66.0,3.4,29.5,191.5,473.61,373.29
2016,9,23,17,30,412.0,57.0,3.1,29.0,139.0,391.88,307.75
2016,9,23,17,45,306.0,43.5,2.8,28.5,93.5,283.79,218.89
2016,9,23,18,0,200.0,30.0,2.5,28.0,48.0,191.24,128.94
2016,9,23,18,15,100.0,15.0,2.55,27.5,24.0,66.66,0.0
2016,9,23,18,30,0.0,0.0,2.6,27.0,0.0,0.0,0.0
2016,9,23,18,45,0.0,0.0,2.7,27.0,0.0,0.0,0.0
2016,9,23,19,0,0.0,0.0,2.8,27.0,0.0,0.0,0.0
2016,9,23,19,15,0.0,0.0,2.85,26.5,0.0,0.0,0.0
2016,9,23,19,30,0.0,0.0,2.9,26.0,0.0,0.0,0.0
2016,9,23,19,45,0.0,0.0,3.0,26.0,0.0,0.0,0.0
2016,9,23,20,0,0.0,0.0,3.1,26.0,0.0,0.0,0.0
2016,9,23,20,15,0.0,0.0,3.15,26.0,0.0,0.0,0.0
2016,9,23,20,30,0.0,0.0,3.2,26.0,0.0,0.0,0.0
2016,9,23,20,45,0.0,0.0,3.25,26.0,0.0,0.0,0.0
2016,9,23,21,0,0.0,0.0,3.3,26.0,0.0,0.0,0.0
2016,9,23,21,15,0.0,0.0,3.25,25.5,0.0,0.0,0.0
2016,9,23,21,30,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,21,45,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,0,0.0,0.0,3.2,25.0,0.0,0.0,0.0
2016,9,23,22,15,0.0,0.0,3.1,24.5,0.0,0.0,0.0
2016,9,23,22,30,0.0,0.0,3.0,24.0,0.0,0.0,0.0
2016,9,23,22,45,0.0,0.0,2.95,24.0,0.0,0.0,0.0
2016,9,23,23,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,23,23,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,23,23,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,23,23,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,0,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,9,24,0,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,0,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,1,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,1,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,2,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,2,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,2,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,3,15,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,3,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,3,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,4,15,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,9,24,4,30,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,4,45,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,5,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,9,24,5,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,5,45,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,0,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,6,15,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,9,24,6,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,9,24,6,45,116.5,22.5,2.85,23.5,37.5,17.4,5.28
2016,9,24,7,0,233.0,45.0,3.0,24.0,75.0,34.43,23.02
2016,9,24,7,15,322.5,59.0,3.1,24.0,123.0,44.71,32.51
2016,9,24,7,30,412.0,73.0,3.2,24.0,171.0,54.78,41.53
2016,9,24,7,45,475.0,82.5,3.35,24.5,223.5,63.15,48.75
2016,9,24,8,0,538.0,92.0,3.5,25.0,276.0,68.88,53.49
2016,9,24,8,15,580.0,99.0,3.6,25.5,329.0,72.32,56.16
2016,9,24,8,30,622.0,106.0,3.7,26.0,382.0,95.38,59.94
2016,9,24,8,45,415.0,170.5,3.85,26.5,364.5,163.66,109.14
2016,9,24,9,0,208.0,235.0,4.0,27.0,347.0,210.14,152.44
2016,9,24,9,15,123.0,242.5,4.0,27.5,310.5,214.68,159.34
2016,9,24,9,30,38.0,250.0,4.0,28.0,274.0,208.55,157.19
2016,9,24,9,45,410.5,185.5,4.05,28.5,467.5,301.88,221.66
2016,9,24,10,0,783.0,121.0,4.1,29.0,661.0,442.21,325.13
2016,9,24,10,15,401.0,195.0,4.05,29.0,472.5,364.85,273.39
2016,9,24,10,30,19.0,269.0,4.0,29.0,284.0,232.82,174.37
2016,9,24,10,45,14.5,246.5,4.0,29.5,258.5,213.93,159.83
2016,9,24,11,0,10.0,224.0,4.0,30.0,233.0,193.9,144.21
2016,9,24,11,15,11.5,228.5,4.0,30.0,238.5,200.02,148.78
2016,9,24,11,30,13.0,233.0,4.0,30.0,244.0,206.27,153.45
2016,9,24,11,45,130.0,327.0,4.0,30.0,437.5,403.66,302.52
2016,9,24,12,0,247.0,421.0,4.0,30.0,631.0,598.72,443.25
2016,9,24,12,15,191.0,425.0,4.0,30.0,588.0,569.31,420.54
2016,9,24,12,30,135.0,429.0,4.0,30.0,545.0,535.32,395.31
2016,9,24,12,45,176.0,425.5,4.05,30.5,575.5,580.22,427.81
2016,9,24,13,0,217.0,422.0,4.1,31.0,606.0,626.42,460.58
2016,9,24,13,15,314.0,385.0,4.05,31.0,645.5,712.33,522.77
2016,9,24,13,30,411.0,348.0,4.0,31.0,685.0,781.25,572.58
2016,9,24,13,45,610.5,239.5,4.0,31.0,724.0,904.96,661.64
2016,9,24,14,0,810.0,131.0,4.0,31.0,763.0,992.87,720.48
2016,9,24,14,15,800.0,129.0,4.0,30.5,733.0,986.39,718.12
2016,9,24,14,30,790.0,127.0,4.0,30.0,703.0,976.16,714.14
2016,9,24,14,45,743.0,140.5,4.0,30.0,659.0,949.59,698.03
2016,9,24,15,0,696.0,154.0,4.0,30.0,615.0,913.89,675.93
2016,9,24,15,15,676.0,149.0,3.95,29.5,572.0,880.97,656.71
2016,9,24,15,30,656.0,144.0,3.9,29.0,529.0,845.42,635.49
2016,9,24,15,45,626.5,139.0,3.9,29.0,480.5,798.43,605.06
2016,9,24,16,0,597.0,134.0,3.9,29.0,432.0,749.81,573.08
2016,9,24,16,15,560.5,126.5,3.7,28.5,381.0,690.85,533.47
2016,9,24,16,30,524.0,119.0,3.5,28.0,330.0,624.64,487.62
2016,9,24,16,45,471.0,109.0,3.35,28.0,277.5,550.93,433.87
2016,9,24,17,0,418.0,99.0,3.2,28.0,225.0,479.79,379.77
2016,9,24,17,15,348.5,85.0,3.0,27.5,175.0,394.53,313.3
2016,9,24,17,30,279.0,71.0,2.8,27.0,125.0,314.87,248.6
2016,9,24,17,45,187.5,51.0,2.6,26.5,82.0,206.08,158.95
2016,9,24,18,0,96.0,31.0,2.4,26.0,39.0,117.48,74.57
2016,9,24,18,15,48.0,15.5,2.4,25.5,19.5,39.06,0.0
2016,9,24,18,30,0.0,0.0,2.4,25.0,0.0,0.0,0.0
2016,9,24,18,45,0.0,0.0,2.45,25.0,0.0,0.0,0.0
2016,9,24,19,0,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,9,24,19,15,0.0,0.0,2.55,25.0,0.0,0.0,0.0
2016,9,24,19,30,0.0,0.0,2.6,25.0,0.0,0.0,0.0
2016,9,24,19,45,0.0,0.0,2.65,25.0,0.0,0.0,0.0
2016,9,24,20,0,0.0,0.0,2.7,25.0,0.0,0.0,0.0
2016,9,24,20,15,0.0,0.0,2.75,24.5,0.0,0.0,0.0
2016,9,24,20,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,20,45,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,0,0.0,0.0,2.9,24.0,0.0,0.0,0.0
2016,9,24,21,15,0.0,0.0,2.85,24.0,0.0,0.0,0.0
2016,9,24,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,9,24,22,15,0.0,0.0,2.65,23.5,0.0,0.0,0.0
2016,9,24,22,30,0.0,0.0,2.5,23.0,0.0,0.0,0.0
2016,9,24,22,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,9,24,23,0,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,9,24,23,15,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,9,24,23,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,24,23,45,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,0,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,0,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,0,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,1,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,1,45,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,2,15,0.0,0.0,1.85,23.0,0.0,0.0,0.0
2016,9,25,2,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,2,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,3,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,4,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,5,15,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,9,25,5,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,5,45,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,6,15,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,6,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,6,45,0.0,17.5,2.05,23.5,17.5,14.44,2.96
2016,9,25,7,0,0.0,35.0,2.2,24.0,35.0,28.51,18.07
2016,9,25,7,15,1.5,58.0,2.3,24.0,58.5,46.2,33.76
2016,9,25,7,30,3.0,81.0,2.4,24.0,82.0,63.65,49.09
2016,9,25,7,45,14.0,103.5,2.5,24.0,108.5,80.66,63.8
2016,9,25,8,0,25.0,126.0,2.6,24.0,135.0,94.41,75.45
2016,9,25,8,15,72.0,156.5,2.6,24.0,187.5,114.97,92.62
2016,9,25,8,30,119.0,187.0,2.6,24.0,240.0,136.46,103.0
2016,9,25,8,45,134.0,212.0,2.65,24.5,278.5,167.87,124.34
2016,9,25,9,0,149.0,237.0,2.7,25.0,317.0,201.8,149.31
2016,9,25,9,15,225.0,252.0,2.65,25.0,384.5,246.09,181.24
2016,9,25,9,30,301.0,267.0,2.6,25.0,452.0,299.09,221.08
2016,9,25,9,45,232.0,297.0,2.6,25.5,445.5,321.21,240.55
2016,9,25,10,0,163.0,327.0,2.6,26.0,439.0,334.37,251.81
2016,9,25,10,15,221.5,338.0,2.6,26.0,499.0,387.34,291.71
2016,9,25,10,30,280.0,349.0,2.6,26.0,559.0,450.44,338.79
2016,9,25,10,45,339.5,345.0,2.6,26.5,609.0,505.46,379.02
2016,9,25,11,0,399.0,341.0,2.6,27.0,659.0,565.65,422.44
2016,9,25,11,15,417.5,341.0,2.55,27.0,680.5,612.2,455.66
2016,9,25,11,30,436.0,341.0,2.5,27.0,702.0,653.72,484.99
2016,9,25,11,45,355.0,377.0,2.5,27.0,673.5,639.51,473.67
2016,9,25,12,0,274.0,413.0,2.5,27.0,645.0,627.08,463.38
2016,9,25,12,15,221.0,421.5,2.45,27.0,609.0,593.03,438.72
2016,9,25,12,30,168.0,430.0,2.4,27.0,573.0,567.03,419.35
2016,9,25,12,45,245.5,413.0,2.4,27.0,620.5,633.44,468.26
2016,9,25,13,0,323.0,396.0,2.4,27.0,668.0,720.24,529.54
2016,9,25,13,15,232.0,400.5,2.3,27.0,594.0,630.18,465.12
2016,9,25,13,30,141.0,405.0,2.2,27.0,520.0,553.84,409.92
2016,9,25,13,45,151.5,393.5,2.15,27.0,514.0,559.42,415.07
2016,9,25,14,0,162.0,382.0,2.1,27.0,508.0,564.24,419.26
2016,9,25,14,15,81.0,226.5,2.0,27.0,289.5,316.4,239.87
2016,9,25,14,30,0.0,71.0,1.9,27.0,71.0,59.1,41.23
2016,9,25,14,45,0.0,84.0,1.85,27.0,84.0,69.94,50.12
2016,9,25,15,0,0.0,97.0,1.8,27.0,97.0,80.92,58.92
2016,9,25,15,15,0.0,62.0,1.8,26.5,62.0,51.48,35.76
2016,9,25,15,30,0.0,27.0,1.8,26.0,27.0,22.34,12.48
2016,9,25,15,45,0.0,18.0,1.85,26.0,18.0,14.87,6.47
2016,9,25,16,0,0.0,9.0,1.9,26.0,9.0,7.42,0.42
2016,9,25,16,15,0.0,8.0,1.85,25.5,8.0,6.59,0.0
2016,9,25,16,30,0.0,7.0,1.8,25.0,7.0,5.76,0.0
2016,9,25,16,45,0.0,5.5,1.75,25.0,5.5,4.52,0.0
2016,9,25,17,0,0.0,4.0,1.7,25.0,4.0,3.29,0.0
2016,9,25,17,15,0.0,3.0,1.65,24.5,3.0,2.46,0.0
2016,9,25,17,30,0.0,2.0,1.6,24.0,2.0,1.64,0.0
2016,9,25,17,45,0.0,1.0,1.6,24.0,1.0,0.82,0.0
2016,9,25,18,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,9,25,18,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,9,25,18,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,9,25,18,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,9,25,19,0,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,9,25,19,15,0.0,0.0,1.95,23.0,0.0,0.0,0.0
2016,9,25,19,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,19,45,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,20,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,20,30,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,20,45,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,9,25,21,15,0.0,0.0,2.05,23.0,0.0,0.0,0.0
2016,9,25,21,30,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,9,25,21,45,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,9,25,22,0,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,9,25,22,15,0.0,0.0,2.3,22.5,0.0,0.0,0.0
2016,9,25,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,9,25,22,45,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,9,25,23,0,0.0,0.0,2.6,22.0,0.0,0.0,0.0
2016,9,25,23,15,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,9,25,23,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,9,25,23,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,9,26,0,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,9,26,0,15,0.0,0.0,3.15,22.0,0.0,0.0,0.0
2016,9,26,0,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,9,26,0,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,9,26,1,0,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,9,26,1,15,0.0,0.0,3.4,21.5,0.0,0.0,0.0
2016,9,26,1,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,1,45,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,0,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,9,26,2,15,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,9,26,2,30,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,9,26,2,45,0.0,0.0,3.25,21.0,0.0,0.0,0.0
2016,9,26,3,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,30,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,3,45,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,0,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,9,26,4,15,0.0,0.0,3.3,20.5,0.0,0.0,0.0
2016,9,26,4,30,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,9,26,4,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,0,0.0,0.0,3.6,20.0,0.0,0.0,0.0
2016,9,26,5,15,0.0,0.0,3.55,20.0,0.0,0.0,0.0
2016,9,26,5,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,5,45,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,9,26,6,15,0.0,0.0,3.55,19.5,0.0,0.0,0.0
2016,9,26,6,30,0.0,0.0,3.6,19.0,0.0,0.0,0.0
2016,9,26,6,45,0.0,5.5,3.7,19.0,5.5,4.51,0.0
2016,9,26,7,0,0.0,11.0,3.8,19.0,11.0,9.03,1.99
2016,9,26,7,15,0.0,18.5,3.85,19.0,18.5,15.22,7.6
2016,9,26,7,30,0.0,26.0,3.9,19.0,26.0,21.42,13.2
2016,9,26,7,45,0.0,34.0,4.0,19.0,34.0,28.05,19.11
2016,9,26,8,0,0.0,42.0,4.1,19.0,42.0,34.7,24.94
2016,9,26,8,15,0.0,51.5,4.15,19.0,51.5,42.61,31.8
2016,9,26,8,30,0.0,61.0,4.2,19.0,61.0,50.54,36.75
2016,9,26,8,45,0.0,50.0,4.3,19.0,50.0,41.4,28.99
2016,9,26,9,0,0.0,39.0,4.4,19.0,39.0,32.28,21.29
2016,9,26,9,15,0.0,51.0,4.4,19.0,51.0,42.28,29.51
2016,9,26,9,30,0.0,63.0,4.4,19.0,63.0,52.31,37.67
2016,9,26,9,45,0.0,74.0,4.4,19.5,74.0,61.53,45.03
2016,9,26,10,0,0.0,85.0,4.4,20.0,85.0,70.77,52.34
2016,9,26,10,15,2.0,132.5,4.4,20.0,134.5,111.08,84.82
2016,9,26,10,30,4.0,180.0,4.4,20.0,184.0,151.76,117.2
2016,9,26,10,45,7.5,207.0,4.4,20.5,213.5,177.08,136.86
2016,9,26,11,0,11.0,234.0,4.4,21.0,243.0,203.14,156.94
2016,9,26,11,15,10.5,231.0,4.4,21.0,240.0,201.62,155.58
2016,9,26,11,30,10.0,228.0,4.4,21.0,237.0,199.92,154.15
2016,9,26,11,45,7.0,196.5,4.4,21.5,203.0,171.49,131.46
2016,9,26,12,0,4.0,165.0,4.4,22.0,169.0,142.53,108.36
2016,9,26,12,15,7.5,201.0,4.35,22.0,208.0,177.3,135.79
2016,9,26,12,30,11.0,237.0,4.3,22.0,247.0,213.04,163.7
2016,9,26,12,45,19.0,282.0,4.25,22.0,298.5,262.27,201.98
2016,9,26,13,0,27.0,327.0,4.2,22.0,350.0,331.39,254.97
2016,9,26,13,15,17.0,263.5,4.15,22.0,278.0,246.29,189.58
2016,9,26,13,30,7.0,200.0,4.1,22.0,206.0,179.12,137.33
2016,9,26,13,45,3.5,152.5,4.1,22.0,155.5,133.29,101.37
2016,9,26,14,0,0.0,105.0,4.1,22.0,105.0,88.01,65.35
2016,9,26,14,15,17.0,198.5,4.05,22.0,211.0,189.86,147.07
2016,9,26,14,30,34.0,292.0,4.0,22.0,317.0,322.32,250.49
2016,9,26,14,45,36.5,280.0,3.95,22.0,305.5,315.11,245.24
2016,9,26,15,0,39.0,268.0,3.9,22.0,294.0,307.78,240.31
2016,9,26,15,15,19.5,206.0,3.8,22.0,219.0,204.23,159.43
2016,9,26,15,30,0.0,144.0,3.7,22.0,144.0,124.95,96.01
2016,9,26,15,45,0.0,124.0,3.65,22.0,124.0,106.66,81.65
2016,9,26,16,0,0.0,104.0,3.6,22.0,104.0,88.39,67.09
2016,9,26,16,15,0.0,91.5,3.55,21.5,91.5,77.27,58.36
2016,9,26,16,30,0.0,79.0,3.5,21.0,79.0,66.15,49.49
2016,9,26,16,45,0.0,66.5,3.45,21.0,66.5,55.12,40.46
2016,9,26,17,0,0.0,54.0,3.4,21.0,54.0,44.7,31.81
2016,9,26,17,15,0.0,41.5,3.2,20.5,41.5,34.3,23.09
2016,9,26,17,30,0.0,29.0,3.0,20.0,29.0,23.92,14.25
2016,9,26,17,45,0.0,18.5,2.85,20.0,18.5,15.23,6.69
2016,9,26,18,0,0.0,8.0,2.7,20.0,8.0,6.57,0.0
2016,9,26,18,15,0.0,4.0,2.7,19.5,4.0,3.41,0.0
2016,9,26,18,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,9,26,18,45,0.0,0.0,2.75,19.0,0.0,0.0,0.0
2016,9,26,19,0,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,15,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,30,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,9,26,19,45,0.0,0.0,2.85,19.0,0.0,0.0,0.0
2016,9,26,20,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,9,26,20,15,0.0,0.0,2.9,18.5,0.0,0.0,0.0
2016,9,26,20,30,0.0,0.0,2.9,18.0,0.0,0.0,0.0
2016,9,26,20,45,0.0,0.0,2.95,18.0,0.0,0.0,0.0
2016,9,26,21,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,21,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,22,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,9,26,23,15,0.0,0.0,3.0,17.5,0.0,0.0,0.0
2016,9,26,23,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,26,23,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,0,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,15,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,1,45,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,2,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,15,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,30,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,2,45,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,0,0.0,0.0,3.1,17.0,0.0,0.0,0.0
2016,9,27,3,15,0.0,0.0,3.05,17.0,0.0,0.0,0.0
2016,9,27,3,30,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,3,45,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,9,27,4,15,0.0,0.0,2.95,17.0,0.0,0.0,0.0
2016,9,27,4,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,4,45,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,0,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,5,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,5,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,5,45,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,0,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,9,27,6,15,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,9,27,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,9,27,6,45,0.0,13.5,2.95,17.0,13.5,11.12,0.23
2016,9,27,7,0,0.0,27.0,3.0,17.0,27.0,22.3,13.32
2016,9,27,7,15,0.0,46.0,3.05,17.0,46.0,37.54,27.21
2016,9,27,7,30,0.0,65.0,3.1,17.0,65.0,52.4,40.65
2016,9,27,7,45,0.0,86.0,3.2,17.5,86.0,68.51,54.89
2016,9,27,8,0,0.0,107.0,3.3,18.0,107.0,84.44,68.67
2016,9,27,8,15,2.5,126.5,3.3,18.5,128.0,99.22,81.16
2016,9,27,8,30,5.0,146.0,3.3,19.0,149.0,114.74,89.77
2016,9,27,8,45,3.0,153.0,3.35,19.5,155.0,122.09,95.26
2016,9,27,9,0,1.0,160.0,3.4,20.0,161.0,128.82,100.28
2016,9,27,9,15,26.5,209.0,3.3,20.5,225.5,170.79,132.52
2016,9,27,9,30,52.0,258.0,3.2,21.0,290.0,219.49,169.85
2016,9,27,9,45,54.5,275.5,3.1,21.5,311.5,240.87,186.08
2016,9,27,10,0,57.0,293.0,3.0,22.0,333.0,262.76,202.58
2016,9,27,10,15,57.5,311.5,2.9,22.0,353.5,285.01,219.56
2016,9,27,10,30,58.0,330.0,2.8,22.0,374.0,307.62,236.63
2016,9,27,10,45,162.0,354.0,2.7,22.5,481.0,403.04,308.87
2016,9,27,11,0,266.0,378.0,2.6,23.0,588.0,512.68,389.67
2016,9,27,11,15,286.5,383.5,2.55,23.0,614.5,552.71,418.56
2016,9,27,11,30,307.0,389.0,2.5,23.0,641.0,593.94,448.33
2016,9,27,11,45,259.0,404.5,2.45,23.0,619.5,590.83,444.89
2016,9,27,12,0,211.0,420.0,2.4,23.0,598.0,570.76,429.6
2016,9,27,12,15,163.5,419.5,2.4,23.0,557.5,542.9,408.88
2016,9,27,12,30,116.0,419.0,2.4,23.0,517.0,511.0,384.99
2016,9,27,12,45,106.0,412.5,2.4,23.0,501.5,487.5,368.31
2016,9,27,13,0,96.0,406.0,2.4,23.0,486.0,478.52,361.92
2016,9,27,13,15,73.5,382.0,2.4,23.0,443.0,437.92,332.1
2016,9,27,13,30,51.0,358.0,2.4,23.0,400.0,395.54,300.79
2016,9,27,13,45,75.5,363.0,2.4,23.0,422.5,430.35,327.9
2016,9,27,14,0,100.0,368.0,2.4,23.0,445.0,465.96,355.14
2016,9,27,14,15,154.0,354.5,2.35,23.0,468.0,533.06,405.97
2016,9,27,14,30,208.0,341.0,2.3,23.0,491.0,577.94,440.31
2016,9,27,14,45,228.5,318.5,2.3,23.0,475.0,576.93,441.15
2016,9,27,15,0,249.0,296.0,2.3,23.0,459.0,574.18,441.15
2016,9,27,15,15,221.5,277.0,2.2,22.5,414.0,526.14,407.28
2016,9,27,15,30,194.0,258.0,2.1,22.0,369.0,477.88,372.94
2016,9,27,15,45,214.5,231.5,2.05,22.0,344.5,466.04,366.35
2016,9,27,16,0,235.0,205.0,2.0,22.0,320.0,471.78,372.35
2016,9,27,16,15,227.0,181.5,1.85,22.0,281.5,432.68,343.58
2016,9,27,16,30,219.0,158.0,1.7,22.0,243.0,392.86,314.0
2016,9,27,16,45,366.5,117.0,1.55,22.0,233.0,475.48,380.88
2016,9,27,17,0,514.0,76.0,1.4,22.0,223.0,532.87,424.82
2016,9,27,17,15,441.5,65.5,1.2,21.5,172.0,443.5,354.59
2016,9,27,17,30,369.0,55.0,1.0,21.0,121.0,356.17,283.47
2016,9,27,17,45,266.5,39.5,0.85,21.0,78.0,254.95,197.28
2016,9,27,18,0,164.0,24.0,0.7,21.0,35.0,154.15,73.88
2016,9,27,18,15,82.0,12.0,0.7,20.5,17.5,54.24,0.0
2016,9,27,18,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,18,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,19,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,20,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,15,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,30,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,21,45,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,0,0.0,0.0,0.7,20.0,0.0,0.0,0.0
2016,9,27,22,15,0.0,0.0,0.7,19.5,0.0,0.0,0.0
2016,9,27,22,30,0.0,0.0,0.7,19.0,0.0,0.0,0.0
2016,9,27,22,45,0.0,0.0,0.75,19.0,0.0,0.0,0.0
2016,9,27,23,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,15,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,30,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,27,23,45,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,0,0.0,0.0,0.8,19.0,0.0,0.0,0.0
2016,9,28,0,15,0.0,0.0,0.8,18.5,0.0,0.0,0.0
2016,9,28,0,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,0,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,28,2,15,0.0,0.0,0.8,17.5,0.0,0.0,0.0
2016,9,28,2,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,2,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,15,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,9,28,3,45,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,9,28,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,9,28,4,45,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,9,28,5,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,9,28,5,15,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,9,28,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,9,28,5,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,9,28,6,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,9,28,6,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,28,6,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,28,6,45,171.5,17.5,1.9,17.5,38.0,14.13,1.05
2016,9,28,7,0,343.0,35.0,2.2,18.0,76.0,28.62,18.54
2016,9,28,7,15,436.0,45.5,2.2,18.5,126.5,36.52,26.13
2016,9,28,7,30,529.0,56.0,2.2,19.0,177.0,44.3,33.24
2016,9,28,7,45,589.0,62.5,2.2,19.5,231.5,48.53,37.02
2016,9,28,8,0,649.0,69.0,2.2,20.0,286.0,52.74,40.6
2016,9,28,8,15,687.5,74.0,2.1,21.0,340.0,55.58,42.79
2016,9,28,8,30,726.0,79.0,2.0,22.0,394.0,91.67,52.98
2016,9,28,8,45,754.5,83.0,1.9,23.0,446.0,149.18,84.54
2016,9,28,9,0,783.0,87.0,1.8,24.0,498.0,210.13,129.94
2016,9,28,9,15,802.5,90.0,1.7,24.5,545.0,271.24,180.66
2016,9,28,9,30,822.0,93.0,1.6,25.0,592.0,334.06,233.74
2016,9,28,9,45,836.5,95.0,1.55,25.5,633.5,395.61,285.25
2016,9,28,10,0,851.0,97.0,1.5,26.0,675.0,458.99,336.45
2016,9,28,10,15,861.5,99.0,1.45,26.0,710.0,518.27,383.54
2016,9,28,10,30,872.0,101.0,1.4,26.0,745.0,576.96,428.49
2016,9,28,10,45,879.5,102.5,1.35,26.5,772.5,632.55,468.73
2016,9,28,11,0,887.0,104.0,1.3,27.0,800.0,686.71,506.39
2016,9,28,11,15,891.5,105.0,1.3,27.0,819.5,736.63,541.36
2016,9,28,11,30,896.0,106.0,1.3,27.0,839.0,784.35,572.83
2016,9,28,11,45,903.5,103.5,1.35,27.5,851.0,828.71,600.41
2016,9,28,12,0,911.0,101.0,1.4,28.0,863.0,870.58,626.1
2016,9,28,12,15,911.5,101.0,1.4,28.0,865.0,906.12,648.18
2016,9,28,12,30,912.0,101.0,1.4,28.0,867.0,938.35,668.14
2016,9,28,12,45,911.0,100.0,1.45,28.5,860.5,964.7,683.77
2016,9,28,13,0,910.0,99.0,1.5,29.0,854.0,987.36,697.19
2016,9,28,13,15,906.5,98.5,1.5,29.0,839.0,1004.35,707.87
2016,9,28,13,30,903.0,98.0,1.5,29.0,824.0,1017.42,716.33
2016,9,28,13,45,898.5,96.5,1.5,29.0,801.0,1024.42,721.25
2016,9,28,14,0,894.0,95.0,1.5,29.0,778.0,1027.41,723.95
2016,9,28,14,15,886.0,93.5,1.5,29.0,747.0,1022.86,722.23
2016,9,28,14,30,878.0,92.0,1.5,29.0,716.0,1014.37,718.34
2016,9,28,14,45,868.0,89.0,1.5,29.0,678.5,998.24,709.9
2016,9,28,15,0,858.0,86.0,1.5,29.0,641.0,978.39,699.33
2016,9,28,15,15,843.0,83.5,1.45,29.0,596.5,950.67,683.17
2016,9,28,15,30,828.0,81.0,1.4,29.0,552.0,919.82,665.09
2016,9,28,15,45,809.0,77.5,1.4,29.0,503.0,891.46,649.25
2016,9,28,16,0,790.0,74.0,1.4,29.0,454.0,849.75,624.45
2016,9,28,16,15,761.0,70.0,1.3,28.5,401.5,796.23,591.42
2016,9,28,16,30,732.0,66.0,1.2,28.0,349.0,741.5,556.75
2016,9,28,16,45,691.0,61.0,1.15,27.5,294.0,674.76,512.97
2016,9,28,17,0,650.0,56.0,1.1,27.0,239.0,608.53,467.51
2016,9,28,17,15,581.5,49.0,1.05,26.5,185.0,526.28,407.62
2016,9,28,17,30,513.0,42.0,1.0,26.0,131.0,443.64,343.5
2016,9,28,17,45,394.0,31.0,0.95,25.5,84.5,328.95,248.45
2016,9,28,18,0,275.0,20.0,0.9,25.0,38.0,214.09,79.28
2016,9,28,18,15,137.5,10.0,0.9,24.5,19.0,82.25,0.0
2016,9,28,18,30,0.0,0.0,0.9,24.0,0.0,0.0,0.0
2016,9,28,18,45,0.0,0.0,0.95,24.0,0.0,0.0,0.0
2016,9,28,19,0,0.0,0.0,1.0,24.0,0.0,0.0,0.0
2016,9,28,19,15,0.0,0.0,1.0,23.5,0.0,0.0,0.0
2016,9,28,19,30,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,19,45,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,0,0.0,0.0,1.0,23.0,0.0,0.0,0.0
2016,9,28,20,15,0.0,0.0,0.95,23.0,0.0,0.0,0.0
2016,9,28,20,30,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,20,45,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,0,0.0,0.0,0.9,23.0,0.0,0.0,0.0
2016,9,28,21,15,0.0,0.0,0.85,22.5,0.0,0.0,0.0
2016,9,28,21,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,9,28,21,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,9,28,22,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,15,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,30,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,22,45,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,9,28,23,15,0.0,0.0,0.75,21.5,0.0,0.0,0.0
2016,9,28,23,30,0.0,0.0,0.8,21.0,0.0,0.0,0.0
2016,9,28,23,45,0.0,0.0,0.85,20.5,0.0,0.0,0.0
2016,9,29,0,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,29,0,15,0.0,0.0,0.95,19.5,0.0,0.0,0.0
2016,9,29,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,9,29,0,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,9,29,1,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,9,29,1,15,0.0,0.0,1.2,18.5,0.0,0.0,0.0
2016,9,29,1,30,0.0,0.0,1.2,18.0,0.0,0.0,0.0
2016,9,29,1,45,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,9,29,2,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,9,29,2,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,9,29,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,9,29,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,9,29,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,9,29,3,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,9,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,9,29,3,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,4,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,4,15,0.0,0.0,2.05,15.5,0.0,0.0,0.0
2016,9,29,4,30,0.0,0.0,2.2,15.0,0.0,0.0,0.0
2016,9,29,4,45,0.0,0.0,2.35,15.0,0.0,0.0,0.0
2016,9,29,5,0,0.0,0.0,2.5,15.0,0.0,0.0,0.0
2016,9,29,5,15,0.0,0.0,2.6,15.0,0.0,0.0,0.0
2016,9,29,5,30,0.0,0.0,2.7,15.0,0.0,0.0,0.0
2016,9,29,5,45,0.0,0.0,2.85,15.0,0.0,0.0,0.0
2016,9,29,6,0,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,9,29,6,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,9,29,6,30,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,9,29,6,45,196.0,16.5,3.65,15.5,39.5,13.34,0.0
2016,9,29,7,0,392.0,33.0,3.9,16.0,79.0,27.09,17.34
2016,9,29,7,15,486.0,42.5,3.95,16.5,131.0,34.32,24.4
2016,9,29,7,30,580.0,52.0,4.0,17.0,183.0,41.46,31.0
2016,9,29,7,45,638.5,58.0,4.1,18.0,239.0,45.52,34.59
2016,9,29,8,0,697.0,64.0,4.2,19.0,295.0,53.94,41.82
2016,9,29,8,15,734.0,68.5,4.25,19.5,350.5,56.84,44.16
2016,9,29,8,30,771.0,73.0,4.3,20.0,406.0,90.8,50.98
2016,9,29,8,45,799.0,76.0,4.4,20.5,458.5,150.41,84.65
2016,9,29,9,0,827.0,79.0,4.5,21.0,511.0,213.32,133.05
2016,9,29,9,15,845.5,82.0,4.45,21.5,559.5,281.02,190.73
2016,9,29,9,30,864.0,85.0,4.4,22.0,608.0,345.37,247.03
2016,9,29,9,45,879.0,86.5,4.4,22.5,650.5,408.3,301.82
2016,9,29,10,0,894.0,88.0,4.4,23.0,693.0,471.62,355.47
2016,9,29,10,15,904.5,89.5,4.4,23.5,728.5,532.83,405.83
2016,9,29,10,30,915.0,91.0,4.4,24.0,764.0,593.35,453.91
2016,9,29,10,45,922.5,92.0,4.4,24.5,792.5,650.64,497.98
2016,9,29,11,0,930.0,93.0,4.4,25.0,821.0,706.38,539.57
2016,9,29,11,15,934.5,94.0,4.4,25.0,841.0,758.19,578.22
2016,9,29,11,30,939.0,95.0,4.4,25.0,861.0,807.67,612.57
2016,9,29,11,45,939.5,97.0,4.45,25.5,871.5,852.39,641.99
2016,9,29,12,0,940.0,99.0,4.5,26.0,882.0,894.08,669.05
2016,9,29,12,15,940.5,99.0,4.5,26.0,884.5,930.55,693.5
2016,9,29,12,30,941.0,99.0,4.5,26.0,887.0,963.6,715.61
2016,9,29,12,45,940.0,99.0,4.5,26.5,880.5,991.7,732.95
2016,9,29,13,0,939.0,99.0,4.5,27.0,874.0,1016.04,747.8
2016,9,29,13,15,936.0,98.5,4.45,27.0,858.5,1034.02,759.71
2016,9,29,13,30,933.0,98.0,4.4,27.0,843.0,1047.98,769.14
2016,9,29,13,45,928.0,96.0,4.4,27.0,819.5,1054.19,773.95
2016,9,29,14,0,923.0,94.0,4.4,27.0,796.0,1056.23,776.27
2016,9,29,14,15,915.5,92.5,4.35,26.5,764.5,1052.18,776.02
2016,9,29,14,30,908.0,91.0,4.3,26.0,733.0,1044.08,773.3
