Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,9,29,14,45,894.5,90.5,4.25,26.0,693.5,1027.15,763.38
2016,9,29,15,0,881.0,90.0,4.2,26.0,654.0,1006.54,751.2
2016,9,29,15,15,865.5,87.0,4.1,26.0,608.5,977.41,733.07
2016,9,29,15,30,850.0,84.0,4.0,26.0,563.0,956.01,720.28
2016,9,29,15,45,829.5,80.5,3.95,26.0,513.0,914.85,694.16
2016,9,29,16,0,809.0,77.0,3.9,26.0,463.0,871.15,666.11
2016,9,29,16,15,778.5,73.0,3.55,25.0,408.5,815.65,630.24
2016,9,29,16,30,748.0,69.0,3.2,24.0,354.0,758.91,592.52
2016,9,29,16,45,702.5,63.5,2.9,23.5,297.5,687.11,541.52
2016,9,29,17,0,657.0,58.0,2.6,23.0,241.0,621.76,493.34
2016,9,29,17,15,584.5,50.5,2.35,22.0,185.5,530.54,424.0
2016,9,29,17,30,512.0,43.0,2.1,21.0,130.0,444.19,354.16
2016,9,29,17,45,385.0,31.5,1.85,20.5,82.5,323.91,249.91
2016,9,29,18,0,258.0,20.0,1.6,20.0,35.0,201.91,45.37
2016,9,29,18,15,129.0,10.0,1.6,19.5,17.5,77.65,0.0
2016,9,29,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,18,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,9,29,19,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,9,29,19,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,19,45,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,9,29,20,15,0.0,0.0,1.6,17.5,0.0,0.0,0.0
2016,9,29,20,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,9,29,20,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,9,29,21,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,9,29,21,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,9,29,22,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,9,29,22,15,0.0,0.0,1.8,16.5,0.0,0.0,0.0
2016,9,29,22,30,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,9,29,22,45,0.0,0.0,1.85,16.0,0.0,0.0,0.0
2016,9,29,23,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,9,29,23,15,0.0,0.0,1.85,15.5,0.0,0.0,0.0
2016,9,29,23,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,29,23,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,15,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,30,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,0,45,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,0,0.0,0.0,1.8,15.0,0.0,0.0,0.0
2016,9,30,1,15,0.0,0.0,1.75,14.5,0.0,0.0,0.0
2016,9,30,1,30,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,1,45,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,0,0.0,0.0,1.7,14.0,0.0,0.0,0.0
2016,9,30,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,9,30,2,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,2,45,0.0,0.0,1.45,13.0,0.0,0.0,0.0
2016,9,30,3,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,3,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,15,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,30,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,4,45,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,0,0.0,0.0,1.4,13.0,0.0,0.0,0.0
2016,9,30,5,15,0.0,0.0,1.35,13.0,0.0,0.0,0.0
2016,9,30,5,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,5,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,9,30,6,15,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,9,30,6,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,9,30,6,45,200.5,16.5,1.95,13.5,39.5,13.38,0.0
2016,9,30,7,0,401.0,33.0,2.2,14.0,79.0,27.18,17.53
2016,9,30,7,15,496.0,42.5,2.2,14.5,131.5,34.42,24.7
2016,9,30,7,30,591.0,52.0,2.2,15.0,184.0,41.58,31.39
2016,9,30,7,45,648.0,58.0,2.25,15.5,240.5,45.64,35.08
2016,9,30,8,0,705.0,64.0,2.3,16.0,297.0,54.07,42.47
2016,9,30,8,15,742.5,69.0,2.1,16.5,352.5,57.38,45.21
2016,9,30,8,30,780.0,74.0,1.9,17.0,408.0,93.69,53.07
2016,9,30,8,45,805.5,77.5,1.7,18.0,460.5,154.05,87.77
2016,9,30,9,0,831.0,81.0,1.5,19.0,513.0,217.39,136.38
2016,9,30,9,15,849.5,84.0,1.5,19.5,561.0,281.3,190.69
2016,9,30,9,30,868.0,87.0,1.5,20.0,609.0,349.89,249.56
2016,9,30,9,45,880.5,89.5,1.5,20.5,651.5,413.0,303.45
2016,9,30,10,0,893.0,92.0,1.5,21.0,694.0,476.21,355.72
2016,9,30,10,15,903.0,94.0,1.45,21.0,729.0,537.59,405.23
2016,9,30,10,30,913.0,96.0,1.4,21.0,764.0,598.23,452.32
2016,9,30,10,45,919.0,97.5,1.35,21.5,791.5,654.99,493.97
2016,9,30,11,0,925.0,99.0,1.3,22.0,819.0,710.05,532.77
2016,9,30,11,15,929.0,100.0,1.25,22.0,838.5,761.29,568.59
2016,9,30,11,30,933.0,101.0,1.2,22.0,858.0,810.17,600.14
2016,9,30,11,45,937.5,100.0,1.15,22.5,869.0,854.94,626.88
2016,9,30,12,0,942.0,99.0,1.1,23.0,880.0,896.9,651.31
2016,9,30,12,15,942.0,99.0,1.1,23.0,882.0,932.92,673.67
2016,9,30,12,30,942.0,99.0,1.1,23.0,884.0,965.49,693.81
2016,9,30,12,45,940.5,98.5,1.15,23.5,877.0,992.53,710.01
2016,9,30,13,0,939.0,98.0,1.2,24.0,870.0,1015.77,723.93
2016,9,30,13,15,935.5,97.0,1.2,24.0,854.0,1032.6,734.51
2016,9,30,13,30,932.0,96.0,1.2,24.0,838.0,1045.38,742.8
2016,9,30,13,45,926.5,94.5,1.3,24.5,813.5,1051.5,747.6
2016,9,30,14,0,921.0,93.0,1.4,25.0,789.0,1053.47,750.04
2016,9,30,14,15,912.5,91.5,1.45,25.0,757.0,1048.28,748.83
2016,9,30,14,30,904.0,90.0,1.5,25.0,725.0,1039.06,745.35
2016,9,30,14,45,892.5,88.0,1.55,25.0,686.0,1022.27,737.27
2016,9,30,15,0,881.0,86.0,1.6,25.0,647.0,1001.74,726.96
2016,9,30,15,15,865.5,83.5,1.6,24.5,601.5,973.07,712.15
2016,9,30,15,30,850.0,81.0,1.6,24.0,556.0,941.21,695.21
2016,9,30,15,45,828.5,77.5,1.6,24.0,505.5,909.89,677.14
2016,9,30,16,0,807.0,74.0,1.6,24.0,455.0,865.24,649.88
2016,9,30,16,15,776.5,70.0,1.5,23.5,401.0,809.77,614.86
2016,9,30,16,30,746.0,66.0,1.4,23.0,347.0,753.13,578.09
2016,9,30,16,45,701.0,61.0,1.3,23.0,291.0,682.49,528.94
2016,9,30,17,0,656.0,56.0,1.2,23.0,235.0,612.59,478.37
2016,9,30,17,15,583.0,48.5,1.1,22.0,180.0,526.58,414.74
2016,9,30,17,30,510.0,41.0,1.0,21.0,125.0,440.14,346.39
2016,9,30,17,45,381.0,30.0,0.95,20.5,78.5,319.59,242.74
2016,9,30,18,0,252.0,19.0,0.9,20.0,32.0,195.26,0.53
2016,9,30,18,15,126.0,9.5,0.9,20.0,16.0,75.57,0.0
2016,9,30,18,30,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,18,45,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,0,0.0,0.0,0.9,20.0,0.0,0.0,0.0
2016,9,30,19,15,0.0,0.0,0.9,19.5,0.0,0.0,0.0
2016,9,30,19,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,19,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,20,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,15,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,30,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,21,45,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,9,30,22,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,9,30,22,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,22,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,9,30,23,15,0.0,0.0,0.75,18.0,0.0,0.0,0.0
2016,9,30,23,30,0.0,0.0,0.7,18.0,0.0,0.0,0.0
2016,9,30,23,45,0.0,0.0,0.65,18.0,0.0,0.0,0.0
2016,10,1,0,0,0.0,0.0,0.6,18.0,0.0,0.0,0.0
2016,10,1,0,15,0.0,0.0,0.55,18.0,0.0,0.0,0.0
2016,10,1,0,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,0,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,1,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,15,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,30,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,2,45,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,0,0.0,0.0,0.5,18.0,0.0,0.0,0.0
2016,10,1,3,15,0.0,0.0,0.5,17.5,0.0,0.0,0.0
2016,10,1,3,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,3,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,4,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,1,5,15,0.0,0.0,0.5,16.5,0.0,0.0,0.0
2016,10,1,5,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,5,45,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,0,0.0,0.0,0.6,16.0,0.0,0.0,0.0
2016,10,1,6,15,0.0,0.0,0.55,16.0,0.0,0.0,0.0
2016,10,1,6,30,0.0,0.0,0.5,16.0,0.0,0.0,0.0
2016,10,1,6,45,0.0,14.5,0.45,16.5,14.5,11.96,0.0
2016,10,1,7,0,0.0,29.0,0.4,17.0,29.0,23.85,14.48
2016,10,1,7,15,0.0,49.0,0.4,17.5,49.0,39.51,28.84
2016,10,1,7,30,0.0,69.0,0.4,18.0,69.0,54.98,42.73
2016,10,1,7,45,1.0,90.0,0.45,18.5,90.5,71.01,56.79
2016,10,1,8,0,2.0,111.0,0.5,19.0,112.0,86.87,70.38
2016,10,1,8,15,31.5,142.0,0.5,19.5,155.5,105.44,85.93
2016,10,1,8,30,61.0,173.0,0.5,20.0,199.0,130.87,100.59
2016,10,1,8,45,45.5,186.5,0.5,20.5,207.5,146.76,112.33
2016,10,1,9,0,30.0,200.0,0.5,21.0,216.0,160.34,123.05
2016,10,1,9,15,34.0,221.0,0.65,21.5,240.5,182.02,139.56
2016,10,1,9,30,38.0,242.0,0.8,22.0,265.0,204.6,156.68
2016,10,1,9,45,42.5,263.5,0.95,22.5,291.0,228.65,174.81
2016,10,1,10,0,47.0,285.0,1.1,23.0,317.0,253.68,193.54
2016,10,1,10,15,64.5,311.5,1.1,23.5,357.5,290.2,220.48
2016,10,1,10,30,82.0,338.0,1.1,24.0,398.0,329.42,249.08
2016,10,1,10,45,179.5,353.0,1.1,24.5,491.0,416.0,312.64
2016,10,1,11,0,277.0,368.0,1.1,25.0,584.0,515.79,383.83
2016,10,1,11,15,333.5,361.5,1.05,25.0,627.0,571.1,422.58
2016,10,1,11,30,390.0,355.0,1.0,25.0,670.0,630.36,463.74
2016,10,1,11,45,356.5,371.5,1.0,25.5,662.5,642.53,470.11
2016,10,1,12,0,323.0,388.0,1.0,26.0,655.0,651.24,474.39
2016,10,1,12,15,328.0,387.5,0.95,26.0,659.0,673.96,489.41
2016,10,1,12,30,333.0,387.0,0.9,26.0,663.0,695.6,503.43
2016,10,1,12,45,298.0,392.5,0.9,26.0,638.0,684.69,495.45
2016,10,1,13,0,263.0,398.0,0.9,26.0,613.0,670.75,485.77
2016,10,1,13,15,175.0,387.5,0.9,26.0,529.5,565.82,413.73
2016,10,1,13,30,87.0,377.0,0.9,26.0,446.0,454.5,335.45
2016,10,1,13,45,274.0,334.5,0.95,26.0,542.0,644.89,474.32
2016,10,1,14,0,461.0,292.0,1.0,26.0,638.0,815.97,591.4
2016,10,1,14,15,368.5,306.5,1.1,26.0,576.0,723.02,528.67
2016,10,1,14,30,276.0,321.0,1.2,26.0,514.0,649.66,479.58
2016,10,1,14,45,205.5,307.5,1.3,26.0,446.5,543.85,407.36
2016,10,1,15,0,135.0,294.0,1.4,26.0,379.0,460.43,348.17
2016,10,1,15,15,128.0,271.5,1.45,25.5,347.5,429.98,328.4
2016,10,1,15,30,121.0,249.0,1.5,25.0,316.0,398.91,307.43
2016,10,1,15,45,150.0,225.0,1.55,25.0,300.5,399.65,310.46
2016,10,1,16,0,179.0,201.0,1.6,25.0,285.0,398.09,311.55
2016,10,1,16,15,170.0,178.0,1.55,24.5,250.0,361.3,285.08
2016,10,1,16,30,161.0,155.0,1.5,24.0,215.0,324.26,257.94
2016,10,1,16,45,150.0,130.5,1.45,24.0,179.0,283.28,226.4
2016,10,1,17,0,139.0,106.0,1.4,24.0,143.0,242.21,193.85
2016,10,1,17,15,116.5,82.5,1.25,23.0,108.5,194.16,154.84
2016,10,1,17,30,94.0,59.0,1.1,22.0,74.0,146.91,115.13
2016,10,1,17,45,47.0,38.0,1.0,21.0,45.5,89.15,64.38
2016,10,1,18,0,0.0,17.0,0.9,20.0,17.0,15.43,0.0
2016,10,1,18,15,0.0,8.5,0.95,19.5,8.5,7.26,0.0
2016,10,1,18,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,10,1,18,45,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,10,1,19,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,1,19,15,0.0,0.0,1.1,18.5,0.0,0.0,0.0
2016,10,1,19,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,19,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,1,20,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,1,20,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,20,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,1,21,15,0.0,0.0,1.05,16.5,0.0,0.0,0.0
2016,10,1,21,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,21,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,22,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,1,23,45,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,2,0,15,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,10,2,0,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,0,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,1,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,15,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,2,45,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,0,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,2,3,15,0.0,0.0,0.85,15.0,0.0,0.0,0.0
2016,10,2,3,30,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,3,45,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,0,0.0,0.0,0.8,15.0,0.0,0.0,0.0
2016,10,2,4,15,0.0,0.0,0.75,15.0,0.0,0.0,0.0
2016,10,2,4,30,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,4,45,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,0,0.0,0.0,0.7,15.0,0.0,0.0,0.0
2016,10,2,5,15,0.0,0.0,0.65,15.0,0.0,0.0,0.0
2016,10,2,5,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,5,45,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,0,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,15,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,30,0.0,0.0,0.6,15.0,0.0,0.0,0.0
2016,10,2,6,45,132.0,19.0,0.6,15.5,33.5,14.8,0.0
2016,10,2,7,0,264.0,38.0,0.6,16.0,67.0,29.4,19.12
2016,10,2,7,15,358.5,52.5,0.55,16.5,116.5,40.27,29.58
2016,10,2,7,30,453.0,67.0,0.5,17.0,166.0,53.31,41.43
2016,10,2,7,45,514.0,77.0,0.5,18.0,220.0,59.83,47.16
2016,10,2,8,0,575.0,87.0,0.5,19.0,274.0,66.18,52.5
2016,10,2,8,15,618.0,95.0,0.6,20.0,328.0,70.63,56.0
2016,10,2,8,30,661.0,103.0,0.7,21.0,382.0,107.39,65.24
2016,10,2,8,45,690.0,109.5,0.8,22.0,434.0,163.61,98.34
2016,10,2,9,0,719.0,116.0,0.9,23.0,486.0,223.47,143.37
2016,10,2,9,15,741.5,120.5,1.0,23.5,533.5,283.5,192.79
2016,10,2,9,30,764.0,125.0,1.1,24.0,581.0,345.75,244.77
2016,10,2,9,45,778.5,129.5,1.2,24.5,622.5,406.93,295.45
2016,10,2,10,0,793.0,134.0,1.3,25.0,664.0,470.76,346.62
2016,10,2,10,15,805.5,137.0,1.35,25.0,699.0,529.98,393.43
2016,10,2,10,30,818.0,140.0,1.4,25.0,734.0,589.05,438.71
2016,10,2,10,45,824.5,143.0,1.45,25.5,761.0,644.03,478.86
2016,10,2,11,0,831.0,146.0,1.5,26.0,788.0,697.68,516.8
2016,10,2,11,15,837.0,147.5,1.55,26.0,807.5,748.03,552.52
2016,10,2,11,30,843.0,149.0,1.6,26.0,827.0,796.47,586.21
2016,10,2,11,45,882.0,128.5,1.65,26.5,846.0,839.92,613.77
2016,10,2,12,0,921.0,108.0,1.7,27.0,865.0,890.3,645.23
2016,10,2,12,15,921.5,108.0,1.7,27.0,867.0,926.0,667.55
2016,10,2,12,30,922.0,108.0,1.7,27.0,869.0,958.35,687.8
2016,10,2,12,45,920.5,107.5,1.75,27.5,862.0,984.82,703.6
2016,10,2,13,0,919.0,107.0,1.8,28.0,855.0,1007.56,717.13
2016,10,2,13,15,915.0,106.0,1.8,28.0,839.0,1023.49,727.29
2016,10,2,13,30,911.0,105.0,1.8,28.0,823.0,1035.43,735.19
2016,10,2,13,45,904.5,104.0,1.85,28.0,798.5,1040.85,739.93
2016,10,2,14,0,898.0,103.0,1.9,28.0,774.0,1042.22,742.4
2016,10,2,14,15,889.0,101.0,1.9,28.0,742.0,1035.9,739.61
2016,10,2,14,30,880.0,99.0,1.9,28.0,710.0,1025.62,734.61
2016,10,2,14,45,860.0,100.0,1.95,28.0,669.0,1003.94,723.21
2016,10,2,15,0,840.0,101.0,2.0,28.0,628.0,990.94,717.5
2016,10,2,15,15,822.0,98.0,2.0,27.5,583.0,959.51,700.71
2016,10,2,15,30,804.0,95.0,2.0,27.0,538.0,924.98,681.9
2016,10,2,15,45,780.0,91.0,2.0,27.0,487.5,880.69,655.02
2016,10,2,16,0,756.0,87.0,2.0,27.0,437.0,834.16,626.24
2016,10,2,16,15,721.5,82.0,1.85,26.5,383.0,780.85,592.04
2016,10,2,16,30,687.0,77.0,1.7,26.0,329.0,721.54,552.71
2016,10,2,16,45,636.5,70.5,1.55,25.5,273.5,646.92,501.0
2016,10,2,17,0,586.0,64.0,1.4,25.0,218.0,573.84,448.18
2016,10,2,17,15,507.0,54.5,1.3,24.0,165.0,478.2,376.58
2016,10,2,17,30,428.0,45.0,1.2,23.0,112.0,388.02,303.99
2016,10,2,17,45,296.0,31.0,1.1,22.0,68.0,266.36,197.33
2016,10,2,18,0,164.0,17.0,1.0,21.0,24.0,137.69,0.0
2016,10,2,18,15,82.0,8.5,1.0,20.5,12.0,0.0,0.0
2016,10,2,18,30,0.0,0.0,1.0,20.0,0.0,0.0,0.0
2016,10,2,18,45,0.0,0.0,1.05,20.0,0.0,0.0,0.0
2016,10,2,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,2,19,15,0.0,0.0,1.1,19.5,0.0,0.0,0.0
2016,10,2,19,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,10,2,19,45,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,10,2,20,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,20,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,2,21,15,0.0,0.0,1.15,18.5,0.0,0.0,0.0
2016,10,2,21,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,21,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,10,2,22,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,10,2,22,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,22,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,2,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,3,0,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,10,3,0,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,0,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,15,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,10,3,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,10,3,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,10,3,3,15,0.0,0.0,0.85,17.0,0.0,0.0,0.0
2016,10,3,3,30,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,3,45,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,0,0.0,0.0,0.8,17.0,0.0,0.0,0.0
2016,10,3,4,15,0.0,0.0,0.75,17.0,0.0,0.0,0.0
2016,10,3,4,30,0.0,0.0,0.7,17.0,0.0,0.0,0.0
2016,10,3,4,45,0.0,0.0,0.65,17.0,0.0,0.0,0.0
2016,10,3,5,0,0.0,0.0,0.6,17.0,0.0,0.0,0.0
2016,10,3,5,15,0.0,0.0,0.55,17.0,0.0,0.0,0.0
2016,10,3,5,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,5,45,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,0,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,15,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,30,0.0,0.0,0.5,17.0,0.0,0.0,0.0
2016,10,3,6,45,120.5,19.0,0.5,17.5,32.0,14.79,0.0
2016,10,3,7,0,241.0,38.0,0.5,18.0,64.0,29.34,18.79
2016,10,3,7,15,337.0,52.5,0.6,18.5,112.5,40.18,29.21
2016,10,3,7,30,433.0,67.0,0.7,19.0,161.0,53.3,41.03
2016,10,3,7,45,495.0,77.0,0.8,20.0,214.0,59.79,46.72
2016,10,3,8,0,557.0,87.0,0.9,21.0,267.0,66.12,52.02
2016,10,3,8,15,600.5,94.5,1.15,21.5,320.0,70.17,55.29
2016,10,3,8,30,644.0,102.0,1.4,22.0,373.0,107.18,64.87
2016,10,3,8,45,681.5,105.5,1.65,23.0,425.0,161.04,96.47
2016,10,3,9,0,719.0,109.0,1.9,24.0,477.0,219.56,140.59
2016,10,3,9,15,741.0,113.0,1.95,24.5,523.5,278.95,189.97
2016,10,3,9,30,763.0,117.0,2.0,25.0,570.0,340.46,241.81
2016,10,3,9,45,779.5,120.5,2.05,25.5,611.5,403.95,294.54
2016,10,3,10,0,796.0,124.0,2.1,26.0,653.0,465.02,344.06
2016,10,3,10,15,807.5,126.5,2.15,26.0,687.5,523.32,390.79
2016,10,3,10,30,819.0,129.0,2.2,26.0,722.0,581.31,435.91
2016,10,3,10,45,483.5,253.5,2.3,26.5,607.0,531.27,399.0
2016,10,3,11,0,148.0,378.0,2.4,27.0,492.0,433.48,324.47
2016,10,3,11,15,167.5,388.5,2.45,27.0,520.5,470.11,351.93
2016,10,3,11,30,187.0,399.0,2.5,27.0,549.0,508.37,379.72
2016,10,3,11,45,518.0,269.0,2.55,27.5,691.5,690.44,514.42
2016,10,3,12,0,849.0,139.0,2.6,28.0,834.0,870.02,638.91
2016,10,3,12,15,849.5,139.0,2.65,28.0,836.0,904.56,660.44
2016,10,3,12,30,850.0,139.0,2.7,28.0,838.0,935.93,681.1
2016,10,3,12,45,850.0,137.5,2.75,28.5,831.5,961.94,696.94
2016,10,3,13,0,850.0,136.0,2.8,29.0,825.0,984.42,710.56
2016,10,3,13,15,845.5,135.0,2.8,29.0,809.0,999.39,720.46
2016,10,3,13,30,841.0,134.0,2.8,29.0,793.0,1010.51,728.1
2016,10,3,13,45,835.5,132.0,2.85,29.0,769.5,1015.65,732.55
2016,10,3,14,0,830.0,130.0,2.9,29.0,746.0,1016.88,734.73
2016,10,3,14,15,819.5,127.5,2.9,29.0,714.5,1008.56,730.55
2016,10,3,14,30,809.0,125.0,2.9,29.0,683.0,996.43,724.14
2016,10,3,14,45,793.5,122.5,2.95,29.0,644.0,975.52,712.6
2016,10,3,15,0,778.0,120.0,3.0,29.0,605.0,951.15,698.88
2016,10,3,15,15,759.0,116.5,2.95,28.5,560.5,925.82,685.17
2016,10,3,15,30,740.0,113.0,2.9,28.0,516.0,891.04,665.03
2016,10,3,15,45,712.5,108.0,2.9,28.0,466.5,843.77,635.22
2016,10,3,16,0,685.0,103.0,2.9,28.0,417.0,794.7,603.73
2016,10,3,16,15,648.0,97.0,2.65,27.5,364.5,734.48,563.43
2016,10,3,16,30,611.0,91.0,2.4,27.0,312.0,673.84,521.8
2016,10,3,16,45,558.0,82.5,2.2,27.0,258.5,597.09,466.25
2016,10,3,17,0,505.0,74.0,2.0,27.0,205.0,522.06,409.94
2016,10,3,17,15,425.0,62.0,1.8,26.0,153.5,425.77,335.74
2016,10,3,17,30,345.0,50.0,1.6,25.0,102.0,335.13,261.7
2016,10,3,17,45,225.5,33.0,1.45,24.0,61.0,223.58,161.84
2016,10,3,18,0,106.0,16.0,1.3,23.0,20.0,75.52,0.0
2016,10,3,18,15,53.0,8.0,1.35,22.5,10.0,0.0,0.0
2016,10,3,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,3,18,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,3,19,15,0.0,0.0,1.55,21.5,0.0,0.0,0.0
2016,10,3,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,3,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,3,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,3,20,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,3,20,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,3,20,45,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,3,21,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,3,21,15,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,3,21,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,3,21,45,0.0,0.0,2.35,20.0,0.0,0.0,0.0
2016,10,3,22,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,10,3,22,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,10,3,22,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,10,3,22,45,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,10,3,23,0,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,10,3,23,15,0.0,0.0,3.25,20.0,0.0,0.0,0.0
2016,10,3,23,30,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,10,3,23,45,0.0,0.0,3.4,20.0,0.0,0.0,0.0
2016,10,4,0,0,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,15,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,30,0.0,0.0,3.5,20.0,0.0,0.0,0.0
2016,10,4,0,45,0.0,0.0,3.55,20.5,0.0,0.0,0.0
2016,10,4,1,0,0.0,0.0,3.6,21.0,0.0,0.0,0.0
2016,10,4,1,15,0.0,0.0,3.55,21.0,0.0,0.0,0.0
2016,10,4,1,30,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,1,45,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,0,0.0,0.0,3.5,21.0,0.0,0.0,0.0
2016,10,4,2,15,0.0,0.0,3.45,21.0,0.0,0.0,0.0
2016,10,4,2,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,4,2,45,0.0,0.0,3.35,21.0,0.0,0.0,0.0
2016,10,4,3,0,0.0,0.0,3.3,21.0,0.0,0.0,0.0
2016,10,4,3,15,0.0,0.0,3.2,21.0,0.0,0.0,0.0
2016,10,4,3,30,0.0,0.0,3.1,21.0,0.0,0.0,0.0
2016,10,4,3,45,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,4,4,0,0.0,0.0,3.0,21.0,0.0,0.0,0.0
2016,10,4,4,15,0.0,0.0,2.85,21.0,0.0,0.0,0.0
2016,10,4,4,30,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,4,4,45,0.0,0.0,2.55,21.0,0.0,0.0,0.0
2016,10,4,5,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,4,5,15,0.0,0.0,2.25,20.5,0.0,0.0,0.0
2016,10,4,5,30,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,10,4,5,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,4,6,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,4,6,15,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,4,6,30,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,10,4,6,45,74.5,20.5,2.45,20.5,28.5,16.11,0.0
2016,10,4,7,0,149.0,41.0,2.7,21.0,57.0,31.56,20.14
2016,10,4,7,15,241.0,58.5,2.85,21.5,102.5,44.18,32.13
2016,10,4,7,30,333.0,76.0,3.0,22.0,148.0,56.72,43.4
2016,10,4,7,45,419.5,84.5,3.15,22.5,201.0,62.58,48.63
2016,10,4,8,0,506.0,93.0,3.3,23.0,254.0,68.42,53.59
2016,10,4,8,15,422.5,124.5,3.45,23.5,276.0,87.83,69.96
2016,10,4,8,30,339.0,156.0,3.6,24.0,298.0,130.28,91.24
2016,10,4,8,45,215.5,188.5,3.8,24.5,283.0,167.2,120.6
2016,10,4,9,0,92.0,221.0,4.0,25.0,268.0,186.88,140.71
2016,10,4,9,15,97.5,244.0,4.05,25.0,298.0,215.15,162.86
2016,10,4,9,30,103.0,267.0,4.1,25.0,328.0,244.5,185.93
2016,10,4,9,45,158.5,288.5,4.15,25.5,389.5,293.97,223.18
2016,10,4,10,0,214.0,310.0,4.2,26.0,451.0,350.46,265.91
2016,10,4,10,15,300.0,309.0,4.15,26.0,518.0,414.7,314.91
2016,10,4,10,30,386.0,308.0,4.1,26.0,585.0,485.32,368.58
2016,10,4,10,45,575.0,233.0,4.1,26.0,664.0,570.74,434.27
2016,10,4,11,0,764.0,158.0,4.1,26.0,743.0,666.62,507.27
2016,10,4,11,15,537.0,267.0,4.05,26.0,683.0,644.19,488.0
2016,10,4,11,30,310.0,376.0,4.0,26.0,623.0,592.13,446.58
2016,10,4,11,45,570.0,255.0,4.0,26.5,716.5,720.01,543.19
2016,10,4,12,0,830.0,134.0,4.0,27.0,810.0,850.03,635.67
2016,10,4,12,15,830.5,134.0,3.95,27.0,811.5,883.72,657.42
2016,10,4,12,30,831.0,134.0,3.9,27.0,813.0,914.3,677.63
2016,10,4,12,45,828.5,133.5,3.85,27.5,806.0,938.3,692.04
2016,10,4,13,0,826.0,133.0,3.8,28.0,799.0,958.77,704.12
2016,10,4,13,15,821.5,132.0,3.7,28.0,783.5,973.12,713.32
2016,10,4,13,30,817.0,131.0,3.6,28.0,768.0,983.73,720.19
2016,10,4,13,45,813.0,128.0,3.5,28.0,745.0,988.85,723.6
2016,10,4,14,0,809.0,125.0,3.4,28.0,722.0,990.16,724.71
2016,10,4,14,15,798.5,122.5,3.3,28.0,691.0,981.65,719.55
2016,10,4,14,30,788.0,120.0,3.2,28.0,660.0,969.42,712.18
2016,10,4,14,45,773.5,117.5,3.1,28.5,622.5,949.56,698.55
2016,10,4,15,0,759.0,115.0,3.0,29.0,585.0,926.33,682.9
2016,10,4,15,15,739.5,111.5,2.9,29.0,541.0,900.18,666.77
2016,10,4,15,30,720.0,108.0,2.8,29.0,497.0,865.22,644.72
2016,10,4,15,45,694.5,102.5,2.75,29.0,449.0,819.61,615.64
2016,10,4,16,0,669.0,97.0,2.7,29.0,401.0,772.23,584.95
2016,10,4,16,15,631.5,91.5,2.4,28.5,349.5,712.75,544.81
2016,10,4,16,30,594.0,86.0,2.1,28.0,298.0,653.0,503.47
2016,10,4,16,45,540.0,77.5,1.85,28.0,245.5,576.23,447.69
2016,10,4,17,0,486.0,69.0,1.6,28.0,193.0,501.48,391.45
2016,10,4,17,15,402.5,58.0,1.45,27.0,143.5,404.87,317.31
2016,10,4,17,30,319.0,47.0,1.3,26.0,94.0,313.19,242.79
2016,10,4,17,45,196.5,30.5,1.2,25.5,55.5,201.76,141.58
2016,10,4,18,0,74.0,14.0,1.1,25.0,17.0,55.09,0.0
2016,10,4,18,15,37.0,7.0,1.15,24.5,8.5,0.0,0.0
2016,10,4,18,30,0.0,0.0,1.2,24.0,0.0,0.0,0.0
2016,10,4,18,45,0.0,0.0,1.25,24.0,0.0,0.0,0.0
2016,10,4,19,0,0.0,0.0,1.3,24.0,0.0,0.0,0.0
2016,10,4,19,15,0.0,0.0,1.35,24.0,0.0,0.0,0.0
2016,10,4,19,30,0.0,0.0,1.4,24.0,0.0,0.0,0.0
2016,10,4,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,4,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,4,20,15,0.0,0.0,1.7,23.5,0.0,0.0,0.0
2016,10,4,20,30,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,4,20,45,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,4,21,0,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,4,21,15,0.0,0.0,2.15,23.0,0.0,0.0,0.0
2016,10,4,21,30,0.0,0.0,2.3,23.0,0.0,0.0,0.0
2016,10,4,21,45,0.0,0.0,2.45,23.0,0.0,0.0,0.0
2016,10,4,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,4,22,15,0.0,0.0,2.7,22.5,0.0,0.0,0.0
2016,10,4,22,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,4,22,45,0.0,0.0,2.95,22.0,0.0,0.0,0.0
2016,10,4,23,0,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,4,23,15,0.0,0.0,2.95,21.5,0.0,0.0,0.0
2016,10,4,23,30,0.0,0.0,2.8,21.0,0.0,0.0,0.0
2016,10,4,23,45,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,5,0,0,0.0,0.0,2.6,21.0,0.0,0.0,0.0
2016,10,5,0,15,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,10,5,0,30,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,10,5,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,5,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,5,1,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,5,1,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,5,1,45,0.0,0.0,1.85,21.0,0.0,0.0,0.0
2016,10,5,2,0,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,5,2,15,0.0,0.0,1.75,20.5,0.0,0.0,0.0
2016,10,5,2,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,5,2,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,5,3,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,15,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,5,3,45,0.0,0.0,1.65,20.5,0.0,0.0,0.0
2016,10,5,4,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,4,15,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,5,4,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,5,4,45,0.0,0.0,1.55,21.0,0.0,0.0,0.0
2016,10,5,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,5,5,15,0.0,0.0,1.45,20.5,0.0,0.0,0.0
2016,10,5,5,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,5,5,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,5,6,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,5,6,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,5,6,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,5,6,45,97.5,19.0,1.95,21.5,29.0,14.77,0.0
2016,10,5,7,0,195.0,38.0,2.2,22.0,58.0,29.22,18.02
2016,10,5,7,15,294.5,53.0,2.35,22.5,104.5,40.39,28.75
2016,10,5,7,30,394.0,68.0,2.5,23.0,151.0,51.36,38.61
2016,10,5,7,45,467.5,77.0,2.7,24.0,204.0,59.8,45.93
2016,10,5,8,0,541.0,86.0,2.9,25.0,257.0,65.41,50.57
2016,10,5,8,15,586.0,93.0,2.9,25.5,309.5,69.1,53.51
2016,10,5,8,30,631.0,100.0,2.9,26.0,362.0,107.76,63.86
2016,10,5,8,45,370.5,161.0,2.9,26.5,320.0,164.09,110.61
2016,10,5,9,0,110.0,222.0,2.9,27.0,278.0,191.28,142.1
2016,10,5,9,15,433.0,168.0,2.85,27.5,418.0,244.29,172.39
2016,10,5,9,30,756.0,114.0,2.8,28.0,558.0,341.95,241.74
2016,10,5,9,45,775.0,116.0,2.75,28.5,599.0,401.31,290.85
2016,10,5,10,0,794.0,118.0,2.7,29.0,640.0,461.8,339.56
2016,10,5,10,15,805.5,120.0,2.65,29.5,674.0,519.37,384.57
2016,10,5,10,30,817.0,122.0,2.6,30.0,708.0,576.62,427.71
2016,10,5,10,45,826.5,123.0,2.55,30.5,734.5,631.13,467.39
2016,10,5,11,0,836.0,124.0,2.5,31.0,761.0,684.53,504.95
2016,10,5,11,15,841.0,125.5,2.45,31.0,779.5,733.84,539.56
2016,10,5,11,30,846.0,127.0,2.4,31.0,798.0,781.14,571.57
2016,10,5,11,45,860.5,120.5,2.4,31.5,810.5,818.3,594.35
2016,10,5,12,0,875.0,114.0,2.4,32.0,823.0,860.31,620.13
2016,10,5,12,15,875.0,114.0,2.4,32.0,824.5,893.78,641.36
2016,10,5,12,30,875.0,114.0,2.4,32.0,826.0,924.05,660.54
2016,10,5,12,45,874.0,113.0,2.4,32.0,819.0,948.99,676.35
2016,10,5,13,0,873.0,112.0,2.4,32.0,812.0,970.4,690.01
2016,10,5,13,15,868.5,111.5,2.4,32.0,796.0,985.29,699.68
2016,10,5,13,30,864.0,111.0,2.4,32.0,780.0,996.38,707.17
2016,10,5,13,45,858.0,109.0,2.45,32.5,756.5,1000.5,709.51
2016,10,5,14,0,852.0,107.0,2.5,33.0,733.0,1000.76,709.65
2016,10,5,14,15,842.5,105.0,2.55,32.5,701.5,993.62,708.23
2016,10,5,14,30,833.0,103.0,2.6,32.0,670.0,995.14,712.52
2016,10,5,14,45,820.5,100.0,2.65,32.0,631.5,976.25,702.42
2016,10,5,15,0,808.0,97.0,2.7,32.0,593.0,953.83,690.28
2016,10,5,15,15,789.5,94.0,2.7,32.0,549.0,922.16,671.71
2016,10,5,15,30,771.0,91.0,2.7,32.0,505.0,887.57,651.17
2016,10,5,15,45,746.5,87.0,2.75,32.0,456.0,843.41,624.35
2016,10,5,16,0,722.0,83.0,2.8,32.0,407.0,797.2,595.65
2016,10,5,16,15,686.5,78.0,2.6,31.5,355.0,743.77,560.97
2016,10,5,16,30,651.0,73.0,2.4,31.0,303.0,684.8,521.43
2016,10,5,16,45,599.0,66.0,2.2,30.5,249.5,609.7,468.81
2016,10,5,17,0,547.0,59.0,2.0,30.0,196.0,536.52,415.31
2016,10,5,17,15,463.0,50.0,1.85,29.0,145.5,439.86,342.24
2016,10,5,17,30,379.0,41.0,1.7,28.0,95.0,349.37,268.6
2016,10,5,17,45,240.0,27.0,1.55,27.0,55.5,225.54,153.4
2016,10,5,18,0,101.0,13.0,1.4,26.0,16.0,69.9,0.0
2016,10,5,18,15,50.5,6.5,1.4,25.5,8.0,0.0,0.0
2016,10,5,18,30,0.0,0.0,1.4,25.0,0.0,0.0,0.0
2016,10,5,18,45,0.0,0.0,1.45,25.0,0.0,0.0,0.0
2016,10,5,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,5,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,5,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,5,19,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,5,20,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,5,20,15,0.0,0.0,1.65,24.0,0.0,0.0,0.0
2016,10,5,20,30,0.0,0.0,1.7,24.0,0.0,0.0,0.0
2016,10,5,20,45,0.0,0.0,1.8,24.0,0.0,0.0,0.0
2016,10,5,21,0,0.0,0.0,1.9,24.0,0.0,0.0,0.0
2016,10,5,21,15,0.0,0.0,2.05,23.5,0.0,0.0,0.0
2016,10,5,21,30,0.0,0.0,2.2,23.0,0.0,0.0,0.0
2016,10,5,21,45,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,5,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,10,5,22,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,10,5,22,30,0.0,0.0,2.9,23.0,0.0,0.0,0.0
2016,10,5,22,45,0.0,0.0,3.05,23.0,0.0,0.0,0.0
2016,10,5,23,0,0.0,0.0,3.2,23.0,0.0,0.0,0.0
2016,10,5,23,15,0.0,0.0,3.2,22.5,0.0,0.0,0.0
2016,10,5,23,30,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,5,23,45,0.0,0.0,3.25,22.0,0.0,0.0,0.0
2016,10,6,0,0,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,10,6,0,15,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,10,6,0,30,0.0,0.0,3.1,22.0,0.0,0.0,0.0
2016,10,6,0,45,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,10,6,1,0,0.0,0.0,3.0,22.0,0.0,0.0,0.0
2016,10,6,1,15,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,10,6,1,30,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,10,6,1,45,0.0,0.0,2.75,22.0,0.0,0.0,0.0
2016,10,6,2,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,10,6,2,15,0.0,0.0,2.5,22.0,0.0,0.0,0.0
2016,10,6,2,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,10,6,2,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,6,3,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,6,3,15,0.0,0.0,1.85,22.0,0.0,0.0,0.0
2016,10,6,3,30,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,10,6,3,45,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,6,4,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,4,15,0.0,0.0,1.45,21.5,0.0,0.0,0.0
2016,10,6,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,6,4,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,6,5,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,6,5,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,10,6,5,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,6,5,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,6,6,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,6,6,15,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,6,6,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,6,6,45,107.5,18.0,1.7,22.5,29.0,14.02,0.0
2016,10,6,7,0,215.0,36.0,1.9,23.0,58.0,27.78,16.64
2016,10,6,7,15,317.5,49.5,2.05,23.5,104.5,37.93,26.51
2016,10,6,7,30,420.0,63.0,2.2,24.0,151.0,50.11,37.36
2016,10,6,7,45,510.5,68.0,2.4,24.5,206.0,52.86,39.89
2016,10,6,8,0,601.0,73.0,2.6,25.0,261.0,55.87,42.43
2016,10,6,8,15,644.0,78.5,2.6,25.5,314.5,58.93,44.87
2016,10,6,8,30,687.0,84.0,2.6,26.0,368.0,100.5,55.98
2016,10,6,8,45,725.0,86.0,2.65,26.5,420.0,160.35,92.78
2016,10,6,9,0,763.0,88.0,2.7,27.0,472.0,219.76,138.03
2016,10,6,9,15,784.0,91.0,2.7,27.5,518.5,279.99,188.31
2016,10,6,9,30,805.0,94.0,2.7,28.0,565.0,342.09,240.77
2016,10,6,9,45,500.0,201.0,2.7,28.5,500.5,362.01,265.68
2016,10,6,10,0,195.0,308.0,2.7,29.0,436.0,341.92,255.24
2016,10,6,10,15,200.0,321.5,2.7,29.0,459.0,372.46,278.65
2016,10,6,10,30,205.0,335.0,2.7,29.0,482.0,403.4,301.84
2016,10,6,10,45,550.5,215.0,2.7,29.5,628.0,542.22,405.63
2016,10,6,11,0,896.0,95.0,2.7,30.0,774.0,694.57,516.63
2016,10,6,11,15,901.0,95.5,2.75,30.5,793.0,744.16,550.58
2016,10,6,11,30,906.0,96.0,2.8,31.0,812.0,791.53,580.98
2016,10,6,11,45,599.0,241.5,2.85,31.5,717.5,736.66,538.9
2016,10,6,12,0,292.0,387.0,2.9,32.0,623.0,629.18,458.44
2016,10,6,12,15,255.0,394.5,2.9,32.0,601.0,621.6,453.23
2016,10,6,12,30,218.0,402.0,2.9,32.0,579.0,594.27,433.95
2016,10,6,12,45,565.0,247.5,2.95,32.0,700.0,809.46,590.05
2016,10,6,13,0,912.0,93.0,3.0,32.0,821.0,988.01,707.77
2016,10,6,13,15,609.5,226.5,2.95,32.0,709.0,873.18,631.3
2016,10,6,13,30,307.0,360.0,2.9,32.0,597.0,700.66,509.31
2016,10,6,13,45,282.0,353.0,2.9,32.0,565.5,677.01,494.52
2016,10,6,14,0,257.0,346.0,2.9,32.0,534.0,651.39,477.33
2016,10,6,14,15,565.5,216.0,2.9,32.0,605.5,847.69,620.11
2016,10,6,14,30,874.0,86.0,2.9,32.0,677.0,1004.23,722.51
2016,10,6,14,45,849.0,89.0,2.9,32.0,636.0,979.59,706.85
2016,10,6,15,0,824.0,92.0,2.9,32.0,595.0,963.52,698.39
2016,10,6,15,15,805.5,89.5,2.9,31.5,550.0,932.16,681.33
2016,10,6,15,30,787.0,87.0,2.9,31.0,505.0,897.87,662.26
2016,10,6,15,45,760.5,83.5,2.9,31.0,455.5,852.05,633.83
2016,10,6,16,0,734.0,80.0,2.9,31.0,406.0,804.26,603.61
2016,10,6,16,15,697.5,75.0,2.65,30.5,353.5,744.08,563.83
2016,10,6,16,30,661.0,70.0,2.4,30.0,301.0,689.06,526.62
2016,10,6,16,45,604.0,64.5,2.2,30.0,247.0,611.59,471.07
2016,10,6,17,0,547.0,59.0,2.0,30.0,193.0,536.34,414.99
2016,10,6,17,15,460.5,49.5,1.85,29.0,142.5,437.25,339.92
2016,10,6,17,30,374.0,40.0,1.7,28.0,92.0,344.65,264.3
2016,10,6,17,45,228.5,26.0,1.55,27.0,53.0,214.71,140.1
2016,10,6,18,0,83.0,12.0,1.4,26.0,14.0,58.52,0.0
2016,10,6,18,15,41.5,6.0,1.45,25.5,7.0,0.0,0.0
2016,10,6,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,6,18,45,0.0,0.0,1.6,25.0,0.0,0.0,0.0
2016,10,6,19,0,0.0,0.0,1.7,25.0,0.0,0.0,0.0
2016,10,6,19,15,0.0,0.0,1.85,25.0,0.0,0.0,0.0
2016,10,6,19,30,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,10,6,19,45,0.0,0.0,2.15,25.0,0.0,0.0,0.0
2016,10,6,20,0,0.0,0.0,2.3,25.0,0.0,0.0,0.0
2016,10,6,20,15,0.0,0.0,2.4,24.5,0.0,0.0,0.0
2016,10,6,20,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,10,6,20,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,10,6,21,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,15,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,30,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,21,45,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,10,6,22,15,0.0,0.0,2.75,23.5,0.0,0.0,0.0
2016,10,6,22,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,22,45,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,0,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,10,6,23,15,0.0,0.0,2.55,23.0,0.0,0.0,0.0
2016,10,6,23,30,0.0,0.0,2.4,23.0,0.0,0.0,0.0
2016,10,6,23,45,0.0,0.0,2.25,23.0,0.0,0.0,0.0
2016,10,7,0,0,0.0,0.0,2.1,23.0,0.0,0.0,0.0
2016,10,7,0,15,0.0,0.0,2.0,23.0,0.0,0.0,0.0
2016,10,7,0,30,0.0,0.0,1.9,23.0,0.0,0.0,0.0
2016,10,7,0,45,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,7,1,0,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,7,1,15,0.0,0.0,1.6,22.5,0.0,0.0,0.0
2016,10,7,1,30,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,7,1,45,0.0,0.0,1.45,22.0,0.0,0.0,0.0
2016,10,7,2,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,7,2,15,0.0,0.0,1.3,22.0,0.0,0.0,0.0
2016,10,7,2,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,7,2,45,0.0,0.0,1.15,22.0,0.0,0.0,0.0
2016,10,7,3,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,7,3,15,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,10,7,3,30,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,10,7,3,45,0.0,0.0,0.95,22.0,0.0,0.0,0.0
2016,10,7,4,0,0.0,0.0,0.9,22.0,0.0,0.0,0.0
2016,10,7,4,15,0.0,0.0,0.85,22.0,0.0,0.0,0.0
2016,10,7,4,30,0.0,0.0,0.8,22.0,0.0,0.0,0.0
2016,10,7,4,45,0.0,0.0,0.75,22.0,0.0,0.0,0.0
2016,10,7,5,0,0.0,0.0,0.7,22.0,0.0,0.0,0.0
2016,10,7,5,15,0.0,0.0,0.6,22.0,0.0,0.0,0.0
2016,10,7,5,30,0.0,0.0,0.5,22.0,0.0,0.0,0.0
2016,10,7,5,45,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,0,0.0,0.0,0.3,22.0,0.0,0.0,0.0
2016,10,7,6,15,0.0,0.0,0.35,22.0,0.0,0.0,0.0
2016,10,7,6,30,0.0,0.0,0.4,22.0,0.0,0.0,0.0
2016,10,7,6,45,128.5,16.0,0.5,22.5,29.0,12.51,0.0
2016,10,7,7,0,257.0,32.0,0.6,23.0,58.0,26.33,15.36
2016,10,7,7,15,361.5,44.0,0.75,23.5,105.0,35.53,24.48
2016,10,7,7,30,466.0,56.0,0.9,24.0,152.0,44.55,32.61
2016,10,7,7,45,550.0,59.5,1.1,24.5,206.5,46.44,34.4
2016,10,7,8,0,634.0,63.0,1.3,25.0,261.0,48.63,36.25
2016,10,7,8,15,674.0,68.0,1.55,25.5,313.5,56.27,42.61
2016,10,7,8,30,714.0,73.0,1.8,26.0,366.0,99.77,54.16
2016,10,7,8,45,744.5,76.0,2.05,26.5,416.5,156.1,88.47
2016,10,7,9,0,775.0,79.0,2.3,27.0,467.0,216.06,134.68
2016,10,7,9,15,387.5,51.5,2.5,27.0,245.5,145.13,97.39
2016,10,7,9,30,0.0,24.0,2.7,27.0,24.0,19.86,10.37
2016,10,7,9,45,0.0,45.5,2.95,27.5,45.5,37.73,24.66
2016,10,7,10,0,0.0,67.0,3.2,28.0,67.0,55.68,38.79
2016,10,7,10,15,0.0,71.0,3.4,28.0,71.0,59.05,41.36
2016,10,7,10,30,0.0,75.0,3.6,28.0,75.0,62.43,43.94
2016,10,7,10,45,158.0,211.5,3.8,28.5,331.0,290.52,221.59
2016,10,7,11,0,316.0,348.0,4.0,29.0,587.0,530.33,398.54
2016,10,7,11,15,163.5,294.0,4.2,29.0,418.0,385.06,290.78
2016,10,7,11,30,11.0,240.0,4.4,29.0,249.0,212.15,158.69
2016,10,7,11,45,120.0,318.0,4.6,29.0,414.5,395.35,298.88
2016,10,7,12,0,229.0,396.0,4.8,29.0,580.0,571.82,428.9
2016,10,7,12,15,520.5,270.0,4.95,28.5,689.5,748.58,562.82
2016,10,7,12,30,812.0,144.0,5.1,28.0,799.0,909.51,679.74
2016,10,7,12,45,800.5,149.0,5.25,28.0,789.5,930.13,694.01
2016,10,7,13,0,789.0,154.0,5.4,28.0,780.0,946.92,706.65
2016,10,7,13,15,784.0,153.0,5.45,27.5,764.5,960.08,717.8
2016,10,7,13,30,779.0,152.0,5.5,27.0,749.0,969.59,726.68
2016,10,7,13,45,529.0,245.5,5.55,27.0,645.5,830.63,629.07
2016,10,7,14,0,279.0,339.0,5.6,27.0,542.0,666.59,506.68
2016,10,7,14,15,260.5,325.5,5.55,26.5,508.5,638.49,488.43
2016,10,7,14,30,242.0,312.0,5.5,26.0,475.0,586.59,452.36
2016,10,7,14,45,139.0,278.0,5.5,26.0,370.5,445.75,345.82
2016,10,7,15,0,36.0,244.0,5.5,26.0,266.0,283.77,219.75
2016,10,7,15,15,209.0,223.5,5.4,25.5,335.5,455.29,359.33
2016,10,7,15,30,382.0,203.0,5.3,25.0,405.0,619.79,489.13
2016,10,7,15,45,284.5,194.5,5.25,25.0,337.0,512.74,406.82
2016,10,7,16,0,187.0,186.0,5.2,25.0,269.0,390.31,311.68
2016,10,7,16,15,172.5,164.0,5.1,24.5,233.0,349.41,281.09
2016,10,7,16,30,158.0,142.0,5.0,24.0,197.0,308.69,249.67
2016,10,7,16,45,142.5,118.5,4.9,23.5,161.0,265.26,215.18
2016,10,7,17,0,127.0,95.0,4.8,23.0,125.0,222.19,179.88
2016,10,7,17,15,97.5,71.5,4.6,22.5,91.0,169.16,134.98
2016,10,7,17,30,68.0,48.0,4.4,22.0,57.0,117.18,89.93
2016,10,7,17,45,34.0,28.0,4.2,21.5,32.5,66.63,38.48
2016,10,7,18,0,0.0,8.0,4.0,21.0,8.0,6.83,0.0
2016,10,7,18,15,0.0,4.0,3.9,20.5,4.0,0.0,0.0
2016,10,7,18,30,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,10,7,18,45,0.0,0.0,3.75,19.5,0.0,0.0,0.0
2016,10,7,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,10,7,19,15,0.0,0.0,3.75,18.5,0.0,0.0,0.0
2016,10,7,19,30,0.0,0.0,3.8,18.0,0.0,0.0,0.0
2016,10,7,19,45,0.0,0.0,3.85,18.0,0.0,0.0,0.0
2016,10,7,20,0,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,7,20,15,0.0,0.0,3.85,17.5,0.0,0.0,0.0
2016,10,7,20,30,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,20,45,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,7,21,15,0.0,0.0,3.75,17.0,0.0,0.0,0.0
2016,10,7,21,30,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,21,45,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,0,0.0,0.0,3.7,17.0,0.0,0.0,0.0
2016,10,7,22,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,7,22,30,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,22,45,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,0,0.0,0.0,3.6,16.0,0.0,0.0,0.0
2016,10,7,23,15,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,7,23,30,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,7,23,45,0.0,0.0,3.35,16.0,0.0,0.0,0.0
2016,10,8,0,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,8,0,15,0.0,0.0,3.25,16.0,0.0,0.0,0.0
2016,10,8,0,30,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,10,8,0,45,0.0,0.0,3.15,16.0,0.0,0.0,0.0
2016,10,8,1,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,10,8,1,15,0.0,0.0,3.1,15.5,0.0,0.0,0.0
2016,10,8,1,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,1,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,2,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,15,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,2,45,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,0,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,8,3,15,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,8,3,30,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,3,45,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,8,4,15,0.0,0.0,3.1,14.5,0.0,0.0,0.0
2016,10,8,4,30,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,10,8,4,45,0.0,0.0,3.15,14.0,0.0,0.0,0.0
2016,10,8,5,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,15,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,30,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,5,45,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,0,0.0,0.0,3.2,14.0,0.0,0.0,0.0
2016,10,8,6,15,0.0,0.0,3.3,14.0,0.0,0.0,0.0
2016,10,8,6,30,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,10,8,6,45,128.5,16.5,3.5,14.5,28.5,14.08,0.0
2016,10,8,7,0,257.0,33.0,3.6,15.0,57.0,25.65,15.2
2016,10,8,7,15,360.0,45.5,3.65,15.5,104.5,36.91,26.5
2016,10,8,7,30,463.0,58.0,3.7,16.0,152.0,46.3,35.26
2016,10,8,7,45,528.5,66.5,3.75,16.5,205.0,51.96,40.45
2016,10,8,8,0,594.0,75.0,3.8,17.0,258.0,57.53,45.35
2016,10,8,8,15,637.0,81.5,3.7,17.5,311.5,61.26,48.46
2016,10,8,8,30,680.0,88.0,3.6,18.0,365.0,105.83,61.73
2016,10,8,8,45,710.5,92.5,3.55,18.5,415.5,161.91,97.72
2016,10,8,9,0,741.0,97.0,3.5,19.0,466.0,221.67,145.39
2016,10,8,9,15,443.0,180.5,3.4,19.5,407.0,259.5,190.16
2016,10,8,9,30,145.0,264.0,3.3,20.0,348.0,258.0,199.1
2016,10,8,9,45,241.5,271.5,3.25,21.0,423.0,315.51,242.51
2016,10,8,10,0,338.0,279.0,3.2,22.0,498.0,387.2,296.94
2016,10,8,10,15,342.5,292.5,3.15,22.5,524.5,426.41,327.29
2016,10,8,10,30,347.0,306.0,3.1,23.0,551.0,465.78,357.11
2016,10,8,10,45,605.5,210.5,3.1,23.5,657.5,577.92,442.63
2016,10,8,11,0,864.0,115.0,3.1,24.0,764.0,693.8,529.64
2016,10,8,11,15,869.5,116.0,3.0,24.5,782.5,742.87,563.77
2016,10,8,11,30,875.0,117.0,2.9,25.0,801.0,789.87,594.68
2016,10,8,11,45,879.0,116.5,2.85,25.5,811.5,831.95,621.31
2016,10,8,12,0,883.0,116.0,2.8,26.0,822.0,871.36,645.8
2016,10,8,12,15,883.5,116.0,2.8,26.0,823.5,905.36,668.09
2016,10,8,12,30,884.0,116.0,2.8,26.0,825.0,936.15,688.23
2016,10,8,12,45,884.0,114.5,2.8,26.5,818.0,961.55,703.48
2016,10,8,13,0,884.0,113.0,2.8,27.0,811.0,983.42,716.45
2016,10,8,13,15,880.0,112.5,2.8,27.0,795.0,998.78,726.73
2016,10,8,13,30,876.0,112.0,2.8,27.0,779.0,1010.34,734.75
2016,10,8,13,45,871.0,109.0,2.85,27.5,755.5,1014.27,737.03
2016,10,8,14,0,866.0,106.0,2.9,28.0,732.0,1014.27,737.01
2016,10,8,14,15,856.5,104.5,2.9,28.0,700.0,1007.53,733.87
2016,10,8,14,30,847.0,103.0,2.9,28.0,668.0,1009.41,736.57
2016,10,8,14,45,829.5,102.0,2.9,28.0,628.5,987.65,723.97
2016,10,8,15,0,812.0,101.0,2.9,28.0,589.0,962.42,709.36
2016,10,8,15,15,793.0,97.5,2.9,27.5,544.0,929.42,690.96
2016,10,8,15,30,774.0,94.0,2.9,27.0,499.0,893.5,670.42
2016,10,8,15,45,752.5,88.5,2.9,27.0,450.0,850.12,643.16
2016,10,8,16,0,731.0,83.0,2.9,27.0,401.0,804.53,613.9
2016,10,8,16,15,694.0,77.5,2.7,26.5,348.0,749.18,577.06
2016,10,8,16,30,657.0,72.0,2.5,26.0,295.0,687.98,534.9
2016,10,8,16,45,607.0,64.5,2.3,25.5,242.0,613.66,481.45
2016,10,8,17,0,557.0,57.0,2.1,25.0,189.0,541.11,426.8
2016,10,8,17,15,468.5,47.5,1.95,24.0,138.0,440.29,348.4
2016,10,8,17,30,380.0,38.0,1.8,23.0,87.0,346.18,269.12
2016,10,8,17,45,234.0,23.5,1.65,22.0,49.0,210.91,122.25
2016,10,8,18,0,88.0,9.0,1.5,21.0,11.0,58.76,0.0
2016,10,8,18,15,44.0,4.5,1.55,20.5,5.5,0.0,0.0
2016,10,8,18,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,8,18,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,8,19,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,8,19,15,0.0,0.0,1.75,19.5,0.0,0.0,0.0
2016,10,8,19,30,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,8,19,45,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,8,20,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,8,20,15,0.0,0.0,1.9,18.5,0.0,0.0,0.0
2016,10,8,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,20,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,8,21,15,0.0,0.0,1.9,17.5,0.0,0.0,0.0
2016,10,8,21,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,21,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,8,22,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,8,22,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,22,45,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,8,23,15,0.0,0.0,1.75,16.5,0.0,0.0,0.0
2016,10,8,23,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,8,23,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,9,0,15,0.0,0.0,1.65,15.5,0.0,0.0,0.0
2016,10,9,0,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,0,45,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,0,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,10,9,1,15,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,10,9,1,30,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,1,45,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,0,0.0,0.0,1.6,14.0,0.0,0.0,0.0
2016,10,9,2,15,0.0,0.0,1.6,13.5,0.0,0.0,0.0
2016,10,9,2,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,2,45,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,9,3,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,10,9,3,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,9,3,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,10,9,4,0,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,10,9,4,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,9,4,30,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,4,45,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,9,5,15,0.0,0.0,1.4,11.5,0.0,0.0,0.0
2016,10,9,5,30,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,5,45,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,0,0.0,0.0,1.4,11.0,0.0,0.0,0.0
2016,10,9,6,15,0.0,0.0,1.6,11.5,0.0,0.0,0.0
2016,10,9,6,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,10,9,6,45,194.5,13.5,2.0,12.5,31.5,11.52,0.0
2016,10,9,7,0,389.0,27.0,2.2,13.0,63.0,22.36,12.5
2016,10,9,7,15,495.0,36.0,2.25,13.5,114.5,29.41,20.16
2016,10,9,7,30,601.0,45.0,2.3,14.0,166.0,39.64,29.65
2016,10,9,7,45,661.5,51.0,2.4,15.0,222.0,44.29,33.9
2016,10,9,8,0,722.0,57.0,2.5,16.0,278.0,48.93,37.93
2016,10,9,8,15,761.0,61.0,2.6,17.0,333.5,51.72,40.18
2016,10,9,8,30,800.0,65.0,2.7,18.0,389.0,101.71,54.08
2016,10,9,8,45,650.5,112.0,2.85,19.0,398.0,170.59,107.09
2016,10,9,9,0,501.0,159.0,3.0,20.0,407.0,221.83,154.73
2016,10,9,9,15,503.0,176.0,2.9,20.5,445.0,272.8,197.81
2016,10,9,9,30,505.0,193.0,2.8,21.0,483.0,323.96,241.09
2016,10,9,9,45,711.0,137.5,2.75,21.5,578.5,397.8,298.11
2016,10,9,10,0,917.0,82.0,2.7,22.0,674.0,490.73,370.73
2016,10,9,10,15,927.0,83.5,2.7,22.5,709.0,552.48,420.45
2016,10,9,10,30,937.0,85.0,2.7,23.0,744.0,613.41,467.84
2016,10,9,10,45,944.0,86.0,2.7,23.5,771.0,670.9,511.06
2016,10,9,11,0,951.0,87.0,2.7,24.0,798.0,726.69,551.6
2016,10,9,11,15,955.5,88.0,2.7,24.0,817.5,778.74,588.9
2016,10,9,11,30,960.0,89.0,2.7,24.0,837.0,828.36,622.15
2016,10,9,11,45,959.0,91.5,2.75,24.5,846.5,872.43,650.41
2016,10,9,12,0,958.0,94.0,2.8,25.0,856.0,913.26,676.25
2016,10,9,12,15,958.0,94.0,2.85,25.0,857.0,948.99,699.91
2016,10,9,12,30,958.0,94.0,2.9,25.0,858.0,981.19,721.26
2016,10,9,12,45,956.0,93.5,2.95,25.0,850.5,1007.3,738.69
2016,10,9,13,0,954.0,93.0,3.0,25.0,843.0,1029.53,753.74
2016,10,9,13,15,950.5,92.5,3.05,25.0,826.5,1046.3,765.42
2016,10,9,13,30,947.0,92.0,3.1,25.0,810.0,1059.0,774.67
2016,10,9,13,45,939.5,91.5,3.15,25.0,784.5,1063.56,778.86
2016,10,9,14,0,932.0,91.0,3.2,25.0,759.0,1063.96,780.63
2016,10,9,14,15,923.0,89.5,3.2,24.5,726.5,1057.55,779.28
2016,10,9,14,30,914.0,88.0,3.2,24.0,694.0,1047.1,775.51
2016,10,9,14,45,753.0,130.0,3.2,24.0,609.5,950.53,712.88
2016,10,9,15,0,592.0,172.0,3.2,24.0,525.0,831.76,633.9
2016,10,9,15,15,721.0,126.0,3.05,23.5,523.0,899.73,684.05
2016,10,9,15,30,850.0,80.0,2.9,23.0,521.0,949.05,719.54
2016,10,9,15,45,798.5,76.0,2.75,23.0,457.5,877.43,670.96
