Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,19,14,0,818.0,112.0,3.9,30.0,663.0,983.61,721.68
2016,10,19,14,15,693.0,152.5,3.85,30.0,604.0,916.02,677.0
2016,10,19,14,30,568.0,193.0,3.8,30.0,545.0,827.31,618.33
2016,10,19,14,45,650.5,153.0,3.75,30.0,531.5,872.53,651.07
2016,10,19,15,0,733.0,113.0,3.7,30.0,518.0,901.51,671.85
2016,10,19,15,15,709.5,108.5,3.55,29.5,474.0,863.93,648.39
2016,10,19,15,30,686.0,104.0,3.4,29.0,430.0,823.98,623.5
2016,10,19,15,45,654.0,98.5,3.25,29.0,382.0,772.77,589.1
2016,10,19,16,0,622.0,93.0,3.1,29.0,334.0,720.28,553.21
2016,10,19,16,15,574.5,86.0,2.8,28.5,283.5,651.45,504.98
2016,10,19,16,30,527.0,79.0,2.5,28.0,233.0,583.14,455.55
2016,10,19,16,45,464.0,68.5,2.2,27.5,183.5,499.44,392.46
2016,10,19,17,0,401.0,58.0,1.9,27.0,134.0,418.64,328.65
2016,10,19,17,15,291.0,44.0,1.8,26.5,89.5,303.9,234.99
2016,10,19,17,30,181.0,30.0,1.7,26.0,45.0,199.67,131.31
2016,10,19,17,45,90.5,15.0,1.6,25.5,22.5,69.1,0.0
2016,10,19,18,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,15,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,30,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,18,45,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,0,0.0,0.0,1.5,25.0,0.0,0.0,0.0
2016,10,19,19,15,0.0,0.0,1.5,24.5,0.0,0.0,0.0
2016,10,19,19,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,19,45,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,0,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,15,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,30,0.0,0.0,1.5,24.0,0.0,0.0,0.0
2016,10,19,20,45,0.0,0.0,1.55,24.0,0.0,0.0,0.0
2016,10,19,21,0,0.0,0.0,1.6,24.0,0.0,0.0,0.0
2016,10,19,21,15,0.0,0.0,1.65,23.5,0.0,0.0,0.0
2016,10,19,21,30,0.0,0.0,1.7,23.0,0.0,0.0,0.0
2016,10,19,21,45,0.0,0.0,1.75,23.0,0.0,0.0,0.0
2016,10,19,22,0,0.0,0.0,1.8,23.0,0.0,0.0,0.0
2016,10,19,22,15,0.0,0.0,1.85,22.5,0.0,0.0,0.0
2016,10,19,22,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,10,19,22,45,0.0,0.0,1.95,22.0,0.0,0.0,0.0
2016,10,19,23,0,0.0,0.0,2.0,22.0,0.0,0.0,0.0
2016,10,19,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,10,19,23,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,10,19,23,45,0.0,0.0,2.15,22.0,0.0,0.0,0.0
2016,10,20,0,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,10,20,0,15,0.0,0.0,2.2,21.5,0.0,0.0,0.0
2016,10,20,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,0,45,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,10,20,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,10,20,1,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,1,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,2,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,10,20,2,30,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,10,20,2,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,3,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,20,3,15,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,20,3,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,3,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,20,4,15,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,20,4,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,20,4,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,20,5,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,20,5,15,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,10,20,5,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,10,20,5,45,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,10,20,6,0,0.0,0.0,2.7,21.0,0.0,0.0,0.0
2016,10,20,6,15,0.0,0.0,3.05,21.0,0.0,0.0,0.0
2016,10,20,6,30,0.0,0.0,3.4,21.0,0.0,0.0,0.0
2016,10,20,6,45,0.0,0.0,3.8,21.0,0.0,0.0,0.0
2016,10,20,7,0,0.0,0.0,4.2,21.0,0.0,0.0,0.0
2016,10,20,7,15,0.0,0.5,4.5,21.0,0.5,0.41,0.0
2016,10,20,7,30,0.0,1.0,4.8,21.0,1.0,0.82,0.0
2016,10,20,7,45,0.0,2.0,5.1,21.5,2.0,1.64,0.0
2016,10,20,8,0,0.0,3.0,5.4,22.0,3.0,2.46,0.0
2016,10,20,8,15,0.0,4.0,5.7,22.0,4.0,3.29,0.0
2016,10,20,8,30,0.0,5.0,6.0,22.0,5.0,4.11,0.0
2016,10,20,8,45,0.0,6.0,6.3,22.5,6.0,4.94,0.0
2016,10,20,9,0,0.0,7.0,6.6,23.0,7.0,5.77,0.0
2016,10,20,9,15,0.0,45.0,6.7,23.0,45.0,37.25,25.03
2016,10,20,9,30,0.0,83.0,6.8,23.0,83.0,68.96,50.85
2016,10,20,9,45,0.0,56.0,6.9,23.5,56.0,46.44,32.29
2016,10,20,10,0,0.0,29.0,7.0,24.0,29.0,24.02,13.91
2016,10,20,10,15,43.5,167.5,7.0,24.5,196.5,164.93,127.03
2016,10,20,10,30,87.0,306.0,7.0,25.0,364.0,313.67,243.1
2016,10,20,10,45,94.5,321.0,7.0,25.5,386.0,339.87,262.69
2016,10,20,11,0,102.0,336.0,7.0,26.0,408.0,367.02,283.02
2016,10,20,11,15,263.0,321.0,6.95,26.0,513.0,499.24,386.26
2016,10,20,11,30,424.0,306.0,6.9,26.0,618.0,636.9,491.61
2016,10,20,11,45,410.5,316.5,6.9,26.5,622.0,648.42,498.99
2016,10,20,12,0,397.0,327.0,6.9,27.0,626.0,668.89,512.93
2016,10,20,12,15,622.5,227.0,6.9,27.0,696.0,807.76,619.55
2016,10,20,12,30,848.0,127.0,6.9,27.0,766.0,928.47,706.96
2016,10,20,12,45,853.0,123.0,6.9,27.0,759.5,954.76,725.15
2016,10,20,13,0,858.0,119.0,6.9,27.0,753.0,977.67,741.49
2016,10,20,13,15,622.0,212.0,6.9,27.0,666.5,873.85,668.43
2016,10,20,13,30,386.0,305.0,6.9,27.0,580.0,726.19,557.16
2016,10,20,13,45,294.0,311.5,6.9,27.0,517.0,650.45,500.69
2016,10,20,14,0,202.0,318.0,6.9,27.0,454.0,550.41,425.23
2016,10,20,14,15,511.5,211.5,6.85,27.0,532.0,789.51,611.51
2016,10,20,14,30,821.0,105.0,6.8,27.0,610.0,982.23,751.19
2016,10,20,14,45,806.0,102.5,6.8,27.0,572.0,960.8,736.88
2016,10,20,15,0,791.0,100.0,6.8,27.0,534.0,935.98,721.22
2016,10,20,15,15,449.5,152.0,6.7,26.5,395.0,652.19,515.4
2016,10,20,15,30,108.0,204.0,6.6,26.0,256.0,323.06,256.01
2016,10,20,15,45,409.0,141.0,6.5,26.0,303.0,586.85,470.4
2016,10,20,16,0,710.0,78.0,6.4,26.0,350.0,780.17,618.06
2016,10,20,16,15,668.0,72.5,6.1,25.5,298.5,715.74,570.41
2016,10,20,16,30,626.0,67.0,5.8,25.0,247.0,651.43,522.27
2016,10,20,16,45,570.5,58.0,5.5,24.5,195.5,572.3,460.51
2016,10,20,17,0,515.0,49.0,5.2,24.0,144.0,495.59,397.57
2016,10,20,17,15,402.5,37.5,4.85,23.0,96.5,378.25,299.21
2016,10,20,17,30,290.0,26.0,4.5,22.0,49.0,265.32,172.01
2016,10,20,17,45,145.0,13.0,4.2,21.5,24.5,101.22,0.0
2016,10,20,18,0,0.0,0.0,3.9,21.0,0.0,0.0,0.0
2016,10,20,18,15,0.0,0.0,3.9,20.5,0.0,0.0,0.0
2016,10,20,18,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,10,20,18,45,0.0,0.0,3.9,19.5,0.0,0.0,0.0
2016,10,20,19,0,0.0,0.0,3.9,19.0,0.0,0.0,0.0
2016,10,20,19,15,0.0,0.0,3.9,18.5,0.0,0.0,0.0
2016,10,20,19,30,0.0,0.0,3.9,18.0,0.0,0.0,0.0
2016,10,20,19,45,0.0,0.0,3.95,18.0,0.0,0.0,0.0
2016,10,20,20,0,0.0,0.0,4.0,18.0,0.0,0.0,0.0
2016,10,20,20,15,0.0,0.0,3.95,17.5,0.0,0.0,0.0
2016,10,20,20,30,0.0,0.0,3.9,17.0,0.0,0.0,0.0
2016,10,20,20,45,0.0,0.0,3.85,17.0,0.0,0.0,0.0
2016,10,20,21,0,0.0,0.0,3.8,17.0,0.0,0.0,0.0
2016,10,20,21,15,0.0,0.0,3.65,16.5,0.0,0.0,0.0
2016,10,20,21,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,10,20,21,45,0.0,0.0,3.4,16.0,0.0,0.0,0.0
2016,10,20,22,0,0.0,0.0,3.3,16.0,0.0,0.0,0.0
2016,10,20,22,15,0.0,0.0,3.25,15.5,0.0,0.0,0.0
2016,10,20,22,30,0.0,0.0,3.2,15.0,0.0,0.0,0.0
2016,10,20,22,45,0.0,0.0,3.15,15.0,0.0,0.0,0.0
2016,10,20,23,0,0.0,0.0,3.1,15.0,0.0,0.0,0.0
2016,10,20,23,15,0.0,0.0,3.05,14.5,0.0,0.0,0.0
2016,10,20,23,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,10,20,23,45,0.0,0.0,2.95,14.0,0.0,0.0,0.0
2016,10,21,0,0,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,10,21,0,15,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,10,21,0,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,0,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,15,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,30,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,1,45,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,10,21,2,15,0.0,0.0,2.85,12.5,0.0,0.0,0.0
2016,10,21,2,30,0.0,0.0,2.8,12.0,0.0,0.0,0.0
2016,10,21,2,45,0.0,0.0,2.75,12.0,0.0,0.0,0.0
2016,10,21,3,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,15,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,30,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,3,45,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,0,0.0,0.0,2.7,12.0,0.0,0.0,0.0
2016,10,21,4,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,10,21,4,30,0.0,0.0,2.4,11.0,0.0,0.0,0.0
2016,10,21,4,45,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,10,21,5,0,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,5,15,0.0,0.0,2.1,10.5,0.0,0.0,0.0
2016,10,21,5,30,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,10,21,5,45,0.0,0.0,1.95,10.0,0.0,0.0,0.0
2016,10,21,6,0,0.0,0.0,1.9,10.0,0.0,0.0,0.0
2016,10,21,6,15,0.0,0.0,2.05,10.5,0.0,0.0,0.0
2016,10,21,6,30,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,10,21,6,45,168.5,10.0,2.4,11.5,20.5,8.54,0.0
2016,10,21,7,0,337.0,20.0,2.6,12.0,41.0,18.18,2.53
2016,10,21,7,15,463.5,30.0,2.8,12.5,90.5,26.97,17.51
2016,10,21,7,30,590.0,40.0,3.0,13.0,140.0,35.71,25.99
2016,10,21,7,45,660.5,46.0,3.2,14.0,195.5,40.53,30.55
2016,10,21,8,0,731.0,52.0,3.4,15.0,251.0,45.39,34.91
2016,10,21,8,15,773.5,56.5,3.45,15.5,306.0,53.58,42.13
2016,10,21,8,30,816.0,61.0,3.5,16.0,361.0,113.97,60.57
2016,10,21,8,45,846.0,63.5,3.6,17.0,413.5,176.16,104.08
2016,10,21,9,0,876.0,66.0,3.7,18.0,466.0,245.11,161.23
2016,10,21,9,15,895.5,68.5,3.6,18.5,513.5,310.24,218.85
2016,10,21,9,30,915.0,71.0,3.5,19.0,561.0,376.71,277.7
2016,10,21,9,45,929.5,72.5,3.4,19.5,602.5,441.38,333.99
2016,10,21,10,0,944.0,74.0,3.3,20.0,644.0,506.19,388.53
2016,10,21,10,15,954.0,75.5,3.2,20.0,678.5,568.57,440.03
2016,10,21,10,30,964.0,77.0,3.1,20.0,713.0,630.02,489.03
2016,10,21,10,45,971.0,78.0,3.05,20.5,740.0,687.92,532.96
2016,10,21,11,0,978.0,79.0,3.0,21.0,767.0,744.02,574.06
2016,10,21,11,15,982.5,79.5,2.9,21.5,785.0,795.76,609.32
2016,10,21,11,30,987.0,80.0,2.8,22.0,803.0,844.98,640.8
2016,10,21,11,45,988.0,81.0,2.75,22.5,812.0,889.14,668.62
2016,10,21,12,0,989.0,82.0,2.7,23.0,821.0,930.1,693.91
2016,10,21,12,15,988.5,82.0,2.65,23.0,821.5,965.26,716.45
2016,10,21,12,30,988.0,82.0,2.6,23.0,822.0,996.76,736.51
2016,10,21,12,45,986.0,81.5,2.6,23.5,813.0,1022.5,751.83
2016,10,21,13,0,984.0,81.0,2.6,24.0,804.0,1044.26,764.63
2016,10,21,13,15,979.5,80.5,2.55,24.0,786.5,1059.53,774.32
2016,10,21,13,30,975.0,80.0,2.5,24.0,769.0,1070.61,781.52
2016,10,21,13,45,968.0,79.0,2.45,24.0,743.0,1074.39,784.24
2016,10,21,14,0,961.0,78.0,2.4,24.0,717.0,1073.96,784.52
2016,10,21,14,15,951.0,76.5,2.35,24.0,683.5,1065.71,780.02
2016,10,21,14,30,941.0,75.0,2.3,24.0,650.0,1053.39,773.16
2016,10,21,14,45,927.5,73.0,2.25,24.0,609.0,1033.0,761.27
2016,10,21,15,0,914.0,71.0,2.2,24.0,568.0,1008.92,747.13
2016,10,21,15,15,895.0,69.0,2.1,23.5,521.5,976.01,728.07
2016,10,21,15,30,876.0,67.0,2.0,23.0,475.0,940.12,706.89
2016,10,21,15,45,849.0,63.5,1.95,23.0,423.5,892.02,676.31
2016,10,21,16,0,822.0,60.0,1.9,23.0,372.0,851.55,650.38
2016,10,21,16,15,782.0,56.0,1.65,22.5,317.0,787.23,606.09
2016,10,21,16,30,742.0,52.0,1.4,22.0,262.0,722.5,559.93
2016,10,21,16,45,677.5,46.5,1.15,21.5,207.0,636.14,495.75
2016,10,21,17,0,613.0,41.0,0.9,21.0,152.0,552.14,429.81
2016,10,21,17,15,497.0,32.0,0.95,20.0,101.5,430.5,333.33
2016,10,21,17,30,381.0,23.0,1.0,19.0,51.0,311.45,189.36
2016,10,21,17,45,190.5,11.5,1.05,18.0,25.5,128.12,0.0
2016,10,21,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,21,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,10,21,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,21,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,10,21,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,21,20,15,0.0,0.0,1.1,14.5,0.0,0.0,0.0
2016,10,21,20,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,20,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,21,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,21,22,15,0.0,0.0,1.1,13.5,0.0,0.0,0.0
2016,10,21,22,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,22,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,15,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,21,23,45,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,0,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,10,22,0,15,0.0,0.0,1.1,12.5,0.0,0.0,0.0
2016,10,22,0,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,0,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,15,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,30,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,1,45,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,0,0.0,0.0,1.1,12.0,0.0,0.0,0.0
2016,10,22,2,15,0.0,0.0,1.1,11.5,0.0,0.0,0.0
2016,10,22,2,30,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,2,45,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,10,22,3,15,0.0,0.0,1.05,11.0,0.0,0.0,0.0
2016,10,22,3,30,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,3,45,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,0,0.0,0.0,1.0,11.0,0.0,0.0,0.0
2016,10,22,4,15,0.0,0.0,1.0,10.5,0.0,0.0,0.0
2016,10,22,4,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,4,45,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,0,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,15,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,5,45,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,0,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,10,22,6,15,0.0,0.0,1.05,10.0,0.0,0.0,0.0
2016,10,22,6,30,0.0,0.0,1.0,10.0,0.0,0.0,0.0
2016,10,22,6,45,164.5,10.0,1.0,10.5,19.5,8.54,0.0
2016,10,22,7,0,329.0,20.0,1.0,11.0,39.0,18.23,1.0
2016,10,22,7,15,457.0,29.5,1.2,12.0,88.0,26.53,17.13
2016,10,22,7,30,585.0,39.0,1.4,13.0,137.0,34.83,25.21
2016,10,22,7,45,653.5,45.5,1.65,14.0,191.5,40.1,30.18
2016,10,22,8,0,722.0,52.0,1.9,15.0,246.0,45.36,34.9
2016,10,22,8,15,765.0,56.5,2.05,16.0,301.0,54.36,42.75
2016,10,22,8,30,808.0,61.0,2.2,17.0,356.0,114.22,60.6
2016,10,22,8,45,836.0,64.5,2.35,18.0,408.0,176.41,104.15
2016,10,22,9,0,864.0,68.0,2.5,19.0,460.0,245.02,160.69
2016,10,22,9,15,884.0,70.5,2.55,19.5,507.0,309.52,217.24
2016,10,22,9,30,904.0,73.0,2.6,20.0,554.0,375.43,275.07
2016,10,22,9,45,917.0,75.5,2.65,21.0,595.0,439.72,329.95
2016,10,22,10,0,930.0,78.0,2.7,22.0,636.0,504.03,382.87
2016,10,22,10,15,940.0,79.5,2.65,22.0,670.5,565.6,433.06
2016,10,22,10,30,950.0,81.0,2.6,22.0,705.0,626.28,480.86
2016,10,22,10,45,956.0,83.0,2.6,22.5,731.0,683.78,523.98
2016,10,22,11,0,962.0,85.0,2.6,23.0,757.0,739.47,564.35
2016,10,22,11,15,966.0,86.0,2.6,23.5,775.0,790.63,599.46
2016,10,22,11,30,970.0,87.0,2.6,24.0,793.0,839.28,630.81
2016,10,22,11,45,970.5,88.0,2.6,24.5,802.0,882.38,657.99
2016,10,22,12,0,971.0,89.0,2.6,25.0,811.0,922.3,682.76
2016,10,22,12,15,971.0,89.0,2.6,25.0,811.5,957.34,705.48
2016,10,22,12,30,971.0,89.0,2.6,25.0,812.0,988.82,725.87
2016,10,22,12,45,967.0,89.5,2.6,25.5,803.0,1013.43,740.37
2016,10,22,13,0,963.0,90.0,2.6,26.0,794.0,1034.08,752.41
2016,10,22,13,15,958.5,89.0,2.6,26.0,776.5,1048.5,762.06
2016,10,22,13,30,954.0,88.0,2.6,26.0,759.0,1058.8,769.3
2016,10,22,13,45,945.5,87.5,2.65,26.0,732.5,1061.59,772.48
2016,10,22,14,0,937.0,87.0,2.7,26.0,706.0,1060.25,773.29
2016,10,22,14,15,926.5,85.5,2.7,26.0,672.5,1051.62,769.12
2016,10,22,14,30,916.0,84.0,2.7,26.0,639.0,1039.03,762.62
2016,10,22,14,45,899.5,82.5,2.75,26.0,598.0,1016.63,750.37
2016,10,22,15,0,883.0,81.0,2.8,26.0,557.0,990.74,735.9
2016,10,22,15,15,862.5,78.0,2.8,25.5,510.5,966.69,723.59
2016,10,22,15,30,842.0,75.0,2.8,25.0,464.0,928.39,701.45
2016,10,22,15,45,812.5,71.5,2.8,25.0,412.5,878.35,669.51
2016,10,22,16,0,783.0,68.0,2.8,25.0,361.0,826.39,635.48
2016,10,22,16,15,740.0,63.0,2.45,24.0,307.0,759.17,589.55
2016,10,22,16,30,697.0,58.0,2.1,23.0,253.0,691.7,541.5
2016,10,22,16,45,629.0,51.5,1.8,22.0,198.5,609.89,480.52
2016,10,22,17,0,561.0,45.0,1.5,21.0,144.0,525.04,413.61
2016,10,22,17,15,440.5,34.5,1.5,20.0,95.0,401.68,313.19
2016,10,22,17,30,320.0,24.0,1.5,19.0,46.0,279.03,156.34
2016,10,22,17,45,160.0,12.0,1.55,18.5,23.0,109.53,0.0
2016,10,22,18,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,22,18,15,0.0,0.0,1.65,17.5,0.0,0.0,0.0
2016,10,22,18,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,22,18,45,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,10,22,19,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,22,19,15,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,22,19,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,22,19,45,0.0,0.0,1.95,17.0,0.0,0.0,0.0
2016,10,22,20,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,22,20,15,0.0,0.0,2.05,16.5,0.0,0.0,0.0
2016,10,22,20,30,0.0,0.0,2.1,16.0,0.0,0.0,0.0
2016,10,22,20,45,0.0,0.0,2.2,16.0,0.0,0.0,0.0
2016,10,22,21,0,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,15,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,30,0.0,0.0,2.3,16.0,0.0,0.0,0.0
2016,10,22,21,45,0.0,0.0,2.35,16.0,0.0,0.0,0.0
2016,10,22,22,0,0.0,0.0,2.4,16.0,0.0,0.0,0.0
2016,10,22,22,15,0.0,0.0,2.4,15.5,0.0,0.0,0.0
2016,10,22,22,30,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,22,45,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,0,0.0,0.0,2.4,15.0,0.0,0.0,0.0
2016,10,22,23,15,0.0,0.0,2.35,14.5,0.0,0.0,0.0
2016,10,22,23,30,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,22,23,45,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,0,0.0,0.0,2.3,14.0,0.0,0.0,0.0
2016,10,23,0,15,0.0,0.0,2.25,13.5,0.0,0.0,0.0
2016,10,23,0,30,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,10,23,0,45,0.0,0.0,2.15,13.0,0.0,0.0,0.0
2016,10,23,1,0,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,10,23,1,15,0.0,0.0,2.05,13.0,0.0,0.0,0.0
2016,10,23,1,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,1,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,15,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,2,45,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,0,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,10,23,3,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,10,23,3,30,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,10,23,3,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,10,23,4,0,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,10,23,4,15,0.0,0.0,1.6,12.5,0.0,0.0,0.0
2016,10,23,4,30,0.0,0.0,1.5,12.0,0.0,0.0,0.0
2016,10,23,4,45,0.0,0.0,1.45,12.0,0.0,0.0,0.0
2016,10,23,5,0,0.0,0.0,1.4,12.0,0.0,0.0,0.0
2016,10,23,5,15,0.0,0.0,1.35,12.0,0.0,0.0,0.0
2016,10,23,5,30,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,5,45,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,0,0.0,0.0,1.3,12.0,0.0,0.0,0.0
2016,10,23,6,15,0.0,0.0,1.45,12.5,0.0,0.0,0.0
2016,10,23,6,30,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,10,23,6,45,30.0,10.5,1.8,13.5,12.5,8.96,0.0
2016,10,23,7,0,60.0,21.0,2.0,14.0,25.0,16.53,0.0
2016,10,23,7,15,129.0,40.5,2.1,14.5,59.0,31.24,20.77
2016,10,23,7,30,198.0,60.0,2.2,15.0,93.0,45.68,34.41
2016,10,23,7,45,233.0,80.5,2.35,15.5,132.5,60.28,47.73
2016,10,23,8,0,268.0,101.0,2.5,16.0,172.0,74.44,60.38
2016,10,23,8,15,303.0,116.0,2.55,16.5,212.5,87.73,71.97
2016,10,23,8,30,338.0,131.0,2.6,17.0,253.0,125.62,87.41
2016,10,23,8,45,403.0,140.0,2.65,17.5,306.0,167.76,116.36
2016,10,23,9,0,468.0,149.0,2.7,18.0,359.0,219.32,156.5
2016,10,23,9,15,444.5,173.0,2.9,18.5,389.5,266.43,197.96
2016,10,23,9,30,421.0,197.0,3.1,19.0,420.0,310.76,236.68
2016,10,23,9,45,241.5,228.5,3.35,19.5,358.5,292.57,227.48
2016,10,23,10,0,62.0,260.0,3.6,20.0,297.0,247.29,193.75
2016,10,23,10,15,226.0,265.5,3.7,20.5,411.5,348.69,273.17
2016,10,23,10,30,390.0,271.0,3.8,21.0,526.0,470.59,367.24
2016,10,23,10,45,349.0,294.0,3.95,21.5,528.5,491.83,382.82
2016,10,23,11,0,308.0,317.0,4.1,22.0,531.0,508.74,394.86
2016,10,23,11,15,189.0,325.0,4.1,22.0,458.0,440.12,341.88
2016,10,23,11,30,70.0,333.0,4.1,22.0,385.0,357.6,277.03
2016,10,23,11,45,208.5,333.5,4.15,22.5,488.0,489.83,379.9
2016,10,23,12,0,347.0,334.0,4.2,23.0,591.0,635.04,488.47
2016,10,23,12,15,601.0,229.0,4.15,23.0,674.0,791.03,606.06
2016,10,23,12,30,855.0,124.0,4.1,23.0,757.0,931.25,704.95
2016,10,23,12,45,687.0,193.0,4.1,23.5,698.0,880.47,667.77
2016,10,23,13,0,519.0,262.0,4.1,24.0,639.0,804.61,611.1
2016,10,23,13,15,523.0,253.5,4.05,24.0,626.0,814.11,618.99
2016,10,23,13,30,527.0,245.0,4.0,24.0,613.0,821.07,624.64
2016,10,23,13,45,586.5,214.5,3.95,24.0,610.5,856.48,651.87
2016,10,23,14,0,646.0,184.0,3.9,24.0,608.0,898.22,681.76
2016,10,23,14,15,579.5,194.5,3.8,24.0,561.0,838.27,640.42
2016,10,23,14,30,513.0,205.0,3.7,24.0,514.0,785.33,603.15
2016,10,23,14,45,644.0,153.0,3.6,24.0,515.0,864.51,661.43
2016,10,23,15,0,775.0,101.0,3.5,24.0,516.0,919.7,700.29
2016,10,23,15,15,477.0,149.5,3.15,23.5,398.0,675.66,527.94
2016,10,23,15,30,179.0,198.0,2.8,23.0,280.0,404.84,320.83
2016,10,23,15,45,171.0,177.0,2.5,23.0,248.5,372.04,297.17
2016,10,23,16,0,163.0,156.0,2.2,23.0,217.0,338.84,271.77
2016,10,23,16,15,152.0,133.0,2.05,22.5,183.0,299.77,241.86
2016,10,23,16,30,141.0,110.0,1.9,22.0,149.0,260.48,210.89
2016,10,23,16,45,122.5,87.5,1.75,21.5,116.0,215.82,174.29
2016,10,23,17,0,104.0,65.0,1.6,21.0,83.0,171.45,136.75
2016,10,23,17,15,63.0,44.0,1.6,20.5,54.0,113.83,86.6
2016,10,23,17,30,22.0,23.0,1.6,20.0,25.0,41.9,16.25
2016,10,23,17,45,11.0,11.5,1.6,20.0,12.5,16.64,0.0
2016,10,23,18,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,23,18,15,0.0,0.0,1.65,19.5,0.0,0.0,0.0
2016,10,23,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,23,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,23,19,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,23,19,15,0.0,0.0,1.85,19.0,0.0,0.0,0.0
2016,10,23,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,23,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,23,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,23,20,15,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,23,20,30,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,10,23,20,45,0.0,0.0,2.35,19.0,0.0,0.0,0.0
2016,10,23,21,0,0.0,0.0,2.5,19.0,0.0,0.0,0.0
2016,10,23,21,15,0.0,0.0,2.6,19.0,0.0,0.0,0.0
2016,10,23,21,30,0.0,0.0,2.7,19.0,0.0,0.0,0.0
2016,10,23,21,45,0.0,0.0,2.8,19.0,0.0,0.0,0.0
2016,10,23,22,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,10,23,22,15,0.0,0.0,2.95,18.5,0.0,0.0,0.0
2016,10,23,22,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,23,22,45,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,0,0.0,0.0,3.2,18.0,0.0,0.0,0.0
2016,10,23,23,15,0.0,0.0,3.15,18.0,0.0,0.0,0.0
2016,10,23,23,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,10,23,23,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,10,24,0,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,10,24,0,15,0.0,0.0,2.9,17.5,0.0,0.0,0.0
2016,10,24,0,30,0.0,0.0,2.8,17.0,0.0,0.0,0.0
2016,10,24,0,45,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,10,24,1,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,10,24,1,15,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,24,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,24,1,45,0.0,0.0,2.15,17.0,0.0,0.0,0.0
2016,10,24,2,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,10,24,2,15,0.0,0.0,1.85,16.5,0.0,0.0,0.0
2016,10,24,2,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,24,2,45,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,24,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,24,3,15,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,24,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,24,3,45,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,24,4,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,24,4,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,24,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,24,4,45,0.0,0.0,0.85,16.0,0.0,0.0,0.0
2016,10,24,5,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,5,45,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,0,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,15,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,30,0.0,0.0,0.8,16.0,0.0,0.0,0.0
2016,10,24,6,45,54.0,11.0,0.85,16.5,14.0,9.39,0.0
2016,10,24,7,0,108.0,22.0,0.9,17.0,28.0,17.08,0.0
2016,10,24,7,15,235.0,37.5,1.1,17.5,69.5,28.94,18.46
2016,10,24,7,30,362.0,53.0,1.3,18.0,111.0,40.68,29.64
2016,10,24,7,45,442.5,63.0,1.5,19.0,160.5,50.14,38.23
2016,10,24,8,0,523.0,73.0,1.7,20.0,210.0,57.03,44.31
2016,10,24,8,15,322.0,110.5,1.95,21.0,201.0,82.72,66.37
2016,10,24,8,30,121.0,148.0,2.2,22.0,192.0,120.95,89.77
2016,10,24,8,45,252.5,156.0,2.5,23.0,263.5,157.98,112.52
2016,10,24,9,0,384.0,164.0,2.8,24.0,335.0,213.61,151.76
2016,10,24,9,15,227.5,195.5,2.75,24.5,299.5,222.96,166.11
2016,10,24,9,30,71.0,227.0,2.7,25.0,264.0,209.63,160.25
2016,10,24,9,45,48.5,228.5,2.65,25.5,254.5,209.45,160.31
2016,10,24,10,0,26.0,230.0,2.6,26.0,245.0,202.75,154.86
2016,10,24,10,15,158.0,261.5,2.5,26.0,363.0,310.66,237.67
2016,10,24,10,30,290.0,293.0,2.4,26.0,481.0,433.52,329.97
2016,10,24,10,45,285.5,306.5,2.35,26.5,498.0,464.07,351.58
2016,10,24,11,0,281.0,320.0,2.3,27.0,515.0,493.84,372.52
2016,10,24,11,15,258.0,333.5,2.3,27.0,515.5,509.5,383.52
2016,10,24,11,30,235.0,347.0,2.3,27.0,516.0,510.14,383.74
2016,10,24,11,45,529.0,240.0,2.3,27.5,627.5,684.71,512.65
2016,10,24,12,0,823.0,133.0,2.3,28.0,739.0,851.78,627.8
2016,10,24,12,15,611.0,225.0,2.3,28.0,675.0,796.06,587.12
2016,10,24,12,30,399.0,317.0,2.3,28.0,611.0,699.14,517.21
2016,10,24,12,45,607.0,224.5,2.3,28.5,666.0,836.92,615.57
2016,10,24,13,0,815.0,132.0,2.3,29.0,721.0,949.84,688.67
2016,10,24,13,15,809.0,131.0,2.3,29.0,704.0,961.08,695.37
2016,10,24,13,30,803.0,130.0,2.3,29.0,687.0,968.63,700.84
2016,10,24,13,45,482.5,220.5,2.35,29.0,552.0,759.07,561.33
2016,10,24,14,0,162.0,311.0,2.4,29.0,417.0,504.06,377.5
2016,10,24,14,15,170.5,294.5,2.4,29.0,401.0,498.68,376.25
2016,10,24,14,30,179.0,278.0,2.4,29.0,385.0,492.35,373.0
2016,10,24,14,45,448.0,196.5,2.45,29.0,440.5,709.98,536.16
2016,10,24,15,0,717.0,115.0,2.5,29.0,496.0,886.15,658.7
2016,10,24,15,15,691.5,110.5,2.5,28.5,452.0,846.87,633.73
2016,10,24,15,30,666.0,106.0,2.5,28.0,408.0,805.33,608.7
2016,10,24,15,45,632.0,99.5,2.55,28.0,360.5,751.49,573.6
2016,10,24,16,0,598.0,93.0,2.6,28.0,313.0,696.55,536.76
2016,10,24,16,15,547.5,85.5,2.3,27.5,263.0,625.28,486.12
2016,10,24,16,30,497.0,78.0,2.0,27.0,213.0,554.71,434.23
2016,10,24,16,45,424.0,67.0,1.75,26.5,164.5,459.8,361.95
2016,10,24,17,0,351.0,56.0,1.5,26.0,116.0,376.16,294.63
2016,10,24,17,15,236.5,40.5,1.45,25.0,74.5,262.31,200.0
2016,10,24,17,30,122.0,25.0,1.4,24.0,33.0,144.96,56.68
2016,10,24,17,45,61.0,12.5,1.35,23.5,16.5,48.47,0.0
2016,10,24,18,0,0.0,0.0,1.3,23.0,0.0,0.0,0.0
2016,10,24,18,15,0.0,0.0,1.35,22.5,0.0,0.0,0.0
2016,10,24,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,24,18,45,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,10,24,19,0,0.0,0.0,1.6,22.0,0.0,0.0,0.0
2016,10,24,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,10,24,19,30,0.0,0.0,1.6,21.0,0.0,0.0,0.0
2016,10,24,19,45,0.0,0.0,1.65,21.0,0.0,0.0,0.0
2016,10,24,20,0,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,10,24,20,15,0.0,0.0,1.7,20.5,0.0,0.0,0.0
2016,10,24,20,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,24,20,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,24,21,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,24,21,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,10,24,21,30,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,10,24,21,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,10,24,22,0,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,10,24,22,15,0.0,0.0,2.0,19.5,0.0,0.0,0.0
2016,10,24,22,30,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,24,22,45,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,24,23,0,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,24,23,15,0.0,0.0,2.1,18.5,0.0,0.0,0.0
2016,10,24,23,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,24,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,25,0,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,25,0,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,1,15,0.0,0.0,1.95,17.5,0.0,0.0,0.0
2016,10,25,1,30,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,25,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,25,2,0,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,25,2,15,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,25,2,30,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,25,2,45,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,10,25,3,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,25,3,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,25,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,25,3,45,0.0,0.0,1.25,16.0,0.0,0.0,0.0
2016,10,25,4,0,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,25,4,15,0.0,0.0,1.15,16.0,0.0,0.0,0.0
2016,10,25,4,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,4,45,0.0,0.0,1.05,16.0,0.0,0.0,0.0
2016,10,25,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,5,15,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,10,25,5,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,5,45,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,0,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,10,25,6,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,10,25,6,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,10,25,6,45,0.0,4.5,1.2,16.5,4.5,3.84,0.0
2016,10,25,7,0,0.0,9.0,1.3,17.0,9.0,7.4,0.0
2016,10,25,7,15,0.0,24.0,1.4,17.5,24.0,19.82,10.78
2016,10,25,7,30,0.0,39.0,1.5,18.0,39.0,32.03,22.13
2016,10,25,7,45,0.0,57.5,1.65,18.5,57.5,46.53,35.15
2016,10,25,8,0,0.0,76.0,1.8,19.0,76.0,60.86,47.82
2016,10,25,8,15,0.0,95.0,1.95,19.5,95.0,75.52,57.76
2016,10,25,8,30,0.0,114.0,2.1,20.0,114.0,91.04,70.4
2016,10,25,8,45,163.5,143.5,2.25,20.5,216.0,137.04,100.56
2016,10,25,9,0,327.0,173.0,2.4,21.0,318.0,207.88,151.19
2016,10,25,9,15,240.0,203.5,2.45,21.5,316.0,232.95,175.52
2016,10,25,9,30,153.0,234.0,2.5,22.0,314.0,245.23,188.35
2016,10,25,9,45,162.0,253.5,2.55,22.5,344.0,278.46,214.59
2016,10,25,10,0,171.0,273.0,2.6,23.0,374.0,313.01,241.41
2016,10,25,10,15,169.0,289.5,2.65,23.0,394.0,340.6,263.02
2016,10,25,10,30,167.0,306.0,2.7,23.0,414.0,368.05,284.18
2016,10,25,10,45,200.5,316.5,2.75,23.5,450.5,412.05,317.34
2016,10,25,11,0,234.0,327.0,2.8,24.0,487.0,459.23,352.41
2016,10,25,11,15,354.0,301.0,2.85,24.0,551.0,548.25,420.07
2016,10,25,11,30,474.0,275.0,2.9,24.0,615.0,648.51,494.47
2016,10,25,11,45,423.5,298.5,2.95,24.5,605.0,655.79,497.52
2016,10,25,12,0,373.0,322.0,3.0,25.0,595.0,645.59,488.76
2016,10,25,12,15,430.0,299.5,3.0,25.0,614.5,705.95,533.01
2016,10,25,12,30,487.0,277.0,3.0,25.0,634.0,754.64,568.51
2016,10,25,12,45,447.0,291.5,3.05,25.5,616.5,750.46,563.82
2016,10,25,13,0,407.0,306.0,3.1,26.0,599.0,725.6,545.48
2016,10,25,13,15,414.0,296.0,3.05,26.0,587.5,734.03,552.27
2016,10,25,13,30,421.0,286.0,3.0,26.0,576.0,740.6,557.61
2016,10,25,13,45,339.0,293.0,2.95,26.0,521.5,675.91,510.88
2016,10,25,14,0,257.0,300.0,2.9,26.0,467.0,608.86,462.11
2016,10,25,14,15,449.5,229.5,2.85,26.0,503.5,746.89,566.47
2016,10,25,14,30,642.0,159.0,2.8,26.0,540.0,870.74,654.92
2016,10,25,14,45,468.0,191.0,2.75,26.0,459.0,723.41,551.41
2016,10,25,15,0,294.0,223.0,2.7,26.0,378.0,567.22,437.55
2016,10,25,15,15,259.0,207.0,2.45,25.5,335.0,513.52,399.69
2016,10,25,15,30,224.0,191.0,2.2,25.0,292.0,439.43,345.57
2016,10,25,15,45,213.0,171.0,1.95,25.0,258.5,404.0,319.47
2016,10,25,16,0,202.0,151.0,1.7,25.0,225.0,368.23,292.46
2016,10,25,16,15,188.0,128.5,1.5,24.5,189.0,325.91,260.4
2016,10,25,16,30,174.0,106.0,1.3,24.0,153.0,283.47,227.27
2016,10,25,16,45,151.5,84.0,1.15,23.5,118.0,250.65,200.11
2016,10,25,17,0,129.0,62.0,1.0,23.0,83.0,201.77,159.16
2016,10,25,17,15,78.5,41.5,1.0,22.5,53.0,122.41,91.85
2016,10,25,17,30,28.0,21.0,1.0,22.0,23.0,51.38,11.39
2016,10,25,17,45,14.0,10.5,1.05,21.5,11.5,17.63,0.0
2016,10,25,18,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,25,18,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,25,18,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,18,45,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,0,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,15,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,25,19,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,25,20,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,25,20,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,25,20,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,25,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,25,21,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,25,21,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,10,25,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,25,21,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,25,22,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,25,22,15,0.0,0.0,1.65,18.5,0.0,0.0,0.0
2016,10,25,22,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,25,22,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,25,23,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,25,23,15,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,25,23,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,25,23,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,26,0,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,26,0,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,10,26,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,0,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,10,26,1,15,0.0,0.0,2.0,16.5,0.0,0.0,0.0
2016,10,26,1,30,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,26,1,45,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,26,2,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,26,2,15,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,26,2,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,26,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,26,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,26,3,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,26,3,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,3,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,26,4,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,26,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,26,5,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,26,5,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,5,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,26,6,15,0.0,0.0,1.15,15.5,0.0,0.0,0.0
2016,10,26,6,30,0.0,0.0,1.2,16.0,0.0,0.0,0.0
2016,10,26,6,45,56.0,9.5,1.25,16.5,12.5,8.11,0.0
2016,10,26,7,0,112.0,19.0,1.3,17.0,25.0,14.79,0.0
2016,10,26,7,15,238.0,34.0,1.5,17.5,65.0,26.33,16.0
2016,10,26,7,30,364.0,49.0,1.7,18.0,105.0,39.87,28.84
2016,10,26,7,45,446.5,58.5,1.95,19.0,154.0,46.57,35.07
2016,10,26,8,0,529.0,68.0,2.2,20.0,203.0,53.22,40.97
2016,10,26,8,15,581.0,74.5,2.5,21.0,253.5,64.13,43.13
2016,10,26,8,30,633.0,81.0,2.8,22.0,304.0,115.02,65.98
2016,10,26,8,45,668.0,86.0,3.1,23.0,352.0,168.82,103.48
2016,10,26,9,0,703.0,91.0,3.4,24.0,400.0,226.8,150.19
2016,10,26,9,15,481.0,157.0,3.3,24.5,379.0,265.4,191.98
2016,10,26,9,30,259.0,223.0,3.2,25.0,358.0,275.34,207.63
2016,10,26,9,45,245.5,244.5,3.15,25.5,380.0,308.54,234.55
2016,10,26,10,0,232.0,266.0,3.1,26.0,402.0,335.45,255.8
2016,10,26,10,15,193.0,285.0,3.0,26.0,402.5,349.48,267.09
2016,10,26,10,30,154.0,304.0,2.9,26.0,403.0,359.29,274.51
2016,10,26,10,45,489.5,210.0,2.8,26.5,541.5,513.51,392.26
2016,10,26,11,0,825.0,116.0,2.7,27.0,680.0,682.71,516.82
2016,10,26,11,15,830.5,117.5,2.65,27.5,697.0,730.26,549.05
2016,10,26,11,30,836.0,119.0,2.6,28.0,714.0,775.83,579.05
2016,10,26,11,45,850.0,113.5,2.55,28.5,725.5,818.74,605.97
2016,10,26,12,0,864.0,108.0,2.5,29.0,737.0,851.29,625.62
2016,10,26,12,15,864.0,108.0,2.45,29.0,737.5,882.78,645.74
2016,10,26,12,30,864.0,108.0,2.4,29.0,738.0,911.12,663.71
2016,10,26,12,45,861.5,108.0,2.4,29.0,729.5,933.86,678.5
2016,10,26,13,0,859.0,108.0,2.4,29.0,721.0,953.12,691.16
2016,10,26,13,15,853.5,107.0,2.4,29.0,704.5,964.8,699.08
2016,10,26,13,30,848.0,106.0,2.4,29.0,688.0,984.59,712.45
2016,10,26,13,45,573.0,198.0,2.4,29.5,585.0,823.72,606.28
2016,10,26,14,0,298.0,290.0,2.4,30.0,482.0,638.62,474.04
2016,10,26,14,15,552.0,194.5,2.35,29.5,528.5,809.97,601.48
2016,10,26,14,30,806.0,99.0,2.3,29.0,575.0,956.59,699.63
2016,10,26,14,45,780.5,99.5,2.3,29.0,535.5,928.36,681.35
2016,10,26,15,0,755.0,100.0,2.3,29.0,496.0,897.0,662.65
2016,10,26,15,15,731.5,96.5,2.25,28.5,452.0,866.67,645.37
2016,10,26,15,30,708.0,93.0,2.2,28.0,408.0,827.73,621.96
2016,10,26,15,45,675.5,87.5,2.2,28.0,360.5,775.74,588.28
2016,10,26,16,0,643.0,82.0,2.2,28.0,313.0,722.54,552.89
2016,10,26,16,15,594.0,75.5,1.9,27.5,262.5,652.87,503.67
2016,10,26,16,30,545.0,69.0,1.6,27.0,212.0,583.86,453.14
2016,10,26,16,45,473.5,59.0,1.35,26.5,163.0,493.93,385.02
2016,10,26,17,0,402.0,49.0,1.1,26.0,114.0,407.71,316.44
2016,10,26,17,15,278.5,35.5,1.1,25.0,72.0,286.02,215.27
2016,10,26,17,30,155.0,22.0,1.1,24.0,30.0,159.44,25.62
2016,10,26,17,45,77.5,11.0,1.1,23.5,15.0,57.35,0.0
2016,10,26,18,0,0.0,0.0,1.1,23.0,0.0,0.0,0.0
2016,10,26,18,15,0.0,0.0,1.1,22.5,0.0,0.0,0.0
2016,10,26,18,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,18,45,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,26,19,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,26,19,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,19,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,26,20,15,0.0,0.0,1.1,20.5,0.0,0.0,0.0
2016,10,26,20,30,0.0,0.0,1.1,20.0,0.0,0.0,0.0
2016,10,26,20,45,0.0,0.0,1.15,20.0,0.0,0.0,0.0
2016,10,26,21,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,26,21,15,0.0,0.0,1.2,19.5,0.0,0.0,0.0
2016,10,26,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,10,26,21,45,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,10,26,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,26,22,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,10,26,23,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,26,23,15,0.0,0.0,1.45,18.5,0.0,0.0,0.0
2016,10,26,23,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,10,26,23,45,0.0,0.0,1.55,18.0,0.0,0.0,0.0
2016,10,27,0,0,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,10,27,0,15,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,10,27,0,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,10,27,0,45,0.0,0.0,1.75,18.0,0.0,0.0,0.0
2016,10,27,1,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,27,1,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,27,1,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,1,45,0.0,0.0,1.85,17.0,0.0,0.0,0.0
2016,10,27,2,0,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,10,27,2,15,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,10,27,2,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,27,2,45,0.0,0.0,1.65,17.0,0.0,0.0,0.0
2016,10,27,3,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,27,3,15,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,27,3,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,3,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,27,4,0,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,4,15,0.0,0.0,1.25,17.0,0.0,0.0,0.0
2016,10,27,4,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,4,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,5,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,10,27,5,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,5,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,10,27,6,15,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,27,6,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,27,6,45,37.5,9.0,1.45,17.5,11.0,7.68,0.0
2016,10,27,7,0,75.0,18.0,1.6,18.0,22.0,14.25,0.0
2016,10,27,7,15,190.0,35.5,1.75,18.5,61.0,27.34,16.56
2016,10,27,7,30,305.0,53.0,1.9,19.0,100.0,40.49,29.2
2016,10,27,7,45,392.5,64.0,2.05,20.0,148.5,48.55,36.61
2016,10,27,8,0,480.0,75.0,2.2,21.0,197.0,58.77,45.59
2016,10,27,8,15,533.5,83.0,2.05,21.5,246.5,70.61,48.5
2016,10,27,8,30,587.0,91.0,1.9,22.0,296.0,119.8,71.45
2016,10,27,8,45,629.0,96.0,1.8,23.0,345.0,171.77,107.3
2016,10,27,9,0,671.0,101.0,1.7,24.0,394.0,228.89,152.42
2016,10,27,9,15,697.5,105.5,1.5,24.5,438.0,286.17,200.33
2016,10,27,9,30,724.0,110.0,1.3,25.0,482.0,346.08,250.01
2016,10,27,9,45,744.0,113.0,1.15,26.0,521.5,404.42,296.82
2016,10,27,10,0,764.0,116.0,1.0,27.0,561.0,463.98,342.48
2016,10,27,10,15,778.0,118.5,1.05,27.0,593.5,521.43,387.18
2016,10,27,10,30,792.0,121.0,1.1,27.0,626.0,577.74,429.78
2016,10,27,10,45,801.0,123.5,1.2,27.5,651.0,630.62,468.29
2016,10,27,11,0,810.0,126.0,1.3,28.0,676.0,682.41,504.98
2016,10,27,11,15,816.0,127.0,1.4,28.0,693.5,729.23,538.5
2016,10,27,11,30,822.0,128.0,1.5,28.0,711.0,774.15,569.8
2016,10,27,11,45,845.5,118.0,1.65,28.5,724.0,819.66,599.49
2016,10,27,12,0,869.0,108.0,1.8,29.0,737.0,855.21,622.43
2016,10,27,12,15,477.5,225.0,1.85,29.0,571.0,673.4,497.52
2016,10,27,12,30,86.0,342.0,1.9,29.0,405.0,407.54,302.83
2016,10,27,12,45,476.5,224.0,1.95,29.5,563.5,708.24,525.47
2016,10,27,13,0,867.0,106.0,2.0,30.0,722.0,958.06,690.05
2016,10,27,13,15,861.5,105.5,2.0,30.0,705.5,970.39,695.84
2016,10,27,13,30,856.0,105.0,2.0,30.0,689.0,990.75,709.35
2016,10,27,13,45,849.5,102.5,2.05,30.0,664.5,992.52,711.76
2016,10,27,14,0,843.0,100.0,2.1,30.0,640.0,990.45,712.11
2016,10,27,14,15,831.0,98.0,2.1,29.5,608.0,979.71,707.98
2016,10,27,14,30,819.0,96.0,2.1,29.0,576.0,965.3,701.71
2016,10,27,14,45,797.5,95.0,2.15,29.0,536.5,939.16,687.05
2016,10,27,15,0,776.0,94.0,2.2,29.0,497.0,909.84,670.31
2016,10,27,15,15,752.5,90.5,2.2,28.5,453.0,872.59,648.96
2016,10,27,15,30,729.0,87.0,2.2,28.0,409.0,839.14,629.83
2016,10,27,15,45,695.5,82.5,2.25,28.0,361.0,787.14,596.57
2016,10,27,16,0,662.0,78.0,2.3,28.0,313.0,733.95,561.55
2016,10,27,16,15,613.0,71.5,2.05,27.5,262.5,663.84,512.35
2016,10,27,16,30,564.0,65.0,1.8,27.0,212.0,594.46,461.77
2016,10,27,16,45,493.5,55.5,1.55,26.5,162.5,505.46,394.17
2016,10,27,17,0,423.0,46.0,1.3,26.0,113.0,420.2,325.99
2016,10,27,17,15,296.5,33.0,1.25,25.0,71.0,296.46,221.95
2016,10,27,17,30,170.0,20.0,1.2,24.0,29.0,165.35,0.0
2016,10,27,17,45,85.0,10.0,1.2,23.5,14.5,61.12,0.0
2016,10,27,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,27,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,27,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,27,18,45,0.0,0.0,1.3,21.5,0.0,0.0,0.0
2016,10,27,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,15,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,27,19,45,0.0,0.0,1.45,21.0,0.0,0.0,0.0
2016,10,27,20,0,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,10,27,20,15,0.0,0.0,1.5,20.5,0.0,0.0,0.0
2016,10,27,20,30,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,20,45,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,27,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,27,21,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,21,45,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,10,27,22,15,0.0,0.0,1.4,18.5,0.0,0.0,0.0
2016,10,27,22,30,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,22,45,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,10,27,23,15,0.0,0.0,1.4,17.5,0.0,0.0,0.0
2016,10,27,23,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,27,23,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,28,0,15,0.0,0.0,1.4,16.5,0.0,0.0,0.0
2016,10,28,0,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,0,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,28,1,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,10,28,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,10,28,2,15,0.0,0.0,1.25,15.5,0.0,0.0,0.0
2016,10,28,2,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,2,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,28,3,15,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,10,28,3,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,3,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,10,28,4,15,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,10,28,4,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,4,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,5,45,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,10,28,6,15,0.0,0.0,0.95,15.0,0.0,0.0,0.0
2016,10,28,6,30,0.0,0.0,0.9,15.0,0.0,0.0,0.0
2016,10,28,6,45,82.5,8.5,0.9,15.5,12.0,0.0,0.0
2016,10,28,7,0,165.0,17.0,0.9,16.0,24.0,14.1,0.0
2016,10,28,7,15,302.0,30.0,1.0,16.5,66.5,24.72,14.41
2016,10,28,7,30,439.0,43.0,1.1,17.0,109.0,35.13,24.81
2016,10,28,7,45,521.5,51.5,1.25,18.0,160.0,41.33,30.62
2016,10,28,8,0,604.0,60.0,1.4,19.0,211.0,47.49,36.13
2016,10,28,8,15,654.0,66.0,1.5,20.0,263.0,60.13,38.68
2016,10,28,8,30,704.0,72.0,1.6,21.0,315.0,115.01,63.34
2016,10,28,8,45,739.5,76.0,1.75,22.0,365.0,175.88,106.3
2016,10,28,9,0,775.0,80.0,1.9,23.0,415.0,236.94,155.56
2016,10,28,9,15,798.5,83.0,2.0,23.5,461.0,297.7,207.62
2016,10,28,9,30,822.0,86.0,2.1,24.0,507.0,360.52,261.4
2016,10,28,9,45,841.0,88.0,2.25,24.5,547.0,422.4,313.65
2016,10,28,10,0,860.0,90.0,2.4,25.0,587.0,485.18,365.12
2016,10,28,10,15,872.0,92.0,2.45,25.5,620.5,543.69,411.64
2016,10,28,10,30,884.0,94.0,2.5,26.0,654.0,602.04,456.42
2016,10,28,10,45,894.5,94.0,2.55,26.5,680.0,656.72,497.18
2016,10,28,11,0,905.0,94.0,2.6,27.0,706.0,710.12,535.8
2016,10,28,11,15,909.5,95.0,2.6,27.0,723.0,758.67,570.47
2016,10,28,11,30,914.0,96.0,2.6,27.0,740.0,804.94,601.35
2016,10,28,11,45,921.0,94.0,2.6,27.5,750.0,847.59,628.26
2016,10,28,12,0,928.0,92.0,2.6,28.0,760.0,887.61,653.14
2016,10,28,12,15,927.5,92.0,2.6,28.0,760.0,920.43,674.4
2016,10,28,12,30,927.0,92.0,2.6,28.0,760.0,949.84,693.45
2016,10,28,12,45,925.0,91.5,2.6,28.5,751.5,973.76,707.58
2016,10,28,13,0,923.0,91.0,2.6,29.0,743.0,993.97,719.38
2016,10,28,13,15,917.5,90.0,2.6,29.0,725.5,1006.43,727.78
2016,10,28,13,30,912.0,89.0,2.6,29.0,708.0,1014.95,733.89
2016,10,28,13,45,904.0,88.0,2.6,29.0,682.5,1017.05,736.11
2016,10,28,14,0,896.0,87.0,2.6,29.0,657.0,1015.23,736.07
2016,10,28,14,15,884.5,85.0,2.55,29.0,624.5,1004.81,730.22
2016,10,28,14,30,873.0,83.0,2.5,29.0,592.0,990.64,722.18
2016,10,28,14,45,856.5,81.0,2.5,29.0,552.0,967.91,709.2
2016,10,28,15,0,840.0,79.0,2.5,29.0,512.0,953.02,701.48
2016,10,28,15,15,818.0,76.0,2.45,28.5,467.0,916.97,680.58
2016,10,28,15,30,796.0,73.0,2.4,28.0,422.0,878.19,657.7
2016,10,28,15,45,764.5,69.5,2.4,28.0,372.5,827.53,625.28
2016,10,28,16,0,733.0,66.0,2.4,28.0,323.0,775.24,590.87
2016,10,28,16,15,686.0,61.0,2.1,27.0,271.0,706.33,543.63
2016,10,28,16,30,639.0,56.0,1.8,26.0,219.0,644.62,499.43
2016,10,28,16,45,562.5,48.5,1.5,25.5,168.0,551.06,428.32
2016,10,28,17,0,486.0,41.0,1.2,25.0,117.0,461.76,356.78
2016,10,28,17,15,351.0,30.0,1.15,24.0,73.0,332.06,247.08
2016,10,28,17,30,216.0,19.0,1.1,23.0,29.0,193.41,0.0
2016,10,28,17,45,108.0,9.5,1.1,22.5,14.5,74.9,0.0
2016,10,28,18,0,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,10,28,18,15,0.0,0.0,1.1,21.5,0.0,0.0,0.0
2016,10,28,18,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,10,28,18,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,10,28,19,0,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,10,28,19,15,0.0,0.0,1.2,20.5,0.0,0.0,0.0
2016,10,28,19,30,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,10,28,19,45,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,10,28,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,15,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,28,20,45,0.0,0.0,1.35,20.0,0.0,0.0,0.0
2016,10,28,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,28,21,15,0.0,0.0,1.45,19.5,0.0,0.0,0.0
2016,10,28,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,28,21,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,28,22,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,28,22,15,0.0,0.0,1.75,18.5,0.0,0.0,0.0
2016,10,28,22,30,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,10,28,22,45,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,28,23,0,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,28,23,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,28,23,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,10,28,23,45,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,10,29,0,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,10,29,0,15,0.0,0.0,2.4,17.5,0.0,0.0,0.0
2016,10,29,0,30,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,0,45,0.0,0.0,2.45,17.0,0.0,0.0,0.0
2016,10,29,1,0,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,10,29,1,15,0.0,0.0,2.4,17.0,0.0,0.0,0.0
2016,10,29,1,30,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,10,29,1,45,0.0,0.0,2.25,17.0,0.0,0.0,0.0
2016,10,29,2,0,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,10,29,2,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,10,29,2,30,0.0,0.0,2.0,16.0,0.0,0.0,0.0
2016,10,29,2,45,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,10,29,3,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,10,29,3,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,10,29,3,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,10,29,3,45,0.0,0.0,1.65,16.0,0.0,0.0,0.0
2016,10,29,4,0,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,10,29,4,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,10,29,4,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,29,4,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,29,5,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,5,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,5,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,5,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,29,6,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,29,6,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,29,6,45,73.5,8.5,1.5,16.5,11.5,0.0,0.0
2016,10,29,7,0,147.0,17.0,1.6,17.0,23.0,14.51,0.0
2016,10,29,7,15,290.5,30.0,1.85,17.5,64.5,24.77,14.12
2016,10,29,7,30,434.0,43.0,2.1,18.0,106.0,35.2,24.69
2016,10,29,7,45,524.5,50.0,2.4,19.0,157.5,40.18,29.44
2016,10,29,8,0,615.0,57.0,2.7,20.0,209.0,45.25,33.99
2016,10,29,8,15,664.0,62.5,2.75,20.5,260.5,58.17,36.57
2016,10,29,8,30,713.0,68.0,2.8,21.0,312.0,116.88,64.55
2016,10,29,8,45,750.5,70.5,2.9,22.0,362.0,173.25,103.97
2016,10,29,9,0,788.0,73.0,3.0,23.0,412.0,234.0,153.31
2016,10,29,9,15,810.0,76.0,3.05,23.5,456.5,294.97,206.1
2016,10,29,9,30,832.0,79.0,3.1,24.0,501.0,357.8,260.46
2016,10,29,9,45,847.5,81.5,3.15,25.0,540.0,419.15,312.16
2016,10,29,10,0,863.0,84.0,3.2,26.0,579.0,480.78,362.33
2016,10,29,10,15,874.0,85.5,3.2,26.5,611.5,538.66,408.61
2016,10,29,10,30,885.0,87.0,3.2,27.0,644.0,595.87,452.79
2016,10,29,10,45,892.0,88.5,3.25,27.5,669.0,649.69,493.21
2016,10,29,11,0,899.0,90.0,3.3,28.0,694.0,701.93,531.29
2016,10,29,11,15,903.5,91.0,3.3,28.0,711.0,750.07,565.95
2016,10,29,11,30,908.0,92.0,3.3,28.0,728.0,795.94,596.93
2016,10,29,11,45,910.0,92.5,3.35,28.5,736.5,836.8,623.28
2016,10,29,12,0,912.0,93.0,3.4,29.0,745.0,874.8,647.49
2016,10,29,12,15,911.5,93.0,3.4,29.0,745.0,907.05,668.74
