Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,10,29,12,30,911.0,93.0,3.4,29.0,745.0,935.94,687.8
2016,10,29,12,45,908.5,92.5,3.45,29.5,736.0,958.95,701.95
2016,10,29,13,0,906.0,92.0,3.5,30.0,727.0,978.3,713.8
2016,10,29,13,15,900.5,91.0,3.5,30.0,710.0,990.44,722.17
2016,10,29,13,30,895.0,90.0,3.5,30.0,693.0,998.71,728.25
2016,10,29,13,45,887.5,88.5,3.55,30.0,668.0,1000.53,730.68
2016,10,29,14,0,880.0,87.0,3.6,30.0,643.0,998.5,730.82
2016,10,29,14,15,868.5,85.5,3.6,30.0,611.0,988.68,725.7
2016,10,29,14,30,857.0,84.0,3.6,30.0,579.0,975.2,718.38
2016,10,29,14,45,828.5,85.5,3.6,30.0,538.0,956.63,707.8
2016,10,29,15,0,800.0,87.0,3.6,30.0,497.0,923.43,687.47
2016,10,29,15,15,776.5,84.0,3.55,29.5,452.5,886.53,665.6
2016,10,29,15,30,753.0,81.0,3.5,29.0,408.0,847.04,641.59
2016,10,29,15,45,717.5,77.0,3.45,29.0,359.0,799.01,609.79
2016,10,29,16,0,682.0,73.0,3.4,29.0,310.0,744.29,572.45
2016,10,29,16,15,632.5,67.0,3.0,28.0,259.5,674.02,523.28
2016,10,29,16,30,583.0,61.0,2.6,27.0,209.0,604.5,472.5
2016,10,29,16,45,503.5,52.5,2.25,26.5,159.0,509.19,399.07
2016,10,29,17,0,424.0,44.0,1.9,26.0,109.0,418.24,325.43
2016,10,29,17,15,288.5,31.5,1.75,25.0,67.5,289.04,213.6
2016,10,29,17,30,153.0,19.0,1.6,24.0,26.0,149.94,0.0
2016,10,29,17,45,76.5,9.5,1.5,23.5,13.0,8.11,0.0
2016,10,29,18,0,0.0,0.0,1.4,23.0,0.0,0.0,0.0
2016,10,29,18,15,0.0,0.0,1.4,22.5,0.0,0.0,0.0
2016,10,29,18,30,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,18,45,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,0,0.0,0.0,1.4,22.0,0.0,0.0,0.0
2016,10,29,19,15,0.0,0.0,1.4,21.5,0.0,0.0,0.0
2016,10,29,19,30,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,19,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,29,20,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,29,20,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,20,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,0,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,15,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,29,21,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,29,22,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,29,22,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,10,29,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,10,29,22,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,10,29,23,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,10,29,23,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,10,29,23,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,10,29,23,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,10,30,0,0,0.0,0.0,1.8,19.0,0.0,0.0,0.0
2016,10,30,0,15,0.0,0.0,1.85,18.5,0.0,0.0,0.0
2016,10,30,0,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,0,45,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,1,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,15,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,30,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,1,45,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,0,0.0,0.0,2.1,18.0,0.0,0.0,0.0
2016,10,30,2,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,10,30,2,30,0.0,0.0,2.0,18.0,0.0,0.0,0.0
2016,10,30,2,45,0.0,0.0,1.95,18.0,0.0,0.0,0.0
2016,10,30,3,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,10,30,3,15,0.0,0.0,1.8,17.5,0.0,0.0,0.0
2016,10,30,3,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,10,30,3,45,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,10,30,4,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,30,4,15,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,30,4,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,4,45,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,30,5,15,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,5,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,5,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,10,30,6,15,0.0,0.0,1.25,17.5,0.0,0.0,0.0
2016,10,30,6,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,6,45,26.0,8.0,1.4,18.5,9.0,0.0,0.0
2016,10,30,7,0,52.0,16.0,1.5,19.0,18.0,13.66,0.0
2016,10,30,7,15,172.0,34.0,1.75,19.5,56.0,26.21,14.81
2016,10,30,7,30,292.0,52.0,2.0,20.0,94.0,39.77,28.29
2016,10,30,7,45,386.5,63.0,2.3,20.5,142.5,47.88,35.86
2016,10,30,8,0,481.0,74.0,2.6,21.0,191.0,58.37,45.2
2016,10,30,8,15,537.0,82.0,2.6,21.5,241.0,71.49,48.47
2016,10,30,8,30,593.0,90.0,2.6,22.0,291.0,121.05,72.13
2016,10,30,8,45,644.5,92.5,2.6,23.0,341.5,172.65,107.6
2016,10,30,9,0,696.0,95.0,2.6,24.0,392.0,230.5,153.39
2016,10,30,9,15,722.5,99.0,2.5,24.5,436.0,288.66,202.71
2016,10,30,9,30,749.0,103.0,2.4,25.0,480.0,349.38,254.05
2016,10,30,9,45,770.5,105.0,2.3,26.0,520.0,410.24,303.92
2016,10,30,10,0,792.0,107.0,2.2,27.0,560.0,470.2,351.38
2016,10,30,10,15,805.5,109.5,2.1,27.0,592.5,527.54,396.61
2016,10,30,10,30,819.0,112.0,2.0,27.0,625.0,584.73,440.17
2016,10,30,10,45,831.5,112.5,1.95,27.5,651.0,638.91,479.5
2016,10,30,11,0,844.0,113.0,1.9,28.0,677.0,692.2,516.86
2016,10,30,11,15,850.0,114.0,1.9,28.5,694.0,740.18,549.71
2016,10,30,11,30,856.0,115.0,1.9,29.0,711.0,786.16,579.41
2016,10,30,11,45,872.0,109.0,1.9,29.5,723.0,823.02,601.98
2016,10,30,12,0,888.0,103.0,1.9,30.0,735.0,864.8,627.61
2016,10,30,12,15,888.5,103.0,1.95,30.0,735.0,897.24,648.68
2016,10,30,12,30,889.0,103.0,2.0,30.0,735.0,926.49,667.78
2016,10,30,12,45,890.0,100.5,2.1,30.0,727.5,950.11,683.91
2016,10,30,13,0,891.0,98.0,2.2,30.0,720.0,970.23,697.98
2016,10,30,13,15,603.5,200.0,2.25,30.0,617.0,841.14,614.71
2016,10,30,13,30,316.0,302.0,2.3,30.0,514.0,656.07,484.69
2016,10,30,13,45,593.5,196.5,2.35,30.5,576.5,841.35,618.75
2016,10,30,14,0,871.0,91.0,2.4,31.0,639.0,993.69,716.58
2016,10,30,14,15,859.5,89.0,2.45,30.5,607.0,983.32,711.67
2016,10,30,14,30,848.0,87.0,2.5,30.0,575.0,980.87,713.59
2016,10,30,14,45,834.5,84.0,2.55,30.0,536.5,959.95,702.13
2016,10,30,15,0,821.0,81.0,2.6,30.0,498.0,935.63,688.6
2016,10,30,15,15,799.0,78.0,2.6,29.5,454.0,899.92,668.3
2016,10,30,15,30,777.0,75.0,2.6,29.0,410.0,861.54,645.89
2016,10,30,15,45,747.5,70.5,2.6,29.0,361.5,811.92,613.91
2016,10,30,16,0,718.0,66.0,2.6,29.0,313.0,760.65,579.89
2016,10,30,16,15,670.5,60.5,2.25,28.0,262.0,691.23,531.8
2016,10,30,16,30,623.0,55.0,1.9,27.0,211.0,629.28,486.92
2016,10,30,16,45,549.0,47.5,1.6,26.5,160.5,538.53,417.58
2016,10,30,17,0,475.0,40.0,1.3,26.0,110.0,451.85,347.59
2016,10,30,17,15,336.0,28.5,1.25,25.0,67.5,319.7,232.68
2016,10,30,17,30,197.0,17.0,1.2,24.0,25.0,175.9,0.0
2016,10,30,17,45,98.5,8.5,1.2,23.5,12.5,7.26,0.0
2016,10,30,18,0,0.0,0.0,1.2,23.0,0.0,0.0,0.0
2016,10,30,18,15,0.0,0.0,1.2,22.5,0.0,0.0,0.0
2016,10,30,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,10,30,18,45,0.0,0.0,1.25,21.5,0.0,0.0,0.0
2016,10,30,19,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,30,19,15,0.0,0.0,1.3,20.5,0.0,0.0,0.0
2016,10,30,19,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,19,45,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,0,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,10,30,20,15,0.0,0.0,1.3,19.5,0.0,0.0,0.0
2016,10,30,20,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,20,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,15,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,30,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,21,45,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,10,30,22,15,0.0,0.0,1.3,18.5,0.0,0.0,0.0
2016,10,30,22,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,22,45,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,0,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,10,30,23,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,10,30,23,30,0.0,0.0,1.3,17.0,0.0,0.0,0.0
2016,10,30,23,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,10,31,0,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,15,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,30,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,10,31,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,10,31,1,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,10,31,1,15,0.0,0.0,1.5,16.5,0.0,0.0,0.0
2016,10,31,1,30,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,1,45,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,10,31,2,15,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,10,31,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,2,45,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,0,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,10,31,3,15,0.0,0.0,1.35,15.5,0.0,0.0,0.0
2016,10,31,3,30,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,3,45,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,10,31,4,15,0.0,0.0,1.25,15.0,0.0,0.0,0.0
2016,10,31,4,30,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,4,45,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,10,31,5,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,10,31,5,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,5,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,10,31,6,45,84.0,7.5,1.1,14.5,10.0,0.0,0.0
2016,10,31,7,0,168.0,15.0,1.1,15.0,20.0,12.8,0.0
2016,10,31,7,15,318.5,27.0,1.35,16.0,62.5,22.32,11.71
2016,10,31,7,30,469.0,39.0,1.6,17.0,105.0,32.04,21.99
2016,10,31,7,45,558.0,46.5,1.9,18.0,157.0,37.62,27.29
2016,10,31,8,0,647.0,54.0,2.2,19.0,209.0,43.23,32.35
2016,10,31,8,15,696.0,59.0,2.25,20.0,261.5,61.05,38.2
2016,10,31,8,30,745.0,64.0,2.3,21.0,314.0,117.08,63.36
2016,10,31,8,45,781.0,67.0,2.4,22.0,364.5,175.56,104.49
2016,10,31,9,0,817.0,70.0,2.5,23.0,415.0,238.19,155.44
2016,10,31,9,15,838.5,73.0,2.6,23.5,460.5,300.66,209.5
2016,10,31,9,30,860.0,76.0,2.7,24.0,506.0,364.88,265.01
2016,10,31,9,45,876.0,77.5,2.8,24.5,545.5,427.63,318.42
2016,10,31,10,0,892.0,79.0,2.9,25.0,585.0,489.36,369.52
2016,10,31,10,15,902.0,81.0,2.9,25.5,617.5,548.61,416.89
2016,10,31,10,30,912.0,83.0,2.9,26.0,650.0,607.05,461.96
2016,10,31,10,45,918.5,84.0,2.95,26.5,674.5,661.26,502.66
2016,10,31,11,0,925.0,85.0,3.0,27.0,699.0,713.76,540.9
2016,10,31,11,15,928.5,86.0,3.05,27.0,715.5,762.18,575.71
2016,10,31,11,30,932.0,87.0,3.1,27.0,732.0,808.18,606.94
2016,10,31,11,45,930.5,88.5,3.15,27.5,739.5,848.08,632.56
2016,10,31,12,0,929.0,90.0,3.2,28.0,747.0,884.81,655.88
2016,10,31,12,15,927.5,90.0,3.2,28.0,746.5,916.6,676.8
2016,10,31,12,30,926.0,90.0,3.2,28.0,746.0,944.92,695.45
2016,10,31,12,45,922.0,90.0,3.25,28.5,736.5,967.37,709.23
2016,10,31,13,0,918.0,90.0,3.3,29.0,727.0,986.06,720.66
2016,10,31,13,15,912.0,89.0,3.3,29.0,709.5,997.84,728.8
2016,10,31,13,30,906.0,88.0,3.3,29.0,692.0,1005.7,734.61
2016,10,31,13,45,896.0,87.0,3.35,29.0,666.0,1005.7,735.88
2016,10,31,14,0,886.0,86.0,3.4,29.0,640.0,1001.8,734.85
2016,10,31,14,15,873.5,84.5,3.4,29.0,607.0,990.98,729.1
2016,10,31,14,30,861.0,83.0,3.4,29.0,574.0,976.49,721.13
2016,10,31,14,45,842.5,81.0,3.4,29.0,534.5,963.23,714.11
2016,10,31,15,0,824.0,79.0,3.4,29.0,495.0,935.25,697.28
2016,10,31,15,15,800.5,76.0,3.3,28.5,450.0,898.08,674.91
2016,10,31,15,30,777.0,73.0,3.2,28.0,405.0,858.3,650.45
2016,10,31,15,45,742.0,69.5,3.15,28.0,356.0,804.97,615.01
2016,10,31,16,0,707.0,66.0,3.1,28.0,307.0,750.24,577.67
2016,10,31,16,15,657.5,60.5,2.7,27.0,256.0,685.83,532.47
2016,10,31,16,30,608.0,55.0,2.3,26.0,205.0,616.54,481.55
2016,10,31,16,45,527.0,47.5,1.9,25.5,155.0,520.87,407.38
2016,10,31,17,0,446.0,40.0,1.5,25.0,105.0,429.84,333.02
2016,10,31,17,15,305.5,28.0,1.45,24.0,64.0,297.55,215.2
2016,10,31,17,30,165.0,16.0,1.4,23.0,23.0,122.86,0.0
2016,10,31,17,45,82.5,8.0,1.35,22.0,11.5,0.0,0.0
2016,10,31,18,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,15,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,30,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,10,31,18,45,0.0,0.0,1.35,21.0,0.0,0.0,0.0
2016,10,31,19,0,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,10,31,19,15,0.0,0.0,1.4,20.5,0.0,0.0,0.0
2016,10,31,19,30,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,10,31,19,45,0.0,0.0,1.45,20.0,0.0,0.0,0.0
2016,10,31,20,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,10,31,20,15,0.0,0.0,1.55,20.0,0.0,0.0,0.0
2016,10,31,20,30,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,10,31,20,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,10,31,21,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,15,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,10,31,21,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,10,31,22,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,10,31,22,15,0.0,0.0,1.85,19.5,0.0,0.0,0.0
2016,10,31,22,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,10,31,22,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,10,31,23,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,10,31,23,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,10,31,23,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,10,31,23,45,0.0,0.0,2.15,19.5,0.0,0.0,0.0
2016,11,1,0,0,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,0,15,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,0,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,0,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,1,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,15,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,1,45,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,0,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,1,2,15,0.0,0.0,2.65,20.0,0.0,0.0,0.0
2016,11,1,2,30,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,1,2,45,0.0,0.0,2.55,20.0,0.0,0.0,0.0
2016,11,1,3,0,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,1,3,15,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,1,3,30,0.0,0.0,2.3,20.0,0.0,0.0,0.0
2016,11,1,3,45,0.0,0.0,2.2,20.0,0.0,0.0,0.0
2016,11,1,4,0,0.0,0.0,2.1,20.0,0.0,0.0,0.0
2016,11,1,4,15,0.0,0.0,2.05,20.0,0.0,0.0,0.0
2016,11,1,4,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,4,45,0.0,0.0,1.95,20.0,0.0,0.0,0.0
2016,11,1,5,0,0.0,0.0,1.9,20.0,0.0,0.0,0.0
2016,11,1,5,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,5,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,1,5,45,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,1,6,0,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,1,6,15,0.0,0.0,1.85,20.0,0.0,0.0,0.0
2016,11,1,6,30,0.0,0.0,2.0,20.0,0.0,0.0,0.0
2016,11,1,6,45,37.0,7.0,2.15,20.5,8.0,0.0,0.0
2016,11,1,7,0,74.0,14.0,2.3,21.0,16.0,11.95,0.0
2016,11,1,7,15,208.5,29.0,2.6,21.5,53.5,22.53,11.13
2016,11,1,7,30,343.0,44.0,2.9,22.0,91.0,36.03,24.76
2016,11,1,7,45,431.0,53.5,3.2,22.5,138.5,42.89,31.21
2016,11,1,8,0,519.0,63.0,3.5,23.0,186.0,49.7,37.34
2016,11,1,8,15,573.5,69.5,3.65,23.5,235.5,63.05,40.37
2016,11,1,8,30,628.0,76.0,3.8,24.0,285.0,113.48,64.05
2016,11,1,8,45,668.0,80.5,4.0,24.5,333.0,166.97,101.66
2016,11,1,9,0,708.0,85.0,4.2,25.0,381.0,225.22,148.76
2016,11,1,9,15,441.5,153.0,4.2,25.5,344.5,253.37,183.82
2016,11,1,9,30,175.0,221.0,4.2,26.0,308.0,244.19,185.26
2016,11,1,9,45,192.0,239.0,4.25,26.5,341.5,280.56,213.94
2016,11,1,10,0,209.0,257.0,4.3,27.0,375.0,319.07,243.85
2016,11,1,10,15,519.0,177.5,4.3,27.5,493.0,437.79,334.65
2016,11,1,10,30,829.0,98.0,4.3,28.0,611.0,576.63,440.12
2016,11,1,10,45,541.0,203.5,4.3,28.5,543.5,540.43,411.7
2016,11,1,11,0,253.0,309.0,4.3,29.0,476.0,457.51,347.16
2016,11,1,11,15,260.0,313.0,4.3,29.0,488.5,494.48,374.89
2016,11,1,11,30,267.0,317.0,4.3,29.0,501.0,520.97,394.44
2016,11,1,11,45,313.0,314.5,4.3,29.5,533.0,571.95,431.55
2016,11,1,12,0,359.0,312.0,4.3,30.0,565.0,625.26,469.74
2016,11,1,12,15,622.0,202.5,4.3,30.0,640.5,782.69,586.61
2016,11,1,12,30,885.0,93.0,4.3,30.0,716.0,910.66,674.5
2016,11,1,12,45,882.0,93.0,4.3,30.5,707.5,932.99,687.51
2016,11,1,13,0,879.0,93.0,4.3,31.0,699.0,951.76,698.89
2016,11,1,13,15,577.5,199.5,4.3,31.0,594.5,814.59,606.07
2016,11,1,13,30,276.0,306.0,4.3,31.0,490.0,621.75,465.14
2016,11,1,13,45,266.0,295.5,4.3,31.0,467.0,607.78,456.74
2016,11,1,14,0,256.0,285.0,4.3,31.0,444.0,592.26,446.41
2016,11,1,14,15,144.0,255.5,4.25,31.0,344.5,428.29,325.67
2016,11,1,14,30,32.0,226.0,4.2,31.0,245.0,263.65,199.93
2016,11,1,14,45,413.5,153.0,4.2,31.0,361.5,622.34,478.83
2016,11,1,15,0,795.0,80.0,4.2,31.0,478.0,907.48,680.06
2016,11,1,15,15,771.5,77.0,4.1,30.5,434.5,870.77,655.64
2016,11,1,15,30,748.0,74.0,4.0,30.0,391.0,831.57,631.3
2016,11,1,15,45,713.0,70.5,3.95,30.0,343.0,778.93,595.91
2016,11,1,16,0,678.0,67.0,3.9,30.0,295.0,731.02,563.01
2016,11,1,16,15,627.5,61.5,3.45,29.0,245.5,661.0,513.5
2016,11,1,16,30,577.0,56.0,3.0,28.0,196.0,591.92,462.5
2016,11,1,16,45,492.0,48.5,2.65,27.5,147.0,494.27,386.79
2016,11,1,17,0,407.0,41.0,2.3,27.0,98.0,401.45,311.01
2016,11,1,17,15,268.5,28.0,2.2,26.5,59.0,271.34,192.26
2016,11,1,17,30,130.0,15.0,2.1,26.0,20.0,98.78,0.0
2016,11,1,17,45,65.0,7.5,2.05,25.5,10.0,0.0,0.0
2016,11,1,18,0,0.0,0.0,2.0,25.0,0.0,0.0,0.0
2016,11,1,18,15,0.0,0.0,2.25,25.0,0.0,0.0,0.0
2016,11,1,18,30,0.0,0.0,2.5,25.0,0.0,0.0,0.0
2016,11,1,18,45,0.0,0.0,2.8,25.0,0.0,0.0,0.0
2016,11,1,19,0,0.0,0.0,3.1,25.0,0.0,0.0,0.0
2016,11,1,19,15,0.0,0.0,3.25,24.5,0.0,0.0,0.0
2016,11,1,19,30,0.0,0.0,3.4,24.0,0.0,0.0,0.0
2016,11,1,19,45,0.0,0.0,3.55,24.0,0.0,0.0,0.0
2016,11,1,20,0,0.0,0.0,3.7,24.0,0.0,0.0,0.0
2016,11,1,20,15,0.0,0.0,3.7,23.5,0.0,0.0,0.0
2016,11,1,20,30,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,20,45,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,0,0.0,0.0,3.7,23.0,0.0,0.0,0.0
2016,11,1,21,15,0.0,0.0,3.55,22.5,0.0,0.0,0.0
2016,11,1,21,30,0.0,0.0,3.4,22.0,0.0,0.0,0.0
2016,11,1,21,45,0.0,0.0,3.3,22.0,0.0,0.0,0.0
2016,11,1,22,0,0.0,0.0,3.2,22.0,0.0,0.0,0.0
2016,11,1,22,15,0.0,0.0,3.05,22.0,0.0,0.0,0.0
2016,11,1,22,30,0.0,0.0,2.9,22.0,0.0,0.0,0.0
2016,11,1,22,45,0.0,0.0,2.8,22.0,0.0,0.0,0.0
2016,11,1,23,0,0.0,0.0,2.7,22.0,0.0,0.0,0.0
2016,11,1,23,15,0.0,0.0,2.6,21.5,0.0,0.0,0.0
2016,11,1,23,30,0.0,0.0,2.5,21.0,0.0,0.0,0.0
2016,11,1,23,45,0.0,0.0,2.45,21.0,0.0,0.0,0.0
2016,11,2,0,0,0.0,0.0,2.4,21.0,0.0,0.0,0.0
2016,11,2,0,15,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,0,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,0,45,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,0,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,1,15,0.0,0.0,2.15,21.0,0.0,0.0,0.0
2016,11,2,1,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,1,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,2,2,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,2,2,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,2,2,30,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,2,2,45,0.0,0.0,2.05,21.0,0.0,0.0,0.0
2016,11,2,3,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,3,45,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,0,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,15,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,2,4,45,0.0,0.0,2.05,21.5,0.0,0.0,0.0
2016,11,2,5,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,15,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,30,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,5,45,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,0,0.0,0.0,2.1,22.0,0.0,0.0,0.0
2016,11,2,6,15,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,6,30,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,6,45,11.0,6.0,2.4,22.0,6.5,0.0,0.0
2016,11,2,7,0,22.0,12.0,2.5,22.0,13.0,10.24,0.0
2016,11,2,7,15,131.5,31.0,2.7,22.0,47.5,23.88,11.62
2016,11,2,7,30,241.0,50.0,2.9,22.0,82.0,38.15,26.48
2016,11,2,7,45,340.0,61.5,3.15,22.5,129.0,46.62,34.37
2016,11,2,8,0,439.0,73.0,3.4,23.0,176.0,55.01,41.88
2016,11,2,8,15,497.5,81.5,3.55,23.5,224.5,71.47,47.98
2016,11,2,8,30,556.0,90.0,3.7,24.0,273.0,119.02,71.24
2016,11,2,8,45,606.0,93.5,3.85,24.5,321.0,168.71,105.71
2016,11,2,9,0,656.0,97.0,4.0,25.0,369.0,224.51,150.18
2016,11,2,9,15,683.5,101.0,4.05,25.5,412.5,280.31,197.66
2016,11,2,9,30,711.0,105.0,4.1,26.0,456.0,338.83,247.52
2016,11,2,9,45,735.5,106.5,4.15,26.5,494.5,396.33,295.96
2016,11,2,10,0,760.0,108.0,4.2,27.0,533.0,456.54,345.28
2016,11,2,10,15,439.5,197.5,4.15,27.0,447.0,414.87,317.37
2016,11,2,10,30,119.0,287.0,4.1,27.0,361.0,326.68,250.01
2016,11,2,10,45,211.0,292.0,4.05,27.5,428.5,398.87,305.33
2016,11,2,11,0,303.0,297.0,4.0,28.0,496.0,490.3,373.58
2016,11,2,11,15,151.5,212.0,3.9,28.0,311.5,308.48,236.79
2016,11,2,11,30,0.0,127.0,3.8,28.0,127.0,106.63,78.56
2016,11,2,11,45,168.5,221.0,3.75,28.5,339.0,348.89,268.54
2016,11,2,12,0,337.0,315.0,3.7,29.0,551.0,610.07,460.15
2016,11,2,12,15,576.0,219.0,3.6,29.0,622.0,752.45,564.73
2016,11,2,12,30,815.0,123.0,3.5,29.0,693.0,889.89,659.49
2016,11,2,12,45,556.0,220.0,3.4,29.0,607.0,776.82,579.6
2016,11,2,13,0,297.0,317.0,3.3,29.0,521.0,634.39,474.53
2016,11,2,13,15,290.5,309.5,3.15,28.5,505.5,630.62,473.66
2016,11,2,13,30,284.0,302.0,3.0,28.0,490.0,625.2,470.86
2016,11,2,13,45,519.5,213.0,2.95,28.0,540.0,785.77,590.18
2016,11,2,14,0,755.0,124.0,2.9,28.0,590.0,933.83,691.33
2016,11,2,14,15,474.0,191.0,2.8,28.0,478.5,726.03,547.67
2016,11,2,14,30,193.0,258.0,2.7,28.0,367.0,485.74,370.92
2016,11,2,14,45,411.0,194.5,2.65,28.0,405.0,669.56,511.42
2016,11,2,15,0,629.0,131.0,2.6,28.0,443.0,814.36,615.15
2016,11,2,15,15,599.0,125.0,2.45,27.5,400.5,770.24,585.25
2016,11,2,15,30,569.0,119.0,2.3,27.0,358.0,724.21,555.07
2016,11,2,15,45,515.0,114.5,2.2,27.0,311.0,649.87,503.16
2016,11,2,16,0,461.0,110.0,2.1,27.0,264.0,584.9,456.87
2016,11,2,16,15,402.0,99.0,1.9,26.5,217.0,508.51,400.57
2016,11,2,16,30,343.0,88.0,1.7,26.0,170.0,434.69,343.68
2016,11,2,16,45,251.0,73.0,1.55,25.5,125.0,317.21,251.0
2016,11,2,17,0,159.0,58.0,1.4,25.0,80.0,225.55,174.94
2016,11,2,17,15,79.5,35.0,1.5,25.0,46.0,133.92,91.24
2016,11,2,17,30,0.0,12.0,1.6,25.0,12.0,10.24,0.0
2016,11,2,17,45,0.0,6.0,1.7,25.0,6.0,0.0,0.0
2016,11,2,18,0,0.0,0.0,1.8,25.0,0.0,0.0,0.0
2016,11,2,18,15,0.0,0.0,1.95,24.5,0.0,0.0,0.0
2016,11,2,18,30,0.0,0.0,2.1,24.0,0.0,0.0,0.0
2016,11,2,18,45,0.0,0.0,2.25,24.0,0.0,0.0,0.0
2016,11,2,19,0,0.0,0.0,2.4,24.0,0.0,0.0,0.0
2016,11,2,19,15,0.0,0.0,2.45,24.0,0.0,0.0,0.0
2016,11,2,19,30,0.0,0.0,2.5,24.0,0.0,0.0,0.0
2016,11,2,19,45,0.0,0.0,2.65,24.0,0.0,0.0,0.0
2016,11,2,20,0,0.0,0.0,2.8,24.0,0.0,0.0,0.0
2016,11,2,20,15,0.0,0.0,2.8,23.5,0.0,0.0,0.0
2016,11,2,20,30,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,20,45,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,0,0.0,0.0,2.8,23.0,0.0,0.0,0.0
2016,11,2,21,15,0.0,0.0,2.75,23.0,0.0,0.0,0.0
2016,11,2,21,30,0.0,0.0,2.7,23.0,0.0,0.0,0.0
2016,11,2,21,45,0.0,0.0,2.65,23.0,0.0,0.0,0.0
2016,11,2,22,0,0.0,0.0,2.6,23.0,0.0,0.0,0.0
2016,11,2,22,15,0.0,0.0,2.5,22.5,0.0,0.0,0.0
2016,11,2,22,30,0.0,0.0,2.4,22.0,0.0,0.0,0.0
2016,11,2,22,45,0.0,0.0,2.3,22.0,0.0,0.0,0.0
2016,11,2,23,0,0.0,0.0,2.2,22.0,0.0,0.0,0.0
2016,11,2,23,15,0.0,0.0,2.05,22.0,0.0,0.0,0.0
2016,11,2,23,30,0.0,0.0,1.9,22.0,0.0,0.0,0.0
2016,11,2,23,45,0.0,0.0,1.8,22.0,0.0,0.0,0.0
2016,11,3,0,0,0.0,0.0,1.7,22.0,0.0,0.0,0.0
2016,11,3,0,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,0,30,0.0,0.0,1.5,21.0,0.0,0.0,0.0
2016,11,3,0,45,0.0,0.0,1.4,21.0,0.0,0.0,0.0
2016,11,3,1,0,0.0,0.0,1.3,21.0,0.0,0.0,0.0
2016,11,3,1,15,0.0,0.0,1.25,21.0,0.0,0.0,0.0
2016,11,3,1,30,0.0,0.0,1.2,21.0,0.0,0.0,0.0
2016,11,3,1,45,0.0,0.0,1.15,21.0,0.0,0.0,0.0
2016,11,3,2,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,15,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,30,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,2,45,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,0,0.0,0.0,1.1,21.0,0.0,0.0,0.0
2016,11,3,3,15,0.0,0.0,1.05,21.0,0.0,0.0,0.0
2016,11,3,3,30,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,3,45,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,0,0.0,0.0,1.0,21.0,0.0,0.0,0.0
2016,11,3,4,15,0.0,0.0,0.95,21.0,0.0,0.0,0.0
2016,11,3,4,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,4,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,5,45,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,0,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,15,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,30,0.0,0.0,0.9,21.0,0.0,0.0,0.0
2016,11,3,6,45,0.0,1.0,0.95,21.0,1.0,0.0,0.0
2016,11,3,7,0,0.0,2.0,1.0,21.0,2.0,1.71,0.0
2016,11,3,7,15,0.0,7.0,1.2,21.0,7.0,5.74,0.0
2016,11,3,7,30,0.0,12.0,1.4,21.0,12.0,9.86,2.69
2016,11,3,7,45,0.0,19.0,1.6,21.5,19.0,15.63,7.87
2016,11,3,8,0,0.0,26.0,1.8,22.0,26.0,21.42,13.01
2016,11,3,8,15,0.0,33.5,1.85,22.0,33.5,27.64,17.48
2016,11,3,8,30,0.0,41.0,1.9,22.0,41.0,33.87,22.68
2016,11,3,8,45,0.0,88.5,1.95,22.5,88.5,72.69,54.65
2016,11,3,9,0,0.0,136.0,2.0,23.0,136.0,110.52,85.15
2016,11,3,9,15,18.0,165.5,2.0,23.0,174.5,139.94,107.97
2016,11,3,9,30,36.0,195.0,2.0,23.0,213.0,173.93,134.46
2016,11,3,9,45,40.5,213.0,2.0,23.5,235.0,195.26,150.83
2016,11,3,10,0,45.0,231.0,2.0,24.0,257.0,217.47,167.74
2016,11,3,10,15,22.5,193.5,1.9,24.0,206.5,173.71,133.42
2016,11,3,10,30,0.0,156.0,1.8,24.0,156.0,130.76,99.37
2016,11,3,10,45,138.0,228.0,1.75,24.5,318.5,295.02,228.25
2016,11,3,11,0,276.0,300.0,1.7,25.0,481.0,475.3,362.3
2016,11,3,11,15,182.5,309.5,1.6,25.0,430.5,424.47,322.68
2016,11,3,11,30,89.0,319.0,1.5,25.0,380.0,362.59,275.38
2016,11,3,11,45,44.5,224.5,1.45,25.0,255.0,240.17,183.33
2016,11,3,12,0,0.0,130.0,1.4,25.0,130.0,109.51,81.5
2016,11,3,12,15,0.0,73.0,1.3,25.0,73.0,60.74,43.14
2016,11,3,12,30,0.0,16.0,1.2,25.0,16.0,13.26,5.08
2016,11,3,12,45,0.0,47.5,1.2,25.0,47.5,39.45,26.22
2016,11,3,13,0,0.0,79.0,1.2,25.0,79.0,65.74,47.26
2016,11,3,13,15,0.0,89.5,1.25,25.0,89.5,74.52,54.26
2016,11,3,13,30,0.0,100.0,1.3,25.0,100.0,83.56,61.5
2016,11,3,13,45,0.0,58.0,1.4,25.5,58.0,48.16,33.21
2016,11,3,14,0,0.0,16.0,1.5,26.0,16.0,13.24,5.08
2016,11,3,14,15,0.0,55.5,1.55,26.0,55.5,46.04,31.62
2016,11,3,14,30,0.0,95.0,1.6,26.0,95.0,79.37,58.41
2016,11,3,14,45,0.0,52.5,1.65,26.0,52.5,43.5,29.68
2016,11,3,15,0,0.0,10.0,1.7,26.0,10.0,8.25,1.09
2016,11,3,15,15,0.0,8.5,1.65,25.5,8.5,7.01,0.1
2016,11,3,15,30,0.0,7.0,1.6,25.0,7.0,5.76,0.0
2016,11,3,15,45,0.0,6.0,1.6,25.0,6.0,4.94,0.0
2016,11,3,16,0,0.0,5.0,1.6,25.0,5.0,4.11,0.0
2016,11,3,16,15,0.0,4.0,1.5,24.5,4.0,3.28,0.0
2016,11,3,16,30,0.0,3.0,1.4,24.0,3.0,2.46,0.0
2016,11,3,16,45,0.0,2.0,1.3,23.5,2.0,1.64,0.0
2016,11,3,17,0,0.0,1.0,1.2,23.0,1.0,0.82,0.0
2016,11,3,17,15,0.0,0.5,1.15,22.5,0.5,0.41,0.0
2016,11,3,17,30,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,17,45,0.0,0.0,1.05,22.0,0.0,0.0,0.0
2016,11,3,18,0,0.0,0.0,1.0,22.0,0.0,0.0,0.0
2016,11,3,18,15,0.0,0.0,1.1,22.0,0.0,0.0,0.0
2016,11,3,18,30,0.0,0.0,1.2,22.0,0.0,0.0,0.0
2016,11,3,18,45,0.0,0.0,1.35,22.0,0.0,0.0,0.0
2016,11,3,19,0,0.0,0.0,1.5,22.0,0.0,0.0,0.0
2016,11,3,19,15,0.0,0.0,1.6,21.5,0.0,0.0,0.0
2016,11,3,19,30,0.0,0.0,1.7,21.0,0.0,0.0,0.0
2016,11,3,19,45,0.0,0.0,1.8,21.0,0.0,0.0,0.0
2016,11,3,20,0,0.0,0.0,1.9,21.0,0.0,0.0,0.0
2016,11,3,20,15,0.0,0.0,1.95,21.0,0.0,0.0,0.0
2016,11,3,20,30,0.0,0.0,2.0,21.0,0.0,0.0,0.0
2016,11,3,20,45,0.0,0.0,2.1,21.0,0.0,0.0,0.0
2016,11,3,21,0,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,15,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,30,0.0,0.0,2.2,21.0,0.0,0.0,0.0
2016,11,3,21,45,0.0,0.0,2.25,21.0,0.0,0.0,0.0
2016,11,3,22,0,0.0,0.0,2.3,21.0,0.0,0.0,0.0
2016,11,3,22,15,0.0,0.0,2.35,20.5,0.0,0.0,0.0
2016,11,3,22,30,0.0,0.0,2.4,20.0,0.0,0.0,0.0
2016,11,3,22,45,0.0,0.0,2.5,20.0,0.0,0.0,0.0
2016,11,3,23,0,0.0,0.0,2.6,20.0,0.0,0.0,0.0
2016,11,3,23,15,0.0,0.0,2.7,20.0,0.0,0.0,0.0
2016,11,3,23,30,0.0,0.0,2.8,20.0,0.0,0.0,0.0
2016,11,3,23,45,0.0,0.0,2.9,20.0,0.0,0.0,0.0
2016,11,4,0,0,0.0,0.0,3.0,20.0,0.0,0.0,0.0
2016,11,4,0,15,0.0,0.0,3.05,20.0,0.0,0.0,0.0
2016,11,4,0,30,0.0,0.0,3.1,20.0,0.0,0.0,0.0
2016,11,4,0,45,0.0,0.0,3.2,20.0,0.0,0.0,0.0
2016,11,4,1,0,0.0,0.0,3.3,20.0,0.0,0.0,0.0
2016,11,4,1,15,0.0,0.0,3.25,19.5,0.0,0.0,0.0
2016,11,4,1,30,0.0,0.0,3.2,19.0,0.0,0.0,0.0
2016,11,4,1,45,0.0,0.0,3.15,19.0,0.0,0.0,0.0
2016,11,4,2,0,0.0,0.0,3.1,19.0,0.0,0.0,0.0
2016,11,4,2,15,0.0,0.0,3.05,19.0,0.0,0.0,0.0
2016,11,4,2,30,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,2,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,3,0,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,15,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,30,0.0,0.0,2.9,19.0,0.0,0.0,0.0
2016,11,4,3,45,0.0,0.0,2.95,19.0,0.0,0.0,0.0
2016,11,4,4,0,0.0,0.0,3.0,19.0,0.0,0.0,0.0
2016,11,4,4,15,0.0,0.0,3.0,18.5,0.0,0.0,0.0
2016,11,4,4,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,4,45,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,0,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,15,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,30,0.0,0.0,3.0,18.0,0.0,0.0,0.0
2016,11,4,5,45,0.0,0.0,3.05,18.0,0.0,0.0,0.0
2016,11,4,6,0,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,15,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,30,0.0,0.0,3.1,18.0,0.0,0.0,0.0
2016,11,4,6,45,0.0,2.0,3.15,18.0,2.0,0.0,0.0
2016,11,4,7,0,0.0,4.0,3.2,18.0,4.0,3.41,0.0
2016,11,4,7,15,0.0,17.5,3.25,18.0,17.5,14.44,4.17
2016,11,4,7,30,0.0,31.0,3.3,18.0,31.0,25.58,16.14
2016,11,4,7,45,0.0,49.0,3.4,18.5,49.0,39.74,28.95
2016,11,4,8,0,0.0,67.0,3.5,19.0,67.0,53.73,41.45
2016,11,4,8,15,0.0,85.5,3.55,19.0,85.5,68.13,51.7
2016,11,4,8,30,0.0,104.0,3.6,19.0,104.0,83.29,64.37
2016,11,4,8,45,0.0,118.0,3.7,19.0,118.0,95.33,74.26
2016,11,4,9,0,0.0,132.0,3.8,19.0,132.0,107.41,84.06
2016,11,4,9,15,0.0,120.5,3.8,19.5,120.5,99.21,76.9
2016,11,4,9,30,0.0,109.0,3.8,20.0,109.0,90.29,69.22
2016,11,4,9,45,0.0,105.0,3.8,20.5,105.0,87.21,66.38
2016,11,4,10,0,0.0,101.0,3.8,21.0,101.0,84.0,63.46
2016,11,4,10,15,0.0,57.0,3.75,21.0,57.0,47.28,33.32
2016,11,4,10,30,0.0,13.0,3.7,21.0,13.0,10.75,3.22
2016,11,4,10,45,0.0,88.5,3.65,21.5,89.0,73.63,54.6
2016,11,4,11,0,0.0,164.0,3.6,22.0,165.0,138.37,106.33
2016,11,4,11,15,4.5,189.5,3.55,22.0,193.5,164.35,126.87
2016,11,4,11,30,9.0,215.0,3.5,22.0,222.0,191.33,148.12
2016,11,4,11,45,4.5,174.0,3.5,22.0,177.5,151.8,116.69
2016,11,4,12,0,0.0,133.0,3.5,22.0,133.0,112.15,85.02
2016,11,4,12,15,0.0,112.5,3.45,22.0,112.5,94.33,70.78
2016,11,4,12,30,0.0,92.0,3.4,22.0,92.0,76.64,56.58
2016,11,4,12,45,0.5,129.0,3.35,22.5,129.0,109.5,82.86
2016,11,4,13,0,1.0,166.0,3.3,23.0,166.0,143.82,109.98
2016,11,4,13,15,14.0,210.5,3.25,23.0,219.5,199.28,154.23
2016,11,4,13,30,27.0,255.0,3.2,23.0,273.0,258.26,200.68
2016,11,4,13,45,13.5,178.0,3.2,23.0,187.0,169.51,131.02
2016,11,4,14,0,0.0,101.0,3.2,23.0,101.0,84.56,63.02
2016,11,4,14,15,5.0,146.5,3.15,23.0,149.5,132.33,101.82
2016,11,4,14,30,10.0,192.0,3.1,23.0,198.0,184.89,143.99
2016,11,4,14,45,5.0,129.0,3.1,23.0,132.0,117.0,89.86
2016,11,4,15,0,0.0,66.0,3.1,23.0,66.0,54.73,39.36
2016,11,4,15,15,0.0,72.5,3.0,22.5,72.5,60.14,44.05
2016,11,4,15,30,0.0,79.0,2.9,22.0,79.0,65.88,49.0
2016,11,4,15,45,0.0,68.5,2.85,22.0,68.5,56.79,41.62
2016,11,4,16,0,0.0,58.0,2.8,22.0,58.0,48.02,34.43
2016,11,4,16,15,0.0,47.5,2.6,21.5,47.5,39.28,27.22
2016,11,4,16,30,0.0,37.0,2.4,21.0,37.0,30.55,19.91
2016,11,4,16,45,0.0,27.5,2.25,21.0,27.5,22.68,13.16
2016,11,4,17,0,0.0,18.0,2.1,21.0,18.0,14.82,6.38
2016,11,4,17,15,0.0,10.0,2.0,20.5,10.0,8.22,0.09
2016,11,4,17,30,0.0,2.0,1.9,20.0,2.0,1.71,0.0
2016,11,4,17,45,0.0,1.0,1.85,20.0,1.0,0.0,0.0
2016,11,4,18,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,15,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,30,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,18,45,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,0,0.0,0.0,1.8,20.0,0.0,0.0,0.0
2016,11,4,19,15,0.0,0.0,1.75,20.0,0.0,0.0,0.0
2016,11,4,19,30,0.0,0.0,1.7,20.0,0.0,0.0,0.0
2016,11,4,19,45,0.0,0.0,1.65,20.0,0.0,0.0,0.0
2016,11,4,20,0,0.0,0.0,1.6,20.0,0.0,0.0,0.0
2016,11,4,20,15,0.0,0.0,1.6,19.5,0.0,0.0,0.0
2016,11,4,20,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,20,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,4,21,15,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,4,21,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,21,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,22,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,4,23,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,0,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,5,1,15,0.0,0.0,1.5,18.5,0.0,0.0,0.0
2016,11,5,1,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,1,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,15,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,30,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,2,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,0,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,5,3,15,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,5,3,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,5,3,45,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,5,4,0,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,5,4,15,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,5,4,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,4,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,5,5,0,0.0,0.0,2.5,18.0,0.0,0.0,0.0
2016,11,5,5,15,0.0,0.0,2.55,18.0,0.0,0.0,0.0
2016,11,5,5,30,0.0,0.0,2.6,18.0,0.0,0.0,0.0
2016,11,5,5,45,0.0,0.0,2.7,18.0,0.0,0.0,0.0
2016,11,5,6,0,0.0,0.0,2.8,18.0,0.0,0.0,0.0
2016,11,5,6,15,0.0,0.0,2.85,17.5,0.0,0.0,0.0
2016,11,5,6,30,0.0,0.0,2.9,17.0,0.0,0.0,0.0
2016,11,5,6,45,0.0,0.5,3.0,17.0,0.5,0.0,0.0
2016,11,5,7,0,0.0,1.0,3.1,17.0,1.0,0.85,0.0
2016,11,5,7,15,0.0,8.5,3.2,17.0,8.5,6.98,0.0
2016,11,5,7,30,0.0,16.0,3.3,17.0,16.0,13.16,5.58
2016,11,5,7,45,0.0,26.0,3.4,17.5,26.0,21.43,13.09
2016,11,5,8,0,0.0,36.0,3.5,18.0,36.0,29.72,20.56
2016,11,5,8,15,0.0,47.0,3.45,18.0,47.0,38.86,27.29
2016,11,5,8,30,0.0,58.0,3.4,18.0,58.0,48.03,35.04
2016,11,5,8,45,0.0,36.0,3.4,18.5,36.0,29.72,19.5
2016,11,5,9,0,0.0,14.0,3.4,19.0,14.0,11.54,4.08
2016,11,5,9,15,0.0,38.5,3.3,19.0,38.5,31.82,21.1
2016,11,5,9,30,0.0,63.0,3.2,19.0,63.0,52.22,38.03
2016,11,5,9,45,0.0,68.5,3.15,19.5,68.5,56.83,41.64
2016,11,5,10,0,0.0,74.0,3.1,20.0,74.0,61.44,45.24
2016,11,5,10,15,0.0,75.5,3.0,20.5,75.5,62.71,46.08
2016,11,5,10,30,0.0,77.0,2.9,21.0,77.0,63.99,46.92
2016,11,5,10,45,0.0,108.5,2.85,21.5,108.5,90.53,68.24
2016,11,5,11,0,0.0,140.0,2.8,22.0,140.0,117.61,89.7
2016,11,5,11,15,0.0,103.0,2.75,22.0,103.0,85.95,64.18
2016,11,5,11,30,0.0,66.0,2.7,22.0,66.0,54.87,39.07
2016,11,5,11,45,9.5,159.5,2.65,22.5,166.0,142.92,109.75
2016,11,5,12,0,19.0,253.0,2.6,23.0,266.0,237.24,183.27
2016,11,5,12,15,12.5,225.5,2.55,23.0,234.0,207.36,159.66
2016,11,5,12,30,6.0,198.0,2.5,23.0,202.0,176.95,135.82
2016,11,5,12,45,14.5,228.5,2.5,23.0,238.5,214.62,165.63
2016,11,5,13,0,23.0,259.0,2.5,23.0,275.0,254.18,196.54
2016,11,5,13,15,12.5,216.5,2.5,23.0,225.5,203.83,157.26
2016,11,5,13,30,2.0,174.0,2.5,23.0,176.0,153.56,117.69
2016,11,5,13,45,116.0,227.0,2.55,23.0,298.0,358.63,281.46
2016,11,5,14,0,230.0,280.0,2.6,23.0,420.0,539.78,419.41
2016,11,5,14,15,174.0,266.0,2.6,23.0,368.5,472.73,368.08
2016,11,5,14,30,118.0,252.0,2.6,23.0,317.0,404.92,316.58
2016,11,5,14,45,108.0,233.0,2.65,23.0,289.0,355.02,279.72
2016,11,5,15,0,98.0,214.0,2.7,23.0,261.0,326.0,258.1
2016,11,5,15,15,286.5,172.5,2.7,22.5,293.5,497.76,397.21
2016,11,5,15,30,475.0,131.0,2.7,22.0,326.0,641.94,510.27
2016,11,5,15,45,415.0,128.0,2.7,22.0,283.0,574.99,459.62
2016,11,5,16,0,355.0,125.0,2.7,22.0,240.0,491.11,396.14
2016,11,5,16,15,309.0,109.0,2.55,21.5,196.5,424.64,344.72
2016,11,5,16,30,263.0,93.0,2.4,21.0,153.0,360.53,293.12
2016,11,5,16,45,200.0,73.0,2.3,21.0,111.5,279.16,225.2
2016,11,5,17,0,137.0,53.0,2.2,21.0,70.0,202.13,158.69
2016,11,5,17,15,68.5,31.0,2.15,20.5,39.5,103.42,65.55
2016,11,5,17,30,0.0,9.0,2.1,20.0,9.0,7.68,0.0
2016,11,5,17,45,0.0,4.5,2.05,19.5,4.5,0.0,0.0
2016,11,5,18,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,5,18,15,0.0,0.0,2.05,19.0,0.0,0.0,0.0
2016,11,5,18,30,0.0,0.0,2.1,19.0,0.0,0.0,0.0
2016,11,5,18,45,0.0,0.0,2.15,19.0,0.0,0.0,0.0
2016,11,5,19,0,0.0,0.0,2.2,19.0,0.0,0.0,0.0
2016,11,5,19,15,0.0,0.0,2.2,18.5,0.0,0.0,0.0
2016,11,5,19,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,19,45,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,0,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,5,20,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,5,20,30,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,20,45,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,5,21,15,0.0,0.0,2.15,17.5,0.0,0.0,0.0
2016,11,5,21,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,21,45,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,0,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,5,22,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,5,22,30,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,22,45,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,5,23,15,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,5,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,5,23,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,6,0,0,0.0,0.0,1.6,17.0,0.0,0.0,0.0
2016,11,6,0,15,0.0,0.0,1.55,17.0,0.0,0.0,0.0
2016,11,6,0,30,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,6,0,45,0.0,0.0,1.45,17.0,0.0,0.0,0.0
2016,11,6,1,0,0.0,0.0,1.4,17.0,0.0,0.0,0.0
2016,11,6,1,15,0.0,0.0,1.35,16.5,0.0,0.0,0.0
2016,11,6,1,30,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,1,45,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,0,0.0,0.0,1.3,16.0,0.0,0.0,0.0
2016,11,6,2,15,0.0,0.0,1.35,16.0,0.0,0.0,0.0
2016,11,6,2,30,0.0,0.0,1.4,16.0,0.0,0.0,0.0
2016,11,6,2,45,0.0,0.0,1.45,16.0,0.0,0.0,0.0
2016,11,6,3,0,0.0,0.0,1.5,16.0,0.0,0.0,0.0
2016,11,6,3,15,0.0,0.0,1.55,16.0,0.0,0.0,0.0
2016,11,6,3,30,0.0,0.0,1.6,16.0,0.0,0.0,0.0
2016,11,6,3,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,0,0.0,0.0,1.8,16.0,0.0,0.0,0.0
2016,11,6,4,15,0.0,0.0,1.75,16.0,0.0,0.0,0.0
2016,11,6,4,30,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,4,45,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,0,0.0,0.0,1.7,16.0,0.0,0.0,0.0
2016,11,6,5,15,0.0,0.0,1.6,15.5,0.0,0.0,0.0
2016,11,6,5,30,0.0,0.0,1.5,15.0,0.0,0.0,0.0
2016,11,6,5,45,0.0,0.0,1.4,15.0,0.0,0.0,0.0
2016,11,6,6,0,0.0,0.0,1.3,15.0,0.0,0.0,0.0
2016,11,6,6,15,0.0,0.0,1.45,15.0,0.0,0.0,0.0
2016,11,6,6,30,0.0,0.0,1.6,15.0,0.0,0.0,0.0
2016,11,6,6,45,0.0,0.0,1.75,15.5,0.0,0.0,0.0
2016,11,6,7,0,0.0,0.0,1.9,16.0,0.0,0.0,0.0
2016,11,6,7,15,122.0,22.0,2.05,16.0,36.5,17.04,4.61
2016,11,6,7,30,244.0,44.0,2.2,16.0,73.0,33.78,23.15
2016,11,6,7,45,332.5,57.0,2.4,16.5,118.0,43.4,32.32
2016,11,6,8,0,421.0,70.0,2.6,17.0,163.0,52.88,41.01
2016,11,6,8,15,226.0,95.0,2.7,17.0,146.5,74.94,55.1
2016,11,6,8,30,31.0,120.0,2.8,17.0,130.0,96.06,74.35
2016,11,6,8,45,15.5,123.0,2.9,17.5,128.0,101.36,79.03
2016,11,6,9,0,0.0,126.0,3.0,18.0,126.0,102.73,80.5
2016,11,6,9,15,1.0,141.0,3.05,18.5,141.5,115.89,90.95
2016,11,6,9,30,2.0,156.0,3.1,19.0,157.0,129.32,101.47
2016,11,6,9,45,1.0,137.5,3.2,19.5,138.0,114.53,88.98
2016,11,6,10,0,0.0,119.0,3.3,20.0,119.0,99.04,76.01
2016,11,6,10,15,0.0,126.5,3.35,20.5,126.5,105.54,80.97
2016,11,6,10,30,0.0,134.0,3.4,21.0,134.0,112.09,85.94
2016,11,6,10,45,24.5,205.0,3.5,21.5,221.0,195.55,152.62
2016,11,6,11,0,49.0,276.0,3.6,22.0,308.0,281.1,219.35
2016,11,6,11,15,24.5,189.5,3.55,22.0,205.5,186.39,144.68
2016,11,6,11,30,0.0,103.0,3.5,22.0,103.0,85.98,64.13
2016,11,6,11,45,1.0,139.0,3.5,22.0,140.0,118.1,89.96
2016,11,6,12,0,2.0,175.0,3.5,22.0,177.0,151.26,116.3
2016,11,6,12,15,1.0,117.0,3.4,21.5,118.0,99.13,74.82
2016,11,6,12,30,0.0,59.0,3.3,21.0,59.0,49.04,34.45
2016,11,6,12,45,0.0,37.0,3.25,21.0,37.0,30.7,19.53
2016,11,6,13,0,0.0,15.0,3.2,21.0,15.0,12.43,4.56
2016,11,6,13,15,0.0,24.5,3.1,21.0,24.5,20.3,11.05
2016,11,6,13,30,0.0,34.0,3.0,21.0,34.0,28.19,17.54
2016,11,6,13,45,0.0,42.5,2.95,21.0,42.5,35.24,23.36
2016,11,6,14,0,0.0,51.0,2.9,21.0,51.0,42.3,29.2
2016,11,6,14,15,0.0,49.0,2.9,21.0,49.0,40.62,27.88
2016,11,6,14,30,0.0,47.0,2.9,21.0,47.0,38.94,26.56
2016,11,6,14,45,0.0,46.0,2.9,21.0,46.0,38.09,25.94
2016,11,6,15,0,0.0,45.0,2.9,21.0,45.0,37.24,25.31
2016,11,6,15,15,0.0,25.5,2.9,20.5,25.5,21.05,11.96
2016,11,6,15,30,0.0,6.0,2.9,20.0,6.0,4.94,0.0
2016,11,6,15,45,0.0,5.5,2.9,20.0,5.5,4.52,0.0
2016,11,6,16,0,0.0,5.0,2.9,20.0,5.0,4.11,0.0
2016,11,6,16,15,0.0,4.0,2.65,20.0,4.0,3.28,0.0
2016,11,6,16,30,0.0,3.0,2.4,20.0,3.0,2.46,0.0
2016,11,6,16,45,0.0,2.0,2.2,20.0,2.0,1.64,0.0
2016,11,6,17,0,0.0,1.0,2.0,20.0,1.0,0.82,0.0
2016,11,6,17,15,0.0,0.5,1.85,19.5,0.5,0.41,0.0
2016,11,6,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,6,17,45,0.0,0.0,1.55,19.0,0.0,0.0,0.0
2016,11,6,18,0,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,6,18,15,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,6,18,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,6,18,45,0.0,0.0,1.75,19.0,0.0,0.0,0.0
2016,11,6,19,0,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,15,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,30,0.0,0.0,1.9,19.0,0.0,0.0,0.0
2016,11,6,19,45,0.0,0.0,1.95,19.0,0.0,0.0,0.0
2016,11,6,20,0,0.0,0.0,2.0,19.0,0.0,0.0,0.0
2016,11,6,20,15,0.0,0.0,1.95,18.5,0.0,0.0,0.0
2016,11,6,20,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,6,20,45,0.0,0.0,1.85,18.0,0.0,0.0,0.0
2016,11,6,21,0,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,6,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,6,21,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,6,21,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,6,22,0,0.0,0.0,1.4,18.0,0.0,0.0,0.0
2016,11,6,22,15,0.0,0.0,1.3,17.5,0.0,0.0,0.0
2016,11,6,22,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,22,45,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,6,23,15,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,11,6,23,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,6,23,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,0,45,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,1,15,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,7,1,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,1,45,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,2,15,0.0,0.0,0.95,17.0,0.0,0.0,0.0
2016,11,7,2,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,2,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,15,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,30,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,3,45,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,0,0.0,0.0,0.9,17.0,0.0,0.0,0.0
2016,11,7,4,15,0.0,0.0,0.9,16.5,0.0,0.0,0.0
2016,11,7,4,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,7,4,45,0.0,0.0,0.95,16.0,0.0,0.0,0.0
2016,11,7,5,0,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,15,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,30,0.0,0.0,1.0,16.0,0.0,0.0,0.0
2016,11,7,5,45,0.0,0.0,1.0,16.5,0.0,0.0,0.0
2016,11,7,6,0,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,7,6,15,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,7,6,30,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,11,7,6,45,0.0,0.0,1.35,17.0,0.0,0.0,0.0
2016,11,7,7,0,0.0,0.0,1.5,17.0,0.0,0.0,0.0
2016,11,7,7,15,129.0,21.0,1.7,17.0,36.0,16.3,3.2
2016,11,7,7,30,258.0,42.0,1.9,17.0,72.0,32.34,21.74
2016,11,7,7,45,352.5,53.5,2.15,17.5,117.0,40.95,30.03
2016,11,7,8,0,447.0,65.0,2.4,18.0,162.0,51.63,39.73
2016,11,7,8,15,223.5,46.0,2.45,18.5,94.5,38.35,24.09
2016,11,7,8,30,0.0,27.0,2.5,19.0,27.0,22.26,13.19
2016,11,7,8,45,0.0,32.0,2.6,19.5,32.0,26.41,16.64
2016,11,7,9,0,0.0,37.0,2.7,20.0,37.0,30.56,20.03
2016,11,7,9,15,0.0,54.0,2.7,20.0,54.0,44.7,31.76
2016,11,7,9,30,0.0,71.0,2.7,20.0,71.0,58.89,43.42
2016,11,7,9,45,0.0,77.5,2.75,20.5,77.5,64.34,47.68
2016,11,7,10,0,0.0,84.0,2.8,21.0,84.0,69.79,51.91
2016,11,7,10,15,0.0,99.5,2.8,21.0,99.5,82.81,62.4
2016,11,7,10,30,0.0,115.0,2.8,21.0,115.0,95.97,72.93
2016,11,7,10,45,0.5,143.5,2.85,21.5,144.0,120.77,92.6
2016,11,7,11,0,1.0,172.0,2.9,22.0,173.0,146.15,112.5
2016,11,7,11,15,0.5,149.0,2.85,22.0,149.5,126.04,96.31
2016,11,7,11,30,0.0,126.0,2.8,22.0,126.0,105.83,80.1
2016,11,7,11,45,1.0,148.0,2.8,22.5,149.0,126.04,96.05
2016,11,7,12,0,2.0,170.0,2.8,23.0,172.0,146.81,112.26
2016,11,7,12,15,2.0,171.5,2.75,23.0,173.0,148.6,113.62
2016,11,7,12,30,2.0,173.0,2.7,23.0,174.0,150.43,115.07
2016,11,7,12,45,5.0,191.5,2.7,23.0,195.0,170.93,131.36
2016,11,7,13,0,8.0,210.0,2.7,23.0,216.0,192.26,148.23
2016,11,7,13,15,4.5,191.0,2.65,23.0,194.5,171.65,132.01
2016,11,7,13,30,1.0,172.0,2.6,23.0,173.0,150.86,115.66
2016,11,7,13,45,0.5,141.5,2.55,23.0,142.0,122.07,92.98
2016,11,7,14,0,0.0,111.0,2.5,23.0,111.0,93.67,70.41
2016,11,7,14,15,20.0,167.5,2.4,23.0,178.5,168.28,131.09
2016,11,7,14,30,40.0,224.0,2.3,23.0,246.0,271.97,213.16
2016,11,7,14,45,20.0,179.5,2.25,23.0,190.5,184.63,144.18
2016,11,7,15,0,0.0,135.0,2.2,23.0,135.0,119.89,92.14
2016,11,7,15,15,0.0,129.5,2.1,22.5,129.5,116.14,89.65
2016,11,7,15,30,0.0,124.0,2.0,22.0,124.0,112.84,87.39
2016,11,7,15,45,0.0,107.5,1.9,22.0,107.5,97.55,75.12
2016,11,7,16,0,0.0,91.0,1.8,22.0,91.0,82.19,62.63
2016,11,7,16,15,214.0,81.0,1.6,21.5,129.0,300.78,246.56
2016,11,7,16,30,428.0,71.0,1.4,21.0,167.0,481.54,387.11
2016,11,7,16,45,338.5,58.0,1.25,21.0,122.0,381.17,304.24
2016,11,7,17,0,249.0,45.0,1.1,21.0,77.0,287.79,224.54
2016,11,7,17,15,138.0,27.5,1.1,20.5,43.5,171.14,102.53
2016,11,7,17,30,27.0,10.0,1.1,20.0,10.0,26.35,0.0
2016,11,7,17,45,13.5,5.0,1.15,20.0,5.0,0.0,0.0
2016,11,7,18,0,0.0,0.0,1.2,20.0,0.0,0.0,0.0
2016,11,7,18,15,0.0,0.0,1.25,20.0,0.0,0.0,0.0
2016,11,7,18,30,0.0,0.0,1.3,20.0,0.0,0.0,0.0
2016,11,7,18,45,0.0,0.0,1.4,20.0,0.0,0.0,0.0
2016,11,7,19,0,0.0,0.0,1.5,20.0,0.0,0.0,0.0
2016,11,7,19,15,0.0,0.0,1.5,19.5,0.0,0.0,0.0
2016,11,7,19,30,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,19,45,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,0,0.0,0.0,1.5,19.0,0.0,0.0,0.0
2016,11,7,20,15,0.0,0.0,1.45,19.0,0.0,0.0,0.0
2016,11,7,20,30,0.0,0.0,1.4,19.0,0.0,0.0,0.0
2016,11,7,20,45,0.0,0.0,1.35,19.0,0.0,0.0,0.0
2016,11,7,21,0,0.0,0.0,1.3,19.0,0.0,0.0,0.0
2016,11,7,21,15,0.0,0.0,1.25,19.0,0.0,0.0,0.0
2016,11,7,21,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,21,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,15,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,30,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,22,45,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,0,0.0,0.0,1.2,19.0,0.0,0.0,0.0
2016,11,7,23,15,0.0,0.0,1.15,19.0,0.0,0.0,0.0
2016,11,7,23,30,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,7,23,45,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,0,0.0,0.0,1.1,19.0,0.0,0.0,0.0
2016,11,8,0,15,0.0,0.0,1.05,19.0,0.0,0.0,0.0
2016,11,8,0,30,0.0,0.0,1.0,19.0,0.0,0.0,0.0
2016,11,8,0,45,0.0,0.0,0.95,19.0,0.0,0.0,0.0
2016,11,8,1,0,0.0,0.0,0.9,19.0,0.0,0.0,0.0
2016,11,8,1,15,0.0,0.0,0.85,18.5,0.0,0.0,0.0
2016,11,8,1,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,1,45,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,0,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,15,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,30,0.0,0.0,0.8,18.0,0.0,0.0,0.0
2016,11,8,2,45,0.0,0.0,0.85,18.0,0.0,0.0,0.0
2016,11,8,3,0,0.0,0.0,0.9,18.0,0.0,0.0,0.0
2016,11,8,3,15,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,11,8,3,30,0.0,0.0,1.3,18.0,0.0,0.0,0.0
2016,11,8,3,45,0.0,0.0,1.5,18.0,0.0,0.0,0.0
2016,11,8,4,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,8,4,15,0.0,0.0,1.8,18.0,0.0,0.0,0.0
2016,11,8,4,30,0.0,0.0,1.9,18.0,0.0,0.0,0.0
2016,11,8,4,45,0.0,0.0,2.05,18.0,0.0,0.0,0.0
2016,11,8,5,0,0.0,0.0,2.2,18.0,0.0,0.0,0.0
2016,11,8,5,15,0.0,0.0,2.25,18.0,0.0,0.0,0.0
2016,11,8,5,30,0.0,0.0,2.3,18.0,0.0,0.0,0.0
2016,11,8,5,45,0.0,0.0,2.35,18.0,0.0,0.0,0.0
2016,11,8,6,0,0.0,0.0,2.4,18.0,0.0,0.0,0.0
2016,11,8,6,15,0.0,0.0,2.55,17.5,0.0,0.0,0.0
2016,11,8,6,30,0.0,0.0,2.7,17.0,0.0,0.0,0.0
2016,11,8,6,45,0.0,0.0,2.85,17.0,0.0,0.0,0.0
2016,11,8,7,0,0.0,0.0,3.0,17.0,0.0,0.0,0.0
2016,11,8,7,15,0.0,10.0,3.15,17.0,10.0,8.22,0.0
2016,11,8,7,30,0.0,20.0,3.3,17.0,20.0,16.48,8.26
2016,11,8,7,45,0.0,33.0,3.45,17.5,33.0,27.26,18.1
2016,11,8,8,0,0.0,46.0,3.6,18.0,46.0,38.06,27.83
2016,11,8,8,15,0.0,60.0,3.6,18.0,60.0,49.34,36.1
2016,11,8,8,30,0.0,74.0,3.6,18.0,74.0,60.69,45.7
2016,11,8,8,45,0.0,56.0,3.65,18.0,56.0,46.35,33.59
2016,11,8,9,0,0.0,38.0,3.7,18.0,38.0,31.39,20.91
2016,11,8,9,15,0.0,61.0,3.7,18.0,61.0,50.53,36.93
2016,11,8,9,30,0.0,84.0,3.7,18.0,84.0,69.74,52.83
2016,11,8,9,45,0.0,95.0,3.7,18.5,95.0,78.92,60.16
2016,11,8,10,0,0.0,106.0,3.7,19.0,106.0,88.18,67.49
2016,11,8,10,15,0.0,126.5,3.75,19.0,126.5,105.56,81.56
2016,11,8,10,30,0.0,147.0,3.8,19.0,147.0,123.23,95.75
2016,11,8,10,45,4.5,176.5,3.9,19.0,179.5,151.81,118.76
2016,11,8,11,0,9.0,206.0,4.0,19.0,212.0,181.5,142.51
2016,11,8,11,15,7.0,199.5,4.1,19.0,204.5,175.31,137.35
2016,11,8,11,30,5.0,193.0,4.2,19.0,197.0,168.81,132.03
2016,11,8,11,45,15.0,228.0,4.3,19.0,238.5,209.49,164.76
2016,11,8,12,0,25.0,263.0,4.4,19.0,280.0,252.19,198.81
2016,11,8,12,15,23.0,259.0,4.4,19.0,275.0,248.7,195.93
2016,11,8,12,30,21.0,255.0,4.4,19.0,270.0,245.0,193.01
2016,11,8,12,45,29.0,265.5,4.45,19.0,285.5,282.76,223.17
2016,11,8,13,0,37.0,276.0,4.5,19.0,301.0,305.35,241.28
2016,11,8,13,15,24.5,247.5,4.5,19.0,264.0,246.81,194.99
2016,11,8,13,30,12.0,219.0,4.5,19.0,227.0,207.83,163.85
2016,11,8,13,45,7.0,197.5,4.5,19.5,202.0,182.88,143.68
2016,11,8,14,0,2.0,176.0,4.5,20.0,177.0,157.79,123.31
2016,11,8,14,15,1.0,156.5,4.45,20.0,157.0,138.58,108.02
2016,11,8,14,30,0.0,137.0,4.4,20.0,137.0,119.36,92.62
2016,11,8,14,45,0.0,102.5,4.35,20.0,102.5,86.77,66.2
2016,11,8,15,0,0.0,68.0,4.3,20.0,68.0,56.39,41.31
2016,11,8,15,15,0.0,37.5,4.15,19.5,37.5,30.99,20.35
2016,11,8,15,30,0.0,7.0,4.0,19.0,7.0,5.76,0.0
2016,11,8,15,45,0.0,6.0,3.85,19.0,6.0,4.94,0.0
2016,11,8,16,0,0.0,5.0,3.7,19.0,5.0,4.11,0.0
2016,11,8,16,15,0.0,4.0,3.6,18.5,4.0,3.28,0.0
2016,11,8,16,30,0.0,3.0,3.5,18.0,3.0,2.46,0.0
2016,11,8,16,45,0.0,2.0,3.4,18.0,2.0,1.64,0.0
2016,11,8,17,0,0.0,1.0,3.3,18.0,1.0,0.82,0.0
2016,11,8,17,15,0.0,0.5,3.3,17.5,0.5,0.41,0.0
2016,11,8,17,30,0.0,0.0,3.3,17.0,0.0,0.0,0.0
2016,11,8,17,45,0.0,0.0,3.35,17.0,0.0,0.0,0.0
2016,11,8,18,0,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,15,0.0,0.0,3.4,17.0,0.0,0.0,0.0
2016,11,8,18,30,0.0,0.0,3.4,17.0,0.0,0.0,0.0
