Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,11,18,21,0,0.0,0.0,4.8,10.0,0.0,0.0,0.0
2016,11,18,21,15,0.0,0.0,4.75,9.5,0.0,0.0,0.0
2016,11,18,21,30,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,21,45,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,0,0.0,0.0,4.7,9.0,0.0,0.0,0.0
2016,11,18,22,15,0.0,0.0,4.65,8.5,0.0,0.0,0.0
2016,11,18,22,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,22,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,15,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,30,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,18,23,45,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,0,0.0,0.0,4.6,8.0,0.0,0.0,0.0
2016,11,19,0,15,0.0,0.0,4.55,7.5,0.0,0.0,0.0
2016,11,19,0,30,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,0,45,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,0,0.0,0.0,4.5,7.0,0.0,0.0,0.0
2016,11,19,1,15,0.0,0.0,4.5,6.5,0.0,0.0,0.0
2016,11,19,1,30,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,1,45,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,0,0.0,0.0,4.5,6.0,0.0,0.0,0.0
2016,11,19,2,15,0.0,0.0,4.45,5.5,0.0,0.0,0.0
2016,11,19,2,30,0.0,0.0,4.4,5.0,0.0,0.0,0.0
2016,11,19,2,45,0.0,0.0,4.35,5.0,0.0,0.0,0.0
2016,11,19,3,0,0.0,0.0,4.3,5.0,0.0,0.0,0.0
2016,11,19,3,15,0.0,0.0,4.2,5.0,0.0,0.0,0.0
2016,11,19,3,30,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,3,45,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,0,0.0,0.0,4.1,5.0,0.0,0.0,0.0
2016,11,19,4,15,0.0,0.0,4.0,4.5,0.0,0.0,0.0
2016,11,19,4,30,0.0,0.0,3.9,4.0,0.0,0.0,0.0
2016,11,19,4,45,0.0,0.0,3.8,4.0,0.0,0.0,0.0
2016,11,19,5,0,0.0,0.0,3.7,4.0,0.0,0.0,0.0
2016,11,19,5,15,0.0,0.0,3.6,3.5,0.0,0.0,0.0
2016,11,19,5,30,0.0,0.0,3.5,3.0,0.0,0.0,0.0
2016,11,19,5,45,0.0,0.0,3.45,3.0,0.0,0.0,0.0
2016,11,19,6,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,15,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,30,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,6,45,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,0,0.0,0.0,3.4,3.0,0.0,0.0,0.0
2016,11,19,7,15,240.0,12.0,3.5,3.5,31.5,10.24,0.0
2016,11,19,7,30,480.0,24.0,3.6,4.0,63.0,21.98,11.32
2016,11,19,7,45,585.0,31.0,3.75,4.5,112.5,28.07,19.5
2016,11,19,8,0,690.0,38.0,3.9,5.0,162.0,34.24,25.65
2016,11,19,8,15,747.5,43.0,4.1,6.0,214.5,47.6,29.29
2016,11,19,8,30,805.0,48.0,4.3,7.0,267.0,105.95,55.88
2016,11,19,8,45,841.0,51.0,4.5,8.0,317.5,168.99,102.61
2016,11,19,9,0,877.0,54.0,4.7,9.0,368.0,233.1,158.0
2016,11,19,9,15,901.0,56.5,4.7,9.5,414.0,297.14,217.21
2016,11,19,9,30,925.0,59.0,4.7,10.0,460.0,363.03,278.42
2016,11,19,9,45,941.0,61.0,4.7,10.5,500.5,426.95,337.23
2016,11,19,10,0,957.0,63.0,4.7,11.0,541.0,491.21,394.66
2016,11,19,10,15,968.5,64.5,4.6,11.5,575.0,552.79,447.88
2016,11,19,10,30,980.0,66.0,4.5,12.0,609.0,613.64,498.57
2016,11,19,10,45,987.5,67.0,4.45,12.5,635.0,670.55,544.59
2016,11,19,11,0,995.0,68.0,4.4,13.0,661.0,725.77,587.79
2016,11,19,11,15,999.5,69.0,4.3,13.0,678.5,776.96,626.87
2016,11,19,11,30,1004.0,70.0,4.2,13.0,696.0,825.71,661.5
2016,11,19,11,45,1005.0,71.0,4.15,13.5,705.5,869.07,691.01
2016,11,19,12,0,1006.0,72.0,4.1,14.0,715.0,909.3,717.97
2016,11,19,12,15,1005.5,72.0,4.05,14.0,715.5,943.81,741.98
2016,11,19,12,30,1005.0,72.0,4.0,14.0,716.0,974.76,763.45
2016,11,19,12,45,1002.5,71.5,3.95,14.5,707.5,999.62,779.19
2016,11,19,13,0,1000.0,71.0,3.9,15.0,699.0,1020.58,792.28
2016,11,19,13,15,995.0,70.5,3.8,15.0,682.5,1035.24,802.21
2016,11,19,13,30,990.0,70.0,3.7,15.0,666.0,1045.83,809.5
2016,11,19,13,45,981.5,69.0,3.65,15.0,640.5,1048.31,811.79
2016,11,19,14,0,973.0,68.0,3.6,15.0,615.0,1046.7,811.51
2016,11,19,14,15,961.5,67.0,3.5,15.0,583.0,1038.14,806.24
2016,11,19,14,30,950.0,66.0,3.4,15.0,551.0,1025.69,798.48
2016,11,19,14,45,928.5,65.5,3.35,15.0,511.0,1000.51,782.37
2016,11,19,15,0,907.0,65.0,3.3,15.0,471.0,972.04,764.0
2016,11,19,15,15,883.0,62.5,3.15,14.5,425.5,935.38,740.26
2016,11,19,15,30,859.0,60.0,3.0,14.0,380.0,906.0,721.33
2016,11,19,15,45,824.5,56.5,2.9,14.0,331.0,852.91,683.48
2016,11,19,16,0,790.0,53.0,2.8,14.0,282.0,798.2,643.3
2016,11,19,16,15,735.0,48.0,2.4,13.0,230.0,722.82,586.05
2016,11,19,16,30,680.0,43.0,2.0,12.0,178.0,647.94,526.1
2016,11,19,16,45,584.5,36.0,1.6,11.0,128.0,539.99,436.78
2016,11,19,17,0,489.0,29.0,1.2,10.0,78.0,436.35,338.47
2016,11,19,17,15,244.5,14.5,1.2,9.0,39.0,214.23,0.0
2016,11,19,17,30,0.0,0.0,1.2,8.0,0.0,0.0,0.0
2016,11,19,17,45,0.0,0.0,1.2,7.5,0.0,0.0,0.0
2016,11,19,18,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,15,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,18,45,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,0,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,11,19,19,15,0.0,0.0,1.2,6.5,0.0,0.0,0.0
2016,11,19,19,30,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,19,45,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,0,0.0,0.0,1.2,6.0,0.0,0.0,0.0
2016,11,19,20,15,0.0,0.0,1.2,5.5,0.0,0.0,0.0
2016,11,19,20,30,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,20,45,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,0,0.0,0.0,1.2,5.0,0.0,0.0,0.0
2016,11,19,21,15,0.0,0.0,1.15,4.5,0.0,0.0,0.0
2016,11,19,21,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,21,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,22,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,15,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,30,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,19,23,45,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,0,0.0,0.0,1.1,4.0,0.0,0.0,0.0
2016,11,20,0,15,0.0,0.0,1.1,3.5,0.0,0.0,0.0
2016,11,20,0,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,0,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,1,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,15,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,30,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,2,45,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,0,0.0,0.0,1.1,3.0,0.0,0.0,0.0
2016,11,20,3,15,0.0,0.0,1.1,2.5,0.0,0.0,0.0
2016,11,20,3,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,3,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,4,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,15,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,30,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,5,45,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,0,0.0,0.0,1.1,2.0,0.0,0.0,0.0
2016,11,20,6,15,0.0,0.0,1.05,2.0,0.0,0.0,0.0
2016,11,20,6,30,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,6,45,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,11,20,7,15,223.0,12.0,1.1,3.0,29.0,10.24,0.0
2016,11,20,7,30,446.0,24.0,1.2,4.0,58.0,21.97,10.78
2016,11,20,7,45,554.0,31.5,1.35,5.0,107.0,28.47,19.8
2016,11,20,8,0,662.0,39.0,1.5,6.0,156.0,35.03,26.28
2016,11,20,8,15,721.5,43.5,1.6,6.5,207.5,47.02,29.41
2016,11,20,8,30,781.0,48.0,1.7,7.0,259.0,103.36,54.67
2016,11,20,8,45,814.5,52.5,1.8,8.0,308.5,163.26,98.56
2016,11,20,9,0,848.0,57.0,1.9,9.0,358.0,228.98,154.7
2016,11,20,9,15,873.0,59.5,2.1,9.5,403.5,291.53,211.72
2016,11,20,9,30,898.0,62.0,2.3,10.0,449.0,356.07,270.84
2016,11,20,9,45,914.5,64.5,2.55,11.0,488.5,419.09,327.51
2016,11,20,10,0,931.0,67.0,2.8,12.0,528.0,482.56,382.87
2016,11,20,10,15,943.0,68.5,2.75,12.5,561.5,542.99,434.03
2016,11,20,10,30,955.0,70.0,2.7,13.0,595.0,602.78,482.8
2016,11,20,10,45,962.0,71.0,2.7,13.5,620.5,658.16,526.69
2016,11,20,11,0,969.0,72.0,2.7,14.0,646.0,711.86,567.88
2016,11,20,11,15,973.5,73.0,2.7,14.5,663.5,761.91,604.82
2016,11,20,11,30,978.0,74.0,2.7,15.0,681.0,809.59,637.22
2016,11,20,11,45,981.5,73.5,2.7,15.5,690.5,852.24,665.61
2016,11,20,12,0,985.0,73.0,2.7,16.0,700.0,891.97,691.68
2016,11,20,12,15,984.5,73.0,2.7,16.0,700.5,925.82,714.78
2016,11,20,12,30,984.0,73.0,2.7,16.0,701.0,956.18,735.5
2016,11,20,12,45,980.5,73.0,2.75,16.5,692.5,980.24,751.01
2016,11,20,13,0,977.0,73.0,2.8,17.0,684.0,1000.48,764.04
2016,11,20,13,15,972.0,72.5,2.8,17.0,667.5,1014.8,774.18
2016,11,20,13,30,967.0,72.0,2.8,17.0,651.0,1025.15,781.87
2016,11,20,13,45,958.0,71.0,2.85,17.5,626.5,1027.02,783.06
2016,11,20,14,0,949.0,70.0,2.9,18.0,602.0,1024.89,781.81
2016,11,20,14,15,937.0,68.5,2.9,18.0,570.0,1015.24,776.67
2016,11,20,14,30,925.0,67.0,2.9,18.0,538.0,1001.79,769.14
2016,11,20,14,45,906.5,66.0,2.9,18.0,499.0,979.09,755.36
2016,11,20,15,0,888.0,65.0,2.9,18.0,460.0,953.13,739.33
2016,11,20,15,15,864.0,62.0,2.75,17.5,415.5,916.12,715.51
2016,11,20,15,30,840.0,59.0,2.6,17.0,371.0,886.46,696.49
2016,11,20,15,45,804.5,56.0,2.5,16.5,322.5,833.69,660.54
2016,11,20,16,0,769.0,53.0,2.4,16.0,274.0,779.41,622.22
2016,11,20,16,15,714.0,48.0,2.15,15.0,223.0,704.72,566.76
2016,11,20,16,30,659.0,43.0,1.9,14.0,172.0,630.58,508.61
2016,11,20,16,45,563.5,35.5,1.65,13.0,123.0,522.94,420.79
2016,11,20,17,0,468.0,28.0,1.4,12.0,74.0,420.15,323.78
2016,11,20,17,15,234.0,14.0,1.45,11.5,37.0,205.89,0.0
2016,11,20,17,30,0.0,0.0,1.5,11.0,0.0,0.0,0.0
2016,11,20,17,45,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,20,18,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,20,18,15,0.0,0.0,1.7,9.5,0.0,0.0,0.0
2016,11,20,18,30,0.0,0.0,1.7,9.0,0.0,0.0,0.0
2016,11,20,18,45,0.0,0.0,1.75,9.0,0.0,0.0,0.0
2016,11,20,19,0,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,20,19,15,0.0,0.0,1.8,8.5,0.0,0.0,0.0
2016,11,20,19,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,11,20,19,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,11,20,20,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,11,20,20,45,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,11,20,21,0,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,11,20,21,15,0.0,0.0,2.05,7.5,0.0,0.0,0.0
2016,11,20,21,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,11,20,21,45,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,11,20,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,15,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,11,20,22,45,0.0,0.0,2.25,7.0,0.0,0.0,0.0
2016,11,20,23,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,15,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,30,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,20,23,45,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,0,0.0,0.0,2.3,7.0,0.0,0.0,0.0
2016,11,21,0,15,0.0,0.0,2.3,6.5,0.0,0.0,0.0
2016,11,21,0,30,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,0,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,0,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,11,21,1,15,0.0,0.0,2.25,6.0,0.0,0.0,0.0
2016,11,21,1,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,11,21,1,45,0.0,0.0,2.15,6.0,0.0,0.0,0.0
2016,11,21,2,0,0.0,0.0,2.1,6.0,0.0,0.0,0.0
2016,11,21,2,15,0.0,0.0,2.1,5.5,0.0,0.0,0.0
2016,11,21,2,30,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,2,45,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,0,0.0,0.0,2.1,5.0,0.0,0.0,0.0
2016,11,21,3,15,0.0,0.0,2.05,5.0,0.0,0.0,0.0
2016,11,21,3,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,3,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,15,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,30,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,4,45,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,5,15,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,5,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,5,45,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,0,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,15,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,30,0.0,0.0,1.9,5.0,0.0,0.0,0.0
2016,11,21,6,45,0.0,0.0,1.95,5.0,0.0,0.0,0.0
2016,11,21,7,0,0.0,0.0,2.0,5.0,0.0,0.0,0.0
2016,11,21,7,15,187.5,12.0,2.3,6.0,26.0,10.24,0.0
2016,11,21,7,30,375.0,24.0,2.6,7.0,52.0,20.05,8.53
2016,11,21,7,45,484.0,32.5,2.9,8.0,98.0,29.22,20.09
2016,11,21,8,0,593.0,41.0,3.2,9.0,144.0,36.55,27.24
2016,11,21,8,15,655.0,46.5,3.1,9.5,193.5,47.97,30.81
2016,11,21,8,30,717.0,52.0,3.0,10.0,243.0,101.15,54.77
2016,11,21,8,45,754.5,56.0,2.9,11.0,290.5,157.16,95.19
2016,11,21,9,0,792.0,60.0,2.8,12.0,338.0,217.45,146.05
2016,11,21,9,15,817.5,63.0,3.25,13.0,382.0,277.66,200.26
2016,11,21,9,30,843.0,66.0,3.7,14.0,426.0,340.11,256.74
2016,11,21,9,45,859.5,68.5,4.15,15.5,464.5,400.81,310.62
2016,11,21,10,0,876.0,71.0,4.6,17.0,503.0,461.18,362.87
2016,11,21,10,15,888.0,73.0,4.7,17.5,535.0,519.09,412.39
2016,11,21,10,30,900.0,75.0,4.8,18.0,567.0,576.52,460.02
2016,11,21,10,45,907.0,76.5,4.9,19.0,591.5,629.67,502.04
2016,11,21,11,0,914.0,78.0,5.0,20.0,616.0,681.31,541.58
2016,11,21,11,15,918.5,79.0,5.0,20.0,633.0,728.93,578.79
2016,11,21,11,30,923.0,80.0,5.0,20.0,650.0,774.35,611.75
2016,11,21,11,45,926.5,79.5,5.0,20.5,659.0,814.92,639.55
2016,11,21,12,0,930.0,79.0,5.0,21.0,668.0,852.77,665.15
2016,11,21,12,15,929.5,79.0,5.0,21.0,668.0,884.92,687.87
2016,11,21,12,30,929.0,79.0,5.0,21.0,668.0,913.79,708.28
2016,11,21,12,45,924.0,79.5,5.0,21.5,660.0,935.81,722.49
2016,11,21,13,0,919.0,80.0,5.0,22.0,652.0,954.16,734.22
2016,11,21,13,15,912.5,79.0,5.0,22.0,635.0,965.58,742.69
2016,11,21,13,30,906.0,78.0,5.0,22.0,618.0,973.2,748.73
2016,11,21,13,45,894.5,77.5,5.0,22.5,593.5,972.84,747.92
2016,11,21,14,0,883.0,77.0,5.0,23.0,569.0,968.72,744.7
2016,11,21,14,15,869.0,75.5,4.95,22.5,538.0,957.21,739.08
2016,11,21,14,30,855.0,74.0,4.9,22.0,507.0,942.17,731.12
2016,11,21,14,45,830.5,73.5,4.85,22.0,468.5,925.78,720.82
2016,11,21,15,0,806.0,73.0,4.8,22.0,430.0,895.42,700.55
2016,11,21,15,15,779.5,70.0,4.6,21.5,387.0,857.03,674.7
2016,11,21,15,30,753.0,67.0,4.4,21.0,344.0,816.25,646.66
2016,11,21,15,45,712.0,63.0,4.2,21.0,297.5,758.95,604.87
2016,11,21,16,0,671.0,59.0,4.0,21.0,251.0,700.58,561.13
2016,11,21,16,15,612.0,53.5,3.6,20.0,203.5,631.9,509.13
2016,11,21,16,30,553.0,48.0,3.2,19.0,156.0,558.14,450.44
2016,11,21,16,45,453.0,39.5,2.8,18.5,110.5,450.38,361.14
2016,11,21,17,0,353.0,31.0,2.4,18.0,65.0,349.07,265.99
2016,11,21,17,15,176.5,15.5,2.45,17.5,32.5,172.07,0.0
2016,11,21,17,30,0.0,0.0,2.5,17.0,0.0,0.0,0.0
2016,11,21,17,45,0.0,0.0,2.55,17.0,0.0,0.0,0.0
2016,11,21,18,0,0.0,0.0,2.6,17.0,0.0,0.0,0.0
2016,11,21,18,15,0.0,0.0,2.7,16.5,0.0,0.0,0.0
2016,11,21,18,30,0.0,0.0,2.8,16.0,0.0,0.0,0.0
2016,11,21,18,45,0.0,0.0,2.9,16.0,0.0,0.0,0.0
2016,11,21,19,0,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,15,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,11,21,19,45,0.0,0.0,3.05,16.0,0.0,0.0,0.0
2016,11,21,20,0,0.0,0.0,3.1,16.0,0.0,0.0,0.0
2016,11,21,20,15,0.0,0.0,3.2,15.5,0.0,0.0,0.0
2016,11,21,20,30,0.0,0.0,3.3,15.0,0.0,0.0,0.0
2016,11,21,20,45,0.0,0.0,3.4,15.0,0.0,0.0,0.0
2016,11,21,21,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,21,21,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,21,21,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,21,21,45,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,21,22,0,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,21,22,15,0.0,0.0,3.8,14.5,0.0,0.0,0.0
2016,11,21,22,30,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,22,45,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,0,0.0,0.0,3.8,14.0,0.0,0.0,0.0
2016,11,21,23,15,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,21,23,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,21,23,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,0,0,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,15,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,30,0.0,0.0,3.5,14.0,0.0,0.0,0.0
2016,11,22,0,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,11,22,1,0,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,15,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,30,0.0,0.0,3.6,14.0,0.0,0.0,0.0
2016,11,22,1,45,0.0,0.0,3.6,14.5,0.0,0.0,0.0
2016,11,22,2,0,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,2,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,2,30,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,2,45,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,0,0.0,0.0,3.5,15.0,0.0,0.0,0.0
2016,11,22,3,15,0.0,0.0,3.55,15.0,0.0,0.0,0.0
2016,11,22,3,30,0.0,0.0,3.6,15.0,0.0,0.0,0.0
2016,11,22,3,45,0.0,0.0,3.65,15.0,0.0,0.0,0.0
2016,11,22,4,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,11,22,4,15,0.0,0.0,3.75,15.0,0.0,0.0,0.0
2016,11,22,4,30,0.0,0.0,3.8,15.0,0.0,0.0,0.0
2016,11,22,4,45,0.0,0.0,3.85,15.5,0.0,0.0,0.0
2016,11,22,5,0,0.0,0.0,3.9,16.0,0.0,0.0,0.0
2016,11,22,5,15,0.0,0.0,3.95,16.0,0.0,0.0,0.0
2016,11,22,5,30,0.0,0.0,4.0,16.0,0.0,0.0,0.0
2016,11,22,5,45,0.0,0.0,4.05,16.0,0.0,0.0,0.0
2016,11,22,6,0,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,15,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,30,0.0,0.0,4.1,16.0,0.0,0.0,0.0
2016,11,22,6,45,0.0,0.0,4.1,16.5,0.0,0.0,0.0
2016,11,22,7,0,0.0,0.0,4.1,17.0,0.0,0.0,0.0
2016,11,22,7,15,0.0,0.0,4.05,17.0,0.0,0.0,0.0
2016,11,22,7,30,0.0,0.0,4.0,17.0,0.0,0.0,0.0
2016,11,22,7,45,0.0,0.5,4.0,17.0,0.5,0.41,0.0
2016,11,22,8,0,0.0,1.0,4.0,17.0,1.0,0.82,0.0
2016,11,22,8,15,0.0,2.0,4.05,17.5,2.0,1.64,0.0
2016,11,22,8,30,0.0,3.0,4.1,18.0,3.0,2.46,0.0
2016,11,22,8,45,0.0,3.5,4.15,18.5,3.5,2.88,0.0
2016,11,22,9,0,0.0,4.0,4.2,19.0,4.0,3.29,0.0
2016,11,22,9,15,0.0,10.5,4.5,19.5,10.5,8.65,1.63
2016,11,22,9,30,0.0,17.0,4.8,20.0,17.0,14.02,6.11
2016,11,22,9,45,6.5,97.0,5.1,20.5,100.5,83.06,63.28
2016,11,22,10,0,13.0,177.0,5.4,21.0,184.0,154.18,120.99
2016,11,22,10,15,6.5,144.0,5.5,21.0,147.5,123.95,96.25
2016,11,22,10,30,0.0,111.0,5.6,21.0,111.0,92.68,70.61
2016,11,22,10,45,0.0,98.0,5.7,21.5,98.0,81.64,61.37
2016,11,22,11,0,0.0,85.0,5.8,22.0,85.0,70.67,52.23
2016,11,22,11,15,0.0,87.5,5.7,22.0,87.5,72.77,53.88
2016,11,22,11,30,0.0,90.0,5.6,22.0,90.0,74.88,55.53
2016,11,22,11,45,0.0,51.5,5.6,22.0,51.5,42.73,29.34
2016,11,22,12,0,0.0,13.0,5.6,22.0,13.0,10.76,3.17
2016,11,22,12,15,0.0,54.5,5.45,22.0,54.5,45.24,31.38
2016,11,22,12,30,0.0,96.0,5.3,22.0,96.0,80.01,59.63
2016,11,22,12,45,0.0,124.0,5.2,22.5,124.0,104.9,79.58
2016,11,22,13,0,0.0,152.0,5.1,23.0,152.0,130.86,100.24
2016,11,22,13,15,0.0,144.0,4.95,23.0,144.0,123.79,94.64
2016,11,22,13,30,0.0,136.0,4.8,23.0,136.0,116.71,89.06
2016,11,22,13,45,0.0,99.5,4.65,23.0,99.5,83.32,62.27
2016,11,22,14,0,0.0,63.0,4.5,23.0,63.0,52.26,37.16
2016,11,22,14,15,0.0,36.5,4.35,23.0,36.5,30.2,19.19
2016,11,22,14,30,0.0,10.0,4.2,23.0,10.0,8.25,1.15
2016,11,22,14,45,0.0,10.5,4.05,23.0,10.5,8.66,1.51
2016,11,22,15,0,0.0,11.0,3.9,23.0,11.0,9.07,1.86
2016,11,22,15,15,0.0,10.0,3.65,22.5,10.0,8.24,1.2
2016,11,22,15,30,0.0,9.0,3.4,22.0,9.0,7.41,0.54
2016,11,22,15,45,0.0,7.5,3.2,22.0,7.5,6.17,0.0
2016,11,22,16,0,0.0,6.0,3.0,22.0,6.0,4.93,0.0
2016,11,22,16,15,0.0,4.5,2.7,21.5,4.5,3.69,0.0
2016,11,22,16,30,0.0,3.0,2.4,21.0,3.0,2.46,0.0
2016,11,22,16,45,0.0,2.0,2.1,20.5,2.0,1.64,0.0
2016,11,22,17,0,0.0,1.0,1.8,20.0,1.0,0.82,0.0
2016,11,22,17,15,0.0,0.5,1.75,19.5,0.5,0.41,0.0
2016,11,22,17,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,17,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,15,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,30,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,18,45,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,0,0.0,0.0,1.7,19.0,0.0,0.0,0.0
2016,11,22,19,15,0.0,0.0,1.65,19.0,0.0,0.0,0.0
2016,11,22,19,30,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,19,45,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,0,0.0,0.0,1.6,19.0,0.0,0.0,0.0
2016,11,22,20,15,0.0,0.0,1.6,18.5,0.0,0.0,0.0
2016,11,22,20,30,0.0,0.0,1.6,18.0,0.0,0.0,0.0
2016,11,22,20,45,0.0,0.0,1.65,18.0,0.0,0.0,0.0
2016,11,22,21,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,15,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,30,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,21,45,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,0,0.0,0.0,1.7,18.0,0.0,0.0,0.0
2016,11,22,22,15,0.0,0.0,1.7,17.5,0.0,0.0,0.0
2016,11,22,22,30,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,22,45,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,0,0.0,0.0,1.7,17.0,0.0,0.0,0.0
2016,11,22,23,15,0.0,0.0,1.75,17.0,0.0,0.0,0.0
2016,11,22,23,30,0.0,0.0,1.8,17.0,0.0,0.0,0.0
2016,11,22,23,45,0.0,0.0,1.9,17.0,0.0,0.0,0.0
2016,11,23,0,0,0.0,0.0,2.0,17.0,0.0,0.0,0.0
2016,11,23,0,15,0.0,0.0,2.05,17.0,0.0,0.0,0.0
2016,11,23,0,30,0.0,0.0,2.1,17.0,0.0,0.0,0.0
2016,11,23,0,45,0.0,0.0,2.2,17.0,0.0,0.0,0.0
2016,11,23,1,0,0.0,0.0,2.3,17.0,0.0,0.0,0.0
2016,11,23,1,15,0.0,0.0,2.5,16.5,0.0,0.0,0.0
2016,11,23,1,30,0.0,0.0,2.7,16.0,0.0,0.0,0.0
2016,11,23,1,45,0.0,0.0,2.95,16.0,0.0,0.0,0.0
2016,11,23,2,0,0.0,0.0,3.2,16.0,0.0,0.0,0.0
2016,11,23,2,15,0.0,0.0,3.45,15.0,0.0,0.0,0.0
2016,11,23,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,11,23,2,45,0.0,0.0,3.95,13.5,0.0,0.0,0.0
2016,11,23,3,0,0.0,0.0,4.2,13.0,0.0,0.0,0.0
2016,11,23,3,15,0.0,0.0,4.1,12.5,0.0,0.0,0.0
2016,11,23,3,30,0.0,0.0,4.0,12.0,0.0,0.0,0.0
2016,11,23,3,45,0.0,0.0,3.95,11.5,0.0,0.0,0.0
2016,11,23,4,0,0.0,0.0,3.9,11.0,0.0,0.0,0.0
2016,11,23,4,15,0.0,0.0,3.7,10.5,0.0,0.0,0.0
2016,11,23,4,30,0.0,0.0,3.5,10.0,0.0,0.0,0.0
2016,11,23,4,45,0.0,0.0,3.35,9.5,0.0,0.0,0.0
2016,11,23,5,0,0.0,0.0,3.2,9.0,0.0,0.0,0.0
2016,11,23,5,15,0.0,0.0,3.15,9.0,0.0,0.0,0.0
2016,11,23,5,30,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,5,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,6,0,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,15,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,11,23,6,45,0.0,0.0,3.05,9.0,0.0,0.0,0.0
2016,11,23,7,0,0.0,0.0,3.1,9.0,0.0,0.0,0.0
2016,11,23,7,15,168.5,11.5,3.25,9.0,23.0,9.82,0.0
2016,11,23,7,30,337.0,23.0,3.4,9.0,46.0,19.21,6.19
2016,11,23,7,45,459.0,31.5,3.55,9.5,92.0,25.98,16.97
2016,11,23,8,0,581.0,40.0,3.7,10.0,138.0,35.7,26.3
2016,11,23,8,15,646.5,46.0,3.85,10.5,187.5,46.23,36.09
2016,11,23,8,30,712.0,52.0,4.0,11.0,237.0,99.35,53.58
2016,11,23,8,45,755.0,55.5,4.2,12.0,285.5,155.17,93.28
2016,11,23,9,0,798.0,59.0,4.4,13.0,334.0,215.93,144.27
2016,11,23,9,15,825.5,62.0,4.4,13.5,379.0,276.85,199.31
2016,11,23,9,30,853.0,65.0,4.4,14.0,424.0,340.25,256.96
2016,11,23,9,45,872.5,67.5,4.45,15.0,463.5,402.52,312.59
2016,11,23,10,0,892.0,70.0,4.5,16.0,503.0,464.8,366.61
2016,11,23,10,15,905.0,71.5,4.4,16.5,536.5,523.48,416.49
2016,11,23,10,30,918.0,73.0,4.3,17.0,570.0,581.73,464.24
2016,11,23,10,45,927.5,74.0,4.2,17.5,595.5,636.68,507.85
2016,11,23,11,0,937.0,75.0,4.1,18.0,621.0,690.3,549.14
2016,11,23,11,15,942.5,76.0,4.0,18.0,639.0,739.59,587.03
2016,11,23,11,30,948.0,77.0,3.9,18.0,657.0,786.71,620.43
2016,11,23,11,45,953.0,76.0,3.85,18.5,666.5,828.82,648.73
2016,11,23,12,0,958.0,75.0,3.8,19.0,676.0,868.23,674.8
2016,11,23,12,15,958.0,75.0,3.7,19.0,677.0,901.69,697.49
2016,11,23,12,30,958.0,75.0,3.6,19.0,678.0,931.83,717.77
2016,11,23,12,45,955.5,75.0,3.55,19.5,670.5,956.27,733.0
2016,11,23,13,0,953.0,75.0,3.5,20.0,663.0,977.04,745.75
2016,11,23,13,15,948.0,74.0,3.4,20.0,647.0,990.5,754.65
2016,11,23,13,30,943.0,73.0,3.3,20.0,631.0,1000.08,761.09
2016,11,23,13,45,935.0,72.0,3.2,20.0,607.0,1002.9,763.09
2016,11,23,14,0,927.0,71.0,3.1,20.0,583.0,1001.83,762.68
2016,11,23,14,15,914.5,69.5,3.0,20.0,552.0,991.92,756.44
2016,11,23,14,30,902.0,68.0,2.9,20.0,521.0,978.31,747.88
2016,11,23,14,45,884.5,66.0,2.8,20.0,483.0,955.65,733.23
2016,11,23,15,0,867.0,64.0,2.7,20.0,445.0,929.75,716.38
2016,11,23,15,15,842.5,61.5,2.5,19.5,401.5,893.57,692.7
2016,11,23,15,30,818.0,59.0,2.3,19.0,358.0,864.78,673.81
2016,11,23,15,45,782.5,55.5,2.1,19.0,310.5,812.08,635.97
2016,11,23,16,0,747.0,52.0,1.9,19.0,263.0,757.97,596.1
2016,11,23,16,15,690.5,47.0,1.65,18.0,213.5,682.96,540.88
2016,11,23,16,30,634.0,42.0,1.4,17.0,164.0,608.67,483.18
2016,11,23,16,45,538.0,34.5,1.2,16.5,116.5,501.86,396.62
2016,11,23,17,0,442.0,27.0,1.0,16.0,69.0,400.1,299.82
2016,11,23,17,15,221.0,13.5,1.0,15.5,34.5,195.21,0.0
2016,11,23,17,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,23,17,45,0.0,0.0,1.05,14.5,0.0,0.0,0.0
2016,11,23,18,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,15,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,30,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,18,45,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,23,19,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,23,19,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,19,45,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,0,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,23,20,15,0.0,0.0,0.95,13.5,0.0,0.0,0.0
2016,11,23,20,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,23,20,45,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,23,21,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,15,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,21,45,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,0,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,23,22,15,0.0,0.0,0.75,12.5,0.0,0.0,0.0
2016,11,23,22,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,22,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,15,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,30,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,23,23,45,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,0,0.0,0.0,0.7,12.0,0.0,0.0,0.0
2016,11,24,0,15,0.0,0.0,0.65,12.0,0.0,0.0,0.0
2016,11,24,0,30,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,0,45,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,0,0.0,0.0,0.6,12.0,0.0,0.0,0.0
2016,11,24,1,15,0.0,0.0,0.55,12.0,0.0,0.0,0.0
2016,11,24,1,30,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,1,45,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,0,0.0,0.0,0.5,12.0,0.0,0.0,0.0
2016,11,24,2,15,0.0,0.0,0.5,11.5,0.0,0.0,0.0
2016,11,24,2,30,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,2,45,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,0,0.0,0.0,0.5,11.0,0.0,0.0,0.0
2016,11,24,3,15,0.0,0.0,0.55,10.5,0.0,0.0,0.0
2016,11,24,3,30,0.0,0.0,0.6,10.0,0.0,0.0,0.0
2016,11,24,3,45,0.0,0.0,0.65,10.0,0.0,0.0,0.0
2016,11,24,4,0,0.0,0.0,0.7,10.0,0.0,0.0,0.0
2016,11,24,4,15,0.0,0.0,0.75,9.5,0.0,0.0,0.0
2016,11,24,4,30,0.0,0.0,0.8,9.0,0.0,0.0,0.0
2016,11,24,4,45,0.0,0.0,0.85,9.0,0.0,0.0,0.0
2016,11,24,5,0,0.0,0.0,0.9,9.0,0.0,0.0,0.0
2016,11,24,5,15,0.0,0.0,0.9,8.5,0.0,0.0,0.0
2016,11,24,5,30,0.0,0.0,0.9,8.0,0.0,0.0,0.0
2016,11,24,5,45,0.0,0.0,0.95,8.0,0.0,0.0,0.0
2016,11,24,6,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,15,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,6,45,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,0,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,11,24,7,15,152.0,11.0,1.1,8.5,21.5,9.39,0.0
2016,11,24,7,30,304.0,22.0,1.2,9.0,43.0,18.31,4.62
2016,11,24,7,45,410.5,33.0,1.35,10.0,86.0,27.18,17.93
2016,11,24,8,0,517.0,44.0,1.5,11.0,129.0,35.92,26.38
2016,11,24,8,15,584.5,50.5,1.5,11.5,177.0,45.25,35.08
2016,11,24,8,30,652.0,57.0,1.5,12.0,225.0,95.4,52.35
2016,11,24,8,45,686.5,64.0,1.55,13.0,271.0,149.74,91.13
2016,11,24,9,0,721.0,71.0,1.6,14.0,317.0,208.14,139.53
2016,11,24,9,15,750.0,74.5,1.85,15.0,360.5,267.82,191.82
2016,11,24,9,30,779.0,78.0,2.1,16.0,404.0,327.83,244.76
2016,11,24,9,45,795.0,82.5,2.4,17.0,441.5,386.36,296.11
2016,11,24,10,0,811.0,87.0,2.7,18.0,479.0,445.63,346.65
2016,11,24,10,15,825.5,89.5,2.7,18.5,511.5,502.66,394.0
2016,11,24,10,30,840.0,92.0,2.7,19.0,544.0,559.65,439.74
2016,11,24,10,45,846.5,95.0,2.75,19.5,568.0,612.1,480.77
2016,11,24,11,0,853.0,98.0,2.8,20.0,592.0,663.2,519.57
2016,11,24,11,15,859.5,99.0,2.8,20.0,609.5,710.62,555.52
2016,11,24,11,30,866.0,100.0,2.8,20.0,627.0,756.17,588.85
2016,11,24,11,45,618.5,183.0,2.8,20.5,562.5,692.12,538.28
2016,11,24,12,0,371.0,266.0,2.8,21.0,498.0,583.56,454.26
2016,11,24,12,15,392.0,261.5,2.8,21.0,507.0,613.46,477.75
2016,11,24,12,30,413.0,257.0,2.8,21.0,516.0,643.12,500.09
2016,11,24,12,45,644.0,177.0,2.85,21.5,575.5,805.02,620.34
2016,11,24,13,0,875.0,97.0,2.9,22.0,635.0,940.41,712.13
2016,11,24,13,15,868.5,96.0,2.9,22.0,619.0,951.92,719.28
2016,11,24,13,30,862.0,95.0,2.9,22.0,603.0,959.72,725.21
2016,11,24,13,45,849.0,95.0,2.9,22.5,579.0,958.8,724.04
2016,11,24,14,0,836.0,95.0,2.9,23.0,555.0,954.12,720.59
2016,11,24,14,15,822.0,92.5,2.85,23.0,524.5,941.76,713.11
2016,11,24,14,30,808.0,90.0,2.8,23.0,494.0,925.87,703.39
2016,11,24,14,45,786.0,88.0,2.75,23.0,457.0,899.5,686.56
2016,11,24,15,0,764.0,86.0,2.7,23.0,420.0,870.04,667.59
2016,11,24,15,15,735.5,82.0,2.45,22.5,378.0,836.01,644.98
2016,11,24,15,30,707.0,78.0,2.2,22.0,336.0,793.51,615.92
2016,11,24,15,45,660.5,74.0,1.95,22.0,289.5,732.94,572.1
2016,11,24,16,0,614.0,70.0,1.7,22.0,243.0,671.74,526.69
2016,11,24,16,15,551.5,62.5,1.5,21.0,196.0,592.34,468.34
2016,11,24,16,30,489.0,55.0,1.3,20.0,149.0,514.38,408.13
2016,11,24,16,45,382.5,44.5,1.15,19.0,104.5,400.86,317.46
2016,11,24,17,0,276.0,34.0,1.0,18.0,60.0,293.87,219.79
2016,11,24,17,15,138.0,17.0,1.0,17.5,30.0,143.39,0.0
2016,11,24,17,30,0.0,0.0,1.0,17.0,0.0,0.0,0.0
2016,11,24,17,45,0.0,0.0,1.05,17.0,0.0,0.0,0.0
2016,11,24,18,0,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,11,24,18,15,0.0,0.0,1.1,16.5,0.0,0.0,0.0
2016,11,24,18,30,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,18,45,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,0,0.0,0.0,1.1,16.0,0.0,0.0,0.0
2016,11,24,19,15,0.0,0.0,1.1,15.5,0.0,0.0,0.0
2016,11,24,19,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,19,45,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,15,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,30,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,24,20,45,0.0,0.0,1.15,15.0,0.0,0.0,0.0
2016,11,24,21,0,0.0,0.0,1.2,15.0,0.0,0.0,0.0
2016,11,24,21,15,0.0,0.0,1.2,14.5,0.0,0.0,0.0
2016,11,24,21,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,24,21,45,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,24,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,22,45,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,24,23,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,24,23,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,24,23,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,25,0,15,0.0,0.0,1.3,13.5,0.0,0.0,0.0
2016,11,25,0,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,0,45,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,0,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,25,1,15,0.0,0.0,1.15,13.0,0.0,0.0,0.0
2016,11,25,1,30,0.0,0.0,1.1,13.0,0.0,0.0,0.0
2016,11,25,1,45,0.0,0.0,1.05,13.0,0.0,0.0,0.0
2016,11,25,2,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,25,2,15,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,25,2,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,2,45,0.0,0.0,0.85,13.5,0.0,0.0,0.0
2016,11,25,3,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,3,45,0.0,0.0,0.85,14.0,0.0,0.0,0.0
2016,11,25,4,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,25,4,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,25,4,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,4,45,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,0,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,25,5,15,0.0,0.0,0.85,13.0,0.0,0.0,0.0
2016,11,25,5,30,0.0,0.0,0.8,13.0,0.0,0.0,0.0
2016,11,25,5,45,0.0,0.0,0.8,13.5,0.0,0.0,0.0
2016,11,25,6,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,15,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,30,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,6,45,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,0,0.0,0.0,0.8,14.0,0.0,0.0,0.0
2016,11,25,7,15,61.0,12.5,1.1,14.5,16.5,10.67,0.0
2016,11,25,7,30,122.0,25.0,1.4,15.0,33.0,19.37,3.6
2016,11,25,7,45,226.0,41.0,1.75,15.5,71.5,31.52,21.01
2016,11,25,8,0,330.0,57.0,2.1,16.0,110.0,43.48,32.33
2016,11,25,8,15,402.5,67.5,2.35,16.0,154.5,54.01,42.08
2016,11,25,8,30,475.0,78.0,2.6,16.0,199.0,99.35,61.42
2016,11,25,8,45,237.5,47.5,2.85,16.5,108.0,72.64,45.45
2016,11,25,9,0,0.0,17.0,3.1,17.0,17.0,14.0,6.28
2016,11,25,9,15,0.0,15.5,3.2,17.0,15.5,12.77,5.22
2016,11,25,9,30,0.0,14.0,3.3,17.0,14.0,11.54,4.15
2016,11,25,9,45,0.0,16.0,3.45,17.0,16.0,13.2,5.53
2016,11,25,10,0,0.0,18.0,3.6,17.0,18.0,14.86,6.91
2016,11,25,10,15,0.0,57.0,3.65,17.0,57.0,47.24,34.1
2016,11,25,10,30,0.0,96.0,3.7,17.0,96.0,79.92,61.23
2016,11,25,10,45,0.0,70.0,3.8,17.0,70.0,58.11,42.98
2016,11,25,11,0,0.0,44.0,3.9,17.0,44.0,36.46,24.89
2016,11,25,11,15,0.0,45.5,3.9,17.0,45.5,37.72,25.91
2016,11,25,11,30,0.0,47.0,3.9,17.0,47.0,38.97,26.93
2016,11,25,11,45,5.0,130.5,3.9,17.0,134.0,114.03,89.05
2016,11,25,12,0,10.0,214.0,3.9,17.0,221.0,195.23,154.99
2016,11,25,12,15,10.5,214.0,3.85,17.0,221.5,196.8,156.11
2016,11,25,12,30,11.0,214.0,3.8,17.0,222.0,198.44,157.46
2016,11,25,12,45,5.5,161.5,3.75,17.0,165.5,144.37,113.63
2016,11,25,13,0,0.0,109.0,3.7,17.0,109.0,91.59,70.38
2016,11,25,13,15,0.0,120.5,3.65,17.0,120.5,102.13,79.15
2016,11,25,13,30,0.0,132.0,3.6,17.0,132.0,113.06,88.2
2016,11,25,13,45,0.0,135.0,3.55,17.0,135.0,116.35,91.01
2016,11,25,14,0,0.0,138.0,3.5,17.0,138.0,119.88,94.05
2016,11,25,14,15,0.0,130.5,3.45,16.5,130.5,113.34,89.01
2016,11,25,14,30,0.0,123.0,3.4,16.0,123.0,106.83,83.98
2016,11,25,14,45,0.0,103.5,3.35,16.0,103.5,88.49,68.9
2016,11,25,15,0,0.0,84.0,3.3,16.0,84.0,70.29,53.84
2016,11,25,15,15,0.0,75.0,3.15,15.5,75.0,62.22,47.28
2016,11,25,15,30,0.0,66.0,3.0,15.0,66.0,54.7,41.1
2016,11,25,15,45,0.0,56.5,2.95,15.0,56.5,46.77,34.42
2016,11,25,16,0,0.0,47.0,2.9,15.0,47.0,38.86,27.67
2016,11,25,16,15,0.0,37.5,2.7,14.5,37.5,30.97,20.89
2016,11,25,16,30,0.0,28.0,2.5,14.0,28.0,23.09,14.04
2016,11,25,16,45,0.0,19.0,2.35,14.0,19.0,15.64,7.47
2016,11,25,17,0,0.0,10.0,2.2,14.0,10.0,8.21,0.77
2016,11,25,17,15,0.0,5.0,2.1,13.5,5.0,4.1,0.0
2016,11,25,17,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,25,17,45,0.0,0.0,1.95,13.0,0.0,0.0,0.0
2016,11,25,18,0,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,25,18,15,0.0,0.0,1.85,12.5,0.0,0.0,0.0
2016,11,25,18,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,18,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,19,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,15,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,19,45,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,20,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,15,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,30,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,20,45,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,0,0.0,0.0,1.8,12.0,0.0,0.0,0.0
2016,11,25,21,15,0.0,0.0,1.75,12.0,0.0,0.0,0.0
2016,11,25,21,30,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,21,45,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,0,0.0,0.0,1.7,12.0,0.0,0.0,0.0
2016,11,25,22,15,0.0,0.0,1.7,11.5,0.0,0.0,0.0
2016,11,25,22,30,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,22,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,0,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,25,23,15,0.0,0.0,1.75,11.0,0.0,0.0,0.0
2016,11,25,23,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,25,23,45,0.0,0.0,1.85,11.0,0.0,0.0,0.0
2016,11,26,0,0,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,0,15,0.0,0.0,1.95,11.0,0.0,0.0,0.0
2016,11,26,0,30,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,0,45,0.0,0.0,2.15,11.0,0.0,0.0,0.0
2016,11,26,1,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,11,26,1,15,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,11,26,1,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,11,26,1,45,0.0,0.0,2.05,11.0,0.0,0.0,0.0
2016,11,26,2,0,0.0,0.0,2.0,11.0,0.0,0.0,0.0
2016,11,26,2,15,0.0,0.0,1.9,11.0,0.0,0.0,0.0
2016,11,26,2,30,0.0,0.0,1.8,11.0,0.0,0.0,0.0
2016,11,26,2,45,0.0,0.0,1.7,11.0,0.0,0.0,0.0
2016,11,26,3,0,0.0,0.0,1.6,11.0,0.0,0.0,0.0
2016,11,26,3,15,0.0,0.0,1.6,10.5,0.0,0.0,0.0
2016,11,26,3,30,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,3,45,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,0,0.0,0.0,1.6,10.0,0.0,0.0,0.0
2016,11,26,4,15,0.0,0.0,1.65,10.0,0.0,0.0,0.0
2016,11,26,4,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,4,45,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,0,0.0,0.0,1.8,10.0,0.0,0.0,0.0
2016,11,26,5,15,0.0,0.0,1.75,10.0,0.0,0.0,0.0
2016,11,26,5,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,5,45,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,0,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,11,26,6,15,0.0,0.0,1.75,9.5,0.0,0.0,0.0
2016,11,26,6,30,0.0,0.0,1.8,9.0,0.0,0.0,0.0
2016,11,26,6,45,0.0,0.0,1.85,9.0,0.0,0.0,0.0
2016,11,26,7,0,0.0,0.0,1.9,9.0,0.0,0.0,0.0
2016,11,26,7,15,42.0,12.0,2.05,9.5,14.5,10.24,0.0
2016,11,26,7,30,84.0,24.0,2.2,10.0,29.0,18.78,1.89
2016,11,26,7,45,177.5,43.0,2.4,10.5,67.0,32.89,22.53
2016,11,26,8,0,271.0,62.0,2.6,11.0,105.0,46.93,36.01
2016,11,26,8,15,340.0,76.0,2.55,11.5,149.0,59.03,47.3
2016,11,26,8,30,409.0,90.0,2.5,12.0,193.0,100.39,65.8
2016,11,26,8,45,463.5,99.0,2.45,12.5,237.5,144.5,97.03
2016,11,26,9,0,518.0,108.0,2.4,13.0,282.0,195.13,137.92
2016,11,26,9,15,292.0,140.0,2.35,13.5,240.5,196.21,149.87
2016,11,26,9,30,66.0,172.0,2.3,14.0,199.0,165.71,132.37
2016,11,26,9,45,358.0,151.0,2.25,15.0,320.0,277.2,218.54
2016,11,26,10,0,650.0,130.0,2.2,16.0,441.0,413.44,324.8
2016,11,26,10,15,545.5,164.0,2.15,16.5,437.0,429.18,339.43
2016,11,26,10,30,441.0,198.0,2.1,17.0,433.0,437.64,347.02
2016,11,26,10,45,352.0,228.5,2.05,17.5,421.5,431.77,342.39
2016,11,26,11,0,263.0,259.0,2.0,18.0,410.0,426.05,336.81
2016,11,26,11,15,166.0,264.5,1.95,18.0,361.0,370.01,292.83
2016,11,26,11,30,69.0,270.0,1.9,18.0,312.0,302.94,239.24
2016,11,26,11,45,172.0,277.0,1.85,18.5,383.0,408.6,322.63
2016,11,26,12,0,275.0,284.0,1.8,19.0,454.0,524.55,410.21
2016,11,26,12,15,251.0,288.0,1.75,19.0,443.5,506.56,395.84
2016,11,26,12,30,227.0,292.0,1.7,19.0,433.0,501.91,391.99
2016,11,26,12,45,127.5,267.0,1.65,19.5,346.5,395.03,309.27
2016,11,26,13,0,28.0,242.0,1.6,20.0,260.0,245.22,191.6
2016,11,26,13,15,14.0,183.5,1.55,20.0,192.5,175.06,136.73
2016,11,26,13,30,0.0,125.0,1.5,20.0,125.0,106.55,81.61
2016,11,26,13,45,0.0,125.5,1.5,20.0,125.5,107.38,82.52
2016,11,26,14,0,0.0,126.0,1.5,20.0,126.0,108.34,83.43
2016,11,26,14,15,0.0,106.5,1.5,20.0,106.5,90.3,68.9
2016,11,26,14,30,0.0,87.0,1.5,20.0,87.0,72.44,54.44
2016,11,26,14,45,0.0,86.5,1.5,20.0,86.5,72.25,54.44
2016,11,26,15,0,0.0,86.0,1.5,20.0,86.0,72.23,54.56
2016,11,26,15,15,0.0,77.5,1.45,19.5,77.5,64.64,48.51
2016,11,26,15,30,0.0,69.0,1.4,19.0,69.0,57.21,42.52
2016,11,26,15,45,0.0,59.0,1.4,19.0,59.0,48.86,35.6
2016,11,26,16,0,0.0,49.0,1.4,19.0,49.0,40.53,28.6
2016,11,26,16,15,0.0,39.0,1.25,18.5,39.0,32.21,21.58
2016,11,26,16,30,0.0,29.0,1.1,18.0,29.0,23.92,14.47
2016,11,26,16,45,0.0,20.0,0.95,17.5,20.0,16.47,8.0
2016,11,26,17,0,0.0,11.0,0.8,17.0,11.0,9.04,1.34
2016,11,26,17,15,0.0,5.5,0.85,16.5,5.5,4.51,0.0
2016,11,26,17,30,0.0,0.0,0.9,16.0,0.0,0.0,0.0
2016,11,26,17,45,0.0,0.0,0.95,15.5,0.0,0.0,0.0
2016,11,26,18,0,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,15,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,30,0.0,0.0,1.0,15.0,0.0,0.0,0.0
2016,11,26,18,45,0.0,0.0,1.05,15.0,0.0,0.0,0.0
2016,11,26,19,0,0.0,0.0,1.1,15.0,0.0,0.0,0.0
2016,11,26,19,15,0.0,0.0,1.15,14.5,0.0,0.0,0.0
2016,11,26,19,30,0.0,0.0,1.2,14.0,0.0,0.0,0.0
2016,11,26,19,45,0.0,0.0,1.25,14.0,0.0,0.0,0.0
2016,11,26,20,0,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,15,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,30,0.0,0.0,1.3,14.0,0.0,0.0,0.0
2016,11,26,20,45,0.0,0.0,1.35,14.0,0.0,0.0,0.0
2016,11,26,21,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,15,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,21,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,26,22,15,0.0,0.0,1.45,13.5,0.0,0.0,0.0
2016,11,26,22,30,0.0,0.0,1.5,13.0,0.0,0.0,0.0
2016,11,26,22,45,0.0,0.0,1.55,13.0,0.0,0.0,0.0
2016,11,26,23,0,0.0,0.0,1.6,13.0,0.0,0.0,0.0
2016,11,26,23,15,0.0,0.0,1.65,13.0,0.0,0.0,0.0
2016,11,26,23,30,0.0,0.0,1.7,13.0,0.0,0.0,0.0
2016,11,26,23,45,0.0,0.0,1.75,13.0,0.0,0.0,0.0
2016,11,27,0,0,0.0,0.0,1.8,13.0,0.0,0.0,0.0
2016,11,27,0,15,0.0,0.0,1.9,13.0,0.0,0.0,0.0
2016,11,27,0,30,0.0,0.0,2.0,13.0,0.0,0.0,0.0
2016,11,27,0,45,0.0,0.0,2.1,13.0,0.0,0.0,0.0
2016,11,27,1,0,0.0,0.0,2.2,13.0,0.0,0.0,0.0
2016,11,27,1,15,0.0,0.0,2.35,13.0,0.0,0.0,0.0
2016,11,27,1,30,0.0,0.0,2.5,13.0,0.0,0.0,0.0
2016,11,27,1,45,0.0,0.0,2.7,13.0,0.0,0.0,0.0
2016,11,27,2,0,0.0,0.0,2.9,13.0,0.0,0.0,0.0
2016,11,27,2,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,2,30,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,2,45,0.0,0.0,3.25,13.0,0.0,0.0,0.0
2016,11,27,3,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,3,15,0.0,0.0,3.3,13.0,0.0,0.0,0.0
2016,11,27,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,11,27,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,11,27,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,11,27,4,15,0.0,0.0,3.05,12.5,0.0,0.0,0.0
2016,11,27,4,30,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,4,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,5,0,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,5,15,0.0,0.0,3.25,12.0,0.0,0.0,0.0
2016,11,27,5,30,0.0,0.0,3.3,12.0,0.0,0.0,0.0
2016,11,27,5,45,0.0,0.0,3.35,12.5,0.0,0.0,0.0
2016,11,27,6,0,0.0,0.0,3.4,13.0,0.0,0.0,0.0
2016,11,27,6,15,0.0,0.0,3.3,12.5,0.0,0.0,0.0
2016,11,27,6,30,0.0,0.0,3.2,12.0,0.0,0.0,0.0
2016,11,27,6,45,0.0,0.0,3.15,12.0,0.0,0.0,0.0
2016,11,27,7,0,0.0,0.0,3.1,12.0,0.0,0.0,0.0
2016,11,27,7,15,0.0,2.0,3.3,12.5,2.0,1.71,0.0
2016,11,27,7,30,0.0,4.0,3.5,13.0,4.0,3.28,0.0
2016,11,27,7,45,0.0,9.5,3.75,13.5,9.5,7.8,0.93
2016,11,27,8,0,0.0,15.0,4.0,14.0,15.0,12.33,5.19
2016,11,27,8,15,0.0,21.5,4.3,14.5,21.5,17.7,10.1
2016,11,27,8,30,0.0,28.0,4.6,15.0,28.0,23.08,14.12
2016,11,27,8,45,0.0,34.0,4.9,15.5,34.0,28.05,18.37
2016,11,27,9,0,0.0,40.0,5.2,16.0,40.0,33.04,22.57
2016,11,27,9,15,0.0,46.0,5.4,16.5,46.0,38.03,26.71
2016,11,27,9,30,0.0,52.0,5.6,17.0,52.0,43.03,30.81
2016,11,27,9,45,0.0,87.0,5.85,18.0,87.0,72.25,55.05
2016,11,27,10,0,0.0,122.0,6.1,19.0,122.0,101.81,79.15
2016,11,27,10,15,0.0,135.5,6.2,19.5,135.5,113.57,88.47
2016,11,27,10,30,0.0,149.0,6.3,20.0,149.0,125.51,97.87
2016,11,27,10,45,0.0,131.5,6.45,20.5,131.5,110.52,85.29
2016,11,27,11,0,0.0,114.0,6.6,21.0,114.0,95.46,72.75
2016,11,27,11,15,0.0,117.5,6.65,21.0,117.5,98.57,75.19
2016,11,27,11,30,0.0,121.0,6.7,21.0,121.0,101.72,77.67
2016,11,27,11,45,0.0,129.5,6.75,21.5,129.5,109.32,83.62
2016,11,27,12,0,0.0,138.0,6.8,22.0,138.0,117.07,89.66
2016,11,27,12,15,0.0,138.5,6.8,22.0,138.5,117.72,90.16
2016,11,27,12,30,0.0,139.0,6.8,22.0,139.0,118.39,90.71
2016,11,27,12,45,142.0,207.5,6.8,22.5,294.0,341.87,273.19
2016,11,27,13,0,284.0,276.0,6.8,23.0,449.0,574.76,455.04
2016,11,27,13,15,172.5,266.5,6.75,23.0,371.0,450.07,356.7
2016,11,27,13,30,61.0,257.0,6.7,23.0,293.0,320.05,252.57
2016,11,27,13,45,184.0,246.5,6.65,23.5,348.0,450.58,358.5
2016,11,27,14,0,307.0,236.0,6.6,24.0,403.0,583.63,463.29
2016,11,27,14,15,282.5,225.5,6.5,23.5,373.0,552.61,440.37
2016,11,27,14,30,258.0,215.0,6.4,23.0,343.0,520.3,416.69
2016,11,27,14,45,450.5,162.5,6.3,23.0,365.5,663.69,532.86
2016,11,27,15,0,643.0,110.0,6.2,23.0,388.0,790.38,630.07
2016,11,27,15,15,612.0,104.5,6.0,23.0,348.0,747.45,597.97
2016,11,27,15,30,581.0,99.0,5.8,23.0,308.0,702.63,564.72
2016,11,27,15,45,539.0,91.0,5.6,23.0,264.5,643.49,519.82
2016,11,27,16,0,497.0,83.0,5.4,23.0,221.0,583.7,473.29
2016,11,27,16,15,433.5,73.0,5.05,22.5,177.0,499.95,406.91
2016,11,27,16,30,370.0,63.0,4.7,22.0,133.0,424.55,344.85
2016,11,27,16,45,274.5,49.0,4.4,21.5,92.5,321.72,257.7
2016,11,27,17,0,179.0,35.0,4.1,21.0,52.0,226.69,167.85
2016,11,27,17,15,89.5,17.5,4.0,20.5,26.0,110.09,0.0
2016,11,27,17,30,0.0,0.0,3.9,20.0,0.0,0.0,0.0
2016,11,27,17,45,0.0,0.0,3.8,20.0,0.0,0.0,0.0
2016,11,27,18,0,0.0,0.0,3.7,20.0,0.0,0.0,0.0
2016,11,27,18,15,0.0,0.0,3.7,19.5,0.0,0.0,0.0
2016,11,27,18,30,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,18,45,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,0,0.0,0.0,3.7,19.0,0.0,0.0,0.0
2016,11,27,19,15,0.0,0.0,3.85,19.0,0.0,0.0,0.0
2016,11,27,19,30,0.0,0.0,4.0,19.0,0.0,0.0,0.0
2016,11,27,19,45,0.0,0.0,4.15,19.0,0.0,0.0,0.0
2016,11,27,20,0,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,20,15,0.0,0.0,4.25,19.0,0.0,0.0,0.0
2016,11,27,20,30,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,20,45,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,0,0.0,0.0,4.2,19.0,0.0,0.0,0.0
2016,11,27,21,15,0.0,0.0,4.3,19.0,0.0,0.0,0.0
2016,11,27,21,30,0.0,0.0,4.4,19.0,0.0,0.0,0.0
2016,11,27,21,45,0.0,0.0,4.5,19.0,0.0,0.0,0.0
2016,11,27,22,0,0.0,0.0,4.6,19.0,0.0,0.0,0.0
2016,11,27,22,15,0.0,0.0,4.7,19.0,0.0,0.0,0.0
2016,11,27,22,30,0.0,0.0,4.8,19.0,0.0,0.0,0.0
2016,11,27,22,45,0.0,0.0,4.95,19.0,0.0,0.0,0.0
2016,11,27,23,0,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,15,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,30,0.0,0.0,5.1,19.0,0.0,0.0,0.0
2016,11,27,23,45,0.0,0.0,5.2,19.0,0.0,0.0,0.0
2016,11,28,0,0,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,15,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,30,0.0,0.0,5.3,19.0,0.0,0.0,0.0
2016,11,28,0,45,0.0,0.0,5.35,19.0,0.0,0.0,0.0
2016,11,28,1,0,0.0,0.0,5.4,19.0,0.0,0.0,0.0
2016,11,28,1,15,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,1,30,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,1,45,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,2,0,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,2,15,0.0,0.0,5.85,19.0,0.0,0.0,0.0
2016,11,28,2,30,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,2,45,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,3,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,15,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,30,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,3,45,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,0,0.0,0.0,6.1,19.0,0.0,0.0,0.0
2016,11,28,4,15,0.0,0.0,6.05,19.0,0.0,0.0,0.0
2016,11,28,4,30,0.0,0.0,6.0,19.0,0.0,0.0,0.0
2016,11,28,4,45,0.0,0.0,5.95,19.0,0.0,0.0,0.0
2016,11,28,5,0,0.0,0.0,5.9,19.0,0.0,0.0,0.0
2016,11,28,5,15,0.0,0.0,5.8,19.0,0.0,0.0,0.0
2016,11,28,5,30,0.0,0.0,5.7,19.0,0.0,0.0,0.0
2016,11,28,5,45,0.0,0.0,5.6,19.0,0.0,0.0,0.0
2016,11,28,6,0,0.0,0.0,5.5,19.0,0.0,0.0,0.0
2016,11,28,6,15,0.0,0.0,5.4,18.5,0.0,0.0,0.0
2016,11,28,6,30,0.0,0.0,5.3,18.0,0.0,0.0,0.0
2016,11,28,6,45,0.0,0.0,5.2,18.0,0.0,0.0,0.0
2016,11,28,7,0,0.0,0.0,5.1,18.0,0.0,0.0,0.0
2016,11,28,7,15,45.0,10.5,5.1,18.0,13.0,8.96,0.0
2016,11,28,7,30,90.0,21.0,5.1,18.0,26.0,16.56,0.0
2016,11,28,7,45,172.5,37.5,5.1,18.5,59.5,28.77,18.0
2016,11,28,8,0,255.0,54.0,5.1,19.0,93.0,41.0,29.62
2016,11,28,8,15,298.0,70.0,5.2,19.5,131.5,53.36,40.8
2016,11,28,8,30,341.0,86.0,5.3,20.0,170.0,91.45,59.01
2016,11,28,8,45,386.0,96.5,5.45,20.5,209.5,131.02,86.64
2016,11,28,9,0,431.0,107.0,5.6,21.0,249.0,176.05,122.36
2016,11,28,9,15,616.0,90.0,5.85,21.0,323.5,241.55,172.3
2016,11,28,9,30,801.0,73.0,6.1,21.0,398.0,325.5,240.33
2016,11,28,9,45,829.5,74.5,6.35,21.5,439.5,386.78,294.61
2016,11,28,10,0,858.0,76.0,6.6,22.0,481.0,450.08,349.57
2016,11,28,10,15,874.5,78.0,6.7,22.0,515.0,509.78,401.16
2016,11,28,10,30,891.0,80.0,6.8,22.0,549.0,567.31,449.89
2016,11,28,10,45,908.5,79.5,6.95,22.0,577.5,624.07,497.06
2016,11,28,11,0,926.0,79.0,7.1,22.0,606.0,680.31,542.88
2016,11,28,11,15,674.5,159.5,6.95,22.0,549.5,642.93,512.12
2016,11,28,11,30,423.0,240.0,6.8,22.0,493.0,567.37,450.87
2016,11,28,11,45,423.0,244.5,6.65,22.5,501.5,594.29,470.94
2016,11,28,12,0,423.0,249.0,6.5,23.0,510.0,605.42,478.77
2016,11,28,12,15,689.5,163.5,6.45,23.0,589.0,780.84,615.76
2016,11,28,12,30,956.0,78.0,6.4,23.0,668.0,926.94,721.48
2016,11,28,12,45,954.0,77.5,6.35,23.0,661.0,951.48,738.32
2016,11,28,13,0,952.0,77.0,6.3,23.0,654.0,972.41,753.25
2016,11,28,13,15,946.0,76.5,6.25,23.0,638.0,985.91,763.03
2016,11,28,13,30,940.0,76.0,6.2,23.0,622.0,995.56,770.29
2016,11,28,13,45,929.5,75.5,6.2,23.0,598.0,997.06,772.27
2016,11,28,14,0,919.0,75.0,6.2,23.0,574.0,994.7,771.75
2016,11,28,14,15,906.0,73.5,6.05,22.5,543.0,984.85,766.7
2016,11,28,14,30,893.0,72.0,5.9,22.0,512.0,971.34,759.18
2016,11,28,14,45,873.5,70.0,5.75,22.0,474.0,947.43,742.76
2016,11,28,15,0,854.0,68.0,5.6,22.0,436.0,930.77,731.62
2016,11,28,15,15,828.0,65.0,5.2,21.5,393.0,892.93,704.82
2016,11,28,15,30,802.0,62.0,4.8,21.0,350.0,852.51,675.78
2016,11,28,15,45,763.0,58.5,4.4,21.0,303.0,797.44,633.94
2016,11,28,16,0,724.0,55.0,4.0,21.0,256.0,741.03,590.9
2016,11,28,16,15,663.0,49.5,3.45,20.0,206.5,662.47,531.02
2016,11,28,16,30,602.0,44.0,2.9,19.0,157.0,584.74,468.82
2016,11,28,16,45,495.5,36.0,2.4,18.0,110.5,479.78,382.01
2016,11,28,17,0,389.0,28.0,1.9,17.0,64.0,373.75,278.61
2016,11,28,17,15,194.5,14.0,1.8,16.0,32.0,181.25,0.0
2016,11,28,17,30,0.0,0.0,1.7,15.0,0.0,0.0,0.0
2016,11,28,17,45,0.0,0.0,1.6,14.5,0.0,0.0,0.0
2016,11,28,18,0,0.0,0.0,1.5,14.0,0.0,0.0,0.0
2016,11,28,18,15,0.0,0.0,1.45,14.0,0.0,0.0,0.0
2016,11,28,18,30,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,18,45,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,0,0.0,0.0,1.4,14.0,0.0,0.0,0.0
2016,11,28,19,15,0.0,0.0,1.35,13.5,0.0,0.0,0.0
2016,11,28,19,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,19,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,15,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,30,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,20,45,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,0,0.0,0.0,1.3,13.0,0.0,0.0,0.0
2016,11,28,21,15,0.0,0.0,1.25,13.0,0.0,0.0,0.0
2016,11,28,21,30,0.0,0.0,1.2,13.0,0.0,0.0,0.0
2016,11,28,21,45,0.0,0.0,1.15,13.5,0.0,0.0,0.0
2016,11,28,22,0,0.0,0.0,1.1,14.0,0.0,0.0,0.0
2016,11,28,22,15,0.0,0.0,1.05,14.0,0.0,0.0,0.0
2016,11,28,22,30,0.0,0.0,1.0,14.0,0.0,0.0,0.0
2016,11,28,22,45,0.0,0.0,0.95,14.0,0.0,0.0,0.0
2016,11,28,23,0,0.0,0.0,0.9,14.0,0.0,0.0,0.0
2016,11,28,23,15,0.0,0.0,0.9,13.5,0.0,0.0,0.0
2016,11,28,23,30,0.0,0.0,0.9,13.0,0.0,0.0,0.0
2016,11,28,23,45,0.0,0.0,0.95,13.0,0.0,0.0,0.0
2016,11,29,0,0,0.0,0.0,1.0,13.0,0.0,0.0,0.0
2016,11,29,0,15,0.0,0.0,1.0,12.5,0.0,0.0,0.0
2016,11,29,0,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,11,29,0,45,0.0,0.0,1.05,12.0,0.0,0.0,0.0
