Year,Month,Day,Hour,Minute,DNI,DHI,Wind Speed,Temperature,GHI,PoA Irradiance (W/m^2),kW Generated (1000 kW Array)
2016,12,9,12,15,309.5,263.0,1.65,6.0,447.0,539.9,442.8
2016,12,9,12,30,363.0,254.0,1.5,6.0,470.0,589.61,481.32
2016,12,9,12,45,344.0,255.5,1.4,6.5,459.0,589.07,478.92
2016,12,9,13,0,325.0,257.0,1.3,7.0,448.0,586.42,475.37
2016,12,9,13,15,238.0,260.5,1.2,7.0,399.0,502.2,409.23
2016,12,9,13,30,151.0,264.0,1.1,7.0,350.0,433.38,354.03
2016,12,9,13,45,150.5,253.5,1.05,7.5,336.5,426.76,349.21
2016,12,9,14,0,150.0,243.0,1.0,8.0,323.0,419.5,343.42
2016,12,9,14,15,115.0,227.0,1.0,8.0,286.5,371.39,305.27
2016,12,9,14,30,80.0,211.0,1.0,8.0,250.0,302.38,250.11
2016,12,9,14,45,54.0,188.0,1.0,8.0,213.5,252.55,209.68
2016,12,9,15,0,28.0,165.0,1.0,8.0,177.0,202.54,168.13
2016,12,9,15,15,24.5,149.5,1.05,7.5,159.5,166.98,139.18
2016,12,9,15,30,21.0,134.0,1.1,7.0,142.0,149.52,124.91
2016,12,9,15,45,356.5,97.0,1.15,7.0,195.5,479.87,408.21
2016,12,9,16,0,692.0,60.0,1.2,7.0,249.0,719.85,591.34
2016,12,9,16,15,631.5,54.0,1.1,6.0,201.5,650.91,535.63
2016,12,9,16,30,571.0,48.0,1.0,5.0,154.0,575.68,475.66
2016,12,9,16,45,469.5,39.0,0.9,4.5,109.0,466.15,383.96
2016,12,9,17,0,368.0,30.0,0.8,4.0,64.0,362.92,282.19
2016,12,9,17,15,184.0,15.0,0.85,3.5,32.0,177.9,0.0
2016,12,9,17,30,0.0,0.0,0.9,3.0,0.0,0.0,0.0
2016,12,9,17,45,0.0,0.0,0.95,2.5,0.0,0.0,0.0
2016,12,9,18,0,0.0,0.0,1.0,2.0,0.0,0.0,0.0
2016,12,9,18,15,0.0,0.0,1.0,1.5,0.0,0.0,0.0
2016,12,9,18,30,0.0,0.0,1.0,1.0,0.0,0.0,0.0
2016,12,9,18,45,0.0,0.0,1.05,1.0,0.0,0.0,0.0
2016,12,9,19,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,15,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,30,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,19,45,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,0,0.0,0.0,1.1,1.0,0.0,0.0,0.0
2016,12,9,20,15,0.0,0.0,1.1,0.5,0.0,0.0,0.0
2016,12,9,20,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,20,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,21,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,22,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,9,23,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,0,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,15,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,30,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,1,45,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,0,0.0,0.0,1.1,0.0,0.0,0.0,0.0
2016,12,10,2,15,0.0,0.0,1.05,0.0,0.0,0.0,0.0
2016,12,10,2,30,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,2,45,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,0,0.0,0.0,1.0,0.0,0.0,0.0,0.0
2016,12,10,3,15,0.0,0.0,0.95,0.0,0.0,0.0,0.0
2016,12,10,3,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,3,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,4,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,5,45,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,0,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,15,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,30,0.0,0.0,0.9,0.0,0.0,0.0,0.0
2016,12,10,6,45,0.0,0.0,0.9,0.5,0.0,0.0,0.0
2016,12,10,7,0,0.0,0.0,0.9,1.0,0.0,0.0,0.0
2016,12,10,7,15,41.0,6.0,1.15,1.5,7.0,0.0,0.0
2016,12,10,7,30,82.0,12.0,1.4,2.0,14.0,10.24,0.0
2016,12,10,7,45,220.0,26.5,1.7,2.5,49.5,22.04,9.67
2016,12,10,8,0,358.0,41.0,2.0,3.0,85.0,33.96,24.69
2016,12,10,8,15,445.5,51.0,2.1,3.5,130.0,41.48,32.34
2016,12,10,8,30,533.0,61.0,2.2,4.0,175.0,76.67,46.41
2016,12,10,8,45,587.0,68.0,2.3,4.5,221.0,124.61,77.8
2016,12,10,9,0,641.0,75.0,2.4,5.0,267.0,179.07,121.96
2016,12,10,9,15,678.0,80.0,2.5,5.5,310.5,234.07,171.08
2016,12,10,9,30,715.0,85.0,2.6,6.0,354.0,292.97,224.84
2016,12,10,9,45,740.0,89.0,2.75,6.5,393.0,350.37,277.59
2016,12,10,10,0,765.0,93.0,2.9,7.0,432.0,409.68,330.97
2016,12,10,10,15,382.5,126.0,2.95,7.5,296.0,305.13,251.88
2016,12,10,10,30,0.0,159.0,3.0,8.0,160.0,134.53,109.81
2016,12,10,10,45,7.0,177.5,3.15,8.5,182.0,155.34,127.33
2016,12,10,11,0,14.0,196.0,3.3,9.0,204.0,177.24,145.37
2016,12,10,11,15,8.5,188.0,3.35,9.0,193.0,167.46,136.92
2016,12,10,11,30,3.0,180.0,3.4,9.0,182.0,157.07,128.0
2016,12,10,11,45,7.5,194.0,3.5,9.5,199.0,174.04,141.98
2016,12,10,12,0,12.0,208.0,3.6,10.0,216.0,191.74,156.47
2016,12,10,12,15,6.5,189.5,3.65,10.0,194.0,170.68,138.78
2016,12,10,12,30,1.0,171.0,3.7,10.0,172.0,149.23,120.77
2016,12,10,12,45,1.0,171.5,3.75,10.5,172.5,150.29,121.48
2016,12,10,13,0,1.0,172.0,3.8,11.0,173.0,151.43,122.27
2016,12,10,13,15,0.5,142.5,3.8,11.0,143.0,123.32,98.88
2016,12,10,13,30,0.0,113.0,3.8,11.0,113.0,95.64,75.74
2016,12,10,13,45,0.0,104.5,3.85,11.0,104.5,88.03,69.44
2016,12,10,14,0,0.0,96.0,3.9,11.0,96.0,80.42,63.1
2016,12,10,14,15,0.0,111.0,3.9,11.0,111.0,94.78,75.4
2016,12,10,14,30,0.0,126.0,3.9,11.0,126.0,110.28,88.67
2016,12,10,14,45,0.0,99.5,3.9,11.0,99.5,84.86,67.25
2016,12,10,15,0,0.0,73.0,3.9,11.0,73.0,60.55,46.62
2016,12,10,15,15,0.0,65.5,3.8,10.5,65.5,54.28,41.43
2016,12,10,15,30,0.0,58.0,3.7,10.0,58.0,48.02,36.18
2016,12,10,15,45,309.0,64.0,3.6,10.0,148.5,388.59,335.13
2016,12,10,16,0,618.0,70.0,3.5,10.0,239.0,675.98,565.95
2016,12,10,16,15,554.5,62.5,3.1,9.5,192.5,596.68,499.59
2016,12,10,16,30,491.0,55.0,2.7,9.0,146.0,518.59,433.94
2016,12,10,16,45,395.5,44.0,2.35,8.5,103.0,413.56,343.44
2016,12,10,17,0,300.0,33.0,2.0,8.0,60.0,314.31,245.35
2016,12,10,17,15,150.0,16.5,2.0,7.5,30.0,156.01,0.0
2016,12,10,17,30,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,17,45,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,0,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,10,18,15,0.0,0.0,2.1,6.5,0.0,0.0,0.0
2016,12,10,18,30,0.0,0.0,2.2,6.0,0.0,0.0,0.0
2016,12,10,18,45,0.0,0.0,2.3,6.0,0.0,0.0,0.0
2016,12,10,19,0,0.0,0.0,2.4,6.0,0.0,0.0,0.0
2016,12,10,19,15,0.0,0.0,2.5,6.0,0.0,0.0,0.0
2016,12,10,19,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,10,19,45,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,10,20,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,10,20,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,10,20,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,10,20,45,0.0,0.0,3.15,7.0,0.0,0.0,0.0
2016,12,10,21,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,10,21,15,0.0,0.0,3.4,7.0,0.0,0.0,0.0
2016,12,10,21,30,0.0,0.0,3.5,7.0,0.0,0.0,0.0
2016,12,10,21,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,0,0.0,0.0,3.7,7.0,0.0,0.0,0.0
2016,12,10,22,15,0.0,0.0,3.65,7.0,0.0,0.0,0.0
2016,12,10,22,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,22,45,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,0,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,15,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,30,0.0,0.0,3.6,7.0,0.0,0.0,0.0
2016,12,10,23,45,0.0,0.0,3.6,7.5,0.0,0.0,0.0
2016,12,11,0,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,15,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,0,45,0.0,0.0,3.65,8.0,0.0,0.0,0.0
2016,12,11,1,0,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,1,15,0.0,0.0,3.75,8.0,0.0,0.0,0.0
2016,12,11,1,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,1,45,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,2,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,15,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,30,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,2,45,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,0,0.0,0.0,3.9,8.0,0.0,0.0,0.0
2016,12,11,3,15,0.0,0.0,3.85,8.0,0.0,0.0,0.0
2016,12,11,3,30,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,3,45,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,0,0.0,0.0,3.8,8.0,0.0,0.0,0.0
2016,12,11,4,15,0.0,0.0,3.7,8.0,0.0,0.0,0.0
2016,12,11,4,30,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,4,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,5,0,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,5,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,5,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,5,45,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,0,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,11,6,15,0.0,0.0,3.45,8.0,0.0,0.0,0.0
2016,12,11,6,30,0.0,0.0,3.5,8.0,0.0,0.0,0.0
2016,12,11,6,45,0.0,0.0,3.55,8.0,0.0,0.0,0.0
2016,12,11,7,0,0.0,0.0,3.6,8.0,0.0,0.0,0.0
2016,12,11,7,15,51.0,5.5,3.75,8.5,6.5,0.0,0.0
2016,12,11,7,30,102.0,11.0,3.9,9.0,13.0,9.39,0.0
2016,12,11,7,45,249.5,23.5,4.1,9.5,48.0,19.44,6.86
2016,12,11,8,0,397.0,36.0,4.3,10.0,83.0,29.69,20.15
2016,12,11,8,15,483.0,44.5,4.6,10.5,128.0,36.13,26.59
2016,12,11,8,30,569.0,53.0,4.9,11.0,173.0,70.55,39.31
2016,12,11,8,45,625.0,58.0,5.2,11.5,219.0,118.98,69.57
2016,12,11,9,0,681.0,63.0,5.5,12.0,265.0,174.03,113.25
2016,12,11,9,15,340.5,93.0,5.55,12.5,194.0,163.18,120.89
2016,12,11,9,30,0.0,123.0,5.6,13.0,123.0,101.89,81.58
2016,12,11,9,45,0.0,133.5,5.65,14.0,133.5,111.26,89.04
2016,12,11,10,0,0.0,144.0,5.7,15.0,144.0,120.68,96.39
2016,12,11,10,15,1.5,154.5,5.75,15.5,155.5,130.89,104.48
2016,12,11,10,30,3.0,165.0,5.8,16.0,167.0,141.37,112.77
2016,12,11,10,45,133.5,203.0,5.85,16.5,275.5,266.17,215.95
2016,12,11,11,0,264.0,241.0,5.9,17.0,384.0,402.87,326.69
2016,12,11,11,15,313.0,241.0,5.9,17.0,416.0,451.86,366.47
2016,12,11,11,30,362.0,241.0,5.9,17.0,448.0,504.32,408.95
2016,12,11,11,45,345.5,249.5,5.95,17.5,450.5,519.96,420.46
2016,12,11,12,0,329.0,258.0,6.0,18.0,453.0,533.55,430.26
2016,12,11,12,15,382.0,247.0,5.95,18.0,474.0,580.76,468.33
2016,12,11,12,30,435.0,236.0,5.9,18.0,495.0,646.08,519.57
2016,12,11,12,45,658.0,163.5,5.85,18.5,551.0,788.0,630.7
2016,12,11,13,0,881.0,91.0,5.8,19.0,607.0,920.13,726.28
2016,12,11,13,15,633.0,161.5,5.7,19.0,528.0,799.16,636.57
2016,12,11,13,30,385.0,232.0,5.6,19.0,449.0,633.32,507.93
2016,12,11,13,45,378.0,224.0,5.5,19.0,430.5,626.21,503.64
2016,12,11,14,0,371.0,216.0,5.4,19.0,412.0,617.32,497.43
2016,12,11,14,15,185.5,147.5,5.15,18.5,245.5,359.55,294.05
2016,12,11,14,30,0.0,79.0,4.9,18.0,79.0,65.58,49.16
2016,12,11,14,45,7.5,117.5,4.65,18.0,121.0,110.0,86.7
2016,12,11,15,0,15.0,156.0,4.4,18.0,163.0,161.52,129.68
2016,12,11,15,15,11.5,142.0,4.25,17.5,147.0,145.65,116.87
2016,12,11,15,30,8.0,128.0,4.1,17.0,131.0,129.96,104.13
2016,12,11,15,45,336.0,95.0,3.95,17.0,187.5,458.7,382.96
2016,12,11,16,0,664.0,62.0,3.8,17.0,244.0,706.02,574.89
2016,12,11,16,15,603.5,56.0,3.65,16.5,197.5,630.41,514.43
2016,12,11,16,30,543.0,50.0,3.5,16.0,151.0,555.91,453.94
2016,12,11,16,45,441.5,40.5,3.35,15.5,107.0,446.54,362.43
2016,12,11,17,0,340.0,31.0,3.2,15.0,63.0,343.4,263.13
2016,12,11,17,15,170.0,15.5,3.1,14.5,31.5,169.55,0.0
2016,12,11,17,30,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,11,17,45,0.0,0.0,2.9,13.5,0.0,0.0,0.0
2016,12,11,18,0,0.0,0.0,2.8,13.0,0.0,0.0,0.0
2016,12,11,18,15,0.0,0.0,2.7,12.5,0.0,0.0,0.0
2016,12,11,18,30,0.0,0.0,2.6,12.0,0.0,0.0,0.0
2016,12,11,18,45,0.0,0.0,2.55,12.0,0.0,0.0,0.0
2016,12,11,19,0,0.0,0.0,2.5,12.0,0.0,0.0,0.0
2016,12,11,19,15,0.0,0.0,2.55,11.5,0.0,0.0,0.0
2016,12,11,19,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,19,45,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,0,0.0,0.0,2.7,11.0,0.0,0.0,0.0
2016,12,11,20,15,0.0,0.0,2.65,11.0,0.0,0.0,0.0
2016,12,11,20,30,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,20,45,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,0,0.0,0.0,2.6,11.0,0.0,0.0,0.0
2016,12,11,21,15,0.0,0.0,2.5,10.5,0.0,0.0,0.0
2016,12,11,21,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,21,45,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,0,0.0,0.0,2.2,10.0,0.0,0.0,0.0
2016,12,11,22,15,0.0,0.0,2.25,10.0,0.0,0.0,0.0
2016,12,11,22,30,0.0,0.0,2.3,10.0,0.0,0.0,0.0
2016,12,11,22,45,0.0,0.0,2.35,10.0,0.0,0.0,0.0
2016,12,11,23,0,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,11,23,15,0.0,0.0,2.6,10.0,0.0,0.0,0.0
2016,12,11,23,30,0.0,0.0,2.8,10.0,0.0,0.0,0.0
2016,12,11,23,45,0.0,0.0,3.0,10.0,0.0,0.0,0.0
2016,12,12,0,0,0.0,0.0,3.2,10.0,0.0,0.0,0.0
2016,12,12,0,15,0.0,0.0,3.1,9.5,0.0,0.0,0.0
2016,12,12,0,30,0.0,0.0,3.0,9.0,0.0,0.0,0.0
2016,12,12,0,45,0.0,0.0,2.9,9.0,0.0,0.0,0.0
2016,12,12,1,0,0.0,0.0,2.8,9.0,0.0,0.0,0.0
2016,12,12,1,15,0.0,0.0,2.75,8.5,0.0,0.0,0.0
2016,12,12,1,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,12,1,45,0.0,0.0,2.65,8.0,0.0,0.0,0.0
2016,12,12,2,0,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,12,2,15,0.0,0.0,2.65,7.5,0.0,0.0,0.0
2016,12,12,2,30,0.0,0.0,2.7,7.0,0.0,0.0,0.0
2016,12,12,2,45,0.0,0.0,2.75,7.0,0.0,0.0,0.0
2016,12,12,3,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,12,3,15,0.0,0.0,2.9,6.5,0.0,0.0,0.0
2016,12,12,3,30,0.0,0.0,3.0,6.0,0.0,0.0,0.0
2016,12,12,3,45,0.0,0.0,3.15,6.0,0.0,0.0,0.0
2016,12,12,4,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,15,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,30,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,4,45,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,0,0.0,0.0,3.3,6.0,0.0,0.0,0.0
2016,12,12,5,15,0.0,0.0,3.25,5.5,0.0,0.0,0.0
2016,12,12,5,30,0.0,0.0,3.2,5.0,0.0,0.0,0.0
2016,12,12,5,45,0.0,0.0,3.15,5.0,0.0,0.0,0.0
2016,12,12,6,0,0.0,0.0,3.1,5.0,0.0,0.0,0.0
2016,12,12,6,15,0.0,0.0,3.1,4.5,0.0,0.0,0.0
2016,12,12,6,30,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,6,45,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,0,0.0,0.0,3.1,4.0,0.0,0.0,0.0
2016,12,12,7,15,57.5,5.0,3.25,4.5,6.0,0.0,0.0
2016,12,12,7,30,115.0,10.0,3.4,5.0,12.0,8.54,0.0
2016,12,12,7,45,267.0,22.0,3.55,5.5,47.5,18.18,5.56
2016,12,12,8,0,419.0,34.0,3.7,6.0,83.0,28.06,19.02
2016,12,12,8,15,505.0,42.0,3.7,6.5,128.0,34.17,25.27
2016,12,12,8,30,591.0,50.0,3.7,7.0,173.0,67.92,37.52
2016,12,12,8,45,644.5,55.0,3.7,7.5,219.0,117.25,68.36
2016,12,12,9,0,698.0,60.0,3.7,8.0,265.0,175.11,114.8
2016,12,12,9,15,733.0,64.0,3.55,8.5,309.0,231.37,164.92
2016,12,12,9,30,768.0,68.0,3.4,9.0,353.0,291.2,219.56
2016,12,12,9,45,792.5,70.5,3.25,10.0,392.0,349.25,272.33
2016,12,12,10,0,817.0,73.0,3.1,11.0,431.0,409.03,325.15
2016,12,12,10,15,833.5,75.5,2.95,11.5,464.5,466.6,375.16
2016,12,12,10,30,850.0,78.0,2.8,12.0,498.0,524.45,423.6
2016,12,12,10,45,861.0,79.5,2.65,12.5,524.5,578.16,467.08
2016,12,12,11,0,872.0,81.0,2.5,13.0,551.0,627.36,505.61
2016,12,12,11,15,879.5,82.0,2.3,13.5,570.0,675.44,541.55
2016,12,12,11,30,887.0,83.0,2.1,14.0,589.0,721.84,574.68
2016,12,12,11,45,894.0,82.0,1.95,14.5,600.5,763.75,601.98
2016,12,12,12,0,901.0,81.0,1.8,15.0,612.0,803.43,627.06
2016,12,12,12,15,902.0,81.5,1.55,15.0,615.0,837.52,647.72
2016,12,12,12,30,903.0,82.0,1.3,15.0,618.0,868.67,665.56
2016,12,12,12,45,900.5,81.5,1.05,15.5,613.0,892.51,676.39
2016,12,12,13,0,898.0,81.0,0.8,16.0,608.0,912.98,684.23
2016,12,12,13,15,893.0,80.5,0.75,16.0,594.5,927.72,693.08
2016,12,12,13,30,888.0,80.0,0.7,16.0,581.0,938.9,699.77
2016,12,12,13,45,878.5,79.0,0.7,16.5,559.5,941.63,700.88
2016,12,12,14,0,869.0,78.0,0.7,17.0,538.0,940.73,699.93
2016,12,12,14,15,856.5,76.5,0.75,17.0,510.0,943.37,703.86
2016,12,12,14,30,844.0,75.0,0.8,17.0,482.0,931.95,698.64
2016,12,12,14,45,821.5,74.0,0.9,17.0,446.5,908.22,686.41
2016,12,12,15,0,799.0,73.0,1.0,17.0,411.0,881.34,671.9
2016,12,12,15,15,773.0,70.0,0.95,16.5,370.5,845.66,649.76
2016,12,12,15,30,747.0,67.0,0.9,16.0,330.0,807.48,625.45
2016,12,12,15,45,707.5,63.0,0.85,16.0,286.0,753.61,588.18
2016,12,12,16,0,668.0,59.0,0.8,16.0,242.0,705.51,553.86
2016,12,12,16,15,609.0,53.0,0.8,15.0,196.0,631.21,501.12
2016,12,12,16,30,550.0,47.0,0.8,14.0,150.0,558.1,446.07
2016,12,12,16,45,451.0,38.0,0.85,13.5,106.0,451.3,360.77
2016,12,12,17,0,352.0,29.0,0.9,13.0,62.0,350.85,267.12
2016,12,12,17,15,176.0,14.5,0.95,12.5,31.0,172.93,0.0
2016,12,12,17,30,0.0,0.0,1.0,12.0,0.0,0.0,0.0
2016,12,12,17,45,0.0,0.0,1.05,11.5,0.0,0.0,0.0
2016,12,12,18,0,0.0,0.0,1.1,11.0,0.0,0.0,0.0
2016,12,12,18,15,0.0,0.0,1.1,10.5,0.0,0.0,0.0
2016,12,12,18,30,0.0,0.0,1.1,10.0,0.0,0.0,0.0
2016,12,12,18,45,0.0,0.0,1.15,10.0,0.0,0.0,0.0
2016,12,12,19,0,0.0,0.0,1.2,10.0,0.0,0.0,0.0
2016,12,12,19,15,0.0,0.0,1.2,9.5,0.0,0.0,0.0
2016,12,12,19,30,0.0,0.0,1.2,9.0,0.0,0.0,0.0
2016,12,12,19,45,0.0,0.0,1.25,9.0,0.0,0.0,0.0
2016,12,12,20,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,20,45,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,0,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,15,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,30,0.0,0.0,1.3,9.0,0.0,0.0,0.0
2016,12,12,21,45,0.0,0.0,1.35,9.0,0.0,0.0,0.0
2016,12,12,22,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,15,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,30,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,22,45,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,0,0.0,0.0,1.4,9.0,0.0,0.0,0.0
2016,12,12,23,15,0.0,0.0,1.4,8.5,0.0,0.0,0.0
2016,12,12,23,30,0.0,0.0,1.4,8.0,0.0,0.0,0.0
2016,12,12,23,45,0.0,0.0,1.45,8.0,0.0,0.0,0.0
2016,12,13,0,0,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,15,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,30,0.0,0.0,1.5,8.0,0.0,0.0,0.0
2016,12,13,0,45,0.0,0.0,1.55,8.0,0.0,0.0,0.0
2016,12,13,1,0,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,15,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,30,0.0,0.0,1.6,8.0,0.0,0.0,0.0
2016,12,13,1,45,0.0,0.0,1.65,8.0,0.0,0.0,0.0
2016,12,13,2,0,0.0,0.0,1.7,8.0,0.0,0.0,0.0
2016,12,13,2,15,0.0,0.0,1.75,8.0,0.0,0.0,0.0
2016,12,13,2,30,0.0,0.0,1.8,8.0,0.0,0.0,0.0
2016,12,13,2,45,0.0,0.0,1.85,8.0,0.0,0.0,0.0
2016,12,13,3,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,3,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,4,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,15,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,30,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,5,45,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,0,0.0,0.0,1.9,8.0,0.0,0.0,0.0
2016,12,13,6,15,0.0,0.0,1.95,8.0,0.0,0.0,0.0
2016,12,13,6,30,0.0,0.0,2.0,8.0,0.0,0.0,0.0
2016,12,13,6,45,0.0,0.0,2.1,8.0,0.0,0.0,0.0
2016,12,13,7,0,0.0,0.0,2.2,8.0,0.0,0.0,0.0
2016,12,13,7,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,7,30,0.0,0.0,2.7,9.0,0.0,0.0,0.0
2016,12,13,7,45,164.5,20.0,3.0,10.0,38.5,16.24,3.52
2016,12,13,8,0,329.0,40.0,3.3,11.0,77.0,33.21,22.96
2016,12,13,8,15,418.0,50.0,3.3,11.5,121.0,40.71,30.5
2016,12,13,8,30,507.0,60.0,3.3,12.0,165.0,71.47,42.47
2016,12,13,8,45,573.0,65.5,3.3,12.5,211.5,117.43,70.39
2016,12,13,9,0,639.0,71.0,3.3,13.0,258.0,171.36,111.99
2016,12,13,9,15,677.0,76.0,3.45,13.5,301.5,226.17,159.51
2016,12,13,9,30,715.0,81.0,3.6,14.0,345.0,285.01,211.94
2016,12,13,9,45,748.5,82.5,3.8,15.0,385.0,342.75,263.24
2016,12,13,10,0,782.0,84.0,4.0,16.0,425.0,404.12,316.56
2016,12,13,10,15,800.0,86.5,4.05,16.0,458.5,460.66,366.05
2016,12,13,10,30,818.0,89.0,4.1,16.0,492.0,517.72,414.71
2016,12,13,10,45,837.0,88.5,4.15,16.5,520.0,572.49,459.59
2016,12,13,11,0,856.0,88.0,4.2,17.0,548.0,627.17,503.15
2016,12,13,11,15,863.5,89.0,4.2,17.0,567.0,675.51,541.59
2016,12,13,11,30,871.0,90.0,4.2,17.0,586.0,722.21,577.99
2016,12,13,11,45,889.5,85.0,4.2,17.5,600.0,762.37,606.34
2016,12,13,12,0,908.0,80.0,4.2,18.0,614.0,806.45,636.91
2016,12,13,12,15,909.0,80.0,4.25,18.0,617.0,840.27,661.18
2016,12,13,12,30,910.0,80.0,4.3,18.0,620.0,871.11,683.36
2016,12,13,12,45,909.5,79.0,4.35,18.0,615.0,896.35,701.64
2016,12,13,13,0,909.0,78.0,4.4,18.0,610.0,918.27,717.78
2016,12,13,13,15,904.0,77.5,4.35,18.0,597.0,933.28,728.35
2016,12,13,13,30,899.0,77.0,4.3,18.0,584.0,944.68,736.72
2016,12,13,13,45,892.0,75.5,4.25,18.0,563.0,949.32,740.5
2016,12,13,14,0,885.0,74.0,4.2,18.0,542.0,950.31,741.91
2016,12,13,14,15,872.5,72.5,4.15,17.5,514.0,942.43,738.63
2016,12,13,14,30,860.0,71.0,4.1,17.0,486.0,931.04,733.03
2016,12,13,14,45,836.5,70.5,4.05,17.0,450.0,917.68,724.71
2016,12,13,15,0,813.0,70.0,4.0,17.0,414.0,890.57,706.49
2016,12,13,15,15,787.5,67.0,3.85,16.5,374.0,855.33,683.0
2016,12,13,15,30,762.0,64.0,3.7,16.0,334.0,817.54,657.17
2016,12,13,15,45,722.0,60.5,3.6,16.0,289.5,763.76,617.67
2016,12,13,16,0,682.0,57.0,3.5,16.0,245.0,708.64,575.94
2016,12,13,16,15,624.0,51.5,3.1,15.0,198.5,642.16,524.52
2016,12,13,16,30,566.0,46.0,2.7,14.0,152.0,570.28,466.2
2016,12,13,16,45,463.0,38.0,2.35,13.0,108.0,461.15,375.37
2016,12,13,17,0,360.0,30.0,2.0,12.0,64.0,358.29,277.4
2016,12,13,17,15,180.0,15.0,2.05,11.5,32.0,177.2,0.0
2016,12,13,17,30,0.0,0.0,2.1,11.0,0.0,0.0,0.0
2016,12,13,17,45,0.0,0.0,2.2,11.0,0.0,0.0,0.0
2016,12,13,18,0,0.0,0.0,2.3,11.0,0.0,0.0,0.0
2016,12,13,18,15,0.0,0.0,2.35,10.5,0.0,0.0,0.0
2016,12,13,18,30,0.0,0.0,2.4,10.0,0.0,0.0,0.0
2016,12,13,18,45,0.0,0.0,2.45,10.0,0.0,0.0,0.0
2016,12,13,19,0,0.0,0.0,2.5,10.0,0.0,0.0,0.0
2016,12,13,19,15,0.0,0.0,2.5,9.5,0.0,0.0,0.0
2016,12,13,19,30,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,19,45,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,0,0.0,0.0,2.5,9.0,0.0,0.0,0.0
2016,12,13,20,15,0.0,0.0,2.45,8.5,0.0,0.0,0.0
2016,12,13,20,30,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,13,20,45,0.0,0.0,2.35,8.0,0.0,0.0,0.0
2016,12,13,21,0,0.0,0.0,2.3,8.0,0.0,0.0,0.0
2016,12,13,21,15,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,13,21,30,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,21,45,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,0,0.0,0.0,2.2,7.0,0.0,0.0,0.0
2016,12,13,22,15,0.0,0.0,2.15,7.0,0.0,0.0,0.0
2016,12,13,22,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,22,45,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,0,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,13,23,15,0.0,0.0,2.05,6.5,0.0,0.0,0.0
2016,12,13,23,30,0.0,0.0,2.0,6.0,0.0,0.0,0.0
2016,12,13,23,45,0.0,0.0,1.95,6.0,0.0,0.0,0.0
2016,12,14,0,0,0.0,0.0,1.9,6.0,0.0,0.0,0.0
2016,12,14,0,15,0.0,0.0,1.85,5.5,0.0,0.0,0.0
2016,12,14,0,30,0.0,0.0,1.8,5.0,0.0,0.0,0.0
2016,12,14,0,45,0.0,0.0,1.75,5.0,0.0,0.0,0.0
2016,12,14,1,0,0.0,0.0,1.7,5.0,0.0,0.0,0.0
2016,12,14,1,15,0.0,0.0,1.65,5.0,0.0,0.0,0.0
2016,12,14,1,30,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,1,45,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,0,0.0,0.0,1.6,5.0,0.0,0.0,0.0
2016,12,14,2,15,0.0,0.0,1.55,4.5,0.0,0.0,0.0
2016,12,14,2,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,2,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,15,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,30,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,3,45,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,0,0.0,0.0,1.5,4.0,0.0,0.0,0.0
2016,12,14,4,15,0.0,0.0,1.45,3.5,0.0,0.0,0.0
2016,12,14,4,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,4,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,5,45,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,0,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,15,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,30,0.0,0.0,1.4,3.0,0.0,0.0,0.0
2016,12,14,6,45,0.0,0.0,1.45,3.0,0.0,0.0,0.0
2016,12,14,7,0,0.0,0.0,1.5,3.0,0.0,0.0,0.0
2016,12,14,7,15,0.0,0.0,1.75,3.5,0.0,0.0,0.0
2016,12,14,7,30,0.0,0.0,2.0,4.0,0.0,0.0,0.0
2016,12,14,7,45,184.0,18.0,2.25,4.5,38.5,14.56,2.07
2016,12,14,8,0,368.0,36.0,2.5,5.0,77.0,29.78,20.5
2016,12,14,8,15,458.0,45.5,2.35,5.5,122.0,37.05,27.95
2016,12,14,8,30,548.0,55.0,2.2,6.0,167.0,67.92,39.81
2016,12,14,8,45,601.0,62.0,2.05,6.5,212.5,116.15,69.78
2016,12,14,9,0,654.0,69.0,1.9,7.0,258.0,170.77,113.03
2016,12,14,9,15,327.0,89.5,1.8,8.0,184.0,154.95,115.57
2016,12,14,9,30,0.0,110.0,1.7,9.0,110.0,91.12,73.41
2016,12,14,9,45,0.0,122.5,1.65,10.0,122.5,101.99,82.34
2016,12,14,10,0,0.0,135.0,1.6,11.0,135.0,112.99,91.11
2016,12,14,10,15,0.0,146.0,1.6,11.5,146.0,122.83,98.98
2016,12,14,10,30,0.0,157.0,1.6,12.0,157.0,132.8,106.87
2016,12,14,10,45,6.0,175.0,1.65,12.5,178.5,152.53,122.86
2016,12,14,11,0,12.0,193.0,1.7,13.0,200.0,173.24,139.53
2016,12,14,11,15,13.0,200.0,1.65,13.0,207.5,181.46,146.04
2016,12,14,11,30,14.0,207.0,1.6,13.0,215.0,189.87,152.75
2016,12,14,11,45,14.0,209.5,1.6,13.5,218.0,193.48,155.27
2016,12,14,12,0,14.0,212.0,1.6,14.0,221.0,197.13,157.87
2016,12,14,12,15,21.5,224.5,1.55,14.5,237.5,216.73,173.5
2016,12,14,12,30,29.0,237.0,1.5,15.0,254.0,253.27,202.41
2016,12,14,12,45,30.0,236.5,1.5,15.5,254.0,256.76,204.76
2016,12,14,13,0,31.0,236.0,1.5,16.0,254.0,260.4,207.4
2016,12,14,13,15,38.0,237.5,1.5,16.0,259.0,272.04,217.0
2016,12,14,13,30,45.0,239.0,1.5,16.0,264.0,284.28,227.08
2016,12,14,13,45,58.5,236.5,1.55,16.0,268.0,298.42,239.07
2016,12,14,14,0,72.0,234.0,1.6,16.0,272.0,313.14,251.55
2016,12,14,14,15,52.0,213.0,1.65,16.0,240.0,272.52,219.27
2016,12,14,14,30,32.0,192.0,1.7,16.0,208.0,231.36,186.31
2016,12,14,14,45,16.0,149.0,1.75,16.0,157.0,151.42,121.4
2016,12,14,15,0,0.0,106.0,1.8,16.0,106.0,92.29,72.18
2016,12,14,15,15,0.0,95.5,1.75,15.5,95.5,82.82,64.62
2016,12,14,15,30,0.0,85.0,1.7,15.0,85.0,73.36,56.91
2016,12,14,15,45,301.5,79.0,1.7,15.0,162.0,404.75,339.16
2016,12,14,16,0,603.0,73.0,1.7,15.0,239.0,667.6,540.81
2016,12,14,16,15,541.5,65.0,1.6,14.0,193.5,589.87,479.5
2016,12,14,16,30,480.0,57.0,1.5,13.0,148.0,513.18,419.12
2016,12,14,16,45,384.0,45.5,1.45,12.0,105.0,407.43,332.4
2016,12,14,17,0,288.0,34.0,1.4,11.0,62.0,307.47,239.42
2016,12,14,17,15,144.0,17.0,1.55,10.5,31.0,154.81,0.0
2016,12,14,17,30,0.0,0.0,1.7,10.0,0.0,0.0,0.0
2016,12,14,17,45,0.0,0.0,1.85,10.0,0.0,0.0,0.0
2016,12,14,18,0,0.0,0.0,2.0,10.0,0.0,0.0,0.0
2016,12,14,18,15,0.0,0.0,2.15,9.5,0.0,0.0,0.0
2016,12,14,18,30,0.0,0.0,2.3,9.0,0.0,0.0,0.0
2016,12,14,18,45,0.0,0.0,2.45,9.0,0.0,0.0,0.0
2016,12,14,19,0,0.0,0.0,2.6,9.0,0.0,0.0,0.0
2016,12,14,19,15,0.0,0.0,2.65,8.5,0.0,0.0,0.0
2016,12,14,19,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,14,19,45,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,14,20,0,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,14,20,15,0.0,0.0,2.8,7.5,0.0,0.0,0.0
2016,12,14,20,30,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,20,45,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,0,0.0,0.0,2.8,7.0,0.0,0.0,0.0
2016,12,14,21,15,0.0,0.0,2.75,6.5,0.0,0.0,0.0
2016,12,14,21,30,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,21,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,22,0,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,15,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,30,0.0,0.0,2.6,6.0,0.0,0.0,0.0
2016,12,14,22,45,0.0,0.0,2.65,6.0,0.0,0.0,0.0
2016,12,14,23,0,0.0,0.0,2.7,6.0,0.0,0.0,0.0
2016,12,14,23,15,0.0,0.0,2.7,5.5,0.0,0.0,0.0
2016,12,14,23,30,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,14,23,45,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,0,0.0,0.0,2.7,5.0,0.0,0.0,0.0
2016,12,15,0,15,0.0,0.0,2.65,5.0,0.0,0.0,0.0
2016,12,15,0,30,0.0,0.0,2.6,5.0,0.0,0.0,0.0
2016,12,15,0,45,0.0,0.0,2.55,5.0,0.0,0.0,0.0
2016,12,15,1,0,0.0,0.0,2.5,5.0,0.0,0.0,0.0
2016,12,15,1,15,0.0,0.0,2.45,4.5,0.0,0.0,0.0
2016,12,15,1,30,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,1,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,2,0,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,15,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,30,0.0,0.0,2.3,4.0,0.0,0.0,0.0
2016,12,15,2,45,0.0,0.0,2.35,4.0,0.0,0.0,0.0
2016,12,15,3,0,0.0,0.0,2.4,4.0,0.0,0.0,0.0
2016,12,15,3,15,0.0,0.0,2.45,3.5,0.0,0.0,0.0
2016,12,15,3,30,0.0,0.0,2.5,3.0,0.0,0.0,0.0
2016,12,15,3,45,0.0,0.0,2.6,3.0,0.0,0.0,0.0
2016,12,15,4,0,0.0,0.0,2.7,3.0,0.0,0.0,0.0
2016,12,15,4,15,0.0,0.0,2.75,3.0,0.0,0.0,0.0
2016,12,15,4,30,0.0,0.0,2.8,3.0,0.0,0.0,0.0
2016,12,15,4,45,0.0,0.0,2.85,3.0,0.0,0.0,0.0
2016,12,15,5,0,0.0,0.0,2.9,3.0,0.0,0.0,0.0
2016,12,15,5,15,0.0,0.0,2.85,2.5,0.0,0.0,0.0
2016,12,15,5,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,5,45,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,0,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,6,15,0.0,0.0,2.7,2.0,0.0,0.0,0.0
2016,12,15,6,30,0.0,0.0,2.6,2.0,0.0,0.0,0.0
2016,12,15,6,45,0.0,0.0,2.55,2.0,0.0,0.0,0.0
2016,12,15,7,0,0.0,0.0,2.5,2.0,0.0,0.0,0.0
2016,12,15,7,15,0.0,0.0,2.65,2.0,0.0,0.0,0.0
2016,12,15,7,30,0.0,0.0,2.8,2.0,0.0,0.0,0.0
2016,12,15,7,45,0.0,7.0,2.95,2.5,7.0,5.74,0.0
2016,12,15,8,0,0.0,14.0,3.1,3.0,14.0,11.51,4.5
2016,12,15,8,15,0.0,22.5,3.15,3.5,22.5,18.54,11.29
2016,12,15,8,30,0.0,31.0,3.2,4.0,31.0,25.58,16.99
2016,12,15,8,45,0.0,40.0,3.25,4.5,40.0,33.04,23.72
2016,12,15,9,0,0.0,49.0,3.3,5.0,49.0,40.53,30.35
2016,12,15,9,15,0.0,58.0,3.15,5.5,58.0,48.02,36.9
2016,12,15,9,30,0.0,67.0,3.0,6.0,67.0,55.53,43.36
2016,12,15,9,45,0.0,66.0,2.95,6.5,66.0,54.7,42.45
2016,12,15,10,0,0.0,65.0,2.9,7.0,65.0,53.87,41.55
2016,12,15,10,15,0.0,79.0,2.8,7.0,79.0,65.58,51.61
2016,12,15,10,30,0.0,93.0,2.7,7.0,93.0,77.41,61.71
2016,12,15,10,45,0.0,100.0,2.6,7.5,100.0,83.42,66.61
2016,12,15,11,0,0.0,107.0,2.5,8.0,107.0,89.48,71.55
2016,12,15,11,15,0.0,105.0,2.4,8.5,105.0,87.79,69.86
2016,12,15,11,30,0.0,103.0,2.3,9.0,103.0,86.08,68.19
2016,12,15,11,45,0.0,124.5,2.2,9.5,124.5,105.04,84.01
2016,12,15,12,0,0.0,146.0,2.1,10.0,146.0,124.53,100.1
2016,12,15,12,15,0.0,144.5,2.05,10.0,144.5,123.41,99.09
2016,12,15,12,30,0.0,143.0,2.0,10.0,143.0,122.29,98.14
2016,12,15,12,45,0.0,153.0,1.95,10.5,153.0,131.92,105.99
2016,12,15,13,0,0.0,163.0,1.9,11.0,163.0,141.89,114.08
2016,12,15,13,15,0.0,149.0,1.9,11.0,149.0,129.05,103.47
2016,12,15,13,30,0.0,135.0,1.9,11.0,135.0,116.21,92.89
2016,12,15,13,45,0.0,132.0,1.9,11.5,132.0,113.84,90.87
2016,12,15,14,0,0.0,129.0,1.9,12.0,129.0,111.53,88.9
2016,12,15,14,15,0.0,139.5,1.9,12.0,139.5,122.76,98.45
2016,12,15,14,30,0.0,150.0,1.9,12.0,150.0,135.04,108.88
2016,12,15,14,45,3.5,150.0,1.9,12.0,152.0,140.53,113.84
2016,12,15,15,0,7.0,150.0,1.9,12.0,154.0,146.77,119.47
2016,12,15,15,15,3.5,136.5,1.85,12.0,138.5,131.39,106.65
2016,12,15,15,30,0.0,123.0,1.8,12.0,123.0,116.18,93.89
2016,12,15,15,45,244.0,109.5,1.75,12.0,177.0,374.43,316.34
2016,12,15,16,0,488.0,96.0,1.7,12.0,231.0,590.53,488.24
2016,12,15,16,15,425.5,84.5,1.5,11.0,186.5,512.41,424.88
2016,12,15,16,30,363.0,73.0,1.3,10.0,142.0,436.61,362.9
2016,12,15,16,45,274.5,56.5,1.1,9.5,100.0,336.24,277.14
2016,12,15,17,0,186.0,40.0,0.9,9.0,58.0,242.16,189.33
2016,12,15,17,15,93.0,20.0,0.95,8.5,29.0,121.28,0.0
2016,12,15,17,30,0.0,0.0,1.0,8.0,0.0,0.0,0.0
2016,12,15,17,45,0.0,0.0,1.05,7.5,0.0,0.0,0.0
2016,12,15,18,0,0.0,0.0,1.1,7.0,0.0,0.0,0.0
2016,12,15,18,15,0.0,0.0,1.15,7.0,0.0,0.0,0.0
2016,12,15,18,30,0.0,0.0,1.2,7.0,0.0,0.0,0.0
2016,12,15,18,45,0.0,0.0,1.3,7.0,0.0,0.0,0.0
2016,12,15,19,0,0.0,0.0,1.4,7.0,0.0,0.0,0.0
2016,12,15,19,15,0.0,0.0,1.5,7.0,0.0,0.0,0.0
2016,12,15,19,30,0.0,0.0,1.6,7.0,0.0,0.0,0.0
2016,12,15,19,45,0.0,0.0,1.75,7.0,0.0,0.0,0.0
2016,12,15,20,0,0.0,0.0,1.9,7.0,0.0,0.0,0.0
2016,12,15,20,15,0.0,0.0,2.0,7.0,0.0,0.0,0.0
2016,12,15,20,30,0.0,0.0,2.1,7.0,0.0,0.0,0.0
2016,12,15,20,45,0.0,0.0,2.25,7.5,0.0,0.0,0.0
2016,12,15,21,0,0.0,0.0,2.4,8.0,0.0,0.0,0.0
2016,12,15,21,15,0.0,0.0,2.45,8.0,0.0,0.0,0.0
2016,12,15,21,30,0.0,0.0,2.5,8.0,0.0,0.0,0.0
2016,12,15,21,45,0.0,0.0,2.6,8.0,0.0,0.0,0.0
2016,12,15,22,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,15,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,30,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,22,45,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,0,0.0,0.0,2.7,8.0,0.0,0.0,0.0
2016,12,15,23,15,0.0,0.0,2.75,8.0,0.0,0.0,0.0
2016,12,15,23,30,0.0,0.0,2.8,8.0,0.0,0.0,0.0
2016,12,15,23,45,0.0,0.0,2.85,8.0,0.0,0.0,0.0
2016,12,16,0,0,0.0,0.0,2.9,8.0,0.0,0.0,0.0
2016,12,16,0,15,0.0,0.0,2.95,8.0,0.0,0.0,0.0
2016,12,16,0,30,0.0,0.0,3.0,8.0,0.0,0.0,0.0
2016,12,16,0,45,0.0,0.0,3.05,8.0,0.0,0.0,0.0
2016,12,16,1,0,0.0,0.0,3.1,8.0,0.0,0.0,0.0
2016,12,16,1,15,0.0,0.0,3.15,7.5,0.0,0.0,0.0
2016,12,16,1,30,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,1,45,0.0,0.0,3.25,7.0,0.0,0.0,0.0
2016,12,16,2,0,0.0,0.0,3.3,7.0,0.0,0.0,0.0
2016,12,16,2,15,0.0,0.0,3.2,7.0,0.0,0.0,0.0
2016,12,16,2,30,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,2,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,3,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,3,45,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,4,15,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,4,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,4,45,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,0,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,15,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,30,0.0,0.0,2.9,7.0,0.0,0.0,0.0
2016,12,16,5,45,0.0,0.0,2.95,7.0,0.0,0.0,0.0
2016,12,16,6,0,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,15,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,30,0.0,0.0,3.0,7.0,0.0,0.0,0.0
2016,12,16,6,45,0.0,0.0,3.05,7.0,0.0,0.0,0.0
2016,12,16,7,0,0.0,0.0,3.1,7.0,0.0,0.0,0.0
2016,12,16,7,15,0.0,0.0,3.25,7.5,0.0,0.0,0.0
2016,12,16,7,30,0.0,0.0,3.4,8.0,0.0,0.0,0.0
2016,12,16,7,45,155.5,19.0,3.6,8.5,36.0,14.83,0.42
2016,12,16,8,0,311.0,38.0,3.8,9.0,72.0,31.56,21.47
2016,12,16,8,15,402.5,48.5,3.95,9.5,115.0,39.54,29.62
2016,12,16,8,30,494.0,59.0,4.1,10.0,158.0,66.93,40.6
2016,12,16,8,45,560.5,65.0,4.35,11.0,204.0,112.15,67.28
2016,12,16,9,0,627.0,71.0,4.6,12.0,250.0,165.44,107.96
2016,12,16,9,15,665.0,76.0,4.7,12.5,293.5,219.32,154.77
2016,12,16,9,30,703.0,81.0,4.8,13.0,337.0,277.26,206.79
2016,12,16,9,45,735.5,83.0,4.95,14.0,376.5,334.31,258.07
2016,12,16,10,0,768.0,85.0,5.1,15.0,416.0,394.92,311.46
2016,12,16,10,15,384.0,102.5,5.2,15.5,268.0,278.62,224.59
2016,12,16,10,30,0.0,120.0,5.3,16.0,120.0,100.57,78.8
2016,12,16,10,45,0.0,122.0,5.4,17.0,122.0,102.42,80.0
2016,12,16,11,0,0.0,124.0,5.5,18.0,124.0,104.28,81.09
2016,12,16,11,15,0.0,122.5,5.55,18.5,122.5,103.07,79.82
2016,12,16,11,30,0.0,121.0,5.6,19.0,121.0,101.84,78.56
2016,12,16,11,45,3.5,156.5,5.7,19.5,158.5,136.41,106.62
2016,12,16,12,0,7.0,192.0,5.8,20.0,196.0,172.61,135.7
2016,12,16,12,15,9.5,200.0,5.85,20.0,205.5,183.15,144.21
2016,12,16,12,30,12.0,208.0,5.9,20.0,215.0,194.12,153.12
2016,12,16,12,45,6.0,177.5,5.95,20.5,181.0,160.4,125.55
2016,12,16,13,0,0.0,147.0,6.0,21.0,147.0,126.69,97.95
2016,12,16,13,15,427.0,119.5,6.0,21.0,360.0,560.42,454.45
2016,12,16,13,30,854.0,92.0,6.0,21.0,573.0,929.53,730.9
2016,12,16,13,45,845.5,91.0,6.0,21.0,552.5,933.69,732.81
2016,12,16,14,0,837.0,90.0,6.0,21.0,532.0,934.24,734.19
2016,12,16,14,15,442.0,145.5,5.9,21.0,378.5,625.83,504.24
2016,12,16,14,30,47.0,201.0,5.8,21.0,225.0,257.15,205.38
2016,12,16,14,45,418.0,139.0,5.7,21.0,318.5,600.14,488.06
2016,12,16,15,0,789.0,77.0,5.6,21.0,412.0,877.01,697.41
2016,12,16,15,15,763.5,73.5,5.35,20.5,372.5,841.65,671.27
2016,12,16,15,30,738.0,70.0,5.1,20.0,333.0,803.75,644.48
2016,12,16,15,45,698.0,66.0,4.85,20.0,289.0,749.85,603.79
2016,12,16,16,0,658.0,62.0,4.6,20.0,245.0,702.3,566.92
2016,12,16,16,15,601.0,56.0,4.25,19.0,199.0,630.09,511.32
2016,12,16,16,30,544.0,50.0,3.9,18.0,153.0,558.8,454.24
2016,12,16,16,45,443.0,41.0,3.6,17.5,109.0,450.32,364.02
2016,12,16,17,0,342.0,32.0,3.3,17.0,65.0,347.76,268.92
2016,12,16,17,15,171.0,16.0,3.4,16.5,32.5,174.32,7.29
2016,12,16,17,30,0.0,0.0,3.5,16.0,0.0,0.0,0.0
2016,12,16,17,45,0.0,0.0,3.6,15.5,0.0,0.0,0.0
2016,12,16,18,0,0.0,0.0,3.7,15.0,0.0,0.0,0.0
2016,12,16,18,15,0.0,0.0,3.85,15.0,0.0,0.0,0.0
2016,12,16,18,30,0.0,0.0,4.0,15.0,0.0,0.0,0.0
2016,12,16,18,45,0.0,0.0,4.2,15.0,0.0,0.0,0.0
2016,12,16,19,0,0.0,0.0,4.4,15.0,0.0,0.0,0.0
2016,12,16,19,15,0.0,0.0,4.35,15.0,0.0,0.0,0.0
2016,12,16,19,30,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,19,45,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,0,0.0,0.0,4.3,15.0,0.0,0.0,0.0
2016,12,16,20,15,0.0,0.0,4.25,14.5,0.0,0.0,0.0
2016,12,16,20,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,20,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,21,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,22,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,16,23,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,15,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,30,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,0,45,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,0,0.0,0.0,4.2,14.0,0.0,0.0,0.0
2016,12,17,1,15,0.0,0.0,4.15,14.0,0.0,0.0,0.0
2016,12,17,1,30,0.0,0.0,4.1,14.0,0.0,0.0,0.0
2016,12,17,1,45,0.0,0.0,4.05,14.0,0.0,0.0,0.0
2016,12,17,2,0,0.0,0.0,4.0,14.0,0.0,0.0,0.0
2016,12,17,2,15,0.0,0.0,3.85,14.0,0.0,0.0,0.0
2016,12,17,2,30,0.0,0.0,3.7,14.0,0.0,0.0,0.0
2016,12,17,2,45,0.0,0.0,3.55,14.0,0.0,0.0,0.0
2016,12,17,3,0,0.0,0.0,3.4,14.0,0.0,0.0,0.0
2016,12,17,3,15,0.0,0.0,3.3,13.5,0.0,0.0,0.0
2016,12,17,3,30,0.0,0.0,3.2,13.0,0.0,0.0,0.0
2016,12,17,3,45,0.0,0.0,3.1,13.0,0.0,0.0,0.0
2016,12,17,4,0,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,15,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,30,0.0,0.0,3.0,13.0,0.0,0.0,0.0
2016,12,17,4,45,0.0,0.0,3.05,13.5,0.0,0.0,0.0
2016,12,17,5,0,0.0,0.0,3.1,14.0,0.0,0.0,0.0
2016,12,17,5,15,0.0,0.0,3.0,14.0,0.0,0.0,0.0
2016,12,17,5,30,0.0,0.0,2.9,14.0,0.0,0.0,0.0
2016,12,17,5,45,0.0,0.0,2.8,14.0,0.0,0.0,0.0
2016,12,17,6,0,0.0,0.0,2.7,14.0,0.0,0.0,0.0
2016,12,17,6,15,0.0,0.0,2.65,14.0,0.0,0.0,0.0
2016,12,17,6,30,0.0,0.0,2.6,14.0,0.0,0.0,0.0
2016,12,17,6,45,0.0,0.0,2.55,14.0,0.0,0.0,0.0
2016,12,17,7,0,0.0,0.0,2.5,14.0,0.0,0.0,0.0
2016,12,17,7,15,0.0,0.0,2.75,14.5,0.0,0.0,0.0
2016,12,17,7,30,0.0,0.0,3.0,15.0,0.0,0.0,0.0
2016,12,17,7,45,184.5,16.5,3.25,15.5,36.0,13.36,0.0
2016,12,17,8,0,369.0,33.0,3.5,16.0,72.0,27.28,17.14
2016,12,17,8,15,459.5,42.0,3.6,16.5,116.0,34.2,24.09
2016,12,17,8,30,550.0,51.0,3.7,17.0,160.0,61.09,33.83
2016,12,17,8,45,604.5,57.0,3.8,17.5,205.5,108.36,60.75
2016,12,17,9,0,659.0,63.0,3.9,18.0,251.0,162.14,101.24
2016,12,17,9,15,696.0,67.5,4.15,18.5,294.5,217.03,147.9
2016,12,17,9,30,733.0,72.0,4.4,19.0,338.0,277.46,201.01
2016,12,17,9,45,756.5,76.0,4.7,20.0,376.5,334.5,251.59
2016,12,17,10,0,780.0,80.0,5.0,21.0,415.0,393.31,302.74
2016,12,17,10,15,470.0,150.0,5.05,21.5,356.5,361.21,283.72
2016,12,17,10,30,160.0,220.0,5.1,22.0,298.0,284.09,224.43
2016,12,17,10,45,505.0,153.0,5.15,22.5,418.5,441.11,350.0
2016,12,17,11,0,850.0,86.0,5.2,23.0,539.0,615.45,486.42
2016,12,17,11,15,859.0,87.5,5.1,23.0,559.0,665.18,524.85
2016,12,17,11,30,868.0,89.0,5.0,23.0,579.0,713.46,561.75
2016,12,17,11,45,872.0,90.0,4.95,23.5,591.0,755.83,591.45
2016,12,17,12,0,876.0,91.0,4.9,24.0,603.0,795.87,618.46
2016,12,17,12,15,878.5,91.5,4.8,24.0,607.5,831.63,643.11
2016,12,17,12,30,881.0,92.0,4.7,24.0,612.0,864.6,665.64
2016,12,17,12,45,886.5,89.5,4.6,24.5,609.5,884.84,677.76
2016,12,17,13,0,892.0,87.0,4.5,25.0,607.0,910.4,693.63
2016,12,17,13,15,888.5,86.0,4.4,25.0,595.5,926.43,704.58
2016,12,17,13,30,885.0,85.0,4.3,25.0,584.0,938.97,713.24
2016,12,17,13,45,882.5,82.5,4.2,25.0,565.0,947.06,718.99
2016,12,17,14,0,880.0,80.0,4.1,25.0,546.0,951.58,722.47
2016,12,17,14,15,868.0,78.5,3.85,24.5,518.0,955.37,726.15
2016,12,17,14,30,856.0,77.0,3.6,24.0,490.0,945.03,720.16
2016,12,17,14,45,841.5,74.0,3.35,24.0,456.5,926.82,707.47
2016,12,17,15,0,827.0,71.0,3.1,24.0,423.0,905.29,692.49
2016,12,17,15,15,802.0,68.0,2.65,23.5,382.5,870.77,668.18
2016,12,17,15,30,777.0,65.0,2.2,23.0,342.0,833.62,641.48
2016,12,17,15,45,741.5,61.0,1.8,22.5,297.5,783.31,605.06
2016,12,17,16,0,706.0,57.0,1.4,22.0,253.0,731.41,566.26
2016,12,17,16,15,649.0,51.5,1.3,21.0,206.0,658.0,514.15
2016,12,17,16,30,592.0,46.0,1.2,20.0,159.0,593.49,465.64
2016,12,17,16,45,496.5,38.0,1.2,19.5,114.0,489.35,383.83
2016,12,17,17,0,401.0,30.0,1.2,19.0,69.0,390.88,295.72
2016,12,17,17,15,200.5,15.0,1.15,18.5,34.5,194.68,22.08
2016,12,17,17,30,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,17,45,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,0,0.0,0.0,1.1,18.0,0.0,0.0,0.0
2016,12,17,18,15,0.0,0.0,1.1,17.5,0.0,0.0,0.0
2016,12,17,18,30,0.0,0.0,1.1,17.0,0.0,0.0,0.0
2016,12,17,18,45,0.0,0.0,1.15,17.0,0.0,0.0,0.0
2016,12,17,19,0,0.0,0.0,1.2,17.0,0.0,0.0,0.0
2016,12,17,19,15,0.0,0.0,2.1,16.5,0.0,0.0,0.0
2016,12,17,19,30,0.0,0.0,3.0,16.0,0.0,0.0,0.0
2016,12,17,19,45,0.0,0.0,3.95,15.5,0.0,0.0,0.0
2016,12,17,20,0,0.0,0.0,4.9,15.0,0.0,0.0,0.0
2016,12,17,20,15,0.0,0.0,6.0,13.0,0.0,0.0,0.0
2016,12,17,20,30,0.0,0.0,7.1,11.0,0.0,0.0,0.0
2016,12,17,20,45,0.0,0.0,8.2,9.0,0.0,0.0,0.0
2016,12,17,21,0,0.0,0.0,9.3,7.0,0.0,0.0,0.0
2016,12,17,21,15,0.0,0.0,9.25,5.0,0.0,0.0,0.0
2016,12,17,21,30,0.0,0.0,9.2,3.0,0.0,0.0,0.0
2016,12,17,21,45,0.0,0.0,9.15,1.5,0.0,0.0,0.0
2016,12,17,22,0,0.0,0.0,9.1,0.0,0.0,0.0,0.0
2016,12,17,22,15,0.0,0.0,8.95,-0.5,0.0,0.0,0.0
2016,12,17,22,30,0.0,0.0,8.8,-1.0,0.0,0.0,0.0
2016,12,17,22,45,0.0,0.0,8.7,-1.5,0.0,0.0,0.0
2016,12,17,23,0,0.0,0.0,8.6,-2.0,0.0,0.0,0.0
2016,12,17,23,15,0.0,0.0,8.55,-2.0,0.0,0.0,0.0
2016,12,17,23,30,0.0,0.0,8.5,-2.0,0.0,0.0,0.0
2016,12,17,23,45,0.0,0.0,8.5,-2.5,0.0,0.0,0.0
2016,12,18,0,0,0.0,0.0,8.5,-3.0,0.0,0.0,0.0
2016,12,18,0,15,0.0,0.0,8.45,-3.5,0.0,0.0,0.0
2016,12,18,0,30,0.0,0.0,8.4,-4.0,0.0,0.0,0.0
2016,12,18,0,45,0.0,0.0,8.35,-4.5,0.0,0.0,0.0
2016,12,18,1,0,0.0,0.0,8.3,-5.0,0.0,0.0,0.0
2016,12,18,1,15,0.0,0.0,8.2,-5.0,0.0,0.0,0.0
2016,12,18,1,30,0.0,0.0,8.1,-5.0,0.0,0.0,0.0
2016,12,18,1,45,0.0,0.0,8.05,-5.5,0.0,0.0,0.0
2016,12,18,2,0,0.0,0.0,8.0,-6.0,0.0,0.0,0.0
2016,12,18,2,15,0.0,0.0,7.85,-6.0,0.0,0.0,0.0
2016,12,18,2,30,0.0,0.0,7.7,-6.0,0.0,0.0,0.0
2016,12,18,2,45,0.0,0.0,7.6,-6.0,0.0,0.0,0.0
2016,12,18,3,0,0.0,0.0,7.5,-6.0,0.0,0.0,0.0
2016,12,18,3,15,0.0,0.0,7.45,-5.5,0.0,0.0,0.0
2016,12,18,3,30,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,3,45,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,0,0.0,0.0,7.4,-5.0,0.0,0.0,0.0
2016,12,18,4,15,0.0,0.0,7.35,-5.0,0.0,0.0,0.0
2016,12,18,4,30,0.0,0.0,7.3,-5.0,0.0,0.0,0.0
2016,12,18,4,45,0.0,0.0,7.25,-5.0,0.0,0.0,0.0
2016,12,18,5,0,0.0,0.0,7.2,-5.0,0.0,0.0,0.0
2016,12,18,5,15,0.0,0.0,7.1,-5.0,0.0,0.0,0.0
2016,12,18,5,30,0.0,0.0,7.0,-5.0,0.0,0.0,0.0
2016,12,18,5,45,0.0,0.0,6.95,-5.0,0.0,0.0,0.0
2016,12,18,6,0,0.0,0.0,6.9,-5.0,0.0,0.0,0.0
2016,12,18,6,15,0.0,0.0,6.85,-5.0,0.0,0.0,0.0
2016,12,18,6,30,0.0,0.0,6.8,-5.0,0.0,0.0,0.0
2016,12,18,6,45,0.0,0.0,6.75,-5.5,0.0,0.0,0.0
2016,12,18,7,0,0.0,0.0,6.7,-6.0,0.0,0.0,0.0
2016,12,18,7,15,0.0,0.0,6.7,-5.5,0.0,0.0,0.0
2016,12,18,7,30,0.0,0.0,6.7,-5.0,0.0,0.0,0.0
2016,12,18,7,45,0.0,11.5,6.7,-5.0,11.5,9.47,0.0
2016,12,18,8,0,0.0,23.0,6.7,-5.0,23.0,18.99,11.34
2016,12,18,8,15,0.0,37.0,6.7,-4.5,37.0,30.47,22.81
2016,12,18,8,30,0.0,51.0,6.7,-4.0,51.0,41.72,32.15
2016,12,18,8,45,0.0,66.0,6.75,-4.0,66.0,53.98,43.55
2016,12,18,9,0,0.0,81.0,6.8,-4.0,81.0,66.44,55.01
2016,12,18,9,15,0.0,95.5,6.75,-3.5,95.5,78.67,65.99
2016,12,18,9,30,0.0,110.0,6.7,-3.0,110.0,91.07,76.96
2016,12,18,9,45,0.0,123.0,6.7,-2.5,123.0,102.37,86.8
2016,12,18,10,0,0.0,136.0,6.7,-2.0,136.0,113.81,96.66
2016,12,18,10,15,11.5,161.5,6.65,-1.5,167.5,141.41,120.68
2016,12,18,10,30,23.0,187.0,6.6,-1.0,199.0,170.85,146.21
2016,12,18,10,45,80.5,215.5,6.6,-1.0,258.5,238.32,205.55
2016,12,18,11,0,138.0,244.0,6.6,-1.0,318.0,316.2,273.58
2016,12,18,11,15,200.0,249.0,6.6,-0.5,360.5,371.17,321.34
2016,12,18,11,30,262.0,254.0,6.6,0.0,403.0,443.86,383.65
2016,12,18,11,45,214.5,264.5,6.6,0.0,388.0,421.73,364.27
2016,12,18,12,0,167.0,275.0,6.6,0.0,373.0,408.14,351.81
2016,12,18,12,15,307.0,252.0,6.55,0.0,433.0,521.67,451.12
2016,12,18,12,30,447.0,229.0,6.5,0.0,493.0,644.54,556.16
2016,12,18,12,45,436.5,230.0,6.5,0.0,486.5,653.92,563.77
2016,12,18,13,0,426.0,231.0,6.5,0.0,480.0,661.01,569.88
2016,12,18,13,15,449.0,219.5,6.4,0.0,477.0,683.07,589.1
2016,12,18,13,30,472.0,208.0,6.3,0.0,474.0,703.67,607.11
2016,12,18,13,45,550.0,176.0,6.25,0.0,475.0,750.83,648.69
2016,12,18,14,0,628.0,144.0,6.2,0.0,476.0,805.25,693.58
2016,12,18,14,15,676.5,122.0,6.1,0.0,463.0,832.27,715.81
2016,12,18,14,30,725.0,100.0,6.0,0.0,450.0,854.68,734.5
2016,12,18,14,45,779.5,88.0,5.95,0.0,440.5,885.37,760.13
2016,12,18,15,0,834.0,76.0,5.9,0.0,431.0,918.62,787.75
2016,12,18,15,15,808.5,72.5,5.75,0.0,390.0,883.0,759.93
2016,12,18,15,30,783.0,69.0,5.6,0.0,349.0,844.66,729.92
2016,12,18,15,45,749.0,64.5,5.5,0.0,304.0,794.96,690.27
2016,12,18,16,0,715.0,60.0,5.4,0.0,259.0,743.51,648.01
2016,12,18,16,15,658.0,54.0,5.15,0.0,211.5,669.15,584.45
2016,12,18,16,30,601.0,48.0,4.9,0.0,164.0,604.3,526.33
2016,12,18,16,45,511.5,39.5,4.65,-0.5,118.5,503.84,435.98
2016,12,18,17,0,422.0,31.0,4.4,-1.0,73.0,408.45,339.82
2016,12,18,17,15,211.0,15.5,4.2,-1.0,36.5,204.09,43.47
2016,12,18,17,30,0.0,0.0,4.0,-1.0,0.0,0.0,0.0
2016,12,18,17,45,0.0,0.0,3.85,-1.5,0.0,0.0,0.0
2016,12,18,18,0,0.0,0.0,3.7,-2.0,0.0,0.0,0.0
2016,12,18,18,15,0.0,0.0,3.65,-2.0,0.0,0.0,0.0
2016,12,18,18,30,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,18,45,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,0,0.0,0.0,3.6,-2.0,0.0,0.0,0.0
2016,12,18,19,15,0.0,0.0,3.5,-2.0,0.0,0.0,0.0
2016,12,18,19,30,0.0,0.0,3.4,-2.0,0.0,0.0,0.0
2016,12,18,19,45,0.0,0.0,3.35,-2.5,0.0,0.0,0.0
2016,12,18,20,0,0.0,0.0,3.3,-3.0,0.0,0.0,0.0
2016,12,18,20,15,0.0,0.0,3.35,-3.0,0.0,0.0,0.0
2016,12,18,20,30,0.0,0.0,3.4,-3.0,0.0,0.0,0.0
2016,12,18,20,45,0.0,0.0,3.45,-3.0,0.0,0.0,0.0
2016,12,18,21,0,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,15,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,30,0.0,0.0,3.5,-3.0,0.0,0.0,0.0
2016,12,18,21,45,0.0,0.0,3.5,-3.5,0.0,0.0,0.0
2016,12,18,22,0,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,15,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,30,0.0,0.0,3.5,-4.0,0.0,0.0,0.0
2016,12,18,22,45,0.0,0.0,3.55,-4.0,0.0,0.0,0.0
2016,12,18,23,0,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,15,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,30,0.0,0.0,3.6,-4.0,0.0,0.0,0.0
2016,12,18,23,45,0.0,0.0,3.65,-4.5,0.0,0.0,0.0
2016,12,19,0,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,0,45,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,1,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,15,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,30,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,1,45,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,0,0.0,0.0,3.8,-5.0,0.0,0.0,0.0
2016,12,19,2,15,0.0,0.0,3.75,-5.0,0.0,0.0,0.0
2016,12,19,2,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,2,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,15,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,30,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,3,45,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,4,15,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,4,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,4,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,5,45,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,0,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,15,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,30,0.0,0.0,3.6,-5.0,0.0,0.0,0.0
2016,12,19,6,45,0.0,0.0,3.65,-5.0,0.0,0.0,0.0
2016,12,19,7,0,0.0,0.0,3.7,-5.0,0.0,0.0,0.0
2016,12,19,7,15,0.0,0.0,3.75,-4.5,0.0,0.0,0.0
2016,12,19,7,30,0.0,0.0,3.8,-4.0,0.0,0.0,0.0
2016,12,19,7,45,221.0,15.0,3.9,-4.0,37.5,12.17,0.0
2016,12,19,8,0,442.0,30.0,4.0,-4.0,75.0,24.93,16.52
2016,12,19,8,15,533.5,37.5,4.0,-3.5,121.0,33.53,25.57
2016,12,19,8,30,625.0,45.0,4.0,-3.0,167.0,59.03,34.48
2016,12,19,8,45,679.0,50.0,4.0,-3.0,214.0,109.24,63.7
2016,12,19,9,0,733.0,55.0,4.0,-3.0,261.0,165.92,109.27
2016,12,19,9,15,768.5,58.5,4.0,-2.5,306.0,223.4,161.99
2016,12,19,9,30,804.0,62.0,4.0,-2.0,351.0,284.51,220.21
2016,12,19,9,45,829.0,64.5,4.0,-1.5,391.5,344.51,278.03
2016,12,19,10,0,854.0,67.0,4.0,-1.0,432.0,406.31,336.43
2016,12,19,10,15,700.5,109.0,3.95,-0.5,424.0,428.55,361.32
2016,12,19,10,30,547.0,151.0,3.9,0.0,416.0,428.01,364.13
2016,12,19,10,45,730.0,112.5,3.9,0.0,487.0,529.36,451.46
2016,12,19,11,0,913.0,74.0,3.9,0.0,558.0,634.15,540.38
2016,12,19,11,15,635.0,155.0,3.85,0.5,497.5,588.03,500.21
2016,12,19,11,30,357.0,236.0,3.8,1.0,437.0,490.61,417.14
2016,12,19,11,45,408.5,229.0,3.75,1.5,463.5,540.01,458.52
2016,12,19,12,0,460.0,222.0,3.7,2.0,490.0,606.87,512.22
2016,12,19,12,15,384.5,241.5,3.65,2.5,467.0,572.26,482.31
2016,12,19,12,30,309.0,261.0,3.6,3.0,444.0,547.02,459.8
2016,12,19,12,45,368.5,245.5,3.55,3.5,462.0,594.55,498.91
2016,12,19,13,0,428.0,230.0,3.5,4.0,480.0,661.25,551.74
2016,12,19,13,15,676.5,153.5,3.45,4.0,539.0,825.42,682.66
2016,12,19,13,30,925.0,77.0,3.4,4.0,598.0,965.07,785.73
2016,12,19,13,45,640.5,147.5,3.35,4.5,502.5,811.97,669.53
2016,12,19,14,0,356.0,218.0,3.3,5.0,407.0,603.5,504.42
2016,12,19,14,15,511.5,167.0,3.25,4.5,423.0,718.0,601.27
2016,12,19,14,30,667.0,116.0,3.2,4.0,439.0,819.14,680.55
2016,12,19,14,45,759.0,92.0,3.15,4.0,435.0,877.15,724.59
2016,12,19,15,0,851.0,68.0,3.1,4.0,431.0,924.26,760.41
2016,12,19,15,15,826.5,65.0,2.9,4.0,390.5,890.17,734.5
2016,12,19,15,30,802.0,62.0,2.7,4.0,350.0,853.36,706.94
2016,12,19,15,45,764.5,58.5,2.55,4.0,304.5,801.67,667.84
